Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,7,15,83.5,6.5,0.95,3.5,8.5,0.0,0.0
2016,1,1,7,30,167.0,13.0,1.0,4.0,17.0,108.67,0.0
2016,1,1,7,45,311.5,23.5,1.05,4.5,51.5,256.28,174.09
2016,1,1,8,0,456.0,34.0,1.1,5.0,86.0,381.69,313.96
2016,1,1,8,15,537.5,41.5,1.25,5.5,128.0,462.73,387.66
2016,1,1,8,30,619.0,49.0,1.4,6.0,170.0,547.83,459.15
2016,1,1,8,45,316.5,75.0,1.6,6.5,137.5,365.02,311.38
2016,1,1,9,0,14.0,101.0,1.8,7.0,105.0,113.92,93.9
2016,1,1,9,15,18.5,115.0,1.95,7.0,121.0,131.09,109.38
2016,1,1,9,30,23.0,129.0,2.1,7.0,137.0,148.49,124.34
2016,1,1,9,45,23.5,141.5,2.25,7.5,150.5,160.85,134.45
2016,1,1,10,0,24.0,154.0,2.4,8.0,164.0,173.26,144.49
2016,1,1,10,15,75.5,175.0,2.4,8.0,208.5,255.05,214.61
2016,1,1,10,30,127.0,196.0,2.4,8.0,253.0,338.47,284.11
2016,1,1,10,45,126.0,206.5,2.4,8.5,265.0,347.02,289.58
2016,1,1,11,0,125.0,217.0,2.4,9.0,277.0,355.07,294.98
2016,1,1,11,15,125.0,223.5,2.4,9.0,285.0,358.43,297.22
2016,1,1,11,30,125.0,230.0,2.4,9.0,293.0,361.38,299.19
2016,1,1,11,45,126.5,232.5,2.4,9.0,296.5,360.25,298.01
2016,1,1,12,0,128.0,235.0,2.4,9.0,300.0,358.72,296.57
2016,1,1,12,15,127.5,234.5,2.35,9.0,299.0,351.7,290.64
2016,1,1,12,30,127.0,234.0,2.3,9.0,298.0,344.39,284.54
2016,1,1,12,45,126.5,229.5,2.3,9.5,293.0,332.28,274.18
2016,1,1,13,0,126.0,225.0,2.3,10.0,288.0,320.0,263.71
2016,1,1,13,15,125.5,217.5,2.25,10.0,278.5,304.28,250.86
2016,1,1,13,30,125.0,210.0,2.2,10.0,269.0,288.47,237.87
2016,1,1,13,45,125.0,199.5,2.15,10.0,255.5,269.71,222.37
2016,1,1,14,0,125.0,189.0,2.1,10.0,242.0,250.91,206.67
2016,1,1,14,15,123.5,175.5,2.0,9.5,225.0,228.37,187.99
2016,1,1,14,30,122.0,162.0,1.9,9.0,208.0,206.03,169.18
2016,1,1,14,45,119.5,147.0,1.8,9.0,188.0,182.12,148.46
2016,1,1,15,0,117.0,132.0,1.7,9.0,168.0,158.59,127.8
2016,1,1,15,15,110.5,115.0,1.45,8.5,146.0,132.67,105.21
2016,1,1,15,30,104.0,98.0,1.2,8.0,124.0,107.72,83.42
2016,1,1,15,45,92.5,80.5,0.95,7.5,100.0,82.72,62.05
2016,1,1,16,0,81.0,63.0,0.7,7.0,76.0,59.42,42.81
2016,1,1,16,15,60.5,45.5,0.65,7.0,53.5,37.85,28.0
2016,1,1,16,30,40.0,28.0,0.6,7.0,31.0,23.34,13.11
2016,1,1,16,45,20.0,14.0,0.55,7.0,15.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.0,1.25,4.5,6.0,0.0,0.0
2016,1,2,7,30,0.0,12.0,1.4,5.0,12.0,10.91,0.0
2016,1,2,7,45,94.5,26.0,1.55,6.0,36.5,110.59,72.11
2016,1,2,8,0,189.0,40.0,1.7,7.0,61.0,212.4,174.56
2016,1,2,8,15,219.0,56.0,1.95,7.5,91.0,258.67,218.11
2016,1,2,8,30,249.0,72.0,2.2,8.0,121.0,291.36,248.6
2016,1,2,8,45,268.5,87.0,2.45,8.5,150.5,330.1,282.47
2016,1,2,9,0,288.0,102.0,2.7,9.0,180.0,368.92,315.27
2016,1,2,9,15,301.5,115.0,2.85,9.0,207.5,399.84,341.08
2016,1,2,9,30,315.0,128.0,3.0,9.0,235.0,430.2,365.91
2016,1,2,9,45,243.0,149.5,3.15,9.5,237.0,399.88,338.09
2016,1,2,10,0,171.0,171.0,3.3,10.0,239.0,350.21,294.66
2016,1,2,10,15,240.5,176.0,3.35,10.0,279.0,429.17,360.27
2016,1,2,10,30,310.0,181.0,3.4,10.0,319.0,492.11,411.53
2016,1,2,10,45,155.0,154.5,3.45,10.5,223.5,306.42,256.8
2016,1,2,11,0,0.0,128.0,3.5,11.0,128.0,117.98,94.75
2016,1,2,11,15,3.5,150.0,3.55,11.0,151.5,143.02,116.06
2016,1,2,11,30,7.0,172.0,3.6,11.0,175.0,168.18,137.05
2016,1,2,11,45,135.0,199.0,3.65,11.5,268.0,327.4,271.61
2016,1,2,12,0,263.0,226.0,3.7,12.0,361.0,469.28,386.53
2016,1,2,12,15,279.0,223.0,3.7,12.0,366.0,468.36,385.21
2016,1,2,12,30,295.0,220.0,3.7,12.0,371.0,465.75,383.16
2016,1,2,12,45,291.0,217.5,3.7,12.0,364.0,447.64,368.4
2016,1,2,13,0,287.0,215.0,3.7,12.0,357.0,428.91,353.11
2016,1,2,13,15,286.0,207.5,3.65,12.0,345.5,406.14,334.53
2016,1,2,13,30,285.0,200.0,3.6,12.0,334.0,382.81,315.28
2016,1,2,13,45,561.0,135.0,3.55,12.0,381.0,462.24,380.35
2016,1,2,14,0,837.0,70.0,3.5,12.0,428.0,510.47,416.6
2016,1,2,14,15,819.0,68.0,3.25,12.0,398.0,457.51,369.92
2016,1,2,14,30,801.0,66.0,3.0,12.0,368.0,404.49,322.64
2016,1,2,14,45,775.5,63.0,2.8,12.0,332.5,348.01,271.72
2016,1,2,15,0,750.0,60.0,2.6,12.0,297.0,292.88,221.09
2016,1,2,15,15,712.0,56.0,2.25,11.0,257.5,235.32,169.17
2016,1,2,15,30,674.0,52.0,1.9,10.0,218.0,181.17,120.76
2016,1,2,15,45,615.0,47.0,1.55,9.5,176.5,127.01,75.75
2016,1,2,16,0,556.0,42.0,1.2,9.0,135.0,77.39,40.15
2016,1,2,16,15,458.5,34.0,1.15,8.5,95.5,32.9,18.49
2016,1,2,16,30,361.0,26.0,1.1,8.0,56.0,21.26,11.62
2016,1,2,16,45,180.5,13.0,1.05,7.5,28.0,11.82,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,5.0,3.35,8.0,5.0,0.0,0.0
2016,1,3,7,30,0.0,10.0,3.5,8.0,10.0,9.1,0.0
2016,1,3,7,45,52.5,25.5,3.7,8.5,31.5,73.01,45.02
2016,1,3,8,0,105.0,41.0,3.9,9.0,53.0,144.16,116.58
2016,1,3,8,15,128.0,59.0,3.95,9.0,79.5,186.18,155.83
2016,1,3,8,30,151.0,77.0,4.0,9.0,106.0,228.49,194.09
2016,1,3,8,45,166.0,93.5,4.1,9.5,133.0,262.85,224.25
2016,1,3,9,0,181.0,110.0,4.2,10.0,160.0,297.34,253.65
2016,1,3,9,15,194.0,124.5,4.25,10.5,185.0,327.24,278.43
2016,1,3,9,30,207.0,139.0,4.3,11.0,210.0,356.94,302.46
2016,1,3,9,45,301.5,141.5,4.4,11.5,256.0,438.0,370.33
2016,1,3,10,0,396.0,144.0,4.5,12.0,302.0,538.29,451.34
2016,1,3,10,15,421.5,150.5,4.55,12.0,329.0,568.36,474.58
2016,1,3,10,30,447.0,157.0,4.6,12.0,356.0,596.86,496.67
2016,1,3,10,45,396.0,176.0,4.65,12.5,358.5,572.49,474.37
2016,1,3,11,0,345.0,195.0,4.7,13.0,361.0,531.09,439.28
2016,1,3,11,15,259.5,212.5,4.75,13.0,339.0,474.06,391.43
2016,1,3,11,30,174.0,230.0,4.8,13.0,317.0,402.27,331.58
2016,1,3,11,45,268.5,220.0,4.9,13.5,356.5,475.89,392.11
2016,1,3,12,0,363.0,210.0,5.0,14.0,396.0,530.45,436.24
2016,1,3,12,15,295.5,220.5,5.05,14.0,371.5,478.64,393.22
2016,1,3,12,30,228.0,231.0,5.1,14.0,347.0,416.3,342.06
2016,1,3,12,45,131.0,216.0,5.2,14.0,282.5,320.73,263.17
2016,1,3,13,0,34.0,201.0,5.3,14.0,218.0,221.18,179.88
2016,1,3,13,15,76.5,206.0,5.15,14.0,242.5,251.24,205.57
2016,1,3,13,30,119.0,211.0,5.0,14.0,267.0,286.35,234.68
2016,1,3,13,45,94.5,197.5,4.9,14.0,240.5,243.35,198.96
2016,1,3,14,0,70.0,184.0,4.8,14.0,214.0,211.39,172.33
2016,1,3,14,15,35.0,155.0,4.4,13.5,170.0,161.67,131.16
2016,1,3,14,30,0.0,126.0,4.0,13.0,126.0,113.13,90.85
2016,1,3,14,45,0.0,113.0,3.6,13.0,113.0,100.91,80.7
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,88.84,70.56
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,76.47,60.18
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,64.25,49.78
2016,1,3,15,45,0.0,59.0,2.2,11.5,59.0,51.76,38.97
2016,1,3,16,0,0.0,45.0,1.9,11.0,45.0,39.45,28.17
2016,1,3,16,15,0.0,31.5,1.7,10.5,31.5,27.77,17.8
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,15.85,7.29
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,7.91,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.6,9.0,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.8,9.0,10.0,9.1,0.0
2016,1,4,7,45,64.5,25.0,2.0,9.5,32.5,89.66,56.06
2016,1,4,8,0,129.0,40.0,2.2,10.0,55.0,157.89,127.64
2016,1,4,8,15,154.5,57.5,2.4,10.0,82.5,201.81,168.47
2016,1,4,8,30,180.0,75.0,2.6,10.0,110.0,246.17,208.28
2016,1,4,8,45,198.5,91.0,2.8,10.5,138.5,283.45,240.68
2016,1,4,9,0,217.0,107.0,3.0,11.0,167.0,320.95,272.33
2016,1,4,9,15,228.5,122.0,3.15,11.5,193.0,351.35,297.14
2016,1,4,9,30,240.0,137.0,3.3,12.0,219.0,381.3,320.98
2016,1,4,9,45,120.0,122.5,3.5,12.5,163.5,244.5,205.04
2016,1,4,10,0,0.0,108.0,3.7,13.0,108.0,100.39,79.91
2016,1,4,10,15,0.0,111.5,3.75,13.0,111.5,103.05,82.15
2016,1,4,10,30,0.0,115.0,3.8,13.0,115.0,105.87,84.38
2016,1,4,10,45,0.0,120.5,3.9,13.0,120.5,110.85,88.44
2016,1,4,11,0,0.0,126.0,4.0,13.0,126.0,115.88,92.53
2016,1,4,11,15,75.0,178.5,4.0,13.0,216.5,246.59,203.45
2016,1,4,11,30,150.0,231.0,4.0,13.0,307.0,383.69,315.6
2016,1,4,11,45,212.5,229.0,4.05,13.0,338.0,426.53,350.75
2016,1,4,12,0,275.0,227.0,4.1,13.0,369.0,480.77,394.54
2016,1,4,12,15,137.5,161.5,4.05,13.0,232.5,276.85,228.54
2016,1,4,12,30,0.0,96.0,4.0,13.0,96.0,85.46,66.66
2016,1,4,12,45,1.5,130.0,4.0,13.5,131.0,118.83,94.68
2016,1,4,13,0,3.0,164.0,4.0,14.0,166.0,152.85,122.78
2016,1,4,13,15,1.5,155.5,3.95,13.5,156.5,143.13,114.97
2016,1,4,13,30,0.0,147.0,3.9,13.0,147.0,133.7,107.44
2016,1,4,13,45,90.0,168.5,3.9,13.0,207.5,211.04,173.03
2016,1,4,14,0,180.0,190.0,3.9,13.0,268.0,280.86,230.37
2016,1,4,14,15,277.0,165.5,3.7,13.0,276.0,296.67,242.2
2016,1,4,14,30,374.0,141.0,3.5,13.0,284.0,301.58,243.68
2016,1,4,14,45,550.0,102.5,3.3,13.0,291.0,308.41,243.61
2016,1,4,15,0,726.0,64.0,3.1,13.0,298.0,292.88,221.89
2016,1,4,15,15,687.5,60.0,2.7,12.5,258.5,236.32,170.59
2016,1,4,15,30,649.0,56.0,2.3,12.0,219.0,181.84,121.91
2016,1,4,15,45,586.0,51.0,1.9,11.5,177.5,127.96,77.33
2016,1,4,16,0,523.0,46.0,1.5,11.0,136.0,81.03,43.62
2016,1,4,16,15,424.0,37.5,1.4,10.5,97.0,37.54,21.25
2016,1,4,16,30,325.0,29.0,1.3,10.0,58.0,23.81,14.01
2016,1,4,16,45,162.5,14.5,1.25,10.0,29.0,11.66,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,7.5,2.25,9.0,7.5,0.0,0.0
2016,1,5,7,30,0.0,15.0,2.3,9.0,15.0,13.64,0.0
2016,1,5,7,45,217.5,23.5,2.4,9.5,48.5,196.92,129.41
2016,1,5,8,0,435.0,32.0,2.5,10.0,82.0,364.73,297.89
2016,1,5,8,15,518.5,39.0,2.65,10.0,123.0,445.61,372.23
2016,1,5,8,30,602.0,46.0,2.8,10.0,164.0,524.22,439.78
2016,1,5,8,45,658.0,50.0,3.0,10.5,206.0,589.14,493.17
2016,1,5,9,0,714.0,54.0,3.2,11.0,248.0,654.44,544.8
2016,1,5,9,15,488.5,94.5,3.35,11.0,236.5,539.41,454.03
2016,1,5,9,30,263.0,135.0,3.5,11.0,225.0,397.47,335.44
2016,1,5,9,45,161.0,150.5,3.65,11.0,207.5,316.79,266.95
2016,1,5,10,0,59.0,166.0,3.8,11.0,190.0,232.94,194.01
2016,1,5,10,15,29.5,109.5,3.9,11.0,121.5,134.72,110.75
2016,1,5,10,30,0.0,53.0,4.0,11.0,53.0,46.8,34.66
2016,1,5,10,45,0.5,104.0,4.1,11.0,104.0,94.52,75.36
2016,1,5,11,0,1.0,155.0,4.2,11.0,155.0,147.02,119.5
2016,1,5,11,15,5.5,167.0,4.2,11.0,169.5,162.56,132.48
2016,1,5,11,30,10.0,179.0,4.2,11.0,184.0,178.0,145.38
2016,1,5,11,45,5.0,145.5,4.2,11.0,148.0,138.21,111.88
2016,1,5,12,0,0.0,112.0,4.2,11.0,112.0,100.78,80.23
2016,1,5,12,15,0.0,60.5,4.15,10.5,60.5,53.48,40.24
2016,1,5,12,30,0.0,9.0,4.1,10.0,9.0,7.93,1.19
2016,1,5,12,45,49.0,117.0,4.1,10.0,142.0,145.95,120.44
2016,1,5,13,0,98.0,225.0,4.1,10.0,275.0,291.04,241.54
2016,1,5,13,15,49.0,175.0,4.05,10.0,200.0,200.78,165.61
2016,1,5,13,30,0.0,125.0,4.0,10.0,125.0,112.62,90.78
2016,1,5,13,45,43.5,157.0,4.0,10.0,176.0,173.41,142.94
2016,1,5,14,0,87.0,189.0,4.0,10.0,227.0,225.42,186.55
2016,1,5,14,15,43.5,125.5,3.85,9.5,144.5,136.86,112.04
2016,1,5,14,30,0.0,62.0,3.7,9.0,62.0,54.78,42.03
2016,1,5,14,45,0.0,56.0,3.6,9.0,56.0,49.45,37.52
2016,1,5,15,0,0.0,50.0,3.5,9.0,50.0,44.12,32.95
2016,1,5,15,15,0.0,43.5,3.25,8.5,43.5,38.36,28.01
2016,1,5,15,30,0.0,37.0,3.0,8.0,37.0,32.61,23.0
2016,1,5,15,45,0.0,30.0,2.8,8.0,30.0,26.41,17.49
2016,1,5,16,0,0.0,23.0,2.6,8.0,23.0,20.23,11.94
2016,1,5,16,15,0.0,16.5,2.35,7.5,16.5,14.5,6.78
2016,1,5,16,30,0.0,10.0,2.1,7.0,10.0,8.78,1.75
2016,1,5,16,45,0.0,5.0,1.85,7.0,5.0,4.38,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,1.0,3.55,10.0,1.0,0.0,0.0
2016,1,6,7,30,0.0,2.0,3.5,10.0,2.0,1.82,0.0
2016,1,6,7,45,0.0,10.5,3.45,10.0,10.5,9.22,0.58
2016,1,6,8,0,0.0,19.0,3.4,10.0,19.0,16.72,8.31
2016,1,6,8,15,0.0,30.0,3.5,10.0,30.0,26.44,17.01
2016,1,6,8,30,0.0,41.0,3.6,10.0,41.0,36.17,25.68
2016,1,6,8,45,0.0,52.5,3.7,10.0,52.5,46.67,34.95
2016,1,6,9,0,0.0,64.0,3.8,10.0,64.0,57.86,44.74
2016,1,6,9,15,0.0,75.0,3.85,10.0,75.0,68.48,53.92
2016,1,6,9,30,0.0,86.0,3.9,10.0,86.0,79.1,63.0
2016,1,6,9,45,0.0,46.5,3.95,10.0,46.5,41.02,30.03
2016,1,6,10,0,0.0,7.0,4.0,10.0,7.0,6.16,0.0
2016,1,6,10,15,0.0,42.0,4.1,10.0,42.0,37.05,26.5
2016,1,6,10,30,0.0,77.0,4.2,10.0,77.0,68.12,53.17
2016,1,6,10,45,83.0,148.0,4.3,10.0,188.0,237.08,199.04
2016,1,6,11,0,166.0,219.0,4.4,10.0,299.0,392.97,328.58
2016,1,6,11,15,172.5,225.5,4.45,10.0,311.0,401.53,334.77
2016,1,6,11,30,179.0,232.0,4.5,10.0,323.0,409.35,340.86
2016,1,6,11,45,89.5,180.0,4.55,10.0,225.5,268.57,223.52
2016,1,6,12,0,0.0,128.0,4.6,10.0,128.0,116.32,93.57
2016,1,6,12,15,49.5,181.0,4.55,10.0,207.0,218.19,180.76
2016,1,6,12,30,99.0,234.0,4.5,10.0,286.0,311.87,258.9
2016,1,6,12,45,170.5,229.0,4.45,10.0,316.0,364.13,302.86
2016,1,6,13,0,242.0,224.0,4.4,10.0,346.0,399.1,332.23
2016,1,6,13,15,121.0,116.5,4.3,10.0,177.5,195.59,163.04
2016,1,6,13,30,0.0,9.0,4.2,10.0,9.0,7.92,1.19
2016,1,6,13,45,0.0,11.0,4.1,10.0,11.0,9.68,2.74
2016,1,6,14,0,0.0,13.0,4.0,10.0,13.0,11.44,4.28
2016,1,6,14,15,0.0,70.5,3.8,9.5,70.5,62.33,48.44
2016,1,6,14,30,0.0,128.0,3.6,9.0,128.0,114.92,93.82
2016,1,6,14,45,0.0,116.0,3.45,9.0,116.0,103.61,84.22
2016,1,6,15,0,0.0,104.0,3.3,9.0,104.0,92.42,74.73
2016,1,6,15,15,0.0,90.0,3.1,8.5,90.0,79.58,63.82
2016,1,6,15,30,0.0,76.0,2.9,8.0,76.0,66.89,52.89
2016,1,6,15,45,0.0,61.5,2.7,8.0,61.5,53.95,41.48
2016,1,6,16,0,0.0,47.0,2.5,8.0,47.0,41.2,30.12
2016,1,6,16,15,0.0,33.5,2.4,7.5,33.5,29.51,19.64
2016,1,6,16,30,0.0,20.0,2.3,7.0,20.0,17.61,9.32
2016,1,6,16,45,0.0,10.0,2.2,7.0,10.0,8.79,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,6.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,6.0,12.0,10.91,0.0
2016,1,7,7,45,109.5,29.0,0.65,6.5,41.5,126.38,82.25
2016,1,7,8,0,219.0,46.0,0.7,7.0,71.0,241.45,197.32
2016,1,7,8,15,302.0,58.5,0.85,7.0,109.0,319.53,267.71
2016,1,7,8,30,385.0,71.0,1.0,7.0,147.0,403.27,340.17
2016,1,7,8,45,461.0,76.5,1.15,7.5,188.0,476.25,401.35
2016,1,7,9,0,537.0,82.0,1.3,8.0,229.0,556.88,465.75
2016,1,7,9,15,611.0,76.0,1.45,8.0,266.5,621.41,516.12
2016,1,7,9,30,685.0,70.0,1.6,8.0,304.0,684.53,564.34
2016,1,7,9,45,756.0,68.0,1.8,8.5,351.0,745.63,609.41
2016,1,7,10,0,827.0,66.0,2.0,9.0,398.0,810.66,656.48
2016,1,7,10,15,843.0,68.0,2.05,9.0,426.5,831.73,670.54
2016,1,7,10,30,859.0,70.0,2.1,9.0,455.0,849.59,682.69
2016,1,7,10,45,869.0,71.5,2.2,9.0,477.0,849.93,682.69
2016,1,7,11,0,879.0,73.0,2.3,9.0,499.0,855.17,686.53
2016,1,7,11,15,885.5,74.0,2.35,9.0,513.5,853.22,684.8
2016,1,7,11,30,892.0,75.0,2.4,9.0,528.0,847.7,680.68
2016,1,7,11,45,896.0,75.0,2.5,9.5,535.5,835.3,670.91
2016,1,7,12,0,900.0,75.0,2.6,10.0,543.0,819.39,658.73
2016,1,7,12,15,647.0,140.5,2.65,10.0,477.0,685.0,558.28
2016,1,7,12,30,394.0,206.0,2.7,10.0,411.0,526.76,432.59
2016,1,7,12,45,634.0,143.0,2.75,10.0,466.0,634.41,520.81
2016,1,7,13,0,874.0,80.0,2.8,10.0,521.0,703.16,575.49
2016,1,7,13,15,587.0,141.0,2.85,10.0,433.0,549.74,452.17
2016,1,7,13,30,300.0,202.0,2.9,10.0,345.0,396.92,327.56
2016,1,7,13,45,347.0,183.5,2.95,10.0,342.0,388.18,321.08
2016,1,7,14,0,394.0,165.0,3.0,10.0,339.0,382.57,315.66
2016,1,7,14,15,334.5,161.5,2.95,10.0,302.0,321.59,264.49
2016,1,7,14,30,275.0,158.0,2.9,10.0,265.0,273.37,223.62
2016,1,7,14,45,263.0,145.5,2.85,10.0,240.5,239.5,194.03
2016,1,7,15,0,251.0,133.0,2.8,10.0,216.0,206.69,164.92
2016,1,7,15,15,241.0,117.0,2.45,9.5,188.5,172.35,134.43
2016,1,7,15,30,231.0,101.0,2.1,9.0,161.0,139.19,104.97
2016,1,7,15,45,395.0,73.5,1.8,8.5,154.5,123.25,82.96
2016,1,7,16,0,559.0,46.0,1.5,8.0,148.0,87.6,47.68
2016,1,7,16,15,466.0,38.0,1.35,7.5,107.0,41.86,22.81
2016,1,7,16,30,373.0,30.0,1.2,7.0,66.0,24.5,15.34
2016,1,7,16,45,186.5,15.0,1.1,7.0,33.0,11.94,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,5.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,5.0,16.0,14.55,0.0
2016,1,8,7,45,238.5,23.5,0.5,5.5,50.5,209.87,140.37
2016,1,8,8,0,477.0,31.0,0.5,6.0,85.0,382.2,311.61
2016,1,8,8,15,556.5,37.0,0.55,6.5,127.0,462.3,381.8
2016,1,8,8,30,636.0,43.0,0.6,7.0,169.0,545.69,449.8
2016,1,8,8,45,689.0,47.0,0.65,7.5,211.5,609.26,499.4
2016,1,8,9,0,742.0,51.0,0.7,8.0,254.0,673.2,547.13
2016,1,8,9,15,471.5,96.0,0.75,8.5,232.0,528.35,436.26
2016,1,8,9,30,201.0,141.0,0.8,9.0,210.0,339.32,282.87
2016,1,8,9,45,371.5,130.0,0.9,9.5,273.0,499.73,414.2
2016,1,8,10,0,542.0,119.0,1.0,10.0,336.0,632.83,515.7
2016,1,8,10,15,318.0,158.0,1.1,10.0,288.0,473.2,388.75
2016,1,8,10,30,94.0,197.0,1.2,10.0,240.0,295.67,243.23
2016,1,8,10,45,137.0,208.0,1.3,10.5,273.5,358.71,295.18
2016,1,8,11,0,180.0,219.0,1.4,11.0,307.0,405.16,331.82
2016,1,8,11,15,263.0,215.0,1.4,11.0,347.5,481.59,392.47
2016,1,8,11,30,346.0,211.0,1.4,11.0,388.0,539.68,437.75
2016,1,8,11,45,618.0,144.5,1.45,11.5,465.0,700.51,562.0
2016,1,8,12,0,890.0,78.0,1.5,12.0,542.0,816.57,643.31
2016,1,8,12,15,889.5,78.0,1.4,12.0,541.0,793.95,624.65
2016,1,8,12,30,889.0,78.0,1.3,12.0,540.0,768.16,605.47
2016,1,8,12,45,877.0,80.0,1.25,12.0,530.0,738.72,584.34
2016,1,8,13,0,865.0,82.0,1.2,12.0,520.0,701.06,557.1
2016,1,8,13,15,633.5,133.0,1.1,12.0,448.5,573.2,458.29
2016,1,8,13,30,402.0,184.0,1.0,12.0,377.0,450.27,361.96
2016,1,8,13,45,263.5,190.0,0.95,12.0,314.0,348.25,281.59
2016,1,8,14,0,125.0,196.0,0.9,12.0,251.0,259.64,210.19
2016,1,8,14,15,253.5,170.0,0.85,11.5,272.5,292.45,237.01
2016,1,8,14,30,382.0,144.0,0.8,11.0,294.0,311.38,249.97
2016,1,8,14,45,359.0,135.5,0.75,11.0,266.0,266.08,211.16
2016,1,8,15,0,336.0,127.0,0.7,11.0,238.0,228.53,178.55
2016,1,8,15,15,320.5,112.5,0.6,10.5,207.5,189.51,144.49
2016,1,8,15,30,305.0,98.0,0.5,10.0,177.0,152.11,111.76
2016,1,8,15,45,276.0,83.0,0.4,10.0,145.0,114.08,79.7
2016,1,8,16,0,247.0,68.0,0.3,10.0,113.0,79.78,52.8
2016,1,8,16,15,201.5,52.0,0.25,9.5,82.0,46.65,30.65
2016,1,8,16,30,156.0,36.0,0.2,9.0,51.0,27.98,18.36
2016,1,8,16,45,78.0,18.0,0.2,9.0,25.5,14.83,0.17
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.5,2.05,7.0,2.5,0.0,0.0
2016,1,9,7,30,0.0,5.0,2.2,7.0,5.0,4.55,0.0
2016,1,9,7,45,0.0,15.0,2.35,7.5,15.0,13.2,3.47
2016,1,9,8,0,0.0,25.0,2.5,8.0,25.0,22.03,12.9
2016,1,9,8,15,0.0,38.0,2.6,8.0,38.0,33.94,23.66
2016,1,9,8,30,0.0,51.0,2.7,8.0,51.0,46.97,35.3
2016,1,9,8,45,0.0,64.0,2.8,8.5,64.0,59.81,46.61
2016,1,9,9,0,0.0,77.0,2.9,9.0,77.0,72.55,57.65
2016,1,9,9,15,0.0,89.0,2.95,9.0,89.0,84.1,67.62
2016,1,9,9,30,0.0,101.0,3.0,9.0,101.0,95.65,77.48
2016,1,9,9,45,27.0,134.0,3.05,9.0,145.0,166.65,139.02
2016,1,9,10,0,54.0,167.0,3.1,9.0,189.0,229.63,192.53
2016,1,9,10,15,33.5,166.0,3.05,9.0,180.0,206.83,172.17
2016,1,9,10,30,13.0,165.0,3.0,9.0,171.0,171.16,141.2
2016,1,9,10,45,102.5,192.5,2.95,9.5,242.0,309.16,258.26
2016,1,9,11,0,192.0,220.0,2.9,10.0,313.0,416.84,346.26
2016,1,9,11,15,105.5,206.5,2.85,10.0,257.5,321.41,266.04
2016,1,9,11,30,19.0,193.0,2.8,10.0,202.0,200.32,164.02
2016,1,9,11,45,9.5,153.5,2.75,10.0,158.0,149.89,121.97
2016,1,9,12,0,0.0,114.0,2.7,10.0,114.0,102.64,81.97
2016,1,9,12,15,0.0,117.5,2.55,10.0,117.5,105.87,84.74
2016,1,9,12,30,0.0,121.0,2.4,10.0,121.0,109.11,87.47
2016,1,9,12,45,0.0,108.0,2.25,10.0,108.0,96.66,76.99
2016,1,9,13,0,0.0,95.0,2.1,10.0,95.0,84.47,66.73
2016,1,9,13,15,0.0,109.0,1.95,10.0,109.0,97.52,77.86
2016,1,9,13,30,0.0,123.0,1.8,10.0,123.0,110.63,89.01
2016,1,9,13,45,0.0,85.0,1.7,10.0,85.0,75.31,59.14
2016,1,9,14,0,0.0,47.0,1.6,10.0,47.0,41.48,30.28
2016,1,9,14,15,0.0,77.5,1.5,10.0,77.5,68.56,53.66
2016,1,9,14,30,0.0,108.0,1.4,10.0,108.0,96.38,77.51
2016,1,9,14,45,0.0,98.5,1.3,10.0,98.5,87.6,70.1
2016,1,9,15,0,0.0,89.0,1.2,10.0,89.0,78.91,62.78
2016,1,9,15,15,0.0,78.0,1.1,10.0,78.0,68.95,54.28
2016,1,9,15,30,0.0,67.0,1.0,10.0,67.0,59.08,45.77
2016,1,9,15,45,0.0,55.0,0.9,10.0,55.0,48.44,36.48
2016,1,9,16,0,0.0,43.0,0.8,10.0,43.0,37.93,27.17
2016,1,9,16,15,0.0,31.5,0.8,9.5,31.5,27.77,18.14
2016,1,9,16,30,0.0,20.0,0.8,9.0,20.0,17.61,9.54
2016,1,9,16,45,0.0,10.0,0.8,9.0,10.0,8.79,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,83.5,6.0,0.85,7.0,8.0,0.0,0.0
2016,1,10,7,30,167.0,12.0,1.0,7.0,16.0,107.08,0.0
2016,1,10,7,45,317.0,22.0,1.15,7.5,50.5,256.89,173.2
2016,1,10,8,0,467.0,32.0,1.3,8.0,85.0,385.37,314.48
2016,1,10,8,15,546.5,38.5,1.3,8.0,127.0,457.08,380.19
2016,1,10,8,30,626.0,45.0,1.3,8.0,169.0,541.07,450.27
2016,1,10,8,45,678.0,48.5,1.35,8.5,211.5,603.36,499.76
2016,1,10,9,0,730.0,52.0,1.4,9.0,254.0,665.86,547.26
2016,1,10,9,15,761.5,55.5,1.3,9.5,293.0,711.62,578.9
2016,1,10,9,30,793.0,59.0,1.2,10.0,332.0,755.81,608.05
2016,1,10,9,45,587.0,104.5,1.15,10.5,318.0,656.12,531.52
2016,1,10,10,0,381.0,150.0,1.1,11.0,304.0,535.05,436.18
2016,1,10,10,15,263.5,175.5,1.05,11.0,286.0,449.54,367.84
2016,1,10,10,30,146.0,201.0,1.0,11.0,268.0,361.63,295.67
2016,1,10,10,45,276.5,194.0,0.95,11.5,327.5,478.14,388.96
2016,1,10,11,0,407.0,187.0,0.9,12.0,387.0,593.7,475.58
2016,1,10,11,15,206.5,180.5,1.0,12.0,282.0,392.13,317.98
2016,1,10,11,30,6.0,174.0,1.1,12.0,177.0,169.01,135.45
2016,1,10,11,45,6.5,176.0,1.2,12.5,179.5,170.55,137.23
2016,1,10,12,0,7.0,178.0,1.3,13.0,182.0,172.15,138.29
2016,1,10,12,15,3.5,115.5,1.35,13.0,117.5,106.67,84.31
2016,1,10,12,30,0.0,53.0,1.4,13.0,53.0,46.83,34.18
2016,1,10,12,45,0.0,45.0,1.45,13.0,45.0,39.74,28.24
2016,1,10,13,0,0.0,37.0,1.5,13.0,37.0,32.66,22.24
2016,1,10,13,15,0.0,70.0,1.5,12.5,70.0,61.91,47.18
2016,1,10,13,30,0.0,103.0,1.5,12.0,103.0,91.88,72.61
2016,1,10,13,45,0.0,55.0,1.5,12.0,55.0,48.58,36.0
2016,1,10,14,0,0.0,7.0,1.5,12.0,7.0,6.16,0.0
2016,1,10,14,15,0.0,26.0,1.4,11.5,26.0,22.91,14.19
2016,1,10,14,30,0.0,45.0,1.3,11.0,45.0,39.7,28.78
2016,1,10,14,45,0.0,41.0,1.25,11.0,41.0,36.15,25.76
2016,1,10,15,0,0.0,37.0,1.2,11.0,37.0,32.61,22.74
2016,1,10,15,15,0.0,32.0,1.0,10.5,32.0,28.18,18.98
2016,1,10,15,30,0.0,27.0,0.8,10.0,27.0,23.76,15.17
2016,1,10,15,45,0.0,22.5,0.65,10.0,22.5,19.79,11.66
2016,1,10,16,0,0.0,18.0,0.5,10.0,18.0,15.82,8.11
2016,1,10,16,15,0.0,13.0,0.4,9.5,13.0,11.41,4.18
2016,1,10,16,30,0.0,8.0,0.3,9.0,8.0,7.02,0.45
2016,1,10,16,45,0.0,4.0,0.25,9.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.0,0.6,9.0,4.0,0.0,0.0
2016,1,11,7,30,0.0,8.0,0.6,9.0,8.0,7.28,0.0
2016,1,11,7,45,14.5,24.0,0.65,9.5,26.0,37.06,20.45
2016,1,11,8,0,29.0,40.0,0.7,10.0,44.0,67.93,51.8
2016,1,11,8,15,41.5,58.0,0.8,10.0,65.5,99.0,79.85
2016,1,11,8,30,54.0,76.0,0.9,10.0,87.0,129.73,107.17
2016,1,11,8,45,62.0,93.5,1.0,10.5,109.0,156.36,130.24
2016,1,11,9,0,70.0,111.0,1.1,11.0,131.0,183.04,152.81
2016,1,11,9,15,75.5,127.5,1.0,11.0,151.5,206.26,172.07
2016,1,11,9,30,81.0,144.0,0.9,11.0,172.0,229.45,190.89
2016,1,11,9,45,127.5,159.5,0.85,11.5,209.0,301.01,249.34
2016,1,11,10,0,174.0,175.0,0.8,12.0,246.0,358.39,294.58
2016,1,11,10,15,310.0,168.5,0.7,12.0,305.0,480.73,391.19
2016,1,11,10,30,446.0,162.0,0.6,12.0,364.0,605.95,484.32
2016,1,11,10,45,456.5,168.5,0.5,12.5,384.0,620.18,490.24
2016,1,11,11,0,467.0,175.0,0.4,13.0,404.0,632.32,495.89
2016,1,11,11,15,367.0,201.0,0.35,13.0,384.5,554.43,436.12
2016,1,11,11,30,267.0,227.0,0.3,13.0,365.0,493.71,388.85
2016,1,11,11,45,289.0,227.0,0.25,13.5,378.0,504.15,396.18
2016,1,11,12,0,311.0,227.0,0.2,14.0,391.0,512.79,401.25
2016,1,11,12,15,373.5,214.0,0.3,14.0,411.0,536.33,420.33
2016,1,11,12,30,436.0,201.0,0.4,14.0,431.0,568.99,445.39
2016,1,11,12,45,399.0,205.5,0.55,14.0,413.5,517.71,408.23
2016,1,11,13,0,362.0,210.0,0.7,14.0,396.0,480.39,381.2
2016,1,11,13,15,352.0,204.5,0.75,14.0,381.5,451.34,359.48
2016,1,11,13,30,342.0,199.0,0.8,14.0,367.0,422.12,337.15
2016,1,11,13,45,353.0,187.5,0.9,14.0,353.0,398.7,319.33
2016,1,11,14,0,364.0,176.0,1.0,14.0,339.0,373.66,299.57
2016,1,11,14,15,355.5,164.5,0.95,14.0,315.5,337.61,269.99
2016,1,11,14,30,347.0,153.0,0.9,14.0,292.0,301.86,240.14
2016,1,11,14,45,335.5,141.5,0.85,14.0,266.5,265.39,209.15
2016,1,11,15,0,324.0,130.0,0.8,14.0,241.0,229.75,178.31
2016,1,11,15,15,312.5,115.0,0.75,13.5,211.5,191.86,145.55
2016,1,11,15,30,301.0,100.0,0.7,13.0,182.0,155.18,113.63
2016,1,11,15,45,279.5,84.5,0.7,12.5,150.5,119.05,83.18
2016,1,11,16,0,258.0,69.0,0.7,12.0,119.0,83.44,54.9
