Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,220.0,53.0,0.7,11.5,88.0,49.61,31.91
2016,1,11,16,30,182.0,37.0,0.7,11.0,57.0,28.68,19.11
2016,1,11,16,45,91.0,18.5,0.75,11.0,28.5,14.44,3.18
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,114.0,6.0,1.7,6.5,9.0,0.0,0.0
2016,1,12,7,30,228.0,12.0,2.0,7.0,18.0,142.15,0.0
2016,1,12,7,45,371.0,21.0,2.35,8.0,54.0,282.25,194.42
2016,1,12,8,0,514.0,30.0,2.7,9.0,90.0,405.92,333.4
2016,1,12,8,15,592.0,36.0,2.75,9.5,133.0,486.25,406.0
2016,1,12,8,30,670.0,42.0,2.8,10.0,176.0,570.0,476.23
2016,1,12,8,45,714.5,46.5,2.85,10.5,219.0,629.13,523.92
2016,1,12,9,0,759.0,51.0,2.9,11.0,262.0,688.19,569.46
2016,1,12,9,15,790.5,54.0,2.85,11.5,302.0,734.16,602.72
2016,1,12,9,30,822.0,57.0,2.8,12.0,342.0,778.47,633.58
2016,1,12,9,45,840.5,60.0,2.75,12.5,377.0,809.76,653.87
2016,1,12,10,0,859.0,63.0,2.7,13.0,412.0,829.86,665.6
2016,1,12,10,15,874.0,64.5,2.55,13.0,441.5,850.17,677.86
2016,1,12,10,30,889.0,66.0,2.4,13.0,471.0,867.27,687.59
2016,1,12,10,45,808.5,84.5,2.25,13.5,466.5,828.14,655.79
2016,1,12,11,0,728.0,103.0,2.1,14.0,462.0,781.12,619.03
2016,1,12,11,15,822.0,87.0,2.05,14.0,504.0,829.97,653.45
2016,1,12,11,30,916.0,71.0,2.0,14.0,546.0,870.35,680.49
2016,1,12,11,45,917.5,72.0,2.0,14.0,553.0,857.23,670.42
2016,1,12,12,0,919.0,73.0,2.0,14.0,560.0,840.57,658.55
2016,1,12,12,15,919.0,73.0,1.9,14.0,559.5,818.02,641.71
2016,1,12,12,30,919.0,73.0,1.8,14.0,559.0,792.16,622.66
2016,1,12,12,45,723.0,122.5,1.7,14.5,501.5,684.28,542.47
2016,1,12,13,0,527.0,172.0,1.6,15.0,444.0,567.18,451.55
2016,1,12,13,15,461.5,181.5,1.5,15.0,414.5,510.72,407.9
2016,1,12,13,30,396.0,191.0,1.4,15.0,385.0,447.85,358.58
2016,1,12,13,45,349.5,189.0,1.3,15.0,355.0,398.97,319.75
2016,1,12,14,0,303.0,187.0,1.2,15.0,325.0,353.23,282.91
2016,1,12,14,15,286.0,176.5,1.1,14.5,300.0,316.79,253.69
2016,1,12,14,30,269.0,166.0,1.0,14.0,275.0,281.61,224.92
2016,1,12,14,45,261.0,152.5,0.9,14.0,250.5,248.36,196.78
2016,1,12,15,0,253.0,139.0,0.8,14.0,226.0,215.79,168.74
2016,1,12,15,15,244.0,123.0,0.8,13.0,198.5,181.41,139.58
2016,1,12,15,30,235.0,107.0,0.8,12.0,171.0,148.08,110.95
2016,1,12,15,45,215.0,90.5,0.85,11.5,142.0,113.75,82.03
2016,1,12,16,0,195.0,74.0,0.9,11.0,113.0,81.97,56.47
2016,1,12,16,15,168.5,56.5,0.95,10.5,84.0,51.83,34.85
2016,1,12,16,30,142.0,39.0,1.0,10.0,55.0,31.18,21.45
2016,1,12,16,45,71.0,24.0,1.05,10.0,32.0,19.49,7.27
2016,1,12,17,0,0.0,9.0,1.1,10.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.1,9.5,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,5.5,2.0,10.0,5.5,0.0,0.0
2016,1,13,7,30,0.0,11.0,2.1,10.0,11.0,10.01,0.0
2016,1,13,7,45,75.5,26.5,2.25,10.5,35.0,99.61,65.63
2016,1,13,8,0,151.0,42.0,2.4,11.0,59.0,175.0,142.05
2016,1,13,8,15,178.0,59.0,2.55,11.0,88.5,219.65,183.43
2016,1,13,8,30,205.0,76.0,2.7,11.0,118.0,265.14,224.07
2016,1,13,8,45,225.0,92.0,2.85,11.5,147.5,304.55,258.01
2016,1,13,9,0,245.0,108.0,3.0,12.0,177.0,344.22,291.12
2016,1,13,9,15,256.5,123.0,3.1,12.0,204.5,375.58,316.92
2016,1,13,9,30,268.0,138.0,3.2,12.0,232.0,406.4,341.75
2016,1,13,9,45,541.5,106.5,3.3,12.5,320.0,621.87,516.5
2016,1,13,10,0,815.0,75.0,3.4,13.0,408.0,817.23,662.08
2016,1,13,10,15,831.5,77.0,3.5,13.0,437.5,839.35,676.23
2016,1,13,10,30,848.0,79.0,3.6,13.0,467.0,858.25,689.36
2016,1,13,10,45,859.0,80.5,3.7,13.0,490.0,868.33,696.12
2016,1,13,11,0,870.0,82.0,3.8,13.0,513.0,874.87,700.46
2016,1,13,11,15,660.0,138.0,3.85,13.0,470.5,757.22,612.76
2016,1,13,11,30,450.0,194.0,3.9,13.0,428.0,626.05,510.03
2016,1,13,11,45,671.0,139.0,4.0,13.0,493.5,744.47,604.53
2016,1,13,12,0,892.0,84.0,4.1,13.0,559.0,840.8,675.85
2016,1,13,12,15,721.0,127.5,4.05,13.0,511.5,736.97,597.39
2016,1,13,12,30,550.0,171.0,4.0,13.0,464.0,625.4,509.95
2016,1,13,12,45,712.0,129.0,4.0,13.0,502.5,684.89,558.27
2016,1,13,13,0,874.0,87.0,4.0,13.0,541.0,722.3,587.77
2016,1,13,13,15,744.5,111.0,3.9,12.5,490.0,630.44,515.34
2016,1,13,13,30,615.0,135.0,3.8,12.0,439.0,542.05,444.93
2016,1,13,13,45,398.5,168.5,3.75,12.0,362.5,416.06,342.12
2016,1,13,14,0,182.0,202.0,3.7,12.0,286.0,297.13,243.78
2016,1,13,14,15,339.5,165.5,3.55,12.0,309.0,332.39,272.39
2016,1,13,14,30,497.0,129.0,3.4,12.0,332.0,351.41,284.88
2016,1,13,14,45,476.0,122.5,3.3,12.0,303.0,307.56,246.03
2016,1,13,15,0,455.0,116.0,3.2,12.0,274.0,265.15,208.03
2016,1,13,15,15,577.5,88.0,2.8,11.5,264.0,246.29,185.05
2016,1,13,15,30,700.0,60.0,2.4,11.0,254.0,211.33,146.62
2016,1,13,15,45,652.5,54.5,2.0,10.5,211.5,153.48,96.6
2016,1,13,16,0,605.0,49.0,1.6,10.0,169.0,102.16,56.65
2016,1,13,16,15,519.5,41.5,1.45,9.5,126.5,53.01,27.78
2016,1,13,16,30,434.0,34.0,1.3,9.0,84.0,27.6,18.51
2016,1,13,16,45,288.0,23.0,1.15,8.5,50.0,18.86,7.68
2016,1,13,17,0,142.0,12.0,1.0,8.0,16.0,10.91,0.0
2016,1,13,17,15,71.0,6.0,1.0,7.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.5,0.15,6.0,6.5,0.0,0.0
2016,1,14,7,30,0.0,13.0,0.2,6.0,13.0,11.82,0.0
2016,1,14,7,45,117.5,26.5,0.3,6.5,40.5,139.17,95.97
2016,1,14,8,0,235.0,40.0,0.4,7.0,68.0,241.32,197.89
2016,1,14,8,15,274.0,55.0,0.45,7.5,100.5,294.56,245.96
2016,1,14,8,30,313.0,70.0,0.5,8.0,133.0,349.73,293.38
2016,1,14,8,45,341.5,82.5,0.6,8.5,166.0,394.9,331.15
2016,1,14,9,0,370.0,95.0,0.7,9.0,199.0,440.55,367.98
2016,1,14,9,15,379.0,109.0,0.9,9.5,229.0,472.37,393.13
2016,1,14,9,30,388.0,123.0,1.1,10.0,259.0,502.9,416.7
2016,1,14,9,45,324.0,146.5,1.35,11.0,268.0,465.48,385.17
2016,1,14,10,0,260.0,170.0,1.6,12.0,277.0,441.85,364.0
2016,1,14,10,15,456.0,141.5,1.7,12.0,344.5,592.13,484.63
2016,1,14,10,30,652.0,113.0,1.8,12.0,412.0,736.0,592.04
2016,1,14,10,45,616.0,130.0,1.95,12.5,423.5,722.73,580.02
2016,1,14,11,0,580.0,147.0,2.1,13.0,435.0,699.43,562.17
2016,1,14,11,15,755.0,107.0,2.1,12.5,493.5,803.92,639.38
2016,1,14,11,30,930.0,67.0,2.1,12.0,552.0,880.48,693.75
2016,1,14,11,45,929.5,68.5,2.15,12.0,559.0,866.34,682.96
2016,1,14,12,0,929.0,70.0,2.2,12.0,566.0,848.63,670.7
2016,1,14,12,15,928.5,70.0,2.15,12.0,566.0,825.64,653.88
2016,1,14,12,30,928.0,70.0,2.1,12.0,566.0,799.3,634.78
2016,1,14,12,45,664.5,138.0,2.1,12.0,490.5,661.23,532.06
2016,1,14,13,0,401.0,206.0,2.1,12.0,415.0,505.51,409.97
2016,1,14,13,15,381.0,203.5,2.05,12.0,397.5,471.65,383.8
2016,1,14,13,30,361.0,201.0,2.0,12.0,380.0,438.18,356.84
2016,1,14,13,45,250.0,203.0,1.95,12.0,324.5,357.06,291.04
2016,1,14,14,0,139.0,205.0,1.9,12.0,269.0,277.45,226.08
2016,1,14,14,15,69.5,171.0,1.75,11.5,203.0,194.42,158.38
2016,1,14,14,30,0.0,137.0,1.6,11.0,137.0,123.0,99.36
2016,1,14,14,45,0.0,125.0,1.5,11.0,125.0,111.65,90.12
2016,1,14,15,0,0.0,113.0,1.4,11.0,113.0,100.42,80.77
2016,1,14,15,15,0.0,99.5,1.3,10.5,99.5,87.97,70.43
2016,1,14,15,30,0.0,86.0,1.2,10.0,86.0,75.66,60.04
2016,1,14,15,45,0.0,71.5,1.1,10.0,71.5,62.64,48.76
2016,1,14,16,0,0.0,57.0,1.0,10.0,57.0,49.79,37.48
2016,1,14,16,15,0.0,42.5,1.0,9.5,42.5,37.16,26.31
2016,1,14,16,30,0.0,28.0,1.0,9.0,28.0,24.69,16.06
2016,1,14,16,45,0.0,16.5,1.0,9.0,16.5,14.53,5.09
2016,1,14,17,0,0.0,5.0,1.0,9.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,78.5,6.5,0.85,8.0,9.0,0.0,0.0
2016,1,15,7,30,157.0,13.0,1.0,8.0,18.0,102.21,0.0
2016,1,15,7,45,296.5,24.0,1.15,8.5,52.5,248.46,175.14
2016,1,15,8,0,436.0,35.0,1.3,9.0,87.0,368.97,301.54
2016,1,15,8,15,517.5,42.5,1.35,9.0,129.5,450.25,374.34
2016,1,15,8,30,599.0,50.0,1.4,9.0,172.0,535.91,445.71
2016,1,15,8,45,650.5,54.5,1.45,9.5,215.0,591.74,490.0
2016,1,15,9,0,702.0,59.0,1.5,10.0,258.0,655.28,538.29
2016,1,15,9,15,735.5,63.0,1.5,10.0,298.0,703.43,573.71
2016,1,15,9,30,769.0,67.0,1.5,10.0,338.0,750.09,607.07
2016,1,15,9,45,770.5,75.0,1.5,10.5,370.0,772.74,620.97
2016,1,15,10,0,772.0,83.0,1.5,11.0,402.0,792.15,632.48
2016,1,15,10,15,789.5,85.5,1.4,11.0,431.0,815.66,646.8
2016,1,15,10,30,807.0,88.0,1.3,11.0,460.0,836.09,658.6
2016,1,15,10,45,821.0,89.0,1.25,11.5,483.5,848.37,664.06
2016,1,15,11,0,835.0,90.0,1.2,12.0,507.0,857.19,667.24
2016,1,15,11,15,842.5,91.0,1.15,12.0,522.5,856.82,665.39
2016,1,15,11,30,850.0,92.0,1.1,12.0,538.0,852.89,661.34
2016,1,15,11,45,857.0,91.0,1.05,12.0,546.5,842.57,653.07
2016,1,15,12,0,864.0,90.0,1.0,12.0,555.0,828.68,642.58
2016,1,15,12,15,863.5,90.0,0.9,12.0,554.5,806.45,625.69
2016,1,15,12,30,863.0,90.0,0.8,12.0,554.0,781.03,606.79
2016,1,15,12,45,715.0,126.5,0.75,12.0,507.0,687.53,539.72
2016,1,15,13,0,567.0,163.0,0.7,12.0,460.0,589.18,466.1
2016,1,15,13,15,475.5,180.5,0.65,12.0,425.0,522.14,415.09
2016,1,15,13,30,384.0,198.0,0.6,12.0,390.0,450.17,359.45
2016,1,15,13,45,378.0,191.0,0.55,12.5,373.0,419.87,335.28
2016,1,15,14,0,372.0,184.0,0.5,13.0,356.0,389.21,310.08
2016,1,15,14,15,585.0,129.0,0.45,13.0,380.0,429.15,339.28
2016,1,15,14,30,798.0,74.0,0.4,13.0,404.0,435.24,339.04
2016,1,15,14,45,783.0,69.5,0.4,13.0,370.0,380.62,292.32
2016,1,15,15,0,768.0,65.0,0.4,13.0,336.0,326.19,244.91
2016,1,15,15,15,734.0,61.0,0.4,12.5,296.0,267.44,193.84
2016,1,15,15,30,700.0,57.0,0.4,12.0,256.0,211.54,144.75
2016,1,15,15,45,653.0,52.0,0.45,12.0,213.5,155.77,97.37
2016,1,15,16,0,606.0,47.0,0.5,12.0,171.0,105.04,58.11
2016,1,15,16,15,524.5,40.5,0.5,11.5,129.0,54.48,27.68
2016,1,15,16,30,443.0,34.0,0.5,11.0,87.0,27.38,18.33
2016,1,15,16,45,298.5,23.5,0.5,11.0,52.5,19.12,8.9
2016,1,15,17,0,154.0,13.0,0.5,11.0,18.0,11.82,0.0
2016,1,15,17,15,77.0,6.5,0.45,10.5,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,9.0,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,1,16,7,45,182.5,28.0,1.25,9.5,50.0,182.78,129.22
2016,1,16,8,0,365.0,39.0,1.4,10.0,83.0,326.54,267.18
2016,1,16,8,15,448.0,47.5,1.5,10.0,124.0,408.23,339.95
2016,1,16,8,30,531.0,56.0,1.6,10.0,165.0,494.29,412.86
2016,1,16,8,45,293.0,85.0,1.75,10.5,147.5,361.71,304.59
2016,1,16,9,0,55.0,114.0,1.9,11.0,130.0,174.6,145.07
2016,1,16,9,15,62.0,130.0,1.9,11.0,150.0,197.86,165.27
2016,1,16,9,30,69.0,146.0,1.9,11.0,170.0,221.29,184.69
2016,1,16,9,45,109.5,163.5,1.95,11.5,206.5,290.76,242.24
2016,1,16,10,0,150.0,181.0,2.0,12.0,243.0,345.74,286.66
2016,1,16,10,15,215.5,188.5,1.95,12.0,285.0,409.22,338.21
2016,1,16,10,30,281.0,196.0,1.9,12.0,327.0,489.8,401.5
2016,1,16,10,45,246.5,211.0,1.9,12.5,329.5,474.92,386.88
2016,1,16,11,0,212.0,226.0,1.9,13.0,332.0,442.51,359.69
2016,1,16,11,15,146.0,230.5,1.85,13.0,305.0,385.82,313.15
2016,1,16,11,30,80.0,235.0,1.8,13.0,278.0,314.64,254.9
2016,1,16,11,45,207.5,232.5,1.75,13.0,344.5,429.25,348.56
2016,1,16,12,0,335.0,230.0,1.7,13.0,411.0,538.41,433.62
2016,1,16,12,15,324.0,236.0,1.65,13.0,411.0,525.35,421.87
2016,1,16,12,30,313.0,242.0,1.6,13.0,411.0,511.44,410.48
2016,1,16,12,45,156.5,156.5,1.55,13.0,241.0,277.1,226.05
2016,1,16,13,0,0.0,71.0,1.5,13.0,71.0,62.81,47.45
2016,1,16,13,15,18.0,138.0,1.4,13.0,147.0,136.79,109.94
2016,1,16,13,30,36.0,205.0,1.3,13.0,223.0,220.91,178.76
2016,1,16,13,45,20.5,182.5,1.25,13.0,193.0,179.1,144.29
2016,1,16,14,0,5.0,160.0,1.2,13.0,163.0,147.79,118.67
2016,1,16,14,15,2.5,147.0,1.05,13.0,148.5,133.75,107.26
2016,1,16,14,30,0.0,134.0,0.9,13.0,134.0,120.14,96.14
2016,1,16,14,45,0.0,96.0,0.8,13.0,96.0,85.25,67.11
2016,1,16,15,0,0.0,58.0,0.7,13.0,58.0,51.22,38.43
2016,1,16,15,15,0.0,51.0,0.65,12.5,51.0,45.01,33.29
2016,1,16,15,30,0.0,44.0,0.6,12.0,44.0,38.8,28.04
2016,1,16,15,45,0.0,36.5,0.55,12.0,36.5,32.16,22.27
2016,1,16,16,0,0.0,29.0,0.5,12.0,29.0,25.53,16.45
2016,1,16,16,15,0.0,22.0,0.5,12.0,22.0,19.35,10.95
2016,1,16,16,30,0.0,15.0,0.5,12.0,15.0,13.18,5.92
2016,1,16,16,45,0.0,9.0,0.5,12.0,9.0,7.9,0.51
2016,1,16,17,0,0.0,3.0,0.5,12.0,3.0,2.73,0.0
2016,1,16,17,15,0.0,1.5,0.5,12.0,1.5,1.36,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,1,17,7,45,0.0,12.0,1.05,10.5,12.0,10.54,2.14
2016,1,17,8,0,0.0,20.0,1.1,11.0,20.0,17.6,9.14
2016,1,17,8,15,0.0,30.0,1.4,11.0,30.0,26.43,17.04
2016,1,17,8,30,0.0,40.0,1.7,11.0,40.0,35.28,24.89
2016,1,17,8,45,0.0,50.0,2.05,11.5,50.0,44.14,32.61
2016,1,17,9,0,0.0,60.0,2.4,12.0,60.0,53.14,40.34
2016,1,17,9,15,0.0,69.0,2.45,12.0,69.0,61.63,47.6
2016,1,17,9,30,0.0,78.0,2.5,12.0,78.0,70.14,54.8
2016,1,17,9,45,0.0,90.5,2.6,12.5,90.5,82.28,64.91
2016,1,17,10,0,0.0,103.0,2.7,13.0,103.0,94.44,74.91
2016,1,17,10,15,0.0,69.0,2.75,13.0,69.0,61.0,46.48
2016,1,17,10,30,0.0,35.0,2.8,13.0,35.0,30.87,20.78
2016,1,17,10,45,0.0,78.5,2.9,13.5,78.5,69.47,53.4
2016,1,17,11,0,0.0,122.0,3.0,14.0,122.0,111.3,88.18
2016,1,17,11,15,0.0,93.5,3.1,14.0,93.5,83.2,64.6
2016,1,17,11,30,0.0,65.0,3.2,14.0,65.0,57.49,43.0
2016,1,17,11,45,41.5,155.0,3.35,14.0,177.5,187.5,152.52
2016,1,17,12,0,83.0,245.0,3.5,14.0,290.0,320.76,260.93
2016,1,17,12,15,41.5,202.0,3.5,14.0,224.5,234.77,190.11
2016,1,17,12,30,0.0,159.0,3.5,14.0,159.0,145.78,116.21
2016,1,17,12,45,76.0,202.5,3.5,14.0,243.0,255.7,208.44
2016,1,17,13,0,152.0,246.0,3.5,14.0,327.0,363.78,296.15
2016,1,17,13,15,90.0,223.0,3.3,14.0,270.5,278.92,226.53
2016,1,17,13,30,28.0,200.0,3.1,14.0,214.0,202.29,163.33
2016,1,17,13,45,14.0,174.5,2.95,14.0,181.5,167.49,134.81
2016,1,17,14,0,0.0,149.0,2.8,14.0,149.0,134.6,107.66
2016,1,17,14,15,0.0,140.0,2.6,13.5,140.0,125.92,100.86
2016,1,17,14,30,0.0,131.0,2.4,13.0,131.0,117.33,94.05
2016,1,17,14,45,0.0,68.0,2.25,13.0,68.0,60.11,45.88
2016,1,17,15,0,0.0,5.0,2.1,13.0,5.0,4.39,0.0
2016,1,17,15,15,0.0,4.5,1.8,12.5,4.5,3.95,0.0
2016,1,17,15,30,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2016,1,17,15,45,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,1,17,16,0,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,1,17,16,15,0.0,1.5,0.9,11.5,1.5,1.31,0.0
2016,1,17,16,30,0.0,1.0,0.9,11.0,1.0,0.88,0.0
2016,1,17,16,45,0.0,0.5,0.9,11.0,0.5,0.44,0.0
2016,1,17,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,95.0,6.5,1.25,11.0,9.5,0.0,0.0
2016,1,18,7,30,190.0,13.0,1.2,11.0,19.0,121.34,0.0
2016,1,18,7,45,335.5,22.5,1.2,11.5,55.0,272.63,196.69
2016,1,18,8,0,481.0,32.0,1.2,12.0,91.0,387.46,313.86
2016,1,18,8,15,558.0,38.0,1.2,12.0,133.5,466.75,382.94
2016,1,18,8,30,635.0,44.0,1.2,12.0,176.0,549.46,450.27
2016,1,18,8,45,687.0,47.5,1.2,12.5,219.5,612.67,498.74
2016,1,18,9,0,739.0,51.0,1.2,13.0,263.0,676.32,545.29
2016,1,18,9,15,770.0,54.0,1.15,13.0,303.0,722.1,577.35
2016,1,18,9,30,801.0,57.0,1.1,13.0,343.0,766.34,607.29
2016,1,18,9,45,810.0,62.5,1.05,13.5,376.5,793.3,622.99
2016,1,18,10,0,819.0,68.0,1.0,14.0,410.0,817.22,636.33
2016,1,18,10,15,834.5,70.0,1.05,14.0,440.0,839.02,650.69
2016,1,18,10,30,850.0,72.0,1.1,14.0,470.0,857.64,662.86
2016,1,18,10,45,860.5,73.0,1.15,14.5,493.0,858.64,661.8
2016,1,18,11,0,871.0,74.0,1.2,15.0,516.0,864.8,664.63
2016,1,18,11,15,877.5,75.0,1.4,15.0,531.5,863.92,666.0
2016,1,18,11,30,884.0,76.0,1.6,15.0,547.0,859.45,664.86
2016,1,18,11,45,886.5,77.0,1.8,15.5,555.0,848.0,657.53
2016,1,18,12,0,889.0,78.0,2.0,16.0,563.0,833.04,647.69
2016,1,18,12,15,667.0,143.0,2.05,15.5,507.5,718.56,567.45
2016,1,18,12,30,445.0,208.0,2.1,15.0,452.0,589.91,469.87
2016,1,18,12,45,302.5,227.5,2.15,15.0,392.5,475.66,381.63
2016,1,18,13,0,160.0,247.0,2.2,15.0,333.0,370.69,297.97
2016,1,18,13,15,204.0,236.5,2.1,15.0,343.0,380.27,306.54
2016,1,18,13,30,248.0,226.0,2.0,15.0,353.0,395.72,318.65
2016,1,18,13,45,317.0,204.5,1.95,15.0,359.0,400.09,322.28
2016,1,18,14,0,386.0,183.0,1.9,15.0,365.0,398.15,320.29
2016,1,18,14,15,435.5,161.0,1.7,15.0,354.5,386.38,309.24
2016,1,18,14,30,485.0,139.0,1.5,15.0,344.0,361.39,286.97
2016,1,18,14,45,379.5,141.5,1.35,15.0,294.0,292.91,230.9
2016,1,18,15,0,274.0,144.0,1.2,15.0,244.0,230.79,180.51
2016,1,18,15,15,261.5,129.5,1.0,14.5,216.0,195.43,150.3
2016,1,18,15,30,249.0,115.0,0.8,14.0,188.0,161.41,120.94
2016,1,18,15,45,233.5,98.0,0.65,14.0,158.5,126.18,90.91
2016,1,18,16,0,218.0,81.0,0.5,14.0,129.0,92.96,63.82
2016,1,18,16,15,192.0,63.5,0.6,13.5,98.5,60.99,40.75
2016,1,18,16,30,166.0,46.0,0.7,13.0,68.0,36.53,26.28
2016,1,18,16,45,83.0,31.0,0.8,12.5,42.0,24.92,14.52
2016,1,18,17,0,0.0,16.0,0.9,12.0,16.0,13.9,0.0
2016,1,18,17,15,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.0,4.0,12.0,1.0,0.88,0.0
2016,1,19,8,0,0.0,2.0,4.3,12.0,2.0,1.75,0.0
2016,1,19,8,15,0.0,3.0,4.55,12.0,3.0,2.63,0.0
2016,1,19,8,30,0.0,4.0,4.8,12.0,4.0,3.51,0.0
2016,1,19,8,45,0.0,5.5,5.1,12.5,5.5,4.83,0.0
2016,1,19,9,0,0.0,7.0,5.4,13.0,7.0,6.15,0.0
2016,1,19,9,15,0.0,8.0,5.35,13.0,8.0,7.03,0.42
2016,1,19,9,30,0.0,9.0,5.3,13.0,9.0,7.91,1.17
2016,1,19,9,45,0.0,30.5,5.25,13.0,30.5,26.87,17.47
2016,1,19,10,0,0.0,52.0,5.2,13.0,52.0,45.91,33.72
2016,1,19,10,15,0.0,47.0,5.15,13.0,47.0,41.48,29.86
2016,1,19,10,30,0.0,42.0,5.1,13.0,42.0,37.07,26.04
2016,1,19,10,45,0.0,38.5,5.05,13.5,38.5,33.98,23.31
2016,1,19,11,0,0.0,35.0,5.0,14.0,35.0,30.89,20.6
2016,1,19,11,15,58.5,141.0,4.9,14.0,172.5,190.13,156.03
2016,1,19,11,30,117.0,247.0,4.8,14.0,310.0,375.93,307.54
2016,1,19,11,45,498.5,161.0,4.75,14.0,433.5,624.57,512.77
2016,1,19,12,0,880.0,75.0,4.7,14.0,557.0,823.85,664.39
2016,1,19,12,15,883.0,75.0,4.7,14.0,559.0,804.94,648.95
2016,1,19,12,30,886.0,75.0,4.7,14.0,561.0,782.65,632.43
2016,1,19,12,45,446.5,128.5,4.75,14.0,374.0,488.25,402.49
2016,1,19,13,0,7.0,182.0,4.8,14.0,187.0,172.55,138.4
2016,1,19,13,15,59.0,207.5,4.7,14.0,238.5,241.58,196.74
2016,1,19,13,30,111.0,233.0,4.6,14.0,290.0,297.72,243.04
2016,1,19,13,45,81.0,216.0,4.6,14.0,257.0,255.83,208.37
2016,1,19,14,0,51.0,199.0,4.6,14.0,224.0,216.95,176.28
2016,1,19,14,15,425.5,139.0,4.35,14.0,322.0,360.79,294.74
2016,1,19,14,30,800.0,79.0,4.1,14.0,420.0,448.54,360.1
2016,1,19,14,45,774.5,77.5,3.85,14.0,385.0,392.38,309.84
2016,1,19,15,0,749.0,76.0,3.6,14.0,350.0,337.42,260.18
2016,1,19,15,15,715.5,72.0,3.3,13.5,310.5,278.09,206.95
2016,1,19,15,30,682.0,68.0,3.0,13.0,271.0,222.44,156.73
2016,1,19,15,45,627.5,63.5,2.7,13.0,227.5,165.9,107.82
2016,1,19,16,0,573.0,59.0,2.4,13.0,184.0,115.28,67.74
2016,1,19,16,15,492.0,51.0,2.1,12.5,141.0,66.48,36.95
2016,1,19,16,30,411.0,43.0,1.8,12.0,98.0,34.99,25.08
2016,1,19,16,45,280.5,31.0,1.55,11.5,61.5,25.61,15.43
2016,1,19,17,0,150.0,19.0,1.3,11.0,25.0,15.06,0.0
2016,1,19,17,15,75.0,9.5,1.15,11.0,12.5,8.64,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,10.5,0.25,9.0,10.5,9.55,0.0
2016,1,20,7,30,0.0,21.0,0.3,9.0,21.0,19.1,0.0
2016,1,20,7,45,240.0,28.5,0.35,9.5,58.5,221.76,163.95
2016,1,20,8,0,480.0,36.0,0.4,10.0,96.0,400.24,323.47
2016,1,20,8,15,558.0,42.5,0.5,10.0,140.0,480.0,391.8
2016,1,20,8,30,636.0,49.0,0.6,10.0,184.0,557.16,454.59
2016,1,20,8,45,531.5,72.0,0.7,10.5,202.0,531.98,436.46
2016,1,20,9,0,427.0,95.0,0.8,11.0,220.0,487.24,401.97
2016,1,20,9,15,449.5,105.0,0.8,11.0,253.0,526.66,432.96
2016,1,20,9,30,472.0,115.0,0.8,11.0,286.0,565.34,461.63
2016,1,20,9,45,643.5,96.0,0.85,11.5,354.0,701.72,561.51
2016,1,20,10,0,815.0,77.0,0.9,12.0,422.0,827.84,647.99
2016,1,20,10,15,717.0,101.5,0.85,12.5,420.5,783.87,612.25
2016,1,20,10,30,619.0,126.0,0.8,13.0,419.0,728.61,570.95
2016,1,20,10,45,619.5,133.0,0.8,13.5,438.5,735.82,574.84
2016,1,20,11,0,620.0,140.0,0.8,14.0,458.0,740.17,575.97
2016,1,20,11,15,614.5,147.0,0.7,14.0,470.0,736.43,571.18
2016,1,20,11,30,609.0,154.0,0.6,14.0,482.0,729.94,564.67
2016,1,20,11,45,590.5,163.0,0.5,14.5,484.5,705.69,544.53
2016,1,20,12,0,572.0,172.0,0.4,15.0,487.0,686.44,527.89
2016,1,20,12,15,570.5,172.5,0.4,15.0,487.0,669.59,515.83
2016,1,20,12,30,569.0,173.0,0.4,15.0,487.0,650.59,502.16
2016,1,20,12,45,539.0,180.5,0.45,15.5,475.0,615.75,476.41
2016,1,20,13,0,509.0,188.0,0.5,16.0,463.0,580.52,450.29
2016,1,20,13,15,698.5,132.5,0.65,15.5,498.5,634.13,493.88
2016,1,20,13,30,888.0,77.0,0.8,15.0,534.0,659.0,514.99
2016,1,20,13,45,783.5,94.5,1.0,15.0,485.0,579.18,455.96
2016,1,20,14,0,679.0,112.0,1.2,15.0,436.0,502.5,398.23
2016,1,20,14,15,760.0,90.5,1.2,15.0,433.0,484.82,382.99
2016,1,20,14,30,841.0,69.0,1.2,15.0,430.0,458.5,358.97
2016,1,20,14,45,821.5,66.5,1.2,15.0,395.0,401.69,310.51
2016,1,20,15,0,802.0,64.0,1.2,15.0,360.0,345.39,261.24
2016,1,20,15,15,771.5,60.5,1.1,14.5,320.0,285.72,208.68
2016,1,20,15,30,741.0,57.0,1.0,14.0,280.0,228.44,157.69
2016,1,20,15,45,698.0,52.5,0.9,13.5,236.5,170.74,108.01
2016,1,20,16,0,655.0,48.0,0.8,13.0,193.0,117.53,65.76
2016,1,20,16,15,582.5,42.0,0.8,12.5,149.5,66.25,33.73
2016,1,20,16,30,510.0,36.0,0.8,12.0,106.0,28.74,19.69
2016,1,20,16,45,385.0,26.5,0.8,12.0,67.5,21.45,12.22
2016,1,20,17,0,260.0,17.0,0.8,12.0,29.0,13.98,0.0
2016,1,20,17,15,130.0,8.5,0.75,11.5,14.5,7.73,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.5,1.5,9.5,9.5,8.64,0.0
2016,1,21,7,30,0.0,19.0,1.6,10.0,19.0,17.28,0.0
2016,1,21,7,45,151.0,31.0,1.7,10.5,50.0,171.27,127.14
2016,1,21,8,0,302.0,43.0,1.8,11.0,81.0,289.61,238.16
2016,1,21,8,15,353.0,56.5,2.0,11.5,118.5,351.92,294.01
2016,1,21,8,30,404.0,70.0,2.2,12.0,156.0,417.13,350.02
2016,1,21,8,45,441.0,80.5,2.45,12.5,193.5,469.52,393.84
2016,1,21,9,0,478.0,91.0,2.7,13.0,231.0,522.7,436.79
2016,1,21,9,15,510.0,97.0,2.8,13.5,266.0,565.97,469.77
2016,1,21,9,30,542.0,103.0,2.9,14.0,301.0,615.75,506.96
2016,1,21,9,45,597.0,102.0,3.05,14.5,339.5,670.15,546.98
2016,1,21,10,0,652.0,101.0,3.2,15.0,378.0,723.17,585.14
2016,1,21,10,15,640.5,112.5,3.45,15.0,401.0,731.36,590.85
2016,1,21,10,30,629.0,124.0,3.7,15.0,424.0,736.28,594.46
2016,1,21,10,45,598.0,141.0,3.95,15.5,437.0,726.88,586.29
2016,1,21,11,0,567.0,158.0,4.2,16.0,450.0,708.29,571.33
2016,1,21,11,15,723.5,121.0,4.15,16.0,505.0,803.36,641.48
2016,1,21,11,30,880.0,84.0,4.1,16.0,560.0,879.23,695.4
2016,1,21,11,45,876.0,87.0,4.1,16.0,567.0,864.44,683.7
2016,1,21,12,0,872.0,90.0,4.1,16.0,574.0,846.25,670.32
2016,1,21,12,15,633.5,157.5,3.9,16.0,509.5,711.43,569.42
2016,1,21,12,30,395.0,225.0,3.7,16.0,445.0,559.12,449.34
2016,1,21,12,45,333.5,234.0,3.5,16.0,418.0,507.67,408.56
2016,1,21,13,0,272.0,243.0,3.3,16.0,391.0,458.6,368.9
2016,1,21,13,15,248.0,239.0,2.95,15.5,371.0,424.26,341.8
2016,1,21,13,30,224.0,235.0,2.6,15.0,351.0,381.48,307.96
2016,1,21,13,45,366.5,198.0,2.3,15.0,378.5,424.84,342.92
2016,1,21,14,0,509.0,161.0,2.0,15.0,406.0,454.74,365.07
2016,1,21,14,15,406.5,168.5,1.75,14.5,357.0,381.89,306.12
2016,1,21,14,30,304.0,176.0,1.5,14.0,308.0,312.11,249.9
2016,1,21,14,45,302.0,161.0,1.3,14.0,283.0,277.7,220.76
2016,1,21,15,0,300.0,146.0,1.1,14.0,258.0,243.29,190.89
2016,1,21,15,15,281.0,133.5,1.05,13.5,229.0,206.28,159.39
2016,1,21,15,30,262.0,121.0,1.0,13.0,200.0,171.23,129.34
2016,1,21,15,45,244.0,104.0,1.0,12.5,169.0,134.57,98.25
2016,1,21,16,0,226.0,87.0,1.0,12.0,138.0,100.19,70.13
2016,1,21,16,15,197.0,69.5,1.0,11.5,106.5,67.25,45.92
2016,1,21,16,30,168.0,52.0,1.0,11.0,75.0,40.96,30.58
2016,1,21,16,45,84.0,36.5,1.05,11.0,48.0,29.07,18.86
2016,1,21,17,0,0.0,21.0,1.1,11.0,21.0,17.92,0.0
2016,1,21,17,15,0.0,10.5,1.1,11.0,10.5,9.55,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
