Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,1.5,3.15,11.0,1.5,1.31,0.0
2016,1,22,8,0,0.0,3.0,3.2,11.0,3.0,2.63,0.0
2016,1,22,8,15,0.0,4.5,3.3,11.0,4.5,3.94,0.0
2016,1,22,8,30,0.0,6.0,3.4,11.0,6.0,5.26,0.0
2016,1,22,8,45,0.0,7.5,3.55,11.5,7.5,6.58,0.07
2016,1,22,9,0,0.0,9.0,3.7,12.0,9.0,7.91,1.21
2016,1,22,9,15,0.0,10.5,3.7,12.0,10.5,9.23,2.35
2016,1,22,9,30,0.0,12.0,3.7,12.0,12.0,10.55,3.49
2016,1,22,9,45,0.0,24.5,3.7,12.5,24.5,21.58,12.96
2016,1,22,10,0,0.0,37.0,3.7,13.0,37.0,32.63,22.36
2016,1,22,10,15,0.0,38.5,3.7,13.0,38.5,33.96,23.44
2016,1,22,10,30,0.0,40.0,3.7,13.0,40.0,35.3,24.53
2016,1,22,10,45,0.0,41.5,3.75,13.0,41.5,36.63,25.62
2016,1,22,11,0,0.0,43.0,3.8,13.0,43.0,37.97,26.71
2016,1,22,11,15,86.5,148.0,3.85,13.0,195.0,236.21,195.24
2016,1,22,11,30,173.0,253.0,3.9,13.0,347.0,431.43,353.12
2016,1,22,11,45,87.5,211.5,3.95,13.0,259.0,289.16,236.46
2016,1,22,12,0,2.0,170.0,4.0,13.0,171.0,158.88,127.39
2016,1,22,12,15,1.0,149.0,3.9,13.0,149.5,136.76,109.23
2016,1,22,12,30,0.0,128.0,3.8,13.0,128.0,115.43,91.52
2016,1,22,12,45,98.5,191.0,3.75,13.0,245.0,272.04,223.16
2016,1,22,13,0,197.0,254.0,3.7,13.0,362.0,405.51,331.22
2016,1,22,13,15,225.5,243.5,3.45,13.0,364.0,403.52,329.23
2016,1,22,13,30,254.0,233.0,3.2,13.0,366.0,408.59,333.0
2016,1,22,13,45,234.5,224.5,3.0,13.0,343.5,364.93,297.5
2016,1,22,14,0,215.0,216.0,2.8,13.0,321.0,332.14,270.52
2016,1,22,14,15,109.0,182.5,2.55,13.0,236.0,232.35,188.8
2016,1,22,14,30,3.0,149.0,2.3,13.0,151.0,135.09,108.54
2016,1,22,14,45,1.5,137.5,2.05,13.0,138.5,123.37,99.12
2016,1,22,15,0,0.0,126.0,1.8,13.0,126.0,111.92,89.72
2016,1,22,15,15,0.0,112.0,1.65,12.5,112.0,98.95,79.11
2016,1,22,15,30,0.0,98.0,1.5,12.0,98.0,86.13,68.48
2016,1,22,15,45,0.0,83.5,1.4,12.0,83.5,73.02,57.31
2016,1,22,16,0,0.0,69.0,1.3,12.0,69.0,60.06,46.1
2016,1,22,16,15,0.0,53.5,1.3,11.5,53.5,46.47,34.27
2016,1,22,16,30,0.0,38.0,1.3,11.0,38.0,33.19,23.8
2016,1,22,16,45,0.0,24.5,1.3,11.0,24.5,21.6,12.72
2016,1,22,17,0,0.0,11.0,1.3,11.0,11.0,9.67,0.0
2016,1,22,17,15,0.0,5.5,1.3,11.0,5.5,5.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,11.5,1.75,8.5,11.5,10.46,0.0
2016,1,23,7,30,0.0,23.0,2.0,9.0,23.0,29.0,0.0
2016,1,23,7,45,210.5,32.5,2.25,9.5,60.0,211.19,161.57
2016,1,23,8,0,421.0,42.0,2.5,10.0,97.0,368.7,305.36
2016,1,23,8,15,504.0,49.5,2.7,10.0,141.5,452.35,379.97
2016,1,23,8,30,587.0,57.0,2.9,10.0,186.0,540.08,454.28
2016,1,23,8,45,639.0,62.5,3.15,10.5,230.0,604.84,506.75
2016,1,23,9,0,691.0,68.0,3.4,11.0,274.0,670.29,557.91
2016,1,23,9,15,725.0,72.0,3.45,11.0,315.0,719.08,594.91
2016,1,23,9,30,759.0,76.0,3.5,11.0,356.0,760.97,625.83
2016,1,23,9,45,777.5,80.0,3.55,11.0,391.0,793.79,649.35
2016,1,23,10,0,796.0,84.0,3.6,11.0,426.0,823.92,670.63
2016,1,23,10,15,812.0,86.0,3.6,11.0,456.5,846.5,685.87
2016,1,23,10,30,828.0,88.0,3.6,11.0,487.0,865.89,698.78
2016,1,23,10,45,833.5,91.5,3.6,11.5,509.5,874.38,702.46
2016,1,23,11,0,839.0,95.0,3.6,12.0,532.0,879.34,703.75
2016,1,23,11,15,846.5,96.0,3.55,12.0,548.5,879.51,702.73
2016,1,23,11,30,854.0,97.0,3.5,12.0,565.0,876.04,699.27
2016,1,23,11,45,856.0,98.5,3.45,12.0,573.0,864.81,690.37
2016,1,23,12,0,858.0,100.0,3.4,12.0,581.0,850.07,679.13
2016,1,23,12,15,537.5,180.5,3.4,12.0,482.0,655.37,531.58
2016,1,23,12,30,217.0,261.0,3.4,12.0,383.0,447.74,364.56
2016,1,23,12,45,235.0,255.5,3.45,12.0,386.0,445.62,364.14
2016,1,23,13,0,253.0,250.0,3.5,12.0,389.0,453.33,370.29
2016,1,23,13,15,545.5,173.5,3.55,11.5,463.5,571.27,468.49
2016,1,23,13,30,838.0,97.0,3.6,11.0,538.0,658.35,539.02
2016,1,23,13,45,651.0,136.0,3.65,11.0,470.0,549.02,450.15
2016,1,23,14,0,464.0,175.0,3.7,11.0,402.0,445.72,365.91
2016,1,23,14,15,280.0,183.5,3.7,11.0,318.5,326.95,268.57
2016,1,23,14,30,96.0,192.0,3.7,11.0,235.0,222.57,182.25
2016,1,23,14,45,423.0,136.0,3.7,11.0,300.5,309.38,250.67
2016,1,23,15,0,750.0,80.0,3.7,11.0,366.0,347.22,272.19
2016,1,23,15,15,717.0,76.0,3.5,10.5,325.5,288.35,218.6
2016,1,23,15,30,684.0,72.0,3.3,10.0,285.0,232.23,167.42
2016,1,23,15,45,644.0,65.5,3.15,10.0,242.5,175.62,117.01
2016,1,23,16,0,604.0,59.0,3.0,10.0,200.0,123.26,73.73
2016,1,23,16,15,528.5,52.0,2.8,9.5,155.5,72.99,40.51
2016,1,23,16,30,453.0,45.0,2.6,9.0,111.0,36.26,26.75
2016,1,23,16,45,338.5,33.5,2.45,8.5,72.5,27.44,18.01
2016,1,23,17,0,224.0,22.0,2.3,8.0,34.0,18.34,2.66
2016,1,23,17,15,112.0,11.0,2.25,8.0,17.0,10.01,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,76.5,9.0,1.65,7.0,12.0,49.29,0.0
2016,1,24,7,30,153.0,18.0,1.8,7.0,24.0,131.69,0.0
2016,1,24,7,45,278.0,30.5,2.0,7.5,60.5,249.78,194.42
2016,1,24,8,0,403.0,43.0,2.2,8.0,97.0,358.17,298.66
2016,1,24,8,15,482.0,51.5,2.25,8.0,140.5,439.7,371.53
2016,1,24,8,30,561.0,60.0,2.3,8.0,184.0,525.21,443.99
2016,1,24,8,45,359.5,93.0,2.35,8.5,179.0,424.87,360.98
2016,1,24,9,0,158.0,126.0,2.4,9.0,174.0,286.0,242.65
2016,1,24,9,15,172.0,141.5,2.4,9.0,200.0,317.12,269.15
2016,1,24,9,30,186.0,157.0,2.4,9.0,226.0,348.36,294.58
2016,1,24,9,45,481.0,122.5,2.4,9.0,325.0,590.83,495.07
2016,1,24,10,0,776.0,88.0,2.4,9.0,424.0,812.59,661.28
2016,1,24,10,15,629.5,128.0,2.4,9.0,413.0,743.02,606.04
2016,1,24,10,30,483.0,168.0,2.4,9.0,402.0,654.88,537.31
2016,1,24,10,45,657.0,132.0,2.45,9.5,466.5,772.91,626.9
2016,1,24,11,0,831.0,96.0,2.5,10.0,531.0,875.14,698.9
2016,1,24,11,15,837.5,97.0,2.4,10.0,547.0,874.53,695.77
2016,1,24,11,30,844.0,98.0,2.3,10.0,563.0,870.35,691.24
2016,1,24,11,45,638.5,159.5,2.25,10.0,514.5,754.54,606.23
2016,1,24,12,0,433.0,221.0,2.2,10.0,466.0,629.03,508.31
2016,1,24,12,15,408.5,227.0,2.05,10.0,458.5,588.27,477.0
2016,1,24,12,30,384.0,233.0,1.9,10.0,451.0,561.56,455.26
2016,1,24,12,45,367.0,233.5,1.75,10.0,439.5,534.27,433.21
2016,1,24,13,0,350.0,234.0,1.6,10.0,428.0,506.72,410.89
2016,1,24,13,15,289.5,237.0,1.65,10.0,394.5,451.85,367.48
2016,1,24,13,30,229.0,240.0,1.7,10.0,361.0,390.89,319.0
2016,1,24,13,45,190.0,232.0,1.75,10.0,329.5,346.41,283.34
2016,1,24,14,0,151.0,224.0,1.8,10.0,298.0,305.03,249.71
2016,1,24,14,15,497.0,148.0,2.0,10.0,372.0,410.76,336.06
2016,1,24,14,30,843.0,72.0,2.2,10.0,446.0,469.96,379.25
2016,1,24,14,45,825.5,69.0,2.4,10.5,411.5,413.0,328.53
2016,1,24,15,0,808.0,66.0,2.6,11.0,377.0,356.32,277.23
2016,1,24,15,15,778.5,63.0,2.4,10.5,336.0,296.66,223.13
2016,1,24,15,30,749.0,60.0,2.2,10.0,295.0,239.23,170.53
2016,1,24,15,45,697.5,56.5,2.05,9.5,250.5,179.92,118.36
2016,1,24,16,0,646.0,53.0,1.9,9.0,206.0,126.12,74.41
2016,1,24,16,15,575.5,46.5,1.7,8.5,161.5,71.72,37.72
2016,1,24,16,30,505.0,40.0,1.5,8.0,117.0,31.76,22.91
2016,1,24,16,45,379.0,31.0,1.3,7.5,77.0,25.05,16.19
2016,1,24,17,0,253.0,22.0,1.1,7.0,37.0,18.23,4.35
2016,1,24,17,15,126.5,11.0,1.05,7.0,18.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,148.0,8.0,1.6,6.0,14.0,86.88,0.0
2016,1,25,7,30,296.0,16.0,1.7,6.0,28.0,208.55,0.0
2016,1,25,7,45,426.0,24.0,1.85,6.5,68.0,327.35,257.76
2016,1,25,8,0,556.0,32.0,2.0,7.0,108.0,440.52,367.32
2016,1,25,8,15,626.5,37.5,2.1,7.5,153.5,517.98,434.9
2016,1,25,8,30,697.0,43.0,2.2,8.0,199.0,598.52,501.28
2016,1,25,8,45,741.5,46.5,2.3,9.0,243.5,658.64,547.73
2016,1,25,9,0,786.0,50.0,2.4,10.0,288.0,718.76,592.08
2016,1,25,9,15,814.0,53.0,2.55,10.5,329.5,755.97,618.92
2016,1,25,9,30,842.0,56.0,2.7,11.0,371.0,799.18,649.64
2016,1,25,9,45,845.5,62.5,2.85,11.5,405.5,824.04,666.14
2016,1,25,10,0,849.0,69.0,3.0,12.0,440.0,854.13,686.4
2016,1,25,10,15,863.5,71.0,3.05,12.0,470.5,876.01,701.05
2016,1,25,10,30,878.0,73.0,3.1,12.0,501.0,885.78,707.0
2016,1,25,10,45,887.0,75.0,3.15,12.5,524.5,895.97,712.17
2016,1,25,11,0,896.0,77.0,3.2,13.0,548.0,902.54,714.84
2016,1,25,11,15,902.0,77.5,3.2,13.0,565.0,900.87,712.76
2016,1,25,11,30,908.0,78.0,3.2,13.0,582.0,895.51,708.29
2016,1,25,11,45,910.5,79.0,3.25,13.5,590.5,884.02,698.65
2016,1,25,12,0,913.0,80.0,3.3,14.0,599.0,868.9,686.62
2016,1,25,12,15,913.5,80.0,3.3,14.0,600.0,847.36,671.08
2016,1,25,12,30,914.0,80.0,3.3,14.0,601.0,822.41,653.2
2016,1,25,12,45,911.5,79.5,3.3,14.0,593.5,791.29,630.86
2016,1,25,13,0,909.0,79.0,3.3,14.0,586.0,757.18,606.3
2016,1,25,13,15,903.5,78.5,3.25,14.0,571.5,718.14,577.77
2016,1,25,13,30,898.0,78.0,3.2,14.0,557.0,676.65,545.45
2016,1,25,13,45,889.0,76.5,3.15,14.0,534.5,629.69,507.99
2016,1,25,14,0,880.0,75.0,3.1,14.0,512.0,581.03,468.35
2016,1,25,14,15,866.5,73.0,3.0,13.5,482.5,529.75,426.26
2016,1,25,14,30,853.0,71.0,2.9,13.0,453.0,475.35,380.44
2016,1,25,14,45,834.0,68.5,2.85,13.0,418.0,417.7,330.13
2016,1,25,15,0,815.0,66.0,2.8,13.0,383.0,360.46,278.82
2016,1,25,15,15,786.0,63.0,2.4,12.5,342.0,300.45,224.56
2016,1,25,15,30,757.0,60.0,2.0,12.0,301.0,242.6,171.8
2016,1,25,15,45,714.5,56.0,1.7,12.0,257.0,183.82,119.74
2016,1,25,16,0,672.0,52.0,1.4,12.0,213.0,129.46,75.08
2016,1,25,16,15,604.0,46.0,1.3,11.0,168.0,76.46,40.1
2016,1,25,16,30,536.0,40.0,1.2,10.0,123.0,31.72,22.72
2016,1,25,16,45,416.5,31.0,1.15,9.5,81.5,25.0,16.11
2016,1,25,17,0,297.0,22.0,1.1,9.0,40.0,18.15,5.54
2016,1,25,17,15,148.5,11.0,1.1,9.0,20.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,133.5,8.5,1.55,6.0,15.0,79.61,0.0
2016,1,26,7,30,267.0,17.0,1.6,6.0,30.0,199.08,0.0
2016,1,26,7,45,401.0,26.5,1.65,6.5,70.0,322.83,255.5
2016,1,26,8,0,535.0,36.0,1.7,7.0,110.0,431.07,359.2
2016,1,26,8,15,608.0,42.5,1.75,7.5,156.0,511.54,428.73
2016,1,26,8,30,681.0,49.0,1.8,8.0,202.0,595.04,496.71
2016,1,26,8,45,729.0,53.0,1.85,8.5,248.0,658.56,546.03
2016,1,26,9,0,777.0,57.0,1.9,9.0,294.0,722.13,593.32
2016,1,26,9,15,806.5,60.0,1.9,9.5,336.0,768.68,625.74
2016,1,26,9,30,836.0,63.0,1.9,10.0,378.0,813.43,655.91
2016,1,26,9,45,854.5,66.0,1.95,11.0,415.0,846.51,676.12
2016,1,26,10,0,873.0,69.0,2.0,12.0,452.0,876.71,693.95
2016,1,26,10,15,887.5,70.5,1.95,12.5,483.5,889.46,699.43
2016,1,26,10,30,902.0,72.0,1.9,13.0,515.0,907.57,708.85
2016,1,26,10,45,912.0,73.5,1.9,13.5,539.0,918.13,713.52
2016,1,26,11,0,922.0,75.0,1.9,14.0,563.0,925.0,715.83
2016,1,26,11,15,928.0,75.5,1.85,14.0,580.0,923.25,713.12
2016,1,26,11,30,934.0,76.0,1.8,14.0,597.0,917.69,708.06
2016,1,26,11,45,936.5,76.5,1.8,14.5,605.5,905.29,697.82
2016,1,26,12,0,939.0,77.0,1.8,15.0,614.0,889.16,685.27
2016,1,26,12,15,939.5,77.5,1.8,15.0,615.0,867.7,670.48
2016,1,26,12,30,940.0,78.0,1.8,15.0,616.0,842.71,653.36
2016,1,26,12,45,932.5,79.0,1.85,15.5,608.0,808.77,629.31
2016,1,26,13,0,925.0,80.0,1.9,16.0,600.0,772.01,603.25
2016,1,26,13,15,919.5,79.5,1.9,16.0,584.5,732.36,575.67
2016,1,26,13,30,914.0,79.0,1.9,16.0,569.0,690.19,544.39
2016,1,26,13,45,739.5,115.5,1.9,16.0,502.0,586.29,464.63
2016,1,26,14,0,565.0,152.0,1.9,16.0,435.0,482.77,384.21
2016,1,26,14,15,526.0,151.5,1.8,15.5,403.0,431.21,343.59
2016,1,26,14,30,487.0,151.0,1.7,15.0,371.0,382.11,303.76
2016,1,26,14,45,534.0,128.5,1.65,15.0,352.5,350.49,275.94
2016,1,26,15,0,581.0,106.0,1.6,15.0,334.0,316.52,244.56
2016,1,26,15,15,676.5,83.5,1.4,14.5,322.0,287.61,214.55
2016,1,26,15,30,772.0,61.0,1.2,14.0,310.0,248.63,174.35
2016,1,26,15,45,728.5,57.0,1.0,13.5,265.0,188.63,122.12
2016,1,26,16,0,685.0,53.0,0.8,13.0,220.0,133.16,77.08
2016,1,26,16,15,618.0,47.0,0.85,12.5,174.0,79.25,41.4
2016,1,26,16,30,551.0,41.0,0.9,12.0,128.0,32.51,23.26
2016,1,26,16,45,432.5,32.0,0.95,12.0,86.0,25.81,16.71
2016,1,26,17,0,314.0,23.0,1.0,12.0,44.0,18.99,6.97
2016,1,26,17,15,157.0,11.5,0.95,11.5,22.0,10.46,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,12.28,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,35.7,0.0
2016,1,27,7,45,191.0,36.0,0.75,9.5,62.5,203.62,159.64
2016,1,27,8,0,382.0,45.0,0.8,10.0,98.0,347.61,286.16
2016,1,27,8,15,448.0,54.5,0.85,10.0,139.5,420.77,349.29
2016,1,27,8,30,514.0,64.0,0.9,10.0,181.0,497.17,412.51
2016,1,27,8,45,550.0,73.0,1.0,10.5,222.0,552.32,455.63
2016,1,27,9,0,586.0,82.0,1.1,11.0,263.0,607.5,497.26
2016,1,27,9,15,635.0,80.5,1.1,11.0,301.0,660.05,535.54
2016,1,27,9,30,684.0,79.0,1.1,11.0,339.0,711.67,572.04
2016,1,27,9,45,774.5,76.0,1.15,11.5,397.5,791.63,627.49
2016,1,27,10,0,865.0,73.0,1.2,12.0,456.0,876.52,684.34
2016,1,27,10,15,880.0,75.0,1.15,12.0,487.5,899.17,696.63
2016,1,27,10,30,895.0,77.0,1.1,12.0,519.0,909.54,701.28
2016,1,27,10,45,905.5,78.0,1.1,12.5,543.5,919.89,705.74
2016,1,27,11,0,916.0,79.0,1.1,13.0,568.0,926.58,707.82
2016,1,27,11,15,772.5,117.5,1.05,13.0,538.5,851.57,655.08
2016,1,27,11,30,629.0,156.0,1.0,13.0,509.0,759.0,590.44
2016,1,27,11,45,781.0,119.0,0.95,13.5,564.0,835.98,642.91
2016,1,27,12,0,933.0,82.0,0.9,14.0,619.0,892.15,677.62
2016,1,27,12,15,933.0,82.0,0.85,14.0,619.5,869.77,660.73
2016,1,27,12,30,933.0,82.0,0.8,14.0,620.0,843.91,642.73
2016,1,27,12,45,926.5,83.0,0.75,14.0,612.0,810.85,619.94
2016,1,27,13,0,920.0,84.0,0.7,14.0,604.0,774.93,595.25
2016,1,27,13,15,913.5,83.0,0.6,14.0,588.5,734.13,566.33
2016,1,27,13,30,907.0,82.0,0.5,14.0,573.0,690.91,534.07
2016,1,27,13,45,714.0,124.5,0.4,14.0,501.5,581.65,451.8
2016,1,27,14,0,521.0,167.0,0.3,14.0,430.0,473.99,370.23
2016,1,27,14,15,630.5,127.5,0.25,14.0,427.5,467.08,364.6
2016,1,27,14,30,740.0,88.0,0.2,14.0,425.0,443.56,343.81
2016,1,27,14,45,605.5,108.5,0.15,14.0,370.5,365.64,281.75
2016,1,27,15,0,471.0,129.0,0.1,14.0,316.0,296.43,226.88
2016,1,27,15,15,447.5,120.0,0.15,13.5,283.0,250.63,188.9
2016,1,27,15,30,424.0,111.0,0.2,13.0,250.0,207.0,151.89
2016,1,27,15,45,403.0,97.0,0.3,13.0,214.0,161.86,113.52
2016,1,27,16,0,382.0,83.0,0.4,13.0,178.0,119.12,78.53
2016,1,27,16,15,341.5,69.5,0.45,12.5,141.0,78.12,49.44
2016,1,27,16,30,301.0,56.0,0.5,12.0,104.0,42.82,32.43
2016,1,27,16,45,238.0,40.5,0.6,12.0,70.5,31.41,21.66
2016,1,27,17,0,175.0,25.0,0.7,12.0,37.0,19.64,8.27
2016,1,27,17,15,87.5,12.5,0.7,11.5,18.5,11.37,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,131.5,9.0,0.75,7.5,15.5,79.14,0.0
2016,1,28,7,30,263.0,18.0,0.8,8.0,31.0,200.03,36.12
2016,1,28,7,45,392.0,27.5,0.85,9.0,71.5,318.9,251.77
2016,1,28,8,0,521.0,37.0,0.9,10.0,112.0,424.09,347.69
2016,1,28,8,15,592.0,43.5,0.95,10.0,157.5,502.93,414.49
2016,1,28,8,30,663.0,50.0,1.0,10.0,203.0,584.72,480.07
2016,1,28,8,45,709.5,54.0,1.05,10.5,248.0,646.78,526.9
2016,1,28,9,0,756.0,58.0,1.1,11.0,293.0,708.88,571.84
2016,1,28,9,15,716.5,70.0,1.05,11.5,317.0,709.32,569.07
2016,1,28,9,30,677.0,82.0,1.0,12.0,341.0,710.84,567.47
2016,1,28,9,45,589.5,113.5,0.95,12.5,355.0,684.22,545.29
2016,1,28,10,0,502.0,145.0,0.9,13.0,369.0,644.7,513.64
2016,1,28,10,15,487.5,160.5,0.95,13.5,390.0,653.12,518.19
2016,1,28,10,30,473.0,176.0,1.0,14.0,411.0,658.81,520.17
2016,1,28,10,45,682.5,127.0,1.05,14.5,484.0,795.38,617.74
2016,1,28,11,0,892.0,78.0,1.1,15.0,557.0,905.71,690.19
2016,1,28,11,15,690.5,141.5,1.3,15.0,519.0,808.37,624.2
2016,1,28,11,30,489.0,205.0,1.5,15.0,481.0,685.87,537.32
2016,1,28,11,45,487.5,209.0,1.75,15.0,488.0,678.42,534.42
2016,1,28,12,0,486.0,213.0,2.0,15.0,495.0,668.85,528.55
2016,1,28,12,15,330.0,243.5,2.2,15.0,435.0,545.2,434.25
2016,1,28,12,30,174.0,274.0,2.4,15.0,375.0,429.07,343.04
2016,1,28,12,45,160.0,270.5,2.6,15.0,363.0,405.95,325.68
2016,1,28,13,0,146.0,267.0,2.8,15.0,351.0,383.32,308.04
2016,1,28,13,15,177.0,259.0,2.65,15.0,357.5,387.87,312.06
2016,1,28,13,30,208.0,251.0,2.5,15.0,364.0,389.73,313.64
2016,1,28,13,45,104.0,170.5,2.35,15.0,227.0,232.22,187.38
2016,1,28,14,0,0.0,90.0,2.2,15.0,90.0,79.77,61.37
2016,1,28,14,15,57.5,147.0,2.15,15.0,173.5,165.83,133.37
2016,1,28,14,30,115.0,204.0,2.1,15.0,257.0,248.58,200.13
2016,1,28,14,45,257.5,174.0,2.05,15.0,280.5,275.29,219.8
2016,1,28,15,0,400.0,144.0,2.0,15.0,304.0,285.47,223.82
2016,1,28,15,15,388.5,130.0,1.75,14.5,272.5,242.52,186.39
2016,1,28,15,30,377.0,116.0,1.5,14.0,241.0,200.61,149.65
2016,1,28,15,45,360.5,101.0,1.25,13.5,206.5,158.09,112.84
2016,1,28,16,0,344.0,86.0,1.0,13.0,172.0,117.51,79.11
2016,1,28,16,15,312.5,71.0,1.0,12.5,137.0,78.04,50.28
2016,1,28,16,30,281.0,56.0,1.0,12.0,102.0,42.69,32.35
2016,1,28,16,45,226.0,40.5,1.05,11.5,69.5,31.33,21.7
2016,1,28,17,0,171.0,25.0,1.1,11.0,37.0,19.6,8.95
2016,1,28,17,15,85.5,12.5,1.05,11.0,18.5,11.37,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,15.5,0.8,11.5,15.5,14.1,0.0
2016,1,29,7,30,0.0,31.0,0.8,12.0,31.0,43.84,7.57
2016,1,29,7,45,248.5,33.5,0.85,12.5,70.0,234.5,184.65
2016,1,29,8,0,497.0,36.0,0.9,13.0,109.0,414.93,337.67
2016,1,29,8,15,567.5,42.0,1.1,13.5,153.0,484.69,396.43
2016,1,29,8,30,638.0,48.0,1.3,14.0,197.0,564.63,460.44
2016,1,29,8,45,684.5,52.0,1.5,14.5,241.5,625.84,507.63
2016,1,29,9,0,731.0,56.0,1.7,15.0,286.0,687.28,553.38
2016,1,29,9,15,760.5,59.0,1.85,15.0,326.5,732.98,586.88
2016,1,29,9,30,790.0,62.0,2.0,15.0,367.0,777.1,618.67
2016,1,29,9,45,664.0,100.5,2.15,15.5,373.5,734.71,586.07
2016,1,29,10,0,538.0,139.0,2.3,16.0,380.0,669.91,537.26
2016,1,29,10,15,363.0,182.5,2.35,16.0,350.0,551.52,444.54
2016,1,29,10,30,188.0,226.0,2.4,16.0,320.0,430.32,346.76
2016,1,29,10,45,177.5,238.0,2.45,16.5,330.5,432.08,347.15
2016,1,29,11,0,167.0,250.0,2.5,17.0,341.0,433.05,346.34
2016,1,29,11,15,187.0,257.0,2.55,17.0,361.5,454.42,362.85
2016,1,29,11,30,207.0,264.0,2.6,17.0,382.0,474.71,378.37
2016,1,29,11,45,112.5,240.5,2.65,17.0,305.0,358.8,286.4
2016,1,29,12,0,18.0,217.0,2.7,17.0,228.0,219.54,174.01
2016,1,29,12,15,11.5,201.0,2.75,17.0,208.0,196.54,155.72
2016,1,29,12,30,5.0,185.0,2.8,17.0,188.0,174.42,137.77
2016,1,29,12,45,2.5,148.0,2.85,17.0,149.5,135.99,106.68
2016,1,29,13,0,0.0,111.0,2.9,17.0,111.0,99.08,76.56
2016,1,29,13,15,0.0,108.0,2.85,17.0,108.0,96.26,74.35
2016,1,29,13,30,0.0,105.0,2.8,17.0,105.0,93.46,72.13
2016,1,29,13,45,108.5,168.0,2.8,17.0,223.5,232.59,187.42
2016,1,29,14,0,217.0,231.0,2.8,17.0,342.0,350.37,281.05
2016,1,29,14,15,202.0,218.5,2.65,16.5,317.0,316.8,253.81
2016,1,29,14,30,187.0,206.0,2.5,16.0,292.0,284.51,227.86
2016,1,29,14,45,500.0,134.5,2.45,16.0,341.5,345.06,272.9
2016,1,29,15,0,813.0,63.0,2.4,16.0,391.0,363.16,278.42
2016,1,29,15,15,787.0,60.5,2.1,15.5,351.5,304.32,225.6
2016,1,29,15,30,761.0,58.0,1.8,15.0,312.0,247.27,174.09
2016,1,29,15,45,724.5,54.0,1.55,14.5,268.5,188.89,122.73
2016,1,29,16,0,688.0,50.0,1.3,14.0,225.0,134.19,77.55
2016,1,29,16,15,627.5,44.5,1.2,13.5,180.0,80.48,41.06
2016,1,29,16,30,567.0,39.0,1.1,13.0,135.0,34.01,24.58
2016,1,29,16,45,465.0,31.0,1.05,12.5,93.0,26.87,17.82
2016,1,29,17,0,363.0,23.0,1.0,12.0,51.0,20.4,10.04
2016,1,29,17,15,181.5,11.5,1.0,11.5,25.5,10.46,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,13.5,10.0,2.65,9.0,10.5,16.4,0.0
2016,1,30,7,30,27.0,20.0,2.6,9.0,21.0,45.5,12.48
2016,1,30,7,45,81.0,37.0,2.6,9.0,47.5,120.5,94.7
2016,1,30,8,0,135.0,54.0,2.6,9.0,74.0,180.02,149.94
2016,1,30,8,15,156.0,73.0,2.6,9.0,104.0,222.98,188.82
2016,1,30,8,30,177.0,92.0,2.6,9.0,134.0,266.45,227.08
2016,1,30,8,45,191.0,110.5,2.65,9.5,164.0,304.19,258.92
2016,1,30,9,0,205.0,129.0,2.7,10.0,194.0,341.87,289.77
2016,1,30,9,15,213.0,146.0,2.7,10.0,221.5,372.25,314.21
2016,1,30,9,30,221.0,163.0,2.7,10.0,249.0,402.04,337.72
2016,1,30,9,45,285.0,171.0,2.75,10.5,292.5,468.04,390.85
2016,1,30,10,0,349.0,179.0,2.8,11.0,336.0,535.14,443.38
2016,1,30,10,15,228.5,203.0,2.85,11.0,309.0,440.23,364.33
2016,1,30,10,30,108.0,227.0,2.9,11.0,282.0,342.66,282.32
2016,1,30,10,45,172.5,237.0,3.0,11.5,329.0,426.24,350.31
2016,1,30,11,0,237.0,247.0,3.1,12.0,376.0,492.29,402.46
2016,1,30,11,15,572.0,161.0,3.15,12.0,484.5,726.94,589.61
2016,1,30,11,30,907.0,75.0,3.2,12.0,593.0,900.7,715.22
2016,1,30,11,45,476.5,163.0,3.25,12.0,435.5,618.91,502.98
2016,1,30,12,0,46.0,251.0,3.3,12.0,278.0,294.44,238.16
2016,1,30,12,15,47.5,252.0,3.3,12.0,280.5,293.49,238.34
2016,1,30,12,30,49.0,253.0,3.3,12.0,283.0,292.42,237.46
2016,1,30,12,45,24.5,204.0,3.3,12.0,219.0,207.5,168.06
2016,1,30,13,0,0.0,155.0,3.3,12.0,155.0,140.46,112.39
2016,1,30,13,15,0.0,151.5,3.2,12.0,151.5,136.91,109.63
2016,1,30,13,30,0.0,148.0,3.1,12.0,148.0,133.39,106.82
2016,1,30,13,45,0.0,154.0,3.05,12.0,154.0,138.8,111.46
2016,1,30,14,0,0.0,160.0,3.0,12.0,160.0,144.14,116.07
2016,1,30,14,15,0.0,128.5,2.95,11.5,128.5,114.77,91.92
2016,1,30,14,30,0.0,97.0,2.9,11.0,97.0,86.05,68.05
2016,1,30,14,45,19.0,130.0,2.85,11.0,137.5,123.65,99.96
2016,1,30,15,0,38.0,163.0,2.8,11.0,178.0,161.18,131.22
2016,1,30,15,15,34.5,147.5,2.65,10.5,160.0,142.31,115.48
2016,1,30,15,30,31.0,132.0,2.5,10.0,142.0,124.04,100.22
2016,1,30,15,45,26.5,114.5,2.35,10.0,122.5,104.52,83.64
2016,1,30,16,0,22.0,97.0,2.2,10.0,103.0,85.82,67.73
2016,1,30,16,15,14.0,79.0,1.9,9.5,82.5,68.08,52.87
2016,1,30,16,30,6.0,61.0,1.6,9.0,62.0,51.31,40.57
2016,1,30,16,45,3.0,42.5,1.3,9.0,43.0,36.22,26.4
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,20.97,11.11
2016,1,30,17,15,0.0,12.0,0.95,8.5,12.0,10.91,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,5.0,1.0,0.88,0.0
2016,1,31,8,0,0.0,2.0,2.4,5.0,2.0,1.75,0.0
2016,1,31,8,15,0.0,3.0,2.5,5.0,3.0,2.63,0.0
2016,1,31,8,30,0.0,4.0,2.6,5.0,4.0,3.51,0.0
2016,1,31,8,45,0.0,4.5,2.75,5.0,4.5,3.95,0.0
2016,1,31,9,0,0.0,5.0,2.9,5.0,5.0,4.39,0.0
2016,1,31,9,15,0.0,6.0,3.0,5.0,6.0,5.27,0.0
2016,1,31,9,30,0.0,7.0,3.1,5.0,7.0,6.15,0.0
2016,1,31,9,45,1.5,79.5,3.25,5.5,80.5,71.78,57.49
2016,1,31,10,0,3.0,152.0,3.4,6.0,154.0,148.18,123.03
2016,1,31,10,15,1.5,112.5,3.5,6.0,113.5,103.78,84.59
2016,1,31,10,30,0.0,73.0,3.6,6.0,73.0,64.58,50.62
2016,1,31,10,45,13.0,143.5,3.75,6.0,150.5,144.37,119.59
2016,1,31,11,0,26.0,214.0,3.9,6.0,228.0,229.56,191.55
2016,1,31,11,15,36.5,230.0,4.05,6.0,250.5,270.84,225.9
2016,1,31,11,30,47.0,246.0,4.2,6.0,273.0,295.87,246.71
2016,1,31,11,45,53.0,253.5,4.35,6.5,284.5,306.48,255.04
2016,1,31,12,0,59.0,261.0,4.5,7.0,296.0,316.68,263.05
2016,1,31,12,15,129.0,271.0,4.65,7.0,347.5,396.4,330.29
2016,1,31,12,30,199.0,281.0,4.8,7.0,399.0,457.15,381.1
2016,1,31,12,45,302.0,259.0,5.0,7.5,436.0,516.16,430.33
2016,1,31,13,0,405.0,237.0,5.2,8.0,473.0,554.87,462.69
2016,1,31,13,15,202.5,175.5,5.3,8.0,293.5,329.01,276.27
2016,1,31,13,30,0.0,114.0,5.4,8.0,114.0,101.71,81.6
2016,1,31,13,45,74.5,176.5,5.55,8.0,215.5,212.28,176.92
2016,1,31,14,0,149.0,239.0,5.7,8.0,317.0,319.73,267.0
2016,1,31,14,15,326.5,198.0,5.7,8.0,356.0,369.41,308.82
2016,1,31,14,30,504.0,157.0,5.7,8.0,395.0,400.59,332.89
2016,1,31,14,45,252.0,109.5,5.75,8.0,228.5,212.92,175.51
2016,1,31,15,0,0.0,62.0,5.8,8.0,62.0,54.78,42.09
2016,1,31,15,15,0.0,55.5,5.65,7.5,55.5,49.0,37.29
2016,1,31,15,30,0.0,49.0,5.5,7.0,49.0,43.23,32.4
2016,1,31,15,45,0.0,42.0,5.35,7.0,42.0,37.03,26.99
2016,1,31,16,0,0.0,35.0,5.2,7.0,35.0,30.83,21.53
2016,1,31,16,15,0.0,28.0,5.1,6.5,28.0,24.65,16.05
2016,1,31,16,30,0.0,21.0,5.0,6.0,21.0,18.47,11.21
2016,1,31,16,45,0.0,14.5,4.9,6.0,14.5,12.74,5.77
2016,1,31,17,0,0.0,8.0,4.8,6.0,8.0,7.02,0.12
2016,1,31,17,15,0.0,4.0,4.85,5.5,4.0,3.64,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,197.0,10.0,4.4,4.5,21.5,116.05,0.0
2016,2,1,7,30,394.0,20.0,4.6,5.0,43.0,277.63,145.8
2016,2,1,7,45,516.0,27.5,4.85,5.5,88.5,391.15,324.33
2016,2,1,8,0,638.0,35.0,5.1,6.0,134.0,504.08,429.91
2016,2,1,8,15,702.5,40.5,5.25,6.0,182.5,581.63,499.51
2016,2,1,8,30,767.0,46.0,5.4,6.0,231.0,661.61,568.06
2016,2,1,8,45,808.0,49.0,5.6,6.5,279.0,721.58,616.93
2016,2,1,9,0,849.0,52.0,5.8,7.0,327.0,773.25,657.43
2016,2,1,9,15,875.5,55.0,5.8,7.0,371.0,819.3,692.67
2016,2,1,9,30,902.0,58.0,5.8,7.0,415.0,863.4,725.6
2016,2,1,9,45,912.0,62.5,5.85,7.5,452.5,892.71,745.41
2016,2,1,10,0,922.0,67.0,5.9,8.0,490.0,918.67,762.46
2016,2,1,10,15,935.0,68.5,5.85,8.0,522.5,939.81,776.59
2016,2,1,10,30,948.0,70.0,5.8,8.0,555.0,957.39,788.04
2016,2,1,10,45,957.5,71.0,5.75,8.5,580.0,967.4,792.39
2016,2,1,11,0,967.0,72.0,5.7,9.0,605.0,973.5,793.97
2016,2,1,11,15,972.5,73.0,5.6,9.0,622.5,971.99,791.21
