Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,978.0,74.0,5.5,9.0,640.0,966.45,785.67
2016,2,1,11,45,976.0,76.0,5.45,9.0,648.5,951.52,773.7
2016,2,1,12,0,974.0,78.0,5.4,9.0,657.0,932.76,759.1
2016,2,1,12,15,973.5,78.0,5.3,9.0,657.5,909.15,740.73
2016,2,1,12,30,973.0,78.0,5.2,9.0,658.0,881.92,719.79
2016,2,1,12,45,960.0,81.5,5.1,9.0,648.5,845.45,691.99
2016,2,1,13,0,947.0,85.0,5.0,9.0,639.0,806.27,662.19
2016,2,1,13,15,940.5,84.5,4.85,9.0,623.5,764.87,630.38
2016,2,1,13,30,934.0,84.0,4.7,9.0,608.0,720.92,595.46
2016,2,1,13,45,921.5,83.5,4.55,9.0,584.0,670.9,554.13
2016,2,1,14,0,909.0,83.0,4.4,9.0,560.0,619.32,510.82
2016,2,1,14,15,895.5,81.5,4.15,8.5,529.0,566.69,466.23
2016,2,1,14,30,882.0,80.0,3.9,8.0,498.0,510.68,417.88
2016,2,1,14,45,863.5,77.0,3.7,8.0,461.5,450.45,364.39
2016,2,1,15,0,845.0,74.0,3.5,8.0,425.0,390.52,309.81
2016,2,1,15,15,817.5,70.5,3.15,7.5,382.5,327.89,252.44
2016,2,1,15,30,790.0,67.0,2.8,7.0,340.0,267.21,196.12
2016,2,1,15,45,763.0,60.5,2.5,7.0,295.5,206.08,139.85
2016,2,1,16,0,736.0,54.0,2.2,7.0,251.0,147.53,89.0
2016,2,1,16,15,676.0,48.5,1.95,6.5,203.0,90.41,48.28
2016,2,1,16,30,616.0,43.0,1.7,6.0,155.0,40.51,31.33
2016,2,1,16,45,526.0,34.5,1.5,5.5,109.5,30.03,21.4
2016,2,1,17,0,436.0,26.0,1.3,5.0,64.0,23.15,13.82
2016,2,1,17,15,218.0,13.0,1.25,4.5,32.0,11.33,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.75,5.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,5.0,11.0,9.67,0.11
2016,2,2,7,45,0.0,23.5,0.9,5.5,23.5,20.7,11.9
2016,2,2,8,0,0.0,36.0,1.0,6.0,36.0,31.76,22.02
2016,2,2,8,15,0.0,50.5,1.0,6.0,50.5,46.11,34.92
2016,2,2,8,30,0.0,65.0,1.0,6.0,65.0,60.45,47.69
2016,2,2,8,45,0.0,79.0,1.05,6.5,79.0,74.08,59.55
2016,2,2,9,0,0.0,93.0,1.1,7.0,93.0,87.65,71.13
2016,2,2,9,15,0.0,106.0,1.15,7.0,106.0,100.06,81.68
2016,2,2,9,30,0.0,119.0,1.2,7.0,119.0,112.49,92.12
2016,2,2,9,45,73.5,162.5,1.3,7.5,196.5,238.45,200.58
2016,2,2,10,0,147.0,206.0,1.4,8.0,274.0,373.82,311.32
2016,2,2,10,15,81.0,197.5,1.5,8.0,235.5,283.53,235.3
2016,2,2,10,30,15.0,189.0,1.6,8.0,197.0,195.55,160.62
2016,2,2,10,45,61.5,222.5,1.7,8.0,256.5,290.24,240.11
2016,2,2,11,0,108.0,256.0,1.8,8.0,316.0,369.87,304.85
2016,2,2,11,15,208.0,257.0,1.9,8.0,377.0,473.33,388.84
2016,2,2,11,30,308.0,258.0,2.0,8.0,438.0,574.24,468.32
2016,2,2,11,45,339.0,256.0,2.15,8.5,456.5,590.72,480.24
2016,2,2,12,0,370.0,254.0,2.3,9.0,475.0,604.94,491.02
2016,2,2,12,15,373.5,253.5,2.35,9.0,477.0,595.24,483.44
2016,2,2,12,30,377.0,253.0,2.4,9.0,479.0,583.96,474.81
2016,2,2,12,45,377.5,250.5,2.5,9.0,474.5,566.58,461.64
2016,2,2,13,0,378.0,248.0,2.6,9.0,470.0,547.85,447.33
2016,2,2,13,15,633.0,166.5,2.6,9.0,528.0,642.71,524.57
2016,2,2,13,30,888.0,85.0,2.6,9.0,586.0,693.22,565.33
2016,2,2,13,45,882.0,83.0,2.65,9.5,564.5,647.58,527.69
2016,2,2,14,0,876.0,81.0,2.7,10.0,543.0,602.42,490.25
2016,2,2,14,15,863.5,79.0,2.6,10.0,514.0,548.86,445.68
2016,2,2,14,30,851.0,77.0,2.5,10.0,485.0,494.42,399.26
2016,2,2,14,45,840.0,73.0,2.45,10.0,450.5,437.99,350.04
2016,2,2,15,0,829.0,69.0,2.4,10.0,416.0,381.13,298.99
2016,2,2,15,15,804.0,66.0,2.1,9.5,375.5,320.67,244.15
2016,2,2,15,30,779.0,63.0,1.8,9.0,335.0,261.87,190.07
2016,2,2,15,45,746.5,58.0,1.5,9.0,290.5,201.69,135.47
2016,2,2,16,0,714.0,53.0,1.2,9.0,246.0,144.74,86.7
2016,2,2,16,15,656.5,48.0,1.1,8.5,199.5,89.47,47.51
2016,2,2,16,30,599.0,43.0,1.0,8.0,153.0,41.11,31.66
2016,2,2,16,45,504.0,35.0,0.95,7.5,109.0,30.33,21.55
2016,2,2,17,0,409.0,27.0,0.9,7.0,65.0,21.96,12.95
2016,2,2,17,15,204.5,13.5,0.9,7.0,32.5,10.78,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,159.0,10.5,1.05,4.5,21.0,96.19,0.0
2016,2,3,7,30,318.0,21.0,1.2,5.0,42.0,244.21,151.03
2016,2,3,7,45,430.5,30.0,1.4,5.5,84.0,348.32,286.86
2016,2,3,8,0,543.0,39.0,1.6,6.0,126.0,445.94,375.69
2016,2,3,8,15,609.5,45.0,1.6,6.5,172.5,522.58,440.29
2016,2,3,8,30,676.0,51.0,1.6,7.0,219.0,601.9,503.6
2016,2,3,8,45,716.5,55.5,1.65,7.5,264.5,660.99,548.62
2016,2,3,9,0,757.0,60.0,1.7,8.0,310.0,719.86,591.74
2016,2,3,9,15,786.0,63.5,1.65,8.5,352.5,767.06,623.75
2016,2,3,9,30,815.0,67.0,1.6,9.0,395.0,812.52,653.49
2016,2,3,9,45,829.0,71.5,1.55,9.5,432.0,843.98,672.33
2016,2,3,10,0,843.0,76.0,1.5,10.0,469.0,872.47,688.8
2016,2,3,10,15,858.0,78.0,1.45,10.0,500.5,895.44,702.43
2016,2,3,10,30,873.0,80.0,1.4,10.0,532.0,915.05,713.71
2016,2,3,10,45,881.5,81.5,1.35,10.5,556.5,915.51,710.53
2016,2,3,11,0,890.0,83.0,1.3,11.0,581.0,921.44,711.51
2016,2,3,11,15,897.0,84.0,1.3,11.0,598.5,921.67,710.75
2016,2,3,11,30,904.0,85.0,1.3,11.0,616.0,918.14,707.68
2016,2,3,11,45,908.5,85.5,1.35,11.5,625.5,907.99,699.8
2016,2,3,12,0,913.0,86.0,1.4,12.0,635.0,894.11,689.57
2016,2,3,12,15,914.0,86.0,1.4,12.0,637.0,873.0,675.07
2016,2,3,12,30,915.0,86.0,1.4,12.0,639.0,848.39,658.3
2016,2,3,12,45,564.5,182.0,1.4,12.0,522.0,653.29,516.88
2016,2,3,13,0,214.0,278.0,1.4,12.0,405.0,446.05,356.04
2016,2,3,13,15,303.5,255.0,1.3,12.0,430.0,485.06,388.47
2016,2,3,13,30,393.0,232.0,1.2,12.0,455.0,505.21,404.05
2016,2,3,13,45,631.0,159.5,1.2,12.0,502.0,574.98,458.57
2016,2,3,14,0,869.0,87.0,1.2,12.0,549.0,606.45,481.87
2016,2,3,14,15,600.5,142.5,1.15,12.0,453.5,474.37,377.97
2016,2,3,14,30,332.0,198.0,1.1,12.0,358.0,353.31,282.61
2016,2,3,14,45,261.5,190.5,1.05,12.0,311.0,294.64,235.69
2016,2,3,15,0,191.0,183.0,1.0,12.0,264.0,239.53,191.12
2016,2,3,15,15,181.5,167.0,0.85,11.5,238.0,208.26,164.99
2016,2,3,15,30,172.0,151.0,0.7,11.0,212.0,178.08,139.38
2016,2,3,15,45,163.5,131.5,0.6,10.5,183.5,146.39,112.5
2016,2,3,16,0,155.0,112.0,0.5,10.0,155.0,115.98,87.07
2016,2,3,16,15,138.5,92.5,0.5,9.5,125.5,86.35,63.79
2016,2,3,16,30,122.0,73.0,0.5,9.0,96.0,59.18,47.79
2016,2,3,16,45,94.0,53.5,0.55,9.0,68.0,43.07,32.78
2016,2,3,17,0,66.0,34.0,0.6,9.0,40.0,28.07,18.2
2016,2,3,17,15,33.0,17.0,0.55,9.0,20.0,14.49,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,4,7,15,170.5,11.0,0.4,7.0,22.5,103.09,0.0
2016,2,4,7,30,341.0,22.0,0.4,7.0,45.0,260.68,168.81
2016,2,4,7,45,454.0,30.5,0.4,7.5,88.0,356.8,289.18
2016,2,4,8,0,567.0,39.0,0.4,8.0,131.0,463.17,380.4
2016,2,4,8,15,632.0,44.5,0.45,8.5,178.5,539.16,441.7
2016,2,4,8,30,697.0,50.0,0.5,9.0,226.0,617.64,501.82
2016,2,4,8,45,737.5,54.5,0.55,10.0,272.0,677.47,544.3
2016,2,4,9,0,778.0,59.0,0.6,11.0,318.0,737.05,584.8
2016,2,4,9,15,806.0,62.0,0.65,11.0,361.0,783.36,616.56
2016,2,4,9,30,834.0,65.0,0.7,11.0,404.0,827.83,646.49
2016,2,4,9,45,845.5,69.5,0.8,11.5,440.5,857.53,665.45
2016,2,4,10,0,857.0,74.0,0.9,12.0,477.0,884.11,682.3
2016,2,4,10,15,871.0,76.0,0.95,12.0,508.5,906.39,696.52
2016,2,4,10,30,885.0,78.0,1.0,12.0,540.0,916.16,702.39
2016,2,4,10,45,895.0,79.0,1.05,12.5,565.0,926.56,707.7
2016,2,4,11,0,905.0,80.0,1.1,13.0,590.0,933.29,710.65
2016,2,4,11,15,911.0,81.0,1.1,13.0,607.0,932.6,709.26
2016,2,4,11,30,917.0,82.0,1.1,13.0,624.0,928.1,705.6
2016,2,4,11,45,920.5,82.5,1.15,13.5,633.5,916.96,697.27
2016,2,4,12,0,924.0,83.0,1.2,14.0,643.0,902.06,686.61
2016,2,4,12,15,924.0,83.0,1.15,14.0,644.0,879.9,670.9
2016,2,4,12,30,924.0,83.0,1.1,14.0,645.0,854.26,653.02
2016,2,4,12,45,924.0,81.5,1.1,14.0,638.5,823.52,632.48
2016,2,4,13,0,924.0,80.0,1.1,14.0,632.0,789.55,609.69
2016,2,4,13,15,918.5,79.5,1.1,14.0,617.0,749.66,582.65
2016,2,4,13,30,913.0,79.0,1.1,14.0,602.0,707.22,553.01
2016,2,4,13,45,902.5,78.0,1.1,14.0,579.0,658.73,516.88
2016,2,4,14,0,892.0,77.0,1.1,14.0,556.0,608.57,478.55
2016,2,4,14,15,879.5,75.5,1.1,14.0,526.0,555.39,436.8
2016,2,4,14,30,867.0,74.0,1.1,14.0,496.0,501.25,392.96
2016,2,4,14,45,844.0,73.0,1.15,14.0,459.5,442.73,344.56
2016,2,4,15,0,821.0,72.0,1.2,14.0,423.0,383.98,294.36
2016,2,4,15,15,689.5,84.5,1.1,13.5,359.5,303.31,227.96
2016,2,4,15,30,558.0,97.0,1.0,13.0,296.0,237.1,173.79
2016,2,4,15,45,516.0,91.0,0.9,12.5,256.5,186.33,130.28
2016,2,4,16,0,474.0,85.0,0.8,12.0,217.0,138.04,90.65
2016,2,4,16,15,430.5,73.0,0.8,11.5,176.5,91.73,56.86
2016,2,4,16,30,387.0,61.0,0.8,11.0,136.0,50.76,35.09
2016,2,4,16,45,318.0,47.5,0.85,10.5,97.0,36.59,26.91
2016,2,4,17,0,249.0,34.0,0.9,10.0,58.0,26.57,17.03
2016,2,4,17,15,124.5,17.0,0.9,9.5,29.0,13.37,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,154.0,12.5,1.05,5.5,23.5,95.63,0.0
2016,2,5,7,30,308.0,25.0,1.2,6.0,47.0,246.07,168.72
2016,2,5,7,45,417.5,35.0,1.35,7.0,89.5,347.28,285.96
2016,2,5,8,0,527.0,45.0,1.5,8.0,132.0,451.29,377.27
2016,2,5,8,15,595.5,51.5,1.5,8.5,179.5,528.98,442.11
2016,2,5,8,30,664.0,58.0,1.5,9.0,227.0,609.84,505.6
2016,2,5,8,45,704.5,63.5,1.55,9.5,273.5,663.86,546.01
2016,2,5,9,0,745.0,69.0,1.6,10.0,320.0,724.06,589.57
2016,2,5,9,15,775.5,72.5,1.65,10.5,363.5,772.62,623.05
2016,2,5,9,30,806.0,76.0,1.7,11.0,407.0,819.45,654.46
2016,2,5,9,45,836.0,76.5,1.8,12.0,447.0,859.93,679.99
2016,2,5,10,0,866.0,77.0,1.9,13.0,487.0,897.85,703.3
2016,2,5,10,15,880.5,78.5,1.9,13.5,519.0,920.08,715.56
2016,2,5,10,30,895.0,80.0,1.9,14.0,551.0,929.7,719.27
2016,2,5,10,45,907.0,81.0,1.9,14.5,577.0,941.97,725.05
2016,2,5,11,0,919.0,82.0,1.9,15.0,603.0,950.51,728.35
2016,2,5,11,15,925.0,83.0,1.85,15.0,620.5,949.73,726.24
2016,2,5,11,30,931.0,84.0,1.8,15.0,638.0,945.08,721.79
2016,2,5,11,45,934.5,84.5,1.75,15.5,648.0,933.71,711.68
2016,2,5,12,0,938.0,85.0,1.7,16.0,658.0,918.52,699.26
2016,2,5,12,15,938.5,85.0,1.65,16.0,659.5,896.43,683.67
2016,2,5,12,30,939.0,85.0,1.6,16.0,661.0,870.77,665.81
2016,2,5,12,45,935.5,85.5,1.55,16.0,653.5,839.04,643.89
2016,2,5,13,0,932.0,86.0,1.5,16.0,646.0,804.2,619.86
2016,2,5,13,15,926.5,85.5,1.4,16.0,631.0,763.87,591.42
2016,2,5,13,30,921.0,85.0,1.3,16.0,616.0,720.96,560.42
2016,2,5,13,45,759.5,121.0,1.2,16.0,548.0,619.85,483.96
2016,2,5,14,0,598.0,157.0,1.1,16.0,480.0,522.4,409.56
2016,2,5,14,15,586.0,151.0,0.95,15.5,453.5,476.85,374.38
2016,2,5,14,30,574.0,145.0,0.8,15.0,427.0,427.4,334.94
2016,2,5,14,45,572.0,134.0,0.7,15.0,398.0,385.2,299.64
2016,2,5,15,0,570.0,123.0,0.6,15.0,369.0,338.53,259.85
2016,2,5,15,15,673.0,96.5,0.6,14.5,359.5,310.41,232.0
2016,2,5,15,30,776.0,70.0,0.6,14.0,350.0,271.42,192.86
2016,2,5,15,45,741.5,65.0,0.6,14.0,304.5,210.59,139.77
2016,2,5,16,0,707.0,60.0,0.6,14.0,259.0,153.25,92.06
2016,2,5,16,15,650.0,54.0,0.65,13.5,211.5,97.06,52.48
2016,2,5,16,30,593.0,48.0,0.7,13.0,164.0,44.48,27.4
2016,2,5,16,45,503.5,39.5,0.75,12.5,118.5,31.36,22.13
2016,2,5,17,0,414.0,31.0,0.8,12.0,73.0,25.24,15.91
2016,2,5,17,15,207.0,15.5,0.9,11.5,36.5,12.34,0.0
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,187.0,11.5,0.9,7.5,25.5,113.0,0.0
2016,2,6,7,30,374.0,23.0,0.9,8.0,51.0,277.08,195.69
2016,2,6,7,45,483.5,31.5,0.95,9.0,95.5,378.23,308.48
2016,2,6,8,0,593.0,40.0,1.0,10.0,140.0,483.95,398.51
2016,2,6,8,15,655.5,45.0,1.1,10.5,188.0,558.84,459.49
2016,2,6,8,30,718.0,50.0,1.2,11.0,236.0,635.94,519.23
2016,2,6,8,45,756.5,54.0,1.35,11.5,282.5,694.43,562.92
2016,2,6,9,0,795.0,58.0,1.5,12.0,329.0,752.5,604.85
2016,2,6,9,15,821.5,61.0,1.6,12.5,372.0,798.16,636.05
2016,2,6,9,30,848.0,64.0,1.7,13.0,415.0,841.87,665.23
2016,2,6,9,45,859.5,68.5,1.8,13.5,451.5,863.13,678.07
2016,2,6,10,0,871.0,73.0,1.9,14.0,488.0,889.89,694.9
2016,2,6,10,15,884.0,74.5,1.9,14.5,520.0,910.79,706.37
2016,2,6,10,30,897.0,76.0,1.9,15.0,552.0,928.3,715.54
2016,2,6,10,45,906.5,77.5,1.9,15.5,577.0,939.03,720.14
2016,2,6,11,0,916.0,79.0,1.9,16.0,602.0,946.0,722.4
2016,2,6,11,15,921.5,79.5,1.85,16.0,619.0,944.25,719.67
2016,2,6,11,30,927.0,80.0,1.8,16.0,636.0,938.66,714.61
2016,2,6,11,45,930.5,80.5,1.75,16.0,645.5,927.42,705.96
2016,2,6,12,0,934.0,81.0,1.7,16.0,655.0,912.37,694.95
2016,2,6,12,15,933.5,81.0,1.7,16.0,656.0,889.58,679.47
2016,2,6,12,30,933.0,81.0,1.7,16.0,657.0,863.28,661.73
2016,2,6,12,45,932.0,80.0,1.75,16.5,650.0,832.04,639.95
2016,2,6,13,0,931.0,79.0,1.8,17.0,643.0,797.58,615.9
2016,2,6,13,15,926.0,78.0,1.9,17.0,628.0,757.17,589.07
2016,2,6,13,30,921.0,77.0,2.0,17.0,613.0,714.15,559.72
2016,2,6,13,45,912.0,76.0,2.1,17.0,590.0,666.17,524.13
2016,2,6,14,0,903.0,75.0,2.2,17.0,567.0,616.35,486.05
2016,2,6,14,15,805.5,91.5,2.15,16.5,513.0,537.02,424.38
2016,2,6,14,30,708.0,108.0,2.1,16.0,459.0,461.76,364.74
2016,2,6,14,45,776.5,87.5,2.1,16.0,447.0,430.82,336.98
2016,2,6,15,0,845.0,67.0,2.1,16.0,435.0,390.78,299.76
2016,2,6,15,15,706.5,82.5,1.85,15.5,370.0,308.94,231.9
2016,2,6,15,30,568.0,98.0,1.6,15.0,305.0,242.17,177.13
2016,2,6,15,45,541.0,89.0,1.35,14.5,266.0,190.88,132.47
2016,2,6,16,0,514.0,80.0,1.1,14.0,227.0,142.51,92.01
2016,2,6,16,15,567.5,62.0,1.1,13.0,197.0,95.56,54.35
2016,2,6,16,30,621.0,44.0,1.1,12.0,167.0,45.13,27.31
2016,2,6,16,45,533.0,36.5,1.1,11.5,121.5,31.32,22.22
2016,2,6,17,0,445.0,29.0,1.1,11.0,76.0,25.49,16.32
2016,2,6,17,15,222.5,14.5,1.05,10.5,38.0,11.41,0.12
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,194.0,11.5,1.25,9.0,27.0,117.08,0.0
2016,2,7,7,30,388.0,23.0,1.4,10.0,54.0,287.62,208.43
2016,2,7,7,45,497.5,31.0,1.6,11.0,99.0,387.61,316.39
2016,2,7,8,0,607.0,39.0,1.8,12.0,144.0,493.47,407.07
2016,2,7,8,15,669.0,44.0,1.85,12.5,192.0,568.48,468.17
2016,2,7,8,30,731.0,49.0,1.9,13.0,240.0,645.77,527.94
2016,2,7,8,45,770.5,52.5,2.0,13.5,287.5,704.87,571.67
2016,2,7,9,0,810.0,56.0,2.1,14.0,335.0,763.59,613.55
2016,2,7,9,15,837.0,59.0,2.1,14.5,378.5,801.77,638.41
2016,2,7,9,30,864.0,62.0,2.1,15.0,422.0,846.07,667.11
2016,2,7,9,45,883.5,63.5,2.1,15.5,461.0,879.4,687.35
2016,2,7,10,0,903.0,65.0,2.1,16.0,500.0,909.91,705.41
2016,2,7,10,15,916.0,66.5,2.15,16.5,532.0,931.34,717.58
2016,2,7,10,30,929.0,68.0,2.2,17.0,564.0,949.26,727.43
2016,2,7,10,45,935.0,70.5,2.25,17.5,589.0,958.29,731.34
2016,2,7,11,0,941.0,73.0,2.3,18.0,614.0,963.42,732.83
2016,2,7,11,15,947.0,73.5,2.3,18.0,631.5,962.08,731.01
2016,2,7,11,30,953.0,74.0,2.3,18.0,649.0,956.79,726.76
2016,2,7,11,45,953.5,75.5,2.3,18.5,658.0,943.82,716.18
2016,2,7,12,0,954.0,77.0,2.3,19.0,667.0,927.02,703.25
2016,2,7,12,15,954.0,77.0,2.3,19.0,668.5,904.25,687.77
2016,2,7,12,30,954.0,77.0,2.3,19.0,670.0,877.86,669.93
2016,2,7,12,45,953.0,76.5,2.3,19.0,663.0,846.6,648.77
2016,2,7,13,0,952.0,76.0,2.3,19.0,656.0,812.02,625.28
2016,2,7,13,15,947.0,75.5,2.25,19.0,641.0,771.38,597.07
2016,2,7,13,30,942.0,75.0,2.2,19.0,626.0,728.05,566.77
2016,2,7,13,45,931.5,74.5,2.2,19.5,603.0,678.72,528.8
2016,2,7,14,0,921.0,74.0,2.2,20.0,580.0,627.6,488.73
2016,2,7,14,15,909.5,72.5,2.1,19.5,550.0,573.37,446.65
2016,2,7,14,30,898.0,71.0,2.0,19.0,520.0,518.01,402.35
2016,2,7,14,45,879.0,69.5,1.9,19.0,483.0,458.51,352.76
2016,2,7,15,0,860.0,68.0,1.8,19.0,446.0,398.81,301.63
2016,2,7,15,15,836.0,65.5,1.6,18.5,404.5,336.89,247.9
2016,2,7,15,30,812.0,63.0,1.4,18.0,363.0,276.46,194.48
2016,2,7,15,45,774.5,59.5,1.25,17.5,316.5,214.13,140.39
2016,2,7,16,0,737.0,56.0,1.1,17.0,270.0,155.58,91.85
2016,2,7,16,15,682.5,51.0,1.15,16.5,222.0,98.38,51.42
2016,2,7,16,30,628.0,46.0,1.2,16.0,174.0,47.74,28.46
2016,2,7,16,45,534.0,39.0,1.25,15.5,127.0,30.76,21.36
2016,2,7,17,0,440.0,32.0,1.3,15.0,80.0,25.94,16.48
2016,2,7,17,15,220.0,16.0,1.3,14.5,40.0,12.65,1.66
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,167.0,13.5,1.25,11.5,27.0,104.28,0.0
2016,2,8,7,30,334.0,27.0,1.2,12.0,54.0,269.85,198.38
2016,2,8,7,45,448.5,36.0,1.2,13.0,99.0,370.06,299.54
2016,2,8,8,0,563.0,45.0,1.2,14.0,144.0,478.31,390.15
2016,2,8,8,15,628.0,51.0,1.3,14.5,192.5,554.57,451.4
2016,2,8,8,30,693.0,57.0,1.4,15.0,241.0,628.07,507.6
2016,2,8,8,45,736.0,61.0,1.55,15.5,288.5,689.88,553.14
2016,2,8,9,0,779.0,65.0,1.7,16.0,336.0,751.45,596.96
2016,2,8,9,15,807.0,68.0,1.65,16.5,379.5,798.27,627.03
2016,2,8,9,30,835.0,71.0,1.6,17.0,423.0,843.2,654.89
2016,2,8,9,45,865.0,70.5,1.6,17.5,463.5,883.02,679.09
2016,2,8,10,0,895.0,70.0,1.6,18.0,504.0,911.19,694.97
2016,2,8,10,15,908.0,71.5,1.6,18.0,536.5,932.51,707.55
2016,2,8,10,30,921.0,73.0,1.6,18.0,569.0,950.34,717.88
2016,2,8,10,45,928.5,75.0,1.65,18.5,593.5,960.04,722.26
2016,2,8,11,0,936.0,77.0,1.7,19.0,618.0,965.87,724.3
2016,2,8,11,15,941.5,77.5,1.65,19.0,636.0,964.06,721.5
2016,2,8,11,30,947.0,78.0,1.6,19.0,654.0,958.32,716.36
2016,2,8,11,45,948.5,79.0,1.55,19.5,663.0,945.65,705.54
2016,2,8,12,0,950.0,80.0,1.5,20.0,672.0,929.14,692.45
2016,2,8,12,15,950.5,80.0,1.4,20.0,673.5,906.82,676.36
2016,2,8,12,30,951.0,80.0,1.3,20.0,675.0,880.86,658.02
2016,2,8,12,45,952.5,78.0,1.25,20.5,668.5,849.89,635.94
2016,2,8,13,0,954.0,76.0,1.2,21.0,662.0,815.47,611.68
2016,2,8,13,15,949.0,75.5,1.15,21.0,647.0,774.72,584.3
2016,2,8,13,30,944.0,75.0,1.1,21.0,632.0,731.25,554.95
2016,2,8,13,45,935.5,74.0,1.05,21.0,609.0,682.5,519.43
2016,2,8,14,0,927.0,73.0,1.0,21.0,586.0,631.79,481.58
2016,2,8,14,15,915.5,72.0,0.9,21.0,556.0,577.73,439.84
2016,2,8,14,30,904.0,71.0,0.8,21.0,526.0,522.5,396.08
2016,2,8,14,45,887.5,69.0,0.75,21.0,489.5,463.18,348.36
2016,2,8,15,0,871.0,67.0,0.7,21.0,453.0,403.8,299.07
2016,2,8,15,15,847.5,64.5,0.65,20.5,411.0,340.86,246.28
2016,2,8,15,30,824.0,62.0,0.6,20.0,369.0,279.8,193.76
2016,2,8,15,45,789.0,58.5,0.55,20.0,323.0,217.16,140.09
2016,2,8,16,0,754.0,55.0,0.5,20.0,277.0,157.97,91.58
2016,2,8,16,15,701.5,50.0,0.55,19.5,228.5,99.75,50.91
2016,2,8,16,30,649.0,45.0,0.6,19.0,180.0,47.81,27.42
2016,2,8,16,45,559.5,38.0,0.65,18.5,132.5,32.56,22.68
2016,2,8,17,0,470.0,31.0,0.7,18.0,85.0,27.25,17.47
2016,2,8,17,15,235.0,15.5,0.75,17.5,42.5,12.16,2.06
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,195.0,13.0,1.2,12.5,29.5,119.52,0.0
2016,2,9,7,30,390.0,26.0,1.1,13.0,59.0,304.43,227.08
2016,2,9,7,45,496.0,34.5,1.05,14.0,105.5,391.78,315.82
2016,2,9,8,0,602.0,43.0,1.0,15.0,152.0,496.58,401.96
2016,2,9,8,15,664.5,49.0,1.2,15.5,201.5,573.66,463.52
2016,2,9,8,30,727.0,55.0,1.4,16.0,251.0,652.98,524.1
2016,2,9,8,45,766.5,59.0,1.6,16.5,298.5,713.1,568.2
2016,2,9,9,0,806.0,63.0,1.8,17.0,346.0,772.73,610.59
2016,2,9,9,15,833.5,66.0,1.85,17.0,390.5,819.86,642.76
2016,2,9,9,30,861.0,69.0,1.9,17.0,435.0,865.01,672.96
2016,2,9,9,45,882.5,71.0,1.95,17.5,475.0,892.17,688.95
2016,2,9,10,0,904.0,73.0,2.0,18.0,515.0,925.16,708.96
2016,2,9,10,15,917.5,74.5,2.15,18.5,548.0,947.04,722.27
2016,2,9,10,30,931.0,76.0,2.3,19.0,581.0,965.39,733.31
2016,2,9,10,45,941.0,77.0,2.45,19.5,607.0,976.13,739.29
2016,2,9,11,0,951.0,78.0,2.6,20.0,633.0,982.98,742.81
2016,2,9,11,15,815.0,119.0,2.6,20.0,604.5,908.42,691.26
2016,2,9,11,30,679.0,160.0,2.6,20.0,576.0,826.73,634.77
2016,2,9,11,45,823.5,120.0,2.6,20.5,632.0,892.33,679.27
2016,2,9,12,0,968.0,80.0,2.6,21.0,688.0,946.88,714.16
2016,2,9,12,15,820.0,125.0,2.45,21.0,641.0,856.13,650.38
2016,2,9,12,30,672.0,170.0,2.3,21.0,594.0,762.77,584.89
2016,2,9,12,45,816.0,125.5,2.2,21.0,634.5,801.97,612.84
2016,2,9,13,0,960.0,81.0,2.1,21.0,675.0,827.55,629.7
2016,2,9,13,15,793.0,125.5,1.9,21.0,608.5,722.03,554.16
2016,2,9,13,30,626.0,170.0,1.7,21.0,542.0,620.48,478.01
2016,2,9,13,45,777.5,124.0,1.55,21.0,569.0,640.01,492.71
2016,2,9,14,0,929.0,78.0,1.4,21.0,596.0,639.91,491.0
2016,2,9,14,15,916.5,76.5,1.3,20.5,565.5,584.53,448.48
2016,2,9,14,30,904.0,75.0,1.2,20.0,535.0,528.08,404.31
2016,2,9,14,45,884.0,73.5,1.1,20.0,497.0,467.55,354.95
2016,2,9,15,0,864.0,72.0,1.0,20.0,459.0,406.94,304.11
2016,2,9,15,15,663.5,97.0,0.95,19.0,378.0,311.56,230.23
2016,2,9,15,30,463.0,122.0,0.9,18.0,297.0,235.15,172.12
2016,2,9,15,45,436.0,111.0,0.85,17.5,259.5,188.08,132.62
2016,2,9,16,0,409.0,100.0,0.8,17.0,222.0,144.04,96.66
2016,2,9,16,15,379.0,85.5,0.85,16.5,183.5,100.1,64.11
2016,2,9,16,30,349.0,71.0,0.9,16.0,145.0,59.98,41.02
2016,2,9,16,45,297.5,55.5,0.95,15.5,107.0,42.37,31.6
2016,2,9,17,0,246.0,40.0,1.0,15.0,69.0,31.02,21.03
2016,2,9,17,15,123.0,25.0,1.0,14.5,39.5,19.59,7.84
2016,2,9,17,30,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,203.0,13.5,0.5,12.5,31.5,124.69,0.0
2016,2,10,7,30,406.0,27.0,0.5,13.0,63.0,315.62,237.7
2016,2,10,7,45,511.0,35.0,0.5,13.5,109.5,402.98,323.11
2016,2,10,8,0,616.0,43.0,0.5,14.0,156.0,507.42,408.24
2016,2,10,8,15,676.0,48.5,0.55,14.5,205.5,582.71,466.28
2016,2,10,8,30,736.0,54.0,0.6,15.0,255.0,660.01,522.9
2016,2,10,8,45,773.0,58.0,0.7,15.5,303.0,718.47,564.11
2016,2,10,9,0,810.0,62.0,0.8,16.0,351.0,776.31,603.58
2016,2,10,9,15,836.0,65.0,0.9,16.0,395.0,822.33,634.92
2016,2,10,9,30,862.0,68.0,1.0,16.0,439.0,866.3,664.44
2016,2,10,9,45,878.5,71.0,1.1,16.5,477.5,890.37,678.89
2016,2,10,10,0,895.0,74.0,1.2,17.0,516.0,920.15,697.33
2016,2,10,10,15,908.0,76.0,1.25,17.5,548.5,942.16,709.59
2016,2,10,10,30,921.0,78.0,1.3,18.0,581.0,960.65,719.63
2016,2,10,10,45,928.5,79.5,1.4,18.5,606.0,969.68,724.37
2016,2,10,11,0,936.0,81.0,1.5,19.0,631.0,974.86,726.79
2016,2,10,11,15,942.0,82.0,1.5,19.0,649.0,974.09,725.37
2016,2,10,11,30,948.0,83.0,1.5,19.0,667.0,969.34,721.6
2016,2,10,11,45,950.0,83.5,1.55,19.0,676.5,956.41,713.4
2016,2,10,12,0,952.0,84.0,1.6,19.0,686.0,939.62,702.84
2016,2,10,12,15,952.5,84.0,1.6,19.0,687.0,917.15,687.96
2016,2,10,12,30,953.0,84.0,1.6,19.0,688.0,891.02,670.75
2016,2,10,12,45,953.0,83.0,1.65,19.5,681.5,859.81,649.51
2016,2,10,13,0,953.0,82.0,1.7,20.0,675.0,825.22,625.95
2016,2,10,13,15,948.0,81.0,1.7,20.0,660.0,783.75,598.21
2016,2,10,13,30,943.0,80.0,1.7,20.0,645.0,739.57,568.39
2016,2,10,13,45,937.5,78.0,1.7,20.0,622.0,691.51,533.28
2016,2,10,14,0,932.0,76.0,1.7,20.0,599.0,641.24,495.5
2016,2,10,14,15,769.0,109.5,1.6,19.5,526.5,540.88,419.45
2016,2,10,14,30,606.0,143.0,1.5,19.0,454.0,449.59,349.27
2016,2,10,14,45,740.5,106.0,1.45,19.0,459.5,437.09,336.41
2016,2,10,15,0,875.0,69.0,1.4,19.0,465.0,409.94,309.19
2016,2,10,15,15,851.5,66.5,1.25,18.5,422.5,346.5,254.52
2016,2,10,15,30,828.0,64.0,1.1,18.0,380.0,284.96,200.52
2016,2,10,15,45,791.0,61.0,0.95,17.5,333.0,221.87,145.88
2016,2,10,16,0,754.0,58.0,0.8,17.0,286.0,162.47,96.56
2016,2,10,16,15,702.5,53.0,0.8,16.5,237.0,104.06,54.81
2016,2,10,16,30,651.0,48.0,0.8,16.0,188.0,51.83,30.18
2016,2,10,16,45,563.0,41.0,0.85,15.5,140.0,35.16,25.34
2016,2,10,17,0,475.0,34.0,0.9,15.0,92.0,27.42,18.03
2016,2,10,17,15,237.5,24.5,0.85,14.5,53.5,20.07,8.93
2016,2,10,17,30,0.0,15.0,0.8,14.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,15.0,1.0,12.5,29.0,124.91,0.0
2016,2,11,7,30,309.0,30.0,0.9,13.0,58.0,260.77,200.08
2016,2,11,7,45,385.5,42.5,0.85,13.5,99.5,338.69,274.78
2016,2,11,8,0,462.0,55.0,0.8,14.0,141.0,423.19,345.83
2016,2,11,8,15,517.0,63.0,0.9,14.0,185.0,491.88,402.63
2016,2,11,8,30,572.0,71.0,1.0,14.0,229.0,562.78,457.93
2016,2,11,8,45,614.5,74.5,1.15,14.5,271.5,619.63,500.19
2016,2,11,9,0,657.0,78.0,1.3,15.0,314.0,676.61,541.3
2016,2,11,9,15,757.5,74.0,1.2,15.5,378.0,768.31,603.51
2016,2,11,9,30,858.0,70.0,1.1,16.0,442.0,867.19,667.18
2016,2,11,9,45,866.0,75.5,1.05,16.5,479.0,895.85,681.55
2016,2,11,10,0,874.0,81.0,1.0,17.0,516.0,921.11,694.29
2016,2,11,10,15,887.5,83.0,1.0,17.5,548.0,943.45,705.88
2016,2,11,10,30,901.0,85.0,1.0,18.0,580.0,952.86,709.04
2016,2,11,10,45,909.5,86.0,1.05,18.5,605.5,962.08,713.31
2016,2,11,11,0,918.0,87.0,1.1,19.0,631.0,967.52,715.26
2016,2,11,11,15,923.5,88.0,1.15,19.0,648.5,966.32,714.46
2016,2,11,11,30,929.0,89.0,1.2,19.0,666.0,961.21,711.37
2016,2,11,11,45,930.0,90.0,1.25,19.5,675.0,948.14,701.95
2016,2,11,12,0,931.0,91.0,1.3,20.0,684.0,931.3,690.27
2016,2,11,12,15,931.0,91.0,1.3,20.0,685.0,908.74,675.53
2016,2,11,12,30,931.0,91.0,1.3,20.0,686.0,882.62,658.55
2016,2,11,12,45,657.5,178.5,1.3,20.0,596.5,738.47,560.09
2016,2,11,13,0,384.0,266.0,1.3,20.0,507.0,576.26,441.59
2016,2,11,13,15,494.5,223.5,1.2,20.0,526.5,605.64,465.14
2016,2,11,13,30,605.0,181.0,1.1,20.0,546.0,618.9,474.79
2016,2,11,13,45,513.0,202.0,1.05,20.0,503.5,545.52,419.61
2016,2,11,14,0,421.0,223.0,1.0,20.0,461.0,482.13,371.7
2016,2,11,14,15,497.0,189.0,0.9,19.5,456.0,466.12,360.1
2016,2,11,14,30,573.0,155.0,0.8,19.0,451.0,441.64,340.54
2016,2,11,14,45,591.5,138.0,0.75,19.0,425.0,402.57,308.34
2016,2,11,15,0,610.0,121.0,0.7,19.0,399.0,356.86,269.97
2016,2,11,15,15,583.0,114.5,0.7,18.5,360.5,302.95,225.41
2016,2,11,15,30,556.0,108.0,0.7,18.0,322.0,251.44,181.93
2016,2,11,15,45,510.0,103.5,0.7,17.5,281.5,197.99,137.54
2016,2,11,16,0,464.0,99.0,0.7,17.0,241.0,152.07,100.73
2016,2,11,16,15,423.5,86.5,0.75,16.5,199.0,105.35,66.55
2016,2,11,16,30,383.0,74.0,0.8,16.0,157.0,63.65,43.18
2016,2,11,16,45,322.0,59.0,0.85,15.5,116.5,44.98,33.97
2016,2,11,17,0,261.0,44.0,0.9,15.0,76.0,34.07,23.82
2016,2,11,17,15,130.5,28.5,0.9,14.5,44.5,22.3,11.19
2016,2,11,17,30,0.0,13.0,0.9,14.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,0.9,14.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
