Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,17.0,0.9,10.5,25.5,90.31,0.0
2016,2,12,7,30,180.0,34.0,1.0,11.0,51.0,187.36,145.9
2016,2,12,7,45,238.5,51.0,1.1,12.0,88.0,253.23,207.87
2016,2,12,8,0,297.0,68.0,1.2,13.0,125.0,323.9,268.69
2016,2,12,8,15,333.5,84.0,1.2,13.0,164.5,381.03,316.83
2016,2,12,8,30,370.0,100.0,1.2,13.0,204.0,439.85,364.46
2016,2,12,8,45,407.5,109.5,1.25,13.5,242.5,492.3,405.17
2016,2,12,9,0,445.0,119.0,1.3,14.0,281.0,545.69,445.26
2016,2,12,9,15,393.0,145.0,1.3,14.5,301.0,543.01,439.56
2016,2,12,9,30,341.0,171.0,1.3,15.0,321.0,518.51,418.09
2016,2,12,9,45,380.5,180.0,1.35,15.5,360.5,568.21,454.84
2016,2,12,10,0,420.0,189.0,1.4,16.0,400.0,635.79,502.79
2016,2,12,10,15,629.5,146.5,1.4,16.5,485.0,788.85,612.55
2016,2,12,10,30,839.0,104.0,1.4,17.0,570.0,929.73,704.84
2016,2,12,10,45,850.0,105.5,1.4,17.5,595.5,941.66,708.48
2016,2,12,11,0,861.0,107.0,1.4,18.0,621.0,949.89,711.44
2016,2,12,11,15,867.5,108.5,1.4,18.0,638.5,950.15,710.68
2016,2,12,11,30,874.0,110.0,1.4,18.0,656.0,946.59,707.67
2016,2,12,11,45,876.0,111.0,1.45,18.0,665.0,934.55,700.01
2016,2,12,12,0,878.0,112.0,1.5,18.0,674.0,918.81,690.1
2016,2,12,12,15,878.5,112.0,1.55,18.0,675.5,897.03,676.24
2016,2,12,12,30,879.0,112.0,1.6,18.0,677.0,871.78,660.1
2016,2,12,12,45,874.0,112.5,1.7,18.5,669.5,839.3,638.33
2016,2,12,13,0,869.0,113.0,1.8,19.0,662.0,803.92,614.45
2016,2,12,13,15,863.0,112.0,1.85,18.5,646.5,763.52,588.64
2016,2,12,13,30,857.0,111.0,1.9,18.0,631.0,720.71,559.54
2016,2,12,13,45,847.0,109.5,2.0,18.0,608.0,672.63,524.54
2016,2,12,14,0,837.0,108.0,2.1,18.0,585.0,622.96,487.3
2016,2,12,14,15,823.0,105.5,2.1,18.0,555.0,568.77,445.06
2016,2,12,14,30,809.0,103.0,2.1,18.0,525.0,513.95,401.1
2016,2,12,14,45,791.0,100.0,2.15,18.0,488.5,456.51,353.95
2016,2,12,15,0,773.0,97.0,2.2,18.0,452.0,398.22,304.66
2016,2,12,15,15,668.5,102.5,2.0,17.5,390.0,320.76,240.93
2016,2,12,15,30,564.0,108.0,1.8,17.0,328.0,254.18,186.1
2016,2,12,15,45,607.0,92.5,1.6,16.5,303.0,211.39,145.98
2016,2,12,16,0,650.0,77.0,1.4,16.0,278.0,163.01,102.28
2016,2,12,16,15,594.0,70.0,1.3,15.0,230.0,108.12,62.59
2016,2,12,16,30,538.0,63.0,1.2,14.0,182.0,60.14,38.18
2016,2,12,16,45,457.0,52.5,1.15,13.5,136.5,41.67,31.38
2016,2,12,17,0,376.0,42.0,1.1,13.0,91.0,34.23,24.25
2016,2,12,17,15,236.0,28.0,1.1,12.5,54.0,23.08,12.43
2016,2,12,17,30,96.0,14.0,1.1,12.0,17.0,12.73,0.0
2016,2,12,17,45,48.0,7.0,1.1,12.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,214.0,14.5,1.15,10.0,36.0,160.04,25.93
2016,2,13,7,30,428.0,29.0,1.3,10.0,72.0,332.74,263.5
2016,2,13,7,45,527.0,37.0,1.5,10.5,119.5,418.53,345.16
2016,2,13,8,0,626.0,45.0,1.7,11.0,167.0,520.2,431.2
2016,2,13,8,15,684.5,50.0,1.85,11.5,217.0,594.64,491.07
2016,2,13,8,30,743.0,55.0,2.0,12.0,267.0,670.92,549.7
2016,2,13,8,45,782.5,58.5,2.15,12.5,315.5,731.28,594.03
2016,2,13,9,0,822.0,62.0,2.3,13.0,364.0,791.14,636.63
2016,2,13,9,15,848.5,65.0,2.35,13.5,409.0,838.15,667.95
2016,2,13,9,30,875.0,68.0,2.4,14.0,454.0,874.28,690.87
2016,2,13,9,45,895.0,69.5,2.45,14.5,494.0,908.65,712.27
2016,2,13,10,0,915.0,71.0,2.5,15.0,534.0,940.13,731.4
2016,2,13,10,15,928.5,72.5,2.5,15.0,567.5,962.36,744.92
2016,2,13,10,30,942.0,74.0,2.5,15.0,601.0,980.99,756.09
2016,2,13,10,45,954.0,74.5,2.55,15.5,628.0,993.15,762.05
2016,2,13,11,0,966.0,75.0,2.6,16.0,655.0,1001.35,765.52
2016,2,13,11,15,972.0,75.5,2.55,16.0,673.5,999.89,763.05
2016,2,13,11,30,978.0,76.0,2.5,16.0,692.0,994.34,758.08
2016,2,13,11,45,983.0,76.0,2.5,16.5,702.5,983.14,748.63
2016,2,13,12,0,988.0,76.0,2.5,17.0,713.0,967.85,736.65
2016,2,13,12,15,988.0,76.0,2.45,17.0,714.5,944.18,720.05
2016,2,13,12,30,988.0,76.0,2.4,17.0,716.0,916.72,701.05
2016,2,13,12,45,980.5,78.0,2.35,17.5,707.5,881.83,675.73
2016,2,13,13,0,973.0,80.0,2.3,18.0,699.0,843.83,648.37
2016,2,13,13,15,968.0,79.5,2.3,18.0,683.5,802.02,619.92
2016,2,13,13,30,963.0,79.0,2.3,18.0,668.0,757.41,589.28
2016,2,13,13,45,955.5,77.5,2.3,18.0,644.5,707.53,552.63
2016,2,13,14,0,948.0,76.0,2.3,18.0,621.0,655.55,512.98
2016,2,13,14,15,936.0,74.5,2.4,17.5,590.0,599.21,470.24
2016,2,13,14,30,924.0,73.0,2.5,17.0,559.0,541.71,424.89
2016,2,13,14,45,906.0,71.5,2.6,17.0,520.5,480.66,374.26
2016,2,13,15,0,888.0,70.0,2.7,17.0,482.0,419.65,321.93
2016,2,13,15,15,865.0,67.5,2.55,16.5,439.0,355.22,265.61
2016,2,13,15,30,842.0,65.0,2.4,16.0,396.0,292.7,209.73
2016,2,13,15,45,806.0,62.0,2.25,15.5,348.0,228.61,153.12
2016,2,13,16,0,770.0,59.0,2.1,15.0,300.0,168.09,101.77
2016,2,13,16,15,721.0,54.0,1.9,14.0,250.5,108.52,58.08
2016,2,13,16,30,672.0,49.0,1.7,13.0,201.0,54.83,31.57
2016,2,13,16,45,591.0,42.0,1.5,12.5,152.0,35.78,26.31
2016,2,13,17,0,510.0,35.0,1.3,12.0,103.0,30.59,21.24
2016,2,13,17,15,359.5,24.5,1.3,11.5,62.0,19.87,10.33
2016,2,13,17,30,209.0,14.0,1.3,11.0,21.0,12.73,0.0
2016,2,13,17,45,104.5,7.0,1.3,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,225.5,14.0,1.8,9.5,37.0,166.92,53.23
2016,2,14,7,30,451.0,28.0,2.1,10.0,74.0,338.24,271.37
2016,2,14,7,45,545.5,34.5,2.4,10.5,121.5,429.12,356.69
2016,2,14,8,0,640.0,41.0,2.7,11.0,169.0,526.51,439.99
2016,2,14,8,15,694.0,46.0,2.85,11.5,218.0,597.87,498.06
2016,2,14,8,30,748.0,51.0,3.0,12.0,267.0,670.98,554.88
2016,2,14,8,45,784.0,54.0,3.15,12.5,314.5,727.95,597.15
2016,2,14,9,0,820.0,57.0,3.3,13.0,362.0,776.05,631.48
2016,2,14,9,15,843.5,59.5,3.6,13.5,405.5,819.44,662.25
2016,2,14,9,30,867.0,62.0,3.9,14.0,449.0,860.8,691.02
2016,2,14,9,45,764.0,93.5,4.25,15.0,456.0,831.42,666.52
2016,2,14,10,0,661.0,125.0,4.6,16.0,463.0,790.75,634.8
2016,2,14,10,15,785.5,100.0,4.7,16.0,525.5,875.31,696.65
2016,2,14,10,30,910.0,75.0,4.8,16.0,588.0,954.32,752.68
2016,2,14,10,45,917.5,76.5,4.95,16.5,613.0,963.47,757.15
2016,2,14,11,0,925.0,78.0,5.1,17.0,638.0,968.78,759.49
2016,2,14,11,15,669.5,169.5,5.05,17.0,581.0,845.35,669.03
2016,2,14,11,30,414.0,261.0,5.0,17.0,524.0,679.11,540.51
2016,2,14,11,45,677.0,170.5,5.0,17.5,607.5,830.37,657.11
2016,2,14,12,0,940.0,80.0,5.0,18.0,691.0,932.1,728.17
2016,2,14,12,15,759.0,146.0,4.95,18.0,639.5,839.57,660.38
2016,2,14,12,30,578.0,212.0,4.9,18.0,588.0,728.88,576.96
2016,2,14,12,45,574.5,210.5,4.85,18.0,581.0,702.9,557.55
2016,2,14,13,0,571.0,209.0,4.8,18.0,574.0,674.98,536.14
2016,2,14,13,15,566.5,204.5,4.7,18.0,560.5,641.48,510.22
2016,2,14,13,30,562.0,200.0,4.6,18.0,547.0,606.48,482.94
2016,2,14,13,45,468.0,220.5,4.6,18.0,502.0,536.43,427.53
2016,2,14,14,0,374.0,241.0,4.6,18.0,457.0,465.27,371.0
2016,2,14,14,15,443.5,210.0,4.45,17.5,454.0,458.1,365.66
2016,2,14,14,30,513.0,179.0,4.3,17.0,451.0,436.33,347.69
2016,2,14,14,45,686.5,123.5,4.15,17.0,461.0,433.62,342.05
2016,2,14,15,0,860.0,68.0,4.0,17.0,471.0,407.92,315.24
2016,2,14,15,15,674.0,97.0,3.7,16.5,395.5,318.94,242.09
2016,2,14,15,30,488.0,126.0,3.4,16.0,320.0,247.79,185.08
2016,2,14,15,45,618.5,92.0,3.15,16.0,308.0,214.49,149.14
2016,2,14,16,0,749.0,58.0,2.9,16.0,296.0,164.73,99.72
2016,2,14,16,15,701.5,53.5,2.65,15.0,247.5,106.97,57.25
2016,2,14,16,30,654.0,49.0,2.4,14.0,199.0,54.89,31.41
2016,2,14,16,45,568.0,43.0,2.2,13.5,150.5,36.51,26.86
2016,2,14,17,0,482.0,37.0,2.0,13.0,102.0,29.59,20.31
2016,2,14,17,15,339.5,26.0,1.95,12.5,62.5,21.09,11.53
2016,2,14,17,30,197.0,15.0,1.9,12.0,23.0,13.64,0.0
2016,2,14,17,45,98.5,7.5,1.9,12.0,11.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.5,14.0,1.55,12.5,40.5,175.89,76.04
2016,2,15,7,30,489.0,28.0,1.8,13.0,81.0,362.47,288.62
2016,2,15,7,45,581.5,34.5,2.1,14.0,129.5,453.78,371.49
2016,2,15,8,0,674.0,41.0,2.4,15.0,178.0,551.5,452.23
2016,2,15,8,15,726.5,45.5,2.5,15.5,228.5,622.55,508.32
2016,2,15,8,30,779.0,50.0,2.6,16.0,279.0,695.13,562.93
2016,2,15,8,45,815.0,53.0,2.75,16.5,327.5,745.36,599.01
2016,2,15,9,0,851.0,56.0,2.9,17.0,376.0,802.27,638.9
2016,2,15,9,15,874.5,58.5,2.95,17.5,420.5,846.59,667.97
2016,2,15,9,30,898.0,61.0,3.0,18.0,465.0,888.75,694.95
2016,2,15,9,45,915.5,62.5,3.1,18.5,504.5,921.55,715.29
2016,2,15,10,0,933.0,64.0,3.2,19.0,544.0,951.27,733.38
2016,2,15,10,15,944.5,65.5,3.1,19.0,577.0,972.04,745.09
2016,2,15,10,30,956.0,67.0,3.0,19.0,610.0,989.09,754.32
2016,2,15,10,45,964.5,68.0,2.95,19.5,636.0,998.79,757.62
2016,2,15,11,0,973.0,69.0,2.9,20.0,662.0,1004.46,758.4
2016,2,15,11,15,978.0,69.5,2.85,20.0,680.0,1002.13,755.45
2016,2,15,11,30,983.0,70.0,2.8,20.0,698.0,995.67,749.99
2016,2,15,11,45,985.5,70.5,2.75,20.5,708.0,982.8,739.04
2016,2,15,12,0,988.0,71.0,2.7,21.0,718.0,965.89,725.63
2016,2,15,12,15,989.0,71.5,2.65,21.0,719.5,943.67,710.25
2016,2,15,12,30,990.0,72.0,2.6,21.0,721.0,917.59,692.41
2016,2,15,12,45,985.5,73.0,2.55,21.0,714.0,883.88,669.46
2016,2,15,13,0,981.0,74.0,2.5,21.0,707.0,846.87,644.28
2016,2,15,13,15,977.0,73.5,2.5,21.0,691.5,805.46,616.33
2016,2,15,13,30,973.0,73.0,2.5,21.0,676.0,761.15,586.15
2016,2,15,13,45,965.5,72.0,2.5,21.0,653.0,711.31,550.25
2016,2,15,14,0,958.0,71.0,2.5,21.0,630.0,659.32,510.93
2016,2,15,14,15,948.0,69.5,2.4,20.5,599.5,603.51,468.13
2016,2,15,14,30,938.0,68.0,2.3,20.0,569.0,546.32,422.88
2016,2,15,14,45,922.5,66.5,2.25,20.0,531.5,485.53,372.77
2016,2,15,15,0,907.0,65.0,2.2,20.0,494.0,424.5,320.89
2016,2,15,15,15,886.5,63.0,2.0,19.5,451.0,361.36,266.24
2016,2,15,15,30,866.0,61.0,1.8,19.0,408.0,299.13,211.22
2016,2,15,15,45,834.5,58.0,1.6,18.5,360.5,232.55,153.13
2016,2,15,16,0,803.0,55.0,1.4,18.0,313.0,170.8,101.13
2016,2,15,16,15,758.0,51.0,1.3,17.0,263.0,110.24,57.02
2016,2,15,16,30,713.0,47.0,1.2,16.0,213.0,54.98,29.98
2016,2,15,16,45,637.0,41.0,1.2,15.5,163.0,34.76,25.13
2016,2,15,17,0,561.0,35.0,1.2,15.0,113.0,30.44,20.93
2016,2,15,17,15,420.5,25.5,1.2,14.5,70.0,22.52,12.84
2016,2,15,17,30,280.0,16.0,1.2,14.0,27.0,14.41,0.0
2016,2,15,17,45,140.0,8.0,1.2,13.5,13.5,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,244.5,15.0,1.15,12.5,42.0,178.76,93.22
2016,2,16,7,30,489.0,30.0,1.3,13.0,84.0,365.21,291.28
2016,2,16,7,45,577.0,37.0,1.5,14.0,133.0,454.77,370.88
2016,2,16,8,0,665.0,44.0,1.7,15.0,182.0,550.18,448.65
2016,2,16,8,15,717.5,49.0,1.75,15.5,232.5,621.86,504.1
2016,2,16,8,30,770.0,54.0,1.8,16.0,283.0,695.02,557.95
2016,2,16,8,45,803.0,57.5,1.85,16.5,331.0,751.24,597.12
2016,2,16,9,0,836.0,61.0,1.9,17.0,379.0,806.54,634.34
2016,2,16,9,15,859.5,63.5,1.9,17.5,423.5,842.24,656.21
2016,2,16,9,30,883.0,66.0,1.9,18.0,468.0,884.03,681.95
2016,2,16,9,45,903.0,66.5,1.95,18.5,507.5,917.46,701.95
2016,2,16,10,0,923.0,67.0,2.0,19.0,547.0,947.98,719.84
2016,2,16,10,15,934.5,68.5,2.05,19.5,579.5,968.61,731.02
2016,2,16,10,30,946.0,70.0,2.1,20.0,612.0,985.57,739.89
2016,2,16,10,45,953.5,71.5,2.15,20.5,637.5,994.9,743.84
2016,2,16,11,0,961.0,73.0,2.2,21.0,663.0,1000.23,745.37
2016,2,16,11,15,966.5,73.5,2.2,21.0,681.0,998.36,743.22
2016,2,16,11,30,972.0,74.0,2.2,21.0,699.0,992.41,738.65
2016,2,16,11,45,974.0,74.5,2.2,21.5,708.5,979.16,728.07
2016,2,16,12,0,976.0,75.0,2.2,22.0,718.0,961.91,715.12
2016,2,16,12,15,977.0,75.0,2.1,22.0,719.5,939.28,699.1
2016,2,16,12,30,978.0,75.0,2.0,22.0,721.0,912.84,680.71
2016,2,16,12,45,978.0,74.0,1.95,22.0,714.5,880.74,659.17
2016,2,16,13,0,978.0,73.0,1.9,22.0,708.0,845.16,635.31
2016,2,16,13,15,974.0,72.5,1.85,22.0,693.0,803.81,607.48
2016,2,16,13,30,970.0,72.0,1.8,22.0,678.0,759.57,577.53
2016,2,16,13,45,963.0,71.0,1.75,22.0,655.0,710.13,542.38
2016,2,16,14,0,956.0,70.0,1.7,22.0,632.0,658.5,503.79
2016,2,16,14,15,946.5,68.5,1.6,22.0,601.5,603.0,461.03
2016,2,16,14,30,937.0,67.0,1.5,22.0,571.0,546.07,415.99
2016,2,16,14,45,923.5,65.0,1.45,22.0,534.0,485.67,367.22
2016,2,16,15,0,910.0,63.0,1.4,22.0,497.0,424.82,316.49
2016,2,16,15,15,890.0,61.0,1.3,21.5,454.5,361.62,262.91
2016,2,16,15,30,870.0,59.0,1.2,21.0,412.0,299.28,208.76
2016,2,16,15,45,842.5,55.5,1.1,20.5,364.5,235.11,153.25
2016,2,16,16,0,815.0,52.0,1.0,20.0,317.0,173.33,101.65
2016,2,16,16,15,771.5,48.5,1.0,19.0,267.0,109.78,55.47
2016,2,16,16,30,728.0,45.0,1.0,18.0,217.0,54.06,28.38
2016,2,16,16,45,657.5,39.0,1.05,17.5,167.0,32.9,23.31
2016,2,16,17,0,587.0,33.0,1.1,17.0,117.0,28.48,19.09
2016,2,16,17,15,293.5,31.5,1.1,16.5,73.5,25.85,15.64
2016,2,16,17,30,0.0,30.0,1.1,16.0,30.0,23.83,0.0
2016,2,16,17,45,0.0,15.0,1.15,16.0,15.0,13.64,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,7,15,200.0,17.5,3.05,12.0,40.5,162.8,95.89
2016,2,17,7,30,400.0,35.0,3.2,12.0,81.0,324.94,263.85
2016,2,17,7,45,486.0,43.5,3.35,12.5,127.0,410.28,341.57
2016,2,17,8,0,572.0,52.0,3.5,13.0,173.0,502.06,420.24
2016,2,17,8,15,626.0,58.0,3.65,13.0,221.0,572.14,477.97
2016,2,17,8,30,680.0,64.0,3.8,13.0,269.0,644.26,535.12
2016,2,17,8,45,572.0,94.5,4.0,13.5,286.0,616.58,512.01
2016,2,17,9,0,464.0,125.0,4.2,14.0,303.0,572.8,475.6
2016,2,17,9,15,391.0,156.0,4.35,14.0,318.0,557.67,461.3
2016,2,17,9,30,318.0,187.0,4.5,14.0,333.0,520.05,429.23
2016,2,17,9,45,163.5,184.0,4.7,14.0,259.5,359.68,297.26
2016,2,17,10,0,9.0,181.0,4.9,14.0,186.0,181.23,146.1
2016,2,17,10,15,305.5,175.5,5.05,14.0,352.0,498.09,412.17
2016,2,17,10,30,602.0,170.0,5.2,14.0,518.0,797.7,646.69
2016,2,17,10,45,472.5,220.5,5.4,14.0,501.0,725.31,587.19
2016,2,17,11,0,343.0,271.0,5.6,14.0,484.0,640.04,518.38
2016,2,17,11,15,350.0,278.0,5.75,14.0,500.0,648.61,525.09
2016,2,17,11,30,357.0,285.0,5.9,14.0,516.0,655.4,530.13
2016,2,17,11,45,331.5,295.5,6.1,14.0,512.5,634.69,513.35
2016,2,17,12,0,306.0,306.0,6.3,14.0,509.0,613.1,495.96
2016,2,17,12,15,229.5,315.5,6.4,14.0,468.0,530.96,430.09
2016,2,17,12,30,153.0,325.0,6.5,14.0,427.0,466.93,377.65
2016,2,17,12,45,132.0,319.0,6.6,14.0,406.5,434.82,351.89
2016,2,17,13,0,111.0,313.0,6.7,14.0,386.0,392.32,317.77
2016,2,17,13,15,189.5,303.0,6.75,14.0,424.0,443.52,360.52
2016,2,17,13,30,268.0,293.0,6.8,14.0,462.0,486.31,395.74
2016,2,17,13,45,279.5,280.0,6.85,14.0,450.5,464.38,378.25
2016,2,17,14,0,291.0,267.0,6.9,14.0,439.0,440.91,359.36
2016,2,17,14,15,285.5,255.5,6.85,14.0,417.5,407.79,332.11
2016,2,17,14,30,280.0,244.0,6.8,14.0,396.0,374.76,304.57
2016,2,17,14,45,356.0,210.5,6.8,14.0,390.5,358.7,290.21
2016,2,17,15,0,432.0,177.0,6.8,14.0,385.0,338.03,270.44
2016,2,17,15,15,432.5,159.5,6.6,13.5,352.5,292.95,230.7
2016,2,17,15,30,433.0,142.0,6.4,13.0,320.0,247.56,189.98
2016,2,17,15,45,398.5,132.5,6.2,13.0,281.5,201.13,149.26
2016,2,17,16,0,364.0,123.0,6.0,13.0,243.0,158.65,113.35
2016,2,17,16,15,335.0,106.5,5.8,12.5,203.5,115.19,79.53
2016,2,17,16,30,306.0,90.0,5.6,12.0,164.0,75.55,54.27
2016,2,17,16,45,259.0,72.5,5.45,12.0,125.0,54.56,43.19
2016,2,17,17,0,212.0,55.0,5.3,12.0,86.0,42.11,31.54
2016,2,17,17,15,106.0,38.0,5.35,12.0,53.5,30.23,19.82
2016,2,17,17,30,0.0,21.0,5.4,12.0,21.0,17.88,0.0
2016,2,17,17,45,0.0,10.5,5.45,12.0,10.5,9.55,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,5.0,1.4,9.0,5.0,0.0,0.0
2016,2,18,7,0,0.0,10.0,1.5,9.0,10.0,9.1,0.0
2016,2,18,7,15,109.5,30.0,1.7,9.0,43.0,120.37,76.42
2016,2,18,7,30,219.0,50.0,1.9,9.0,76.0,233.76,191.16
2016,2,18,7,45,323.0,63.0,2.1,9.5,122.0,326.07,273.69
2016,2,18,8,0,427.0,76.0,2.3,10.0,168.0,427.71,360.98
2016,2,18,8,15,492.5,85.0,2.4,10.0,216.5,502.97,424.28
2016,2,18,8,30,558.0,94.0,2.5,10.0,265.0,586.05,491.07
2016,2,18,8,45,422.0,124.5,2.6,10.5,265.5,526.65,440.69
2016,2,18,9,0,286.0,155.0,2.7,11.0,266.0,443.98,371.13
2016,2,18,9,15,506.5,134.5,2.7,11.0,358.5,632.76,523.75
2016,2,18,9,30,727.0,114.0,2.7,11.0,451.0,823.12,664.45
2016,2,18,9,45,761.5,113.0,2.7,11.0,492.0,865.5,691.89
2016,2,18,10,0,796.0,112.0,2.7,11.0,533.0,905.53,718.65
2016,2,18,10,15,446.5,190.0,2.65,11.0,429.0,668.16,539.83
2016,2,18,10,30,97.0,268.0,2.6,11.0,325.0,376.68,305.57
2016,2,18,10,45,48.5,194.0,2.55,11.5,222.5,241.13,196.25
2016,2,18,11,0,0.0,120.0,2.5,12.0,120.0,107.86,84.89
2016,2,18,11,15,237.5,185.0,2.4,12.0,340.0,435.87,357.58
2016,2,18,11,30,475.0,250.0,2.3,12.0,560.0,741.84,589.0
2016,2,18,11,45,479.5,252.5,2.25,12.5,569.5,737.69,581.31
2016,2,18,12,0,484.0,255.0,2.2,13.0,579.0,731.15,574.76
2016,2,18,12,15,702.0,178.5,2.25,13.0,649.0,830.54,650.64
2016,2,18,12,30,920.0,102.0,2.3,13.0,719.0,897.7,697.43
2016,2,18,12,45,674.5,186.5,2.35,13.0,636.5,768.35,604.46
2016,2,18,13,0,429.0,271.0,2.4,13.0,554.0,630.11,498.9
2016,2,18,13,15,265.5,285.0,2.4,13.0,459.0,492.05,392.8
2016,2,18,13,30,102.0,299.0,2.4,13.0,364.0,357.32,285.97
2016,2,18,13,45,90.5,285.0,2.45,13.0,341.5,328.72,264.02
2016,2,18,14,0,79.0,271.0,2.5,13.0,319.0,301.29,242.36
2016,2,18,14,15,477.0,179.5,2.5,13.0,443.0,449.82,363.24
2016,2,18,14,30,875.0,88.0,2.5,13.0,567.0,538.92,429.94
2016,2,18,14,45,714.5,117.5,2.5,13.0,492.0,443.54,351.74
2016,2,18,15,0,554.0,147.0,2.5,13.0,417.0,359.8,283.43
2016,2,18,15,15,672.5,112.5,2.3,12.5,411.5,335.23,257.78
2016,2,18,15,30,791.0,78.0,2.1,12.0,406.0,294.96,216.4
2016,2,18,15,45,757.5,74.0,1.95,12.0,359.0,232.89,160.66
2016,2,18,16,0,724.0,70.0,1.8,12.0,312.0,174.23,110.01
2016,2,18,16,15,674.5,64.5,1.6,11.0,262.0,113.09,63.92
2016,2,18,16,30,625.0,59.0,1.4,10.0,212.0,60.88,36.41
2016,2,18,16,45,548.0,51.5,1.2,9.5,163.0,40.07,30.67
2016,2,18,17,0,471.0,44.0,1.0,9.0,114.0,35.25,25.96
2016,2,18,17,15,333.0,32.5,1.0,8.5,72.5,26.53,17.23
2016,2,18,17,30,195.0,21.0,1.0,8.0,31.0,17.54,0.0
2016,2,18,17,45,97.5,10.5,1.0,8.0,15.5,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.0,1.4,7.5,7.0,0.0,0.0
2016,2,19,7,0,0.0,14.0,1.5,8.0,14.0,12.73,0.0
2016,2,19,7,15,209.0,25.5,1.5,8.0,51.5,181.91,125.71
2016,2,19,7,30,418.0,37.0,1.5,8.0,89.0,339.72,279.82
2016,2,19,7,45,515.5,44.5,1.5,8.5,138.0,432.82,362.05
2016,2,19,8,0,613.0,52.0,1.5,9.0,187.0,533.13,445.26
2016,2,19,8,15,666.5,57.5,1.55,9.5,237.0,598.41,496.4
2016,2,19,8,30,720.0,63.0,1.6,10.0,287.0,671.78,551.45
2016,2,19,8,45,757.5,66.5,1.65,10.5,335.0,730.56,593.28
2016,2,19,9,0,795.0,70.0,1.7,11.0,383.0,788.71,633.35
2016,2,19,9,15,819.0,73.5,1.75,11.0,427.0,833.97,664.24
2016,2,19,9,30,843.0,77.0,1.8,11.0,471.0,877.08,693.22
2016,2,19,9,45,860.5,79.0,1.85,11.5,510.0,909.78,713.25
2016,2,19,10,0,878.0,81.0,1.9,12.0,549.0,930.0,724.54
2016,2,19,10,15,890.0,83.0,1.95,12.5,581.5,951.12,736.61
2016,2,19,10,30,902.0,85.0,2.0,13.0,614.0,968.71,746.27
2016,2,19,10,45,909.0,86.5,2.1,13.5,639.0,977.23,750.48
2016,2,19,11,0,916.0,88.0,2.2,14.0,664.0,981.91,752.32
2016,2,19,11,15,921.5,89.0,2.25,14.0,681.5,980.66,751.13
2016,2,19,11,30,927.0,90.0,2.3,14.0,699.0,975.47,747.49
2016,2,19,11,45,927.0,91.5,2.35,14.0,708.0,961.86,738.3
2016,2,19,12,0,927.0,93.0,2.4,14.0,717.0,944.46,726.7
2016,2,19,12,15,927.0,93.5,2.45,14.0,718.0,922.22,711.87
2016,2,19,12,30,927.0,94.0,2.5,14.0,719.0,896.39,694.6
2016,2,19,12,45,919.5,96.0,2.6,14.0,711.0,862.58,672.11
2016,2,19,13,0,912.0,98.0,2.7,14.0,703.0,825.86,647.39
2016,2,19,13,15,907.0,97.0,2.75,14.0,687.5,785.12,619.22
2016,2,19,13,30,902.0,96.0,2.8,14.0,672.0,741.79,588.89
2016,2,19,13,45,729.0,145.5,2.85,14.0,600.5,641.72,511.59
2016,2,19,14,0,556.0,195.0,2.9,14.0,529.0,541.47,433.13
2016,2,19,14,15,710.0,142.0,2.8,13.5,547.0,549.18,439.7
2016,2,19,14,30,864.0,89.0,2.7,13.0,565.0,535.32,427.17
2016,2,19,14,45,848.5,86.0,2.65,13.0,528.0,475.64,376.53
2016,2,19,15,0,833.0,83.0,2.6,13.0,491.0,415.96,324.64
2016,2,19,15,15,810.0,80.0,2.4,13.0,448.5,354.02,269.48
2016,2,19,15,30,787.0,77.0,2.2,13.0,406.0,293.55,214.68
2016,2,19,15,45,755.5,72.5,2.05,13.0,359.5,231.63,159.21
2016,2,19,16,0,724.0,68.0,1.9,13.0,313.0,172.87,108.5
2016,2,19,16,15,676.0,63.0,1.65,12.0,263.5,112.33,62.88
2016,2,19,16,30,628.0,58.0,1.4,11.0,214.0,60.42,35.58
2016,2,19,16,45,547.5,51.0,1.15,10.5,165.0,39.5,30.05
2016,2,19,17,0,467.0,44.0,0.9,10.0,116.0,35.08,25.75
2016,2,19,17,15,336.0,32.5,0.9,9.5,74.0,26.39,17.17
2016,2,19,17,30,205.0,21.0,0.9,9.0,32.0,17.4,1.54
2016,2,19,17,45,102.5,10.5,0.9,9.0,16.0,9.55,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.0,1.25,6.5,8.0,0.0,0.0
2016,2,20,7,0,0.0,16.0,1.4,7.0,16.0,14.55,0.0
2016,2,20,7,15,214.5,27.5,1.45,7.5,55.0,188.68,136.47
2016,2,20,7,30,429.0,39.0,1.5,8.0,94.0,349.49,288.58
2016,2,20,7,45,520.5,47.0,1.6,8.5,143.0,440.2,368.69
2016,2,20,8,0,612.0,55.0,1.7,9.0,192.0,537.48,449.87
2016,2,20,8,15,666.0,61.0,1.65,9.5,243.0,609.64,505.76
2016,2,20,8,30,720.0,67.0,1.6,10.0,294.0,678.05,556.02
2016,2,20,8,45,759.5,70.5,1.55,10.5,343.0,738.73,598.22
2016,2,20,9,0,799.0,74.0,1.5,11.0,392.0,798.82,638.31
2016,2,20,9,15,824.0,77.0,1.4,11.5,437.0,844.53,666.11
2016,2,20,9,30,849.0,80.0,1.3,12.0,482.0,888.07,691.55
2016,2,20,9,45,869.5,81.5,1.2,12.5,522.0,923.05,710.33
2016,2,20,10,0,890.0,83.0,1.1,13.0,562.0,945.52,720.29
2016,2,20,10,15,902.5,85.0,1.0,13.0,595.0,967.22,730.99
2016,2,20,10,30,915.0,87.0,0.9,13.0,628.0,985.33,739.18
2016,2,20,10,45,925.5,87.5,0.85,13.5,654.0,995.95,742.18
2016,2,20,11,0,936.0,88.0,0.8,14.0,680.0,1002.67,742.87
2016,2,20,11,15,941.0,89.0,0.75,14.0,697.5,1000.8,739.6
2016,2,20,11,30,946.0,90.0,0.7,14.0,715.0,994.91,734.06
2016,2,20,11,45,949.5,90.0,0.65,14.5,725.0,982.44,723.22
2016,2,20,12,0,953.0,90.0,0.6,15.0,735.0,966.02,710.15
2016,2,20,12,15,953.0,90.0,0.55,15.0,736.0,942.62,694.15
2016,2,20,12,30,953.0,90.0,0.5,15.0,737.0,915.54,675.99
2016,2,20,12,45,946.5,91.0,0.45,15.5,728.5,880.67,651.66
2016,2,20,13,0,940.0,92.0,0.4,16.0,720.0,842.75,625.52
2016,2,20,13,15,686.0,176.0,0.45,16.0,629.0,711.39,536.91
2016,2,20,13,30,432.0,260.0,0.5,16.0,538.0,577.87,441.11
2016,2,20,13,45,668.0,176.5,0.55,16.0,589.0,632.78,485.2
2016,2,20,14,0,904.0,93.0,0.6,16.0,640.0,655.59,502.59
2016,2,20,14,15,892.5,91.0,0.7,15.5,609.0,602.04,463.6
2016,2,20,14,30,881.0,89.0,0.8,15.0,578.0,544.94,421.12
2016,2,20,14,45,861.5,88.0,0.95,15.0,540.5,484.38,373.59
2016,2,20,15,0,842.0,87.0,1.1,15.0,503.0,424.17,324.12
2016,2,20,15,15,782.0,84.0,1.1,14.5,444.5,348.97,261.91
2016,2,20,15,30,722.0,81.0,1.1,14.0,386.0,279.7,203.29
2016,2,20,15,45,680.0,81.5,1.1,14.0,343.0,221.17,152.3
2016,2,20,16,0,638.0,82.0,1.1,14.0,300.0,169.23,108.53
2016,2,20,16,15,648.0,70.0,1.05,13.0,262.0,116.04,66.73
2016,2,20,16,30,658.0,58.0,1.0,12.0,224.0,61.53,35.62
2016,2,20,16,45,592.5,50.0,0.95,11.5,174.5,38.68,29.22
2016,2,20,17,0,527.0,42.0,0.9,11.0,125.0,33.33,24.12
2016,2,20,17,15,399.0,31.5,0.9,10.5,81.0,25.45,16.4
2016,2,20,17,30,271.0,21.0,0.9,10.0,37.0,17.35,3.24
2016,2,20,17,45,135.5,10.5,0.95,9.5,18.5,9.55,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,99.0,6.5,1.0,6.5,9.5,0.0,0.0
2016,2,21,7,0,198.0,13.0,1.0,7.0,19.0,115.54,0.0
2016,2,21,7,15,351.5,24.5,1.15,7.5,60.5,267.45,199.9
2016,2,21,7,30,505.0,36.0,1.3,8.0,102.0,394.21,324.64
2016,2,21,7,45,588.0,43.0,1.5,8.5,152.5,474.71,396.74
2016,2,21,8,0,671.0,50.0,1.7,9.0,203.0,568.35,474.05
2016,2,21,8,15,721.0,55.0,1.8,9.5,254.5,639.27,529.32
2016,2,21,8,30,771.0,60.0,1.9,10.0,306.0,711.36,583.1
2016,2,21,8,45,805.0,63.5,2.05,10.5,355.5,768.98,624.49
2016,2,21,9,0,839.0,67.0,2.2,11.0,405.0,825.66,664.1
2016,2,21,9,15,862.0,70.0,2.2,11.5,450.5,870.62,692.97
2016,2,21,9,30,885.0,73.0,2.2,12.0,496.0,904.18,713.23
2016,2,21,9,45,902.0,75.0,2.25,12.5,535.5,937.03,733.3
2016,2,21,10,0,919.0,77.0,2.3,13.0,575.0,966.78,751.05
2016,2,21,10,15,930.5,78.5,2.3,13.0,608.5,987.32,763.26
2016,2,21,10,30,942.0,80.0,2.3,13.0,642.0,1004.14,773.11
2016,2,21,10,45,950.0,81.5,2.35,13.5,667.5,1013.76,777.34
2016,2,21,11,0,958.0,83.0,2.4,14.0,693.0,1019.35,779.09
2016,2,21,11,15,963.0,83.5,2.4,14.0,711.0,1016.78,776.42
2016,2,21,11,30,968.0,84.0,2.4,14.0,729.0,1010.12,771.26
2016,2,21,11,45,970.0,85.0,2.45,14.5,738.5,997.17,761.19
2016,2,21,12,0,972.0,86.0,2.5,15.0,748.0,980.2,748.6
2016,2,21,12,15,972.5,86.0,2.5,15.0,749.5,956.81,732.67
2016,2,21,12,30,973.0,86.0,2.5,15.0,751.0,929.64,714.27
2016,2,21,12,45,970.5,85.5,2.55,15.5,743.5,895.77,690.42
2016,2,21,13,0,968.0,85.0,2.6,16.0,736.0,858.56,664.23
2016,2,21,13,15,963.5,84.5,2.65,16.0,720.5,816.68,635.84
2016,2,21,13,30,959.0,84.0,2.7,16.0,705.0,771.96,605.15
2016,2,21,13,45,951.0,83.0,2.75,16.0,681.0,721.77,568.72
2016,2,21,14,0,943.0,82.0,2.8,16.0,657.0,669.5,528.78
2016,2,21,14,15,932.5,80.5,2.85,15.5,626.0,613.48,485.72
2016,2,21,14,30,922.0,79.0,2.9,15.0,595.0,556.15,440.04
2016,2,21,14,45,905.0,78.0,2.95,15.0,557.0,495.3,389.17
2016,2,21,15,0,888.0,77.0,3.0,15.0,519.0,434.38,336.58
2016,2,21,15,15,867.0,74.0,2.8,14.5,475.5,369.09,279.28
2016,2,21,15,30,846.0,71.0,2.6,14.0,432.0,305.68,222.3
2016,2,21,15,45,814.5,68.0,2.45,14.0,383.5,241.42,164.6
2016,2,21,16,0,783.0,65.0,2.3,14.0,335.0,180.21,111.66
2016,2,21,16,15,738.5,60.0,2.05,13.0,284.0,119.38,65.9
2016,2,21,16,30,694.0,55.0,1.8,12.0,233.0,63.91,36.8
2016,2,21,16,45,623.5,48.5,1.55,11.5,182.0,40.87,31.19
2016,2,21,17,0,553.0,42.0,1.3,11.0,131.0,33.28,24.09
2016,2,21,17,15,427.0,32.0,1.3,10.5,85.5,25.84,16.82
2016,2,21,17,30,301.0,22.0,1.3,10.0,40.0,18.2,5.1
2016,2,21,17,45,150.5,11.0,1.35,9.5,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
