Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.5,1.5,7.5,11.5,0.0,0.0
2016,2,22,7,0,0.0,23.0,1.6,8.0,23.0,20.92,0.0
2016,2,22,7,15,267.5,29.5,1.8,8.5,66.0,226.06,172.89
2016,2,22,7,30,535.0,36.0,2.0,9.0,109.0,406.24,336.34
2016,2,22,7,45,614.0,43.0,2.25,9.5,160.0,493.49,413.46
2016,2,22,8,0,693.0,50.0,2.5,10.0,211.0,585.52,489.48
2016,2,22,8,15,742.0,54.5,2.6,10.5,263.0,656.0,544.57
2016,2,22,8,30,791.0,59.0,2.7,11.0,315.0,727.51,598.08
2016,2,22,8,45,823.5,62.5,2.8,12.0,364.5,784.6,637.61
2016,2,22,9,0,856.0,66.0,2.9,13.0,414.0,840.62,675.06
2016,2,22,9,15,785.0,83.0,3.05,13.5,429.0,821.02,658.14
2016,2,22,9,30,714.0,100.0,3.2,14.0,444.0,799.76,640.59
2016,2,22,9,45,715.0,110.5,3.35,14.5,478.5,825.54,657.6
2016,2,22,10,0,716.0,121.0,3.5,15.0,513.0,848.04,671.78
2016,2,22,10,15,835.0,99.5,3.5,15.0,582.5,934.56,732.09
2016,2,22,10,30,954.0,78.0,3.5,15.0,652.0,1014.95,786.28
2016,2,22,10,45,961.5,79.5,3.55,15.5,677.5,1024.13,789.54
2016,2,22,11,0,969.0,81.0,3.6,16.0,703.0,1029.24,790.8
2016,2,22,11,15,973.5,81.5,3.6,16.0,721.0,1026.13,787.74
2016,2,22,11,30,978.0,82.0,3.6,16.0,739.0,1018.89,782.1
2016,2,22,11,45,980.0,82.5,3.6,16.5,748.0,1005.19,770.79
2016,2,22,12,0,982.0,83.0,3.6,17.0,757.0,987.45,756.93
2016,2,22,12,15,982.0,83.5,3.6,17.0,758.0,963.95,740.7
2016,2,22,12,30,982.0,84.0,3.6,17.0,759.0,936.63,721.94
2016,2,22,12,45,974.5,86.0,3.65,17.0,750.5,901.11,697.77
2016,2,22,13,0,967.0,88.0,3.7,17.0,742.0,862.47,671.31
2016,2,22,13,15,962.0,87.0,3.65,17.0,726.0,819.6,641.16
2016,2,22,13,30,957.0,86.0,3.6,17.0,710.0,773.95,608.83
2016,2,22,13,45,950.0,84.5,3.6,17.0,686.0,723.88,571.87
2016,2,22,14,0,943.0,83.0,3.6,17.0,662.0,671.65,531.41
2016,2,22,14,15,932.5,81.5,3.55,17.0,631.0,615.54,486.75
2016,2,22,14,30,922.0,80.0,3.5,17.0,600.0,558.11,439.8
2016,2,22,14,45,906.5,78.0,3.45,17.0,562.0,496.87,388.5
2016,2,22,15,0,891.0,76.0,3.4,17.0,524.0,435.43,335.5
2016,2,22,15,15,871.0,73.5,3.1,16.5,480.5,370.65,278.73
2016,2,22,15,30,851.0,71.0,2.8,16.0,437.0,307.67,222.29
2016,2,22,15,45,821.0,67.5,2.5,15.5,388.5,242.89,164.67
2016,2,22,16,0,791.0,64.0,2.2,15.0,340.0,180.98,111.47
2016,2,22,16,15,748.0,59.5,1.95,14.0,289.0,120.15,65.8
2016,2,22,16,30,705.0,55.0,1.7,13.0,238.0,64.48,36.73
2016,2,22,16,45,636.5,48.5,1.5,12.5,187.0,40.79,31.0
2016,2,22,17,0,568.0,42.0,1.3,12.0,136.0,33.2,23.95
2016,2,22,17,15,445.0,32.5,1.3,11.5,90.0,26.2,17.14
2016,2,22,17,30,322.0,23.0,1.3,11.0,44.0,19.05,6.7
2016,2,22,17,45,161.0,11.5,1.3,10.5,22.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.55,11.5,7.5,6.82,0.0
2016,2,23,7,0,0.0,15.0,0.5,12.0,15.0,13.76,0.0
2016,2,23,7,15,56.5,33.5,0.45,12.0,41.5,85.01,62.33
2016,2,23,7,30,113.0,52.0,0.4,12.0,68.0,155.92,126.24
2016,2,23,7,45,136.5,72.5,0.35,12.5,99.5,201.33,165.71
2016,2,23,8,0,160.0,93.0,0.3,13.0,131.0,234.63,194.16
2016,2,23,8,15,170.0,114.0,0.4,13.5,163.0,271.95,224.7
2016,2,23,8,30,180.0,135.0,0.5,14.0,195.0,309.21,254.17
2016,2,23,8,45,187.5,155.0,0.65,14.5,225.5,342.87,280.17
2016,2,23,9,0,195.0,175.0,0.8,15.0,256.0,376.22,305.35
2016,2,23,9,15,471.0,134.0,0.85,15.5,356.5,604.91,482.87
2016,2,23,9,30,747.0,93.0,0.9,16.0,457.0,816.87,629.31
2016,2,23,9,45,847.0,86.0,1.0,16.5,529.0,913.28,690.29
2016,2,23,10,0,947.0,79.0,1.1,17.0,601.0,999.35,744.31
2016,2,23,10,15,843.5,107.0,1.1,17.5,592.0,953.27,710.12
2016,2,23,10,30,740.0,135.0,1.1,18.0,583.0,896.94,671.06
2016,2,23,10,45,862.5,109.5,1.15,18.5,652.0,977.39,722.97
2016,2,23,11,0,985.0,84.0,1.2,19.0,721.0,1050.0,766.82
2016,2,23,11,15,989.5,84.5,1.15,19.0,738.5,1046.71,761.86
2016,2,23,11,30,994.0,85.0,1.1,19.0,756.0,1039.2,755.51
2016,2,23,11,45,996.0,85.5,1.1,19.0,765.5,1025.17,746.28
2016,2,23,12,0,998.0,86.0,1.1,19.0,775.0,1007.02,734.67
2016,2,23,12,15,997.5,86.0,1.0,19.0,776.0,982.04,716.97
2016,2,23,12,30,997.0,86.0,0.9,19.0,777.0,953.21,697.0
2016,2,23,12,45,995.5,85.0,0.85,19.5,769.0,918.75,673.21
2016,2,23,13,0,994.0,84.0,0.8,20.0,761.0,880.79,647.29
2016,2,23,13,15,989.0,83.5,0.75,19.5,744.5,837.42,620.2
2016,2,23,13,30,984.0,83.0,0.7,19.0,728.0,791.16,590.97
2016,2,23,13,45,976.5,81.5,0.65,19.0,703.5,739.52,555.61
2016,2,23,14,0,969.0,80.0,0.6,19.0,679.0,685.7,516.67
2016,2,23,14,15,958.0,78.5,0.5,19.0,647.0,627.97,473.26
2016,2,23,14,30,947.0,77.0,0.4,19.0,615.0,568.91,427.69
2016,2,23,14,45,930.5,75.5,0.35,19.0,576.0,506.3,378.66
2016,2,23,15,0,914.0,74.0,0.3,19.0,537.0,443.53,327.83
2016,2,23,15,15,893.5,71.5,0.3,18.5,492.5,378.61,274.62
2016,2,23,15,30,873.0,69.0,0.3,18.0,448.0,312.57,218.88
2016,2,23,15,45,840.5,66.0,0.3,17.5,398.0,246.28,162.61
2016,2,23,16,0,808.0,63.0,0.3,17.0,348.0,183.15,110.3
2016,2,23,16,15,764.5,58.5,0.4,16.0,296.5,121.12,64.94
2016,2,23,16,30,721.0,54.0,0.5,15.0,245.0,64.29,35.72
2016,2,23,16,45,648.0,48.0,0.6,14.5,192.0,40.24,30.3
2016,2,23,17,0,575.0,42.0,0.7,14.0,139.0,36.15,26.4
2016,2,23,17,15,454.0,32.5,0.75,13.5,92.5,26.1,16.98
2016,2,23,17,30,333.0,23.0,0.8,13.0,46.0,18.93,7.42
2016,2,23,17,45,166.5,11.5,0.85,12.5,23.0,10.46,0.0
2016,2,23,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.5,1.05,9.5,12.5,11.37,0.0
2016,2,24,7,0,0.0,25.0,1.0,10.0,25.0,31.2,0.0
2016,2,24,7,15,233.5,33.5,1.2,10.5,67.0,211.21,165.02
2016,2,24,7,30,467.0,42.0,1.4,11.0,109.0,380.14,312.81
2016,2,24,7,45,549.0,49.5,1.6,12.0,159.5,466.4,386.47
2016,2,24,8,0,631.0,57.0,1.8,13.0,210.0,558.29,460.58
2016,2,24,8,15,681.5,63.0,1.8,13.5,261.0,629.09,514.11
2016,2,24,8,30,732.0,69.0,1.8,14.0,312.0,696.14,562.44
2016,2,24,8,45,767.5,72.5,1.8,14.5,361.5,754.2,602.23
2016,2,24,9,0,803.0,76.0,1.8,15.0,411.0,811.41,640.1
2016,2,24,9,15,826.5,79.5,1.9,15.5,456.0,856.71,669.54
2016,2,24,9,30,850.0,83.0,2.0,16.0,501.0,899.76,697.01
2016,2,24,9,45,868.0,85.0,2.15,16.5,540.5,933.2,718.07
2016,2,24,10,0,886.0,87.0,2.3,17.0,580.0,963.54,736.98
2016,2,24,10,15,897.5,89.0,2.25,17.5,612.5,974.55,740.63
2016,2,24,10,30,909.0,91.0,2.2,18.0,645.0,991.63,748.64
2016,2,24,10,45,917.0,92.5,2.2,18.5,670.5,1000.97,752.06
2016,2,24,11,0,925.0,94.0,2.2,19.0,696.0,1006.4,753.12
2016,2,24,11,15,930.0,95.0,2.15,19.0,714.0,1004.4,750.31
2016,2,24,11,30,935.0,96.0,2.1,19.0,732.0,998.39,745.12
2016,2,24,11,45,936.0,97.0,2.05,19.0,741.0,984.68,735.06
2016,2,24,12,0,937.0,98.0,2.0,19.0,750.0,967.09,722.68
2016,2,24,12,15,937.5,98.0,1.9,19.0,751.0,944.16,706.33
2016,2,24,12,30,938.0,98.0,1.8,19.0,752.0,917.57,687.71
2016,2,24,12,45,944.5,93.5,1.75,19.0,747.0,887.49,667.44
2016,2,24,13,0,951.0,89.0,1.7,19.0,742.0,853.66,644.67
2016,2,24,13,15,946.5,88.5,1.65,19.0,726.0,812.14,616.63
2016,2,24,13,30,942.0,88.0,1.6,19.0,710.0,767.83,586.57
2016,2,24,13,45,935.5,86.5,1.55,19.0,686.5,718.57,551.52
2016,2,24,14,0,929.0,85.0,1.5,19.0,663.0,667.16,513.17
2016,2,24,14,15,918.5,83.5,1.45,18.5,632.0,611.55,471.6
2016,2,24,14,30,908.0,82.0,1.4,18.0,601.0,554.67,427.64
2016,2,24,14,45,894.0,79.5,1.4,18.0,563.5,494.2,378.93
2016,2,24,15,0,880.0,77.0,1.4,18.0,526.0,433.43,328.25
2016,2,24,15,15,859.5,74.0,1.3,17.5,482.5,368.39,273.01
2016,2,24,15,30,839.0,71.0,1.2,17.0,439.0,305.34,217.96
2016,2,24,15,45,811.0,67.5,1.2,17.0,391.0,241.57,162.06
2016,2,24,16,0,783.0,64.0,1.2,17.0,343.0,180.46,110.1
2016,2,24,16,15,740.0,59.5,1.15,16.0,292.0,119.98,65.19
2016,2,24,16,30,697.0,55.0,1.1,15.0,241.0,64.66,36.34
2016,2,24,16,45,630.0,48.5,1.05,14.0,190.0,40.5,30.59
2016,2,24,17,0,563.0,42.0,1.0,13.0,139.0,32.95,23.7
2016,2,24,17,15,447.0,32.5,1.0,12.5,93.0,25.97,17.01
2016,2,24,17,30,331.0,23.0,1.0,12.0,47.0,18.81,8.07
2016,2,24,17,45,165.5,11.5,1.05,11.5,23.5,10.46,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,104.0,9.0,0.65,10.5,14.0,58.26,0.0
2016,2,25,7,0,208.0,18.0,0.6,11.0,28.0,153.78,14.19
2016,2,25,7,15,343.5,29.5,0.65,11.5,70.0,271.68,212.78
2016,2,25,7,30,479.0,41.0,0.7,12.0,112.0,387.44,315.32
2016,2,25,7,45,553.0,49.0,0.8,13.0,161.5,469.46,383.91
2016,2,25,8,0,627.0,57.0,0.9,14.0,211.0,556.57,452.06
2016,2,25,8,15,676.0,62.5,0.85,14.5,262.0,625.49,501.97
2016,2,25,8,30,725.0,68.0,0.8,15.0,313.0,690.91,546.81
2016,2,25,8,45,755.0,73.0,0.8,15.5,361.0,746.0,582.97
2016,2,25,9,0,785.0,78.0,0.8,16.0,409.0,800.02,617.2
2016,2,25,9,15,809.0,81.5,0.75,16.5,453.5,845.35,643.63
2016,2,25,9,30,833.0,85.0,0.7,17.0,498.0,888.5,667.91
2016,2,25,9,45,848.5,88.0,0.7,17.5,537.0,920.58,685.35
2016,2,25,10,0,864.0,91.0,0.7,18.0,576.0,949.55,700.73
2016,2,25,10,15,876.5,92.5,0.65,18.0,608.5,970.43,711.1
2016,2,25,10,30,889.0,94.0,0.6,18.0,641.0,977.79,713.0
2016,2,25,10,45,898.0,95.0,0.6,18.5,666.5,987.39,716.47
2016,2,25,11,0,907.0,96.0,0.6,19.0,692.0,993.18,717.63
2016,2,25,11,15,912.5,97.0,0.55,19.0,709.5,991.71,714.67
2016,2,25,11,30,918.0,98.0,0.5,19.0,727.0,986.29,709.55
2016,2,25,11,45,921.0,98.0,0.45,19.5,736.5,973.47,698.72
2016,2,25,12,0,924.0,98.0,0.4,20.0,746.0,956.8,685.82
2016,2,25,12,15,924.0,98.5,0.35,20.0,746.5,934.22,670.77
2016,2,25,12,30,924.0,99.0,0.3,20.0,747.0,908.04,653.67
2016,2,25,12,45,923.0,98.0,0.3,20.0,740.0,875.92,633.91
2016,2,25,13,0,922.0,97.0,0.3,20.0,733.0,840.54,612.05
2016,2,25,13,15,917.0,96.0,0.25,20.0,717.5,799.02,585.22
2016,2,25,13,30,912.0,95.0,0.2,20.0,702.0,754.87,556.6
2016,2,25,13,45,904.0,94.0,0.2,20.0,678.0,706.28,524.01
2016,2,25,14,0,896.0,93.0,0.2,20.0,654.0,655.74,488.58
2016,2,25,14,15,884.5,91.0,0.2,20.0,623.5,600.52,448.77
2016,2,25,14,30,873.0,89.0,0.2,20.0,593.0,544.94,407.32
2016,2,25,14,45,854.0,88.0,0.2,20.0,555.0,484.61,360.96
2016,2,25,15,0,835.0,87.0,0.2,20.0,517.0,424.61,313.17
2016,2,25,15,15,813.0,84.0,0.25,19.5,474.0,362.34,262.9
2016,2,25,15,30,791.0,81.0,0.3,19.0,431.0,301.44,212.01
2016,2,25,15,45,756.5,78.0,0.35,18.5,383.0,239.43,159.96
2016,2,25,16,0,722.0,75.0,0.4,18.0,335.0,177.75,109.39
2016,2,25,16,15,676.5,69.0,0.5,17.0,285.0,119.02,66.44
2016,2,25,16,30,631.0,63.0,0.6,16.0,235.0,65.83,38.24
2016,2,25,16,45,566.0,55.0,0.7,15.5,185.0,42.09,31.83
2016,2,25,17,0,501.0,47.0,0.8,15.0,135.0,36.94,27.04
2016,2,25,17,15,386.5,36.0,0.8,14.5,90.5,28.84,19.39
2016,2,25,17,30,272.0,25.0,0.8,14.0,46.0,20.47,9.75
2016,2,25,17,45,136.0,12.5,0.85,13.5,23.0,11.37,0.0
2016,2,25,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,100.0,9.5,0.5,11.5,15.0,56.94,0.0
2016,2,26,7,0,200.0,19.0,0.6,12.0,30.0,152.62,43.96
2016,2,26,7,15,330.0,31.5,0.75,12.5,72.5,266.56,210.03
2016,2,26,7,30,460.0,44.0,0.9,13.0,115.0,379.82,309.57
2016,2,26,7,45,532.5,52.5,1.1,13.5,164.0,460.98,378.56
2016,2,26,8,0,605.0,61.0,1.3,14.0,213.0,547.04,447.85
2016,2,26,8,15,439.5,96.5,1.3,14.5,219.5,483.29,396.42
2016,2,26,8,30,274.0,132.0,1.3,15.0,226.0,394.46,323.73
2016,2,26,8,45,517.0,109.0,1.3,15.5,317.5,591.11,478.37
2016,2,26,9,0,760.0,86.0,1.3,16.0,409.0,789.68,618.53
2016,2,26,9,15,577.5,139.5,1.4,16.5,400.0,708.99,557.01
2016,2,26,9,30,395.0,193.0,1.5,17.0,391.0,599.8,473.87
2016,2,26,9,45,499.0,178.0,1.6,17.5,447.5,702.13,549.72
2016,2,26,10,0,603.0,163.0,1.7,18.0,504.0,795.21,614.16
2016,2,26,10,15,573.5,184.5,1.8,18.0,523.5,788.73,608.3
2016,2,26,10,30,544.0,206.0,1.9,18.0,543.0,786.24,605.37
2016,2,26,10,45,708.0,159.0,2.0,18.0,615.5,897.06,683.0
2016,2,26,11,0,872.0,112.0,2.1,18.0,688.0,989.99,744.56
2016,2,26,11,15,878.0,113.0,2.1,18.0,706.0,988.78,741.89
2016,2,26,11,30,884.0,114.0,2.1,18.0,724.0,983.65,737.87
2016,2,26,11,45,884.0,116.0,2.15,18.0,732.5,970.16,729.05
2016,2,26,12,0,884.0,118.0,2.2,18.0,741.0,952.91,717.92
2016,2,26,12,15,885.0,118.0,2.2,18.0,742.5,930.68,703.0
2016,2,26,12,30,886.0,118.0,2.2,18.0,744.0,904.87,685.78
2016,2,26,12,45,705.5,183.5,2.2,18.0,679.0,798.19,612.37
2016,2,26,13,0,525.0,249.0,2.2,18.0,614.0,687.46,530.72
2016,2,26,13,15,506.0,250.0,2.25,18.0,595.5,649.02,503.5
2016,2,26,13,30,487.0,251.0,2.3,18.0,577.0,610.22,475.0
2016,2,26,13,45,462.0,251.0,2.35,18.0,552.0,566.39,442.28
2016,2,26,14,0,437.0,251.0,2.4,18.0,527.0,523.35,409.63
2016,2,26,14,15,496.5,218.0,2.45,17.5,517.5,499.49,392.49
2016,2,26,14,30,556.0,185.0,2.5,17.0,508.0,468.79,368.8
2016,2,26,14,45,567.5,168.5,2.55,17.0,480.0,423.92,332.04
2016,2,26,15,0,579.0,152.0,2.6,17.0,452.0,377.01,292.42
2016,2,26,15,15,532.0,149.0,2.55,16.5,407.5,319.78,244.7
2016,2,26,15,30,485.0,146.0,2.5,16.0,363.0,267.25,200.38
2016,2,26,15,45,542.0,118.0,2.5,15.5,335.5,222.11,158.47
2016,2,26,16,0,599.0,90.0,2.5,15.0,308.0,171.28,111.95
2016,2,26,16,15,536.0,87.5,2.2,14.5,261.5,121.48,75.28
2016,2,26,16,30,473.0,85.0,1.9,14.0,215.0,77.65,51.57
2016,2,26,16,45,471.0,68.0,1.65,13.5,175.0,52.73,41.56
2016,2,26,17,0,469.0,51.0,1.4,13.0,135.0,40.21,30.18
2016,2,26,17,15,355.0,39.0,1.35,12.5,91.0,31.35,21.8
2016,2,26,17,30,241.0,27.0,1.3,12.0,47.0,22.17,11.64
2016,2,26,17,45,120.5,13.5,1.3,11.5,23.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,117.0,10.5,1.0,9.5,17.0,66.26,0.0
2016,2,27,7,0,234.0,21.0,1.1,10.0,34.0,175.04,76.55
2016,2,27,7,15,362.0,32.0,1.05,10.0,77.5,286.45,229.8
2016,2,27,7,30,490.0,43.0,1.0,10.0,121.0,398.62,328.96
2016,2,27,7,45,575.0,48.5,0.95,10.5,172.0,485.77,401.96
2016,2,27,8,0,660.0,54.0,0.9,11.0,223.0,573.64,470.16
2016,2,27,8,15,705.5,59.0,0.85,11.5,274.0,641.31,519.07
2016,2,27,8,30,751.0,64.0,0.8,12.0,325.0,709.88,566.22
2016,2,27,8,45,786.0,66.5,0.8,13.0,374.0,766.83,602.53
2016,2,27,9,0,821.0,69.0,0.8,14.0,423.0,822.92,636.93
2016,2,27,9,15,842.5,72.0,0.85,14.5,467.5,866.31,663.63
2016,2,27,9,30,864.0,75.0,0.9,15.0,512.0,898.13,682.26
2016,2,27,9,45,877.0,78.0,1.0,15.5,550.0,928.29,700.68
2016,2,27,10,0,890.0,81.0,1.1,16.0,588.0,955.23,716.9
2016,2,27,10,15,900.5,82.5,1.15,16.0,620.5,974.47,728.54
2016,2,27,10,30,911.0,84.0,1.2,16.0,653.0,990.07,738.02
2016,2,27,10,45,917.0,86.0,1.3,16.5,678.0,998.13,742.28
2016,2,27,11,0,923.0,88.0,1.4,17.0,703.0,1002.26,744.18
2016,2,27,11,15,928.0,89.0,1.45,17.0,720.5,1000.25,742.83
2016,2,27,11,30,933.0,90.0,1.5,17.0,738.0,994.24,739.11
2016,2,27,11,45,935.5,90.5,1.6,17.5,747.0,981.31,730.4
2016,2,27,12,0,938.0,91.0,1.7,18.0,756.0,964.48,719.25
2016,2,27,12,15,938.5,91.0,1.8,18.0,757.0,941.45,705.37
2016,2,27,12,30,939.0,91.0,1.9,18.0,758.0,914.75,688.98
2016,2,27,12,45,934.0,92.0,2.0,18.0,750.0,881.0,667.7
2016,2,27,13,0,929.0,93.0,2.1,18.0,742.0,844.15,644.07
2016,2,27,13,15,925.0,92.0,2.15,18.0,727.0,803.04,616.77
2016,2,27,13,30,921.0,91.0,2.2,18.0,712.0,759.18,587.26
2016,2,27,13,45,915.5,89.0,2.3,18.0,689.0,710.75,553.16
2016,2,27,14,0,910.0,87.0,2.4,18.0,666.0,660.15,515.47
2016,2,27,14,15,900.5,85.5,2.4,18.0,635.5,605.8,473.28
2016,2,27,14,30,891.0,84.0,2.4,18.0,605.0,550.12,428.79
2016,2,27,14,45,878.0,81.5,2.4,18.0,568.0,490.8,380.07
2016,2,27,15,0,865.0,79.0,2.4,18.0,531.0,430.12,328.71
2016,2,27,15,15,702.0,107.5,2.2,17.5,455.0,344.33,259.2
2016,2,27,15,30,539.0,136.0,2.0,17.0,379.0,274.24,203.14
2016,2,27,15,45,657.0,100.5,1.85,16.5,364.5,234.75,163.36
2016,2,27,16,0,775.0,65.0,1.7,16.0,350.0,180.93,111.48
2016,2,27,16,15,734.0,60.5,1.55,15.0,299.5,120.93,66.37
2016,2,27,16,30,693.0,56.0,1.4,14.0,249.0,65.86,37.16
2016,2,27,16,45,632.0,50.0,1.25,13.5,198.5,41.49,31.58
2016,2,27,17,0,571.0,44.0,1.1,13.0,148.0,34.33,25.01
2016,2,27,17,15,460.5,35.0,1.1,12.5,101.0,27.87,18.83
2016,2,27,17,30,350.0,26.0,1.1,12.0,54.0,21.27,11.32
2016,2,27,17,45,175.0,13.0,1.1,12.0,27.0,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,65.0,11.5,1.3,8.5,15.5,42.08,0.0
2016,2,28,7,0,130.0,23.0,1.4,9.0,31.0,122.41,64.85
2016,2,28,7,15,217.0,40.0,1.55,9.5,69.0,210.23,170.12
2016,2,28,7,30,304.0,57.0,1.7,10.0,107.0,296.02,247.24
2016,2,28,7,45,357.0,72.0,1.9,10.5,150.5,363.57,306.32
2016,2,28,8,0,410.0,87.0,2.1,11.0,194.0,435.06,366.41
2016,2,28,8,15,462.5,94.0,2.25,11.5,238.0,498.86,418.3
2016,2,28,8,30,515.0,101.0,2.4,12.0,282.0,565.37,470.23
2016,2,28,8,45,449.5,131.0,2.55,12.5,305.5,564.06,466.17
2016,2,28,9,0,384.0,161.0,2.7,13.0,329.0,555.41,456.15
2016,2,28,9,15,432.5,169.0,2.75,13.0,376.0,616.88,503.31
2016,2,28,9,30,481.0,177.0,2.8,13.0,423.0,678.81,549.43
2016,2,28,9,45,679.0,136.5,2.85,13.5,512.0,831.51,660.96
2016,2,28,10,0,877.0,96.0,2.9,14.0,601.0,973.09,757.6
2016,2,28,10,15,755.5,138.0,2.95,14.0,590.0,919.83,717.8
2016,2,28,10,30,634.0,180.0,3.0,14.0,579.0,852.35,669.47
2016,2,28,10,45,625.0,192.5,3.05,14.5,599.0,855.85,670.58
2016,2,28,11,0,616.0,205.0,3.1,15.0,619.0,856.08,668.84
2016,2,28,11,15,613.0,213.5,3.1,15.0,634.0,854.84,666.87
2016,2,28,11,30,610.0,222.0,3.1,15.0,649.0,850.54,662.85
2016,2,28,11,45,483.5,271.5,3.15,15.5,612.5,767.8,598.87
2016,2,28,12,0,357.0,321.0,3.2,16.0,576.0,677.15,529.04
2016,2,28,12,15,401.0,306.5,3.2,16.0,593.5,687.67,538.26
2016,2,28,12,30,445.0,292.0,3.2,16.0,611.0,707.3,553.08
2016,2,28,12,45,378.5,309.0,3.2,16.0,578.5,638.98,501.26
2016,2,28,13,0,312.0,326.0,3.2,16.0,546.0,585.47,460.13
2016,2,28,13,15,238.5,328.0,3.15,16.0,494.5,504.42,397.96
2016,2,28,13,30,165.0,330.0,3.1,16.0,443.0,439.66,347.34
2016,2,28,13,45,179.5,317.5,3.1,16.0,436.0,425.51,337.06
2016,2,28,14,0,194.0,305.0,3.1,16.0,429.0,409.78,325.11
2016,2,28,14,15,336.5,260.5,3.0,15.5,463.5,441.66,351.47
2016,2,28,14,30,479.0,216.0,2.9,15.0,498.0,457.48,363.48
2016,2,28,14,45,644.5,159.5,2.85,15.0,514.0,455.01,358.77
2016,2,28,15,0,810.0,103.0,2.8,15.0,530.0,430.99,334.46
2016,2,28,15,15,596.0,137.0,2.5,14.5,437.0,334.36,256.58
2016,2,28,15,30,382.0,171.0,2.2,14.0,344.0,257.92,196.96
2016,2,28,15,45,367.0,153.5,1.9,14.0,305.5,212.36,157.69
2016,2,28,16,0,352.0,136.0,1.6,14.0,267.0,168.69,120.77
2016,2,28,16,15,318.0,122.0,1.5,13.5,227.5,127.78,89.7
2016,2,28,16,30,284.0,108.0,1.4,13.0,188.0,91.12,66.74
2016,2,28,16,45,258.5,88.0,1.3,12.5,150.0,67.21,54.66
2016,2,28,17,0,233.0,68.0,1.2,12.0,112.0,52.93,41.68
2016,2,28,17,15,178.0,49.5,1.2,11.5,76.5,39.15,28.87
2016,2,28,17,30,123.0,31.0,1.2,11.0,41.0,24.99,14.72
2016,2,28,17,45,61.5,15.5,1.2,11.0,20.5,14.1,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,157.5,11.0,1.0,9.0,21.5,87.17,0.0
2016,2,29,7,0,315.0,22.0,1.0,10.0,43.0,227.12,151.56
2016,2,29,7,15,437.0,31.5,1.15,10.5,89.0,331.78,269.27
2016,2,29,7,30,559.0,41.0,1.3,11.0,135.0,436.91,361.23
2016,2,29,7,45,629.0,47.5,1.5,11.5,187.0,519.6,430.78
2016,2,29,8,0,699.0,54.0,1.7,12.0,239.0,606.4,499.17
2016,2,29,8,15,742.5,58.5,1.7,12.5,291.0,673.63,548.44
2016,2,29,8,30,786.0,63.0,1.7,13.0,343.0,741.53,596.12
2016,2,29,8,45,815.5,66.0,1.7,14.0,392.5,795.78,630.94
2016,2,29,9,0,845.0,69.0,1.7,15.0,442.0,848.77,663.72
2016,2,29,9,15,865.5,72.0,1.75,15.5,487.0,882.98,684.36
2016,2,29,9,30,886.0,75.0,1.8,16.0,532.0,923.39,709.16
2016,2,29,9,45,902.5,76.5,1.9,17.0,571.5,955.33,727.09
2016,2,29,10,0,919.0,78.0,2.0,18.0,611.0,984.1,742.8
2016,2,29,10,15,929.5,79.5,2.0,18.5,643.5,1003.63,752.5
2016,2,29,10,30,940.0,81.0,2.0,19.0,676.0,1019.39,759.86
2016,2,29,10,45,946.0,82.0,2.05,19.5,701.5,1026.23,762.17
2016,2,29,11,0,952.0,83.0,2.1,20.0,727.0,1029.03,762.11
2016,2,29,11,15,956.5,84.0,2.05,20.0,744.0,1026.28,758.85
2016,2,29,11,30,961.0,85.0,2.0,20.0,761.0,1019.4,753.14
2016,2,29,11,45,962.0,85.5,1.95,20.5,770.0,1004.55,741.04
2016,2,29,12,0,963.0,86.0,1.9,21.0,779.0,985.72,726.63
2016,2,29,12,15,963.0,86.0,1.9,21.0,779.5,961.54,710.93
2016,2,29,12,30,963.0,86.0,1.9,21.0,780.0,933.62,692.86
2016,2,29,12,45,962.5,85.0,1.9,21.0,772.5,900.55,671.4
2016,2,29,13,0,962.0,84.0,1.9,21.0,765.0,864.04,647.6
2016,2,29,13,15,957.5,83.0,1.95,21.0,749.0,821.19,619.83
2016,2,29,13,30,953.0,82.0,2.0,21.0,733.0,775.53,589.81
2016,2,29,13,45,946.5,81.0,2.05,21.0,709.0,725.93,555.9
2016,2,29,14,0,940.0,80.0,2.1,21.0,685.0,674.13,517.87
2016,2,29,14,15,930.0,78.5,2.05,20.5,653.5,617.87,475.79
2016,2,29,14,30,920.0,77.0,2.0,20.0,622.0,560.27,431.26
2016,2,29,14,45,903.0,76.0,2.0,20.0,583.5,498.82,381.67
2016,2,29,15,0,886.0,75.0,2.0,20.0,545.0,437.36,330.41
2016,2,29,15,15,866.0,72.5,1.8,19.5,501.0,373.73,276.07
2016,2,29,15,30,846.0,70.0,1.6,19.0,457.0,308.64,219.4
2016,2,29,15,45,807.5,69.5,1.45,18.5,407.5,244.4,163.77
2016,2,29,16,0,769.0,69.0,1.3,18.0,358.0,184.06,113.14
2016,2,29,16,15,727.5,64.5,1.2,17.5,307.0,124.18,68.44
2016,2,29,16,30,686.0,60.0,1.1,17.0,256.0,69.34,39.43
2016,2,29,16,45,611.5,54.5,1.05,16.5,203.5,41.21,30.97
2016,2,29,17,0,537.0,49.0,1.0,16.0,151.0,38.1,28.07
2016,2,29,17,15,429.5,39.0,1.0,15.5,104.5,30.96,21.39
2016,2,29,17,30,322.0,29.0,1.0,15.0,58.0,23.62,13.83
2016,2,29,17,45,161.0,14.5,1.0,15.0,29.0,11.71,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,177.5,11.0,0.8,13.5,24.0,97.29,0.0
2016,3,1,7,0,355.0,22.0,0.8,14.0,48.0,244.85,170.03
2016,3,1,7,15,473.5,31.0,0.85,14.5,95.5,347.51,277.94
2016,3,1,7,30,592.0,40.0,0.9,15.0,143.0,458.38,371.31
2016,3,1,7,45,660.0,46.0,1.0,15.5,196.0,540.55,437.55
2016,3,1,8,0,728.0,52.0,1.1,16.0,249.0,626.65,502.52
2016,3,1,8,15,770.0,56.0,1.15,16.0,301.5,693.21,550.71
2016,3,1,8,30,812.0,60.0,1.2,16.0,354.0,760.28,597.61
2016,3,1,8,45,840.0,63.5,1.3,16.5,404.0,814.8,633.68
2016,3,1,9,0,868.0,67.0,1.4,17.0,454.0,859.25,662.03
2016,3,1,9,15,888.0,69.5,1.55,17.5,499.5,901.64,689.22
2016,3,1,9,30,908.0,72.0,1.7,18.0,545.0,941.5,714.37
2016,3,1,9,45,923.5,73.5,1.9,18.5,585.0,972.96,734.32
2016,3,1,10,0,939.0,75.0,2.1,19.0,625.0,1001.11,752.05
2016,3,1,10,15,949.0,76.5,2.2,19.0,658.0,1020.39,764.15
2016,3,1,10,30,959.0,78.0,2.3,19.0,691.0,1035.79,773.91
2016,3,1,10,45,967.0,79.0,2.45,19.0,716.5,1044.61,780.09
2016,3,1,11,0,975.0,80.0,2.6,19.0,742.0,1049.29,783.74
2016,3,1,11,15,979.0,80.5,2.65,19.0,760.0,1045.3,780.76
2016,3,1,11,30,983.0,81.0,2.7,19.0,778.0,1037.11,775.27
2016,3,1,11,45,986.0,81.0,2.75,19.5,787.5,1023.21,764.72
2016,3,1,12,0,989.0,81.0,2.8,20.0,797.0,1005.18,751.62
2016,3,1,12,15,989.0,81.0,2.8,19.5,798.0,980.39,736.53
2016,3,1,12,30,989.0,81.0,2.8,19.0,799.0,951.75,718.89
2016,3,1,12,45,985.5,82.0,2.8,19.0,790.5,917.56,696.08
2016,3,1,13,0,982.0,83.0,2.8,19.0,782.0,879.97,670.91
2016,3,1,13,15,978.0,82.0,2.75,19.0,766.5,836.67,641.3
2016,3,1,13,30,974.0,81.0,2.7,19.0,751.0,790.45,609.48
2016,3,1,13,45,966.5,81.0,2.7,19.0,726.5,740.2,574.19
2016,3,1,14,0,959.0,81.0,2.7,19.0,702.0,687.75,534.67
2016,3,1,14,15,949.5,79.5,2.65,18.5,670.5,630.72,491.39
2016,3,1,14,30,940.0,78.0,2.6,18.0,639.0,572.25,445.54
2016,3,1,14,45,925.0,76.5,2.55,18.0,600.5,510.05,394.45
2016,3,1,15,0,910.0,75.0,2.5,18.0,562.0,447.59,341.52
2016,3,1,15,15,891.5,72.5,2.4,17.5,517.5,382.99,285.87
2016,3,1,15,30,873.0,70.0,2.3,17.0,473.0,319.15,229.44
2016,3,1,15,45,847.0,67.0,2.2,17.0,424.0,251.22,169.28
2016,3,1,16,0,821.0,64.0,2.1,17.0,375.0,188.16,114.99
2016,3,1,16,15,782.5,60.0,1.85,16.0,323.0,125.67,67.89
2016,3,1,16,30,744.0,56.0,1.6,15.0,271.0,67.78,37.21
2016,3,1,16,45,683.0,50.5,1.4,14.0,218.0,41.68,31.73
2016,3,1,17,0,622.0,45.0,1.2,13.0,165.0,38.09,28.46
2016,3,1,17,15,517.0,36.5,1.2,12.5,115.5,31.52,22.21
2016,3,1,17,30,412.0,28.0,1.2,12.0,66.0,22.74,13.48
2016,3,1,17,45,206.0,14.0,1.2,11.5,33.0,11.22,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,198.5,12.0,0.85,9.5,27.0,108.92,0.0
2016,3,2,7,0,397.0,24.0,0.9,10.0,54.0,272.02,199.39
2016,3,2,7,15,511.0,32.5,1.1,10.5,103.0,372.56,303.49
2016,3,2,7,30,625.0,41.0,1.3,11.0,152.0,482.19,397.91
2016,3,2,7,45,689.0,46.5,1.5,11.5,205.5,562.67,464.36
2016,3,2,8,0,753.0,52.0,1.7,12.0,259.0,646.58,529.53
2016,3,2,8,15,544.5,93.5,1.8,12.5,258.5,570.56,470.02
2016,3,2,8,30,336.0,135.0,1.9,13.0,258.0,448.95,371.54
2016,3,2,8,45,370.0,150.0,2.0,14.0,302.5,522.39,427.75
2016,3,2,9,0,404.0,165.0,2.1,15.0,347.0,579.83,469.16
2016,3,2,9,15,660.5,118.5,2.15,15.0,450.5,773.29,613.8
2016,3,2,9,30,917.0,72.0,2.2,15.0,554.0,951.55,736.43
2016,3,2,9,45,929.5,74.5,2.3,15.5,593.5,981.61,752.86
2016,3,2,10,0,942.0,77.0,2.4,16.0,633.0,1008.21,768.5
2016,3,2,10,15,951.5,78.5,2.45,16.0,665.5,1026.97,779.82
2016,3,2,10,30,961.0,80.0,2.5,16.0,698.0,1041.84,788.75
2016,3,2,10,45,966.5,81.5,2.55,16.5,723.5,1048.76,791.07
2016,3,2,11,0,972.0,83.0,2.6,17.0,749.0,1051.52,790.88
2016,3,2,11,15,824.5,143.0,2.6,17.0,717.5,979.04,741.49
2016,3,2,11,30,677.0,203.0,2.6,17.0,686.0,898.34,686.53
2016,3,2,11,45,828.5,145.5,2.6,17.5,743.5,958.08,726.42
2016,3,2,12,0,980.0,88.0,2.6,18.0,801.0,1006.15,756.51
2016,3,2,12,15,743.0,180.5,2.6,18.0,721.5,882.53,672.09
2016,3,2,12,30,506.0,273.0,2.6,18.0,642.0,742.12,570.38
2016,3,2,12,45,474.0,283.0,2.6,18.0,626.0,704.24,543.43
2016,3,2,13,0,442.0,293.0,2.6,18.0,610.0,666.18,515.3
2016,3,2,13,15,429.5,294.5,2.6,18.0,597.0,635.15,492.52
2016,3,2,13,30,417.0,296.0,2.6,18.0,584.0,595.69,463.41
2016,3,2,13,45,463.0,264.5,2.65,18.0,575.0,580.46,453.02
2016,3,2,14,0,509.0,233.0,2.7,18.0,566.0,552.25,432.39
2016,3,2,14,15,507.0,222.0,2.65,17.5,540.5,509.9,400.23
2016,3,2,14,30,505.0,211.0,2.6,17.0,515.0,466.73,366.64
2016,3,2,14,45,442.5,213.0,2.6,17.0,467.5,406.1,318.21
2016,3,2,15,0,380.0,215.0,2.6,17.0,420.0,348.83,272.06
2016,3,2,15,15,400.0,192.0,2.45,16.5,392.0,310.9,239.83
2016,3,2,15,30,420.0,169.0,2.3,16.0,364.0,267.92,202.43
2016,3,2,15,45,375.5,156.5,2.15,15.5,317.5,216.52,159.85
2016,3,2,16,0,331.0,144.0,2.0,15.0,271.0,171.5,123.57
2016,3,2,16,15,300.0,129.5,1.8,14.5,232.5,131.64,93.25
2016,3,2,16,30,269.0,115.0,1.6,14.0,194.0,95.68,70.5
2016,3,2,16,45,242.0,95.0,1.45,13.5,155.5,71.97,58.72
2016,3,2,17,0,215.0,75.0,1.3,13.0,117.0,57.86,46.01
2016,3,2,17,15,167.0,55.0,1.25,12.5,82.0,43.2,32.52
2016,3,2,17,30,119.0,35.0,1.2,12.0,47.0,28.08,18.14
2016,3,2,17,45,59.5,17.5,1.2,11.5,23.5,14.37,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,123.5,14.0,1.05,10.5,24.0,73.95,0.0
2016,3,3,7,0,247.0,28.0,1.1,11.0,48.0,203.86,152.93
2016,3,3,7,15,332.0,41.5,1.1,11.0,89.5,282.92,231.72
2016,3,3,7,30,417.0,55.0,1.1,11.0,131.0,370.85,308.37
2016,3,3,7,45,472.5,65.5,1.15,11.5,177.5,442.08,367.98
2016,3,3,8,0,528.0,76.0,1.2,12.0,224.0,516.73,427.55
2016,3,3,8,15,570.0,82.5,1.2,12.5,270.0,578.84,473.7
2016,3,3,8,30,612.0,89.0,1.2,13.0,316.0,641.96,518.63
2016,3,3,8,45,482.5,132.5,1.25,13.5,326.5,597.23,482.03
2016,3,3,9,0,353.0,176.0,1.3,14.0,337.0,531.32,428.29
