Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,343.0,198.0,1.25,14.5,367.0,555.8,444.33
2016,3,3,9,30,333.0,220.0,1.2,15.0,397.0,578.04,457.56
2016,3,3,9,45,390.5,224.0,1.15,16.0,446.0,640.05,500.41
2016,3,3,10,0,448.0,228.0,1.1,17.0,495.0,720.96,554.17
2016,3,3,10,15,386.5,258.5,1.0,17.0,497.5,680.27,521.02
2016,3,3,10,30,325.0,289.0,0.9,17.0,500.0,654.75,499.52
2016,3,3,10,45,340.0,297.5,0.85,17.5,525.5,675.86,512.44
2016,3,3,11,0,355.0,306.0,0.8,18.0,551.0,695.25,523.48
2016,3,3,11,15,425.5,288.5,0.95,18.0,589.0,753.26,565.71
2016,3,3,11,30,496.0,271.0,1.1,18.0,627.0,793.17,595.18
2016,3,3,11,45,504.0,268.0,1.25,18.0,633.5,785.53,591.13
2016,3,3,12,0,512.0,265.0,1.4,18.0,640.0,775.35,585.76
2016,3,3,12,15,539.0,260.0,1.6,18.0,655.5,777.54,589.61
2016,3,3,12,30,566.0,255.0,1.8,18.0,671.0,776.15,590.65
2016,3,3,12,45,456.0,291.5,2.0,18.0,624.5,697.75,534.36
2016,3,3,13,0,346.0,328.0,2.2,18.0,578.0,614.2,473.6
2016,3,3,13,15,351.5,316.5,2.25,17.5,565.5,588.36,456.57
2016,3,3,13,30,357.0,305.0,2.3,17.0,553.0,561.18,437.78
2016,3,3,13,45,298.0,307.5,2.35,17.0,510.5,502.48,393.18
2016,3,3,14,0,239.0,310.0,2.4,17.0,468.0,441.66,346.69
2016,3,3,14,15,547.5,201.5,2.35,16.5,539.5,514.39,405.37
2016,3,3,14,30,856.0,93.0,2.3,16.0,611.0,544.26,427.37
2016,3,3,14,45,505.0,170.5,2.3,16.0,471.5,397.46,311.92
2016,3,3,15,0,154.0,248.0,2.3,16.0,332.0,282.3,222.52
2016,3,3,15,15,277.0,211.5,2.15,15.5,347.0,282.54,220.42
2016,3,3,15,30,400.0,175.0,2.0,15.0,362.0,267.02,202.82
2016,3,3,15,45,385.0,157.5,1.85,15.0,322.5,219.35,161.88
2016,3,3,16,0,370.0,140.0,1.7,15.0,283.0,173.58,123.42
2016,3,3,16,15,346.5,124.0,1.45,14.5,243.0,130.16,89.98
2016,3,3,16,30,323.0,108.0,1.2,14.0,203.0,89.91,64.47
2016,3,3,16,45,294.5,89.5,1.0,14.0,163.5,65.75,53.11
2016,3,3,17,0,266.0,71.0,0.8,14.0,124.0,53.2,41.76
2016,3,3,17,15,211.0,53.0,0.75,13.5,87.0,40.42,30.02
2016,3,3,17,30,156.0,35.0,0.7,13.0,50.0,27.13,17.43
2016,3,3,17,45,78.0,17.5,0.65,13.0,25.0,13.73,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,61.5,15.0,0.6,11.5,20.5,44.25,0.0
2016,3,4,7,0,123.0,30.0,0.6,12.0,41.0,122.42,91.92
2016,3,4,7,15,173.0,49.0,0.75,12.0,75.5,182.06,148.41
2016,3,4,7,30,223.0,68.0,0.9,12.0,110.0,245.35,204.22
2016,3,4,7,45,250.0,87.5,1.05,12.5,148.0,297.09,248.32
2016,3,4,8,0,277.0,107.0,1.2,13.0,186.0,350.24,292.03
2016,3,4,8,15,296.0,125.0,1.2,13.0,223.5,396.25,328.6
2016,3,4,8,30,315.0,143.0,1.2,13.0,261.0,442.62,364.37
2016,3,4,8,45,310.5,165.0,1.3,13.5,294.5,474.22,386.94
2016,3,4,9,0,306.0,187.0,1.4,14.0,328.0,504.01,407.74
2016,3,4,9,15,196.0,212.5,1.55,14.5,306.0,422.8,341.27
2016,3,4,9,30,86.0,238.0,1.7,15.0,284.0,334.76,268.69
2016,3,4,9,45,49.5,223.5,1.85,15.5,250.5,279.76,223.82
2016,3,4,10,0,13.0,209.0,2.0,16.0,217.0,210.5,166.91
2016,3,4,10,15,79.0,261.5,2.1,16.0,313.0,347.88,277.39
2016,3,4,10,30,145.0,314.0,2.2,16.0,409.0,489.58,386.1
2016,3,4,10,45,80.5,279.0,2.35,16.5,332.5,363.94,287.35
2016,3,4,11,0,16.0,244.0,2.5,17.0,256.0,244.26,191.84
2016,3,4,11,15,14.5,241.5,2.5,17.0,252.0,239.07,187.85
2016,3,4,11,30,13.0,239.0,2.5,17.0,248.0,234.03,183.68
2016,3,4,11,45,40.5,290.5,2.5,17.0,320.0,325.85,256.0
2016,3,4,12,0,68.0,342.0,2.5,17.0,392.0,403.08,315.22
2016,3,4,12,15,50.5,323.0,2.45,16.5,360.5,362.58,283.91
2016,3,4,12,30,33.0,304.0,2.4,16.0,329.0,323.6,254.0
2016,3,4,12,45,18.0,236.5,2.4,16.0,250.0,230.55,181.29
2016,3,4,13,0,3.0,169.0,2.4,16.0,171.0,154.27,120.47
2016,3,4,13,15,2.5,165.5,2.35,16.0,167.5,150.28,117.47
2016,3,4,13,30,2.0,162.0,2.3,16.0,164.0,146.35,114.4
2016,3,4,13,45,1.0,150.0,2.3,16.0,151.0,134.45,104.91
2016,3,4,14,0,0.0,138.0,2.3,16.0,138.0,122.76,95.58
2016,3,4,14,15,1.5,158.5,2.3,16.0,159.5,141.73,111.2
2016,3,4,14,30,3.0,179.0,2.3,16.0,181.0,160.22,126.36
2016,3,4,14,45,1.5,145.5,2.35,16.0,146.5,129.33,101.5
2016,3,4,15,0,0.0,112.0,2.4,16.0,112.0,99.0,76.92
2016,3,4,15,15,36.0,157.0,2.4,15.5,174.5,150.3,118.94
2016,3,4,15,30,72.0,202.0,2.4,15.0,237.0,193.19,153.07
2016,3,4,15,45,36.0,153.0,2.4,15.0,170.5,138.62,109.36
2016,3,4,16,0,0.0,104.0,2.4,15.0,104.0,90.5,71.05
2016,3,4,16,15,0.0,89.5,2.15,14.5,89.5,77.81,60.73
2016,3,4,16,30,0.0,75.0,1.9,14.0,75.0,65.25,50.29
2016,3,4,16,45,0.0,60.0,1.7,14.0,60.0,52.53,41.41
2016,3,4,17,0,0.0,45.0,1.5,14.0,45.0,39.72,29.83
2016,3,4,17,15,0.0,32.0,1.6,13.5,32.0,28.21,19.3
2016,3,4,17,30,0.0,19.0,1.7,13.0,19.0,16.72,8.64
2016,3,4,17,45,0.0,9.5,1.8,13.0,9.5,8.35,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,30.5,15.5,2.1,12.5,18.5,35.83,0.0
2016,3,5,7,0,61.0,31.0,2.4,13.0,37.0,78.33,57.7
2016,3,5,7,15,93.5,52.0,2.4,13.0,67.0,127.04,102.5
2016,3,5,7,30,126.0,73.0,2.4,13.0,97.0,177.09,146.97
2016,3,5,7,45,143.5,94.5,2.45,13.0,130.0,219.41,183.83
2016,3,5,8,0,161.0,116.0,2.5,13.0,163.0,262.43,220.31
2016,3,5,8,15,171.5,137.5,2.55,13.0,196.0,300.64,251.71
2016,3,5,8,30,182.0,159.0,2.6,13.0,229.0,338.88,282.39
2016,3,5,8,45,278.5,168.0,2.65,13.5,290.5,450.77,372.66
2016,3,5,9,0,375.0,177.0,2.7,14.0,352.0,552.45,451.76
2016,3,5,9,15,199.0,191.0,2.85,14.0,285.0,398.32,326.11
2016,3,5,9,30,23.0,205.0,3.0,14.0,218.0,219.05,176.52
2016,3,5,9,45,54.5,240.5,3.15,14.0,273.0,304.46,246.35
2016,3,5,10,0,86.0,276.0,3.3,14.0,328.0,374.53,302.0
2016,3,5,10,15,176.0,291.5,3.6,14.0,405.0,495.93,398.71
2016,3,5,10,30,266.0,307.0,3.9,14.0,482.0,618.03,493.13
2016,3,5,10,45,187.5,322.0,4.25,14.5,448.0,536.27,427.58
2016,3,5,11,0,109.0,337.0,4.6,15.0,414.0,454.29,361.89
2016,3,5,11,15,83.0,332.5,4.95,15.0,392.0,419.53,334.48
2016,3,5,11,30,57.0,328.0,5.3,15.0,370.0,385.39,307.09
2016,3,5,11,45,77.0,343.5,5.7,15.0,401.0,417.27,332.96
2016,3,5,12,0,97.0,359.0,6.1,15.0,432.0,447.8,357.55
2016,3,5,12,15,60.5,322.5,6.3,15.0,368.0,370.68,296.09
2016,3,5,12,30,24.0,286.0,6.5,15.0,304.0,284.64,226.92
2016,3,5,12,45,12.0,167.0,6.7,15.0,176.0,160.31,126.74
2016,3,5,13,0,0.0,48.0,6.9,15.0,48.0,42.53,29.71
2016,3,5,13,15,0.0,47.0,6.9,15.0,47.0,41.63,29.02
2016,3,5,13,30,0.0,46.0,6.9,15.0,46.0,40.73,28.31
2016,3,5,13,45,22.5,165.5,6.95,15.0,181.0,166.98,132.97
2016,3,5,14,0,45.0,285.0,7.0,15.0,316.0,289.77,232.64
2016,3,5,14,15,46.5,273.5,6.9,15.0,304.0,275.1,220.84
2016,3,5,14,30,48.0,262.0,6.8,15.0,292.0,260.32,209.07
2016,3,5,14,45,24.0,182.5,6.7,15.0,197.5,173.91,138.87
2016,3,5,15,0,0.0,103.0,6.6,15.0,103.0,91.13,70.8
2016,3,5,15,15,0.0,67.0,6.45,14.5,67.0,59.26,44.44
2016,3,5,15,30,0.0,31.0,6.3,14.0,31.0,27.34,17.63
2016,3,5,15,45,0.0,25.5,6.2,14.0,25.5,22.47,13.55
2016,3,5,16,0,0.0,20.0,6.1,14.0,20.0,17.61,9.44
2016,3,5,16,15,0.0,17.0,6.0,13.5,17.0,14.95,7.22
2016,3,5,16,30,0.0,14.0,5.9,13.0,14.0,12.31,4.98
2016,3,5,16,45,0.0,11.5,5.85,13.0,11.5,10.1,3.45
2016,3,5,17,0,0.0,9.0,5.8,13.0,9.0,7.9,1.43
2016,3,5,17,15,0.0,6.0,5.9,12.5,6.0,5.26,0.0
2016,3,5,17,30,0.0,3.0,6.0,12.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,6.15,12.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,121.0,18.5,1.9,8.5,30.0,101.22,7.89
2016,3,6,7,0,242.0,37.0,2.0,9.0,60.0,212.28,168.57
2016,3,6,7,15,356.5,49.0,2.15,9.0,107.0,307.6,256.9
2016,3,6,7,30,471.0,61.0,2.3,9.0,154.0,415.51,351.2
2016,3,6,7,45,551.5,67.5,2.45,9.5,207.5,502.85,424.92
2016,3,6,8,0,632.0,74.0,2.6,10.0,261.0,595.1,498.64
2016,3,6,8,15,678.0,80.0,2.7,10.0,313.0,663.95,551.45
2016,3,6,8,30,724.0,86.0,2.8,10.0,365.0,733.84,603.57
2016,3,6,8,45,756.0,90.0,2.9,10.5,415.0,789.6,642.6
2016,3,6,9,0,788.0,94.0,3.0,11.0,465.0,839.13,676.23
2016,3,6,9,15,442.5,169.5,3.0,11.0,381.5,631.3,516.0
2016,3,6,9,30,97.0,245.0,3.0,11.0,298.0,352.64,288.24
2016,3,6,9,45,481.0,175.5,3.05,11.5,466.0,689.03,560.7
2016,3,6,10,0,865.0,106.0,3.1,12.0,634.0,985.95,773.12
2016,3,6,10,15,742.0,153.0,3.1,12.0,622.0,934.02,732.21
2016,3,6,10,30,619.0,200.0,3.1,12.0,610.0,867.0,683.69
2016,3,6,10,45,763.0,156.5,3.15,12.5,680.5,958.86,747.42
2016,3,6,11,0,907.0,113.0,3.2,13.0,751.0,1028.37,792.84
2016,3,6,11,15,496.5,230.5,3.15,13.0,581.5,760.47,599.06
2016,3,6,11,30,86.0,348.0,3.1,13.0,412.0,434.96,344.34
2016,3,6,11,45,59.5,328.0,3.1,13.0,372.5,383.44,304.98
2016,3,6,12,0,33.0,308.0,3.1,13.0,333.0,333.68,265.35
2016,3,6,12,15,24.5,284.5,3.1,13.0,303.5,285.22,227.14
2016,3,6,12,30,16.0,261.0,3.1,13.0,274.0,253.33,201.72
2016,3,6,12,45,66.0,310.5,3.1,13.0,359.5,353.84,282.66
2016,3,6,13,0,116.0,360.0,3.1,13.0,445.0,439.02,349.39
2016,3,6,13,15,116.0,352.0,3.15,13.0,435.5,423.17,336.94
2016,3,6,13,30,116.0,344.0,3.2,13.0,426.0,407.12,324.72
2016,3,6,13,45,295.0,299.5,3.25,13.0,499.0,492.18,394.1
2016,3,6,14,0,474.0,255.0,3.3,13.0,572.0,550.47,440.3
2016,3,6,14,15,683.0,175.5,3.35,13.0,609.0,572.16,457.53
2016,3,6,14,30,892.0,96.0,3.4,13.0,646.0,566.49,451.68
2016,3,6,14,45,872.5,95.0,3.45,13.0,606.5,504.36,399.44
2016,3,6,15,0,853.0,94.0,3.5,13.0,567.0,442.18,345.85
2016,3,6,15,15,831.5,91.0,3.45,12.5,522.0,378.19,289.77
2016,3,6,15,30,810.0,88.0,3.4,12.0,477.0,315.54,233.49
2016,3,6,15,45,730.0,88.0,3.4,12.0,412.0,240.7,168.8
2016,3,6,16,0,650.0,88.0,3.4,12.0,347.0,177.79,116.32
2016,3,6,16,15,648.5,81.0,3.1,11.5,310.0,126.5,75.38
2016,3,6,16,30,647.0,74.0,2.8,11.0,273.0,75.2,45.97
2016,3,6,16,45,567.5,68.5,2.5,10.5,219.5,51.69,41.26
2016,3,6,17,0,488.0,63.0,2.2,10.0,166.0,49.17,38.89
2016,3,6,17,15,383.5,51.5,2.0,9.5,118.0,41.2,31.34
2016,3,6,17,30,279.0,40.0,1.8,9.0,70.0,31.17,21.57
2016,3,6,17,45,139.5,20.0,1.65,9.0,35.0,15.71,3.29
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,79.0,20.5,2.9,6.5,28.5,75.7,21.03
2016,3,7,7,0,158.0,41.0,2.8,7.0,57.0,159.68,128.24
2016,3,7,7,15,254.0,57.5,2.75,7.0,101.0,256.01,215.98
2016,3,7,7,30,350.0,74.0,2.7,7.0,145.0,350.68,299.92
2016,3,7,7,45,440.0,82.0,2.7,7.0,196.5,438.42,375.86
2016,3,7,8,0,530.0,90.0,2.7,7.0,248.0,538.27,458.72
2016,3,7,8,15,609.5,84.0,2.7,7.0,298.0,616.1,520.1
2016,3,7,8,30,689.0,78.0,2.7,7.0,348.0,695.68,580.4
2016,3,7,8,45,581.5,120.0,2.75,7.5,367.5,677.23,563.0
2016,3,7,9,0,474.0,162.0,2.8,8.0,387.0,641.09,531.34
2016,3,7,9,15,237.0,118.5,2.8,8.0,231.0,361.12,305.01
2016,3,7,9,30,0.0,75.0,2.8,8.0,75.0,66.39,51.35
2016,3,7,9,45,145.0,176.0,2.8,8.0,265.0,331.37,278.12
2016,3,7,10,0,290.0,277.0,2.8,8.0,455.0,609.34,497.96
2016,3,7,10,15,243.5,299.5,2.75,8.0,454.5,570.83,464.02
2016,3,7,10,30,197.0,322.0,2.7,8.0,454.0,548.89,444.65
2016,3,7,10,45,193.5,335.0,2.7,8.0,468.5,556.62,449.73
2016,3,7,11,0,190.0,348.0,2.7,8.0,483.0,563.3,453.89
2016,3,7,11,15,341.5,315.0,2.65,8.0,564.0,685.7,550.12
2016,3,7,11,30,493.0,282.0,2.6,8.0,645.0,803.39,638.69
2016,3,7,11,45,683.5,209.0,2.6,8.5,719.0,899.97,709.85
2016,3,7,12,0,874.0,136.0,2.6,9.0,793.0,975.28,760.29
2016,3,7,12,15,631.0,235.0,2.7,9.0,709.5,840.12,663.15
2016,3,7,12,30,388.0,334.0,2.8,9.0,626.0,689.88,548.52
2016,3,7,12,45,220.0,332.0,2.95,9.0,497.0,516.99,415.95
2016,3,7,13,0,52.0,330.0,3.1,9.0,368.0,356.91,287.58
2016,3,7,13,15,111.5,340.5,3.25,9.0,420.5,408.0,330.41
2016,3,7,13,30,171.0,351.0,3.4,9.0,473.0,461.72,373.7
2016,3,7,13,45,85.5,183.5,3.55,9.0,244.5,232.64,190.14
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,14.14,6.42
2016,3,7,14,15,0.0,80.5,3.8,9.0,80.5,71.35,55.23
2016,3,7,14,30,0.0,145.0,3.9,9.0,145.0,128.48,103.46
2016,3,7,14,45,55.5,200.0,4.0,9.0,231.0,203.85,166.5
2016,3,7,15,0,111.0,255.0,4.1,9.0,317.0,268.13,218.74
2016,3,7,15,15,65.0,217.0,4.05,9.0,253.0,210.38,171.3
2016,3,7,15,30,19.0,179.0,4.0,9.0,189.0,160.07,130.5
2016,3,7,15,45,29.0,169.0,3.95,9.0,181.5,149.53,121.51
2016,3,7,16,0,39.0,159.0,3.9,9.0,174.0,138.3,111.74
2016,3,7,16,15,31.5,138.5,3.65,8.5,150.0,116.27,93.84
2016,3,7,16,30,24.0,118.0,3.4,8.0,126.0,95.56,77.21
2016,3,7,16,45,233.0,94.0,3.15,8.0,145.5,71.3,59.47
2016,3,7,17,0,442.0,70.0,2.9,8.0,165.0,52.79,42.49
2016,3,7,17,15,340.0,56.5,2.7,7.5,117.5,43.22,33.45
2016,3,7,17,30,238.0,43.0,2.5,7.0,70.0,33.39,23.8
2016,3,7,17,45,119.0,21.5,2.4,7.0,35.0,16.85,5.05
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,178.0,18.0,1.9,6.5,36.5,134.96,61.77
2016,3,8,7,0,356.0,36.0,2.0,7.0,73.0,275.11,224.18
2016,3,8,7,15,461.0,45.5,2.05,7.0,123.0,369.65,311.26
2016,3,8,7,30,566.0,55.0,2.1,7.0,173.0,473.59,401.8
2016,3,8,7,45,629.0,62.0,2.15,7.5,226.5,553.08,467.82
2016,3,8,8,0,692.0,69.0,2.2,8.0,280.0,636.18,532.29
2016,3,8,8,15,732.0,74.0,2.25,8.5,332.5,696.21,576.32
2016,3,8,8,30,772.0,79.0,2.3,9.0,385.0,762.24,623.44
2016,3,8,8,45,803.5,81.5,2.35,9.5,435.0,817.67,661.24
2016,3,8,9,0,835.0,84.0,2.4,10.0,485.0,871.81,697.26
2016,3,8,9,15,854.0,87.0,2.4,10.5,529.5,913.42,723.13
2016,3,8,9,30,873.0,90.0,2.4,11.0,574.0,952.37,746.83
2016,3,8,9,45,886.0,92.0,2.45,11.5,612.5,971.46,756.98
2016,3,8,10,0,899.0,94.0,2.5,12.0,651.0,996.89,771.78
2016,3,8,10,15,907.5,96.0,2.45,12.5,682.5,1014.4,779.99
2016,3,8,10,30,916.0,98.0,2.4,13.0,714.0,1028.12,785.75
2016,3,8,10,45,917.5,101.5,2.35,13.5,737.5,1032.77,785.54
2016,3,8,11,0,919.0,105.0,2.3,14.0,761.0,1033.39,782.89
2016,3,8,11,15,922.5,106.0,2.35,14.0,777.0,1029.1,779.83
2016,3,8,11,30,926.0,107.0,2.4,14.0,793.0,1020.82,774.31
2016,3,8,11,45,925.5,108.0,2.45,14.0,800.5,1004.76,763.72
2016,3,8,12,0,925.0,109.0,2.5,14.0,808.0,984.9,750.72
2016,3,8,12,15,924.0,109.0,2.55,14.0,807.5,959.82,734.23
2016,3,8,12,30,923.0,109.0,2.6,14.0,807.0,931.18,715.34
2016,3,8,12,45,921.0,107.5,2.65,14.0,798.0,896.71,692.35
2016,3,8,13,0,919.0,106.0,2.7,14.0,789.0,859.06,667.02
2016,3,8,13,15,914.0,105.0,2.65,14.0,772.5,816.59,637.38
2016,3,8,13,30,909.0,104.0,2.6,14.0,756.0,771.51,605.7
2016,3,8,13,45,713.5,172.5,2.55,14.0,673.5,667.2,526.12
2016,3,8,14,0,518.0,241.0,2.5,14.0,591.0,565.17,446.72
2016,3,8,14,15,460.5,248.5,2.6,13.5,549.0,506.58,402.32
2016,3,8,14,30,403.0,256.0,2.7,13.0,507.0,448.52,357.18
2016,3,8,14,45,323.5,254.0,2.8,13.0,448.0,381.96,304.16
2016,3,8,15,0,244.0,252.0,2.9,13.0,389.0,321.8,255.96
2016,3,8,15,15,248.5,230.5,2.9,12.5,361.0,287.36,227.46
2016,3,8,15,30,253.0,209.0,2.9,12.0,333.0,250.74,196.41
2016,3,8,15,45,295.5,181.0,2.9,12.0,311.5,217.34,165.8
2016,3,8,16,0,338.0,153.0,2.9,12.0,290.0,179.1,131.05
2016,3,8,16,15,318.5,135.5,2.6,11.5,251.0,137.58,98.52
2016,3,8,16,30,299.0,118.0,2.3,11.0,212.0,98.74,73.26
2016,3,8,16,45,441.0,84.5,2.05,11.0,194.5,62.25,50.66
2016,3,8,17,0,583.0,51.0,1.8,11.0,177.0,38.97,29.59
2016,3,8,17,15,488.0,42.5,1.65,10.5,128.0,33.21,24.16
2016,3,8,17,30,393.0,34.0,1.5,10.0,79.0,27.32,18.31
2016,3,8,17,45,196.5,17.0,1.4,9.5,39.5,13.38,3.42
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,191.5,16.5,0.8,10.5,37.5,141.31,78.02
2016,3,9,7,0,383.0,33.0,0.9,11.0,75.0,287.87,231.14
2016,3,9,7,15,479.5,41.5,0.95,11.5,123.5,376.91,309.94
2016,3,9,7,30,576.0,50.0,1.0,12.0,172.0,474.83,391.62
2016,3,9,7,45,631.0,56.5,1.1,12.5,223.5,548.3,450.17
2016,3,9,8,0,686.0,63.0,1.2,13.0,275.0,620.34,504.13
2016,3,9,8,15,724.5,67.5,1.2,13.0,326.5,683.85,549.64
2016,3,9,8,30,763.0,72.0,1.2,13.0,378.0,747.61,593.79
2016,3,9,8,45,784.0,77.5,1.3,13.5,425.5,797.29,626.72
2016,3,9,9,0,805.0,83.0,1.4,14.0,473.0,845.2,657.89
2016,3,9,9,15,825.0,86.0,1.4,14.0,517.5,886.94,684.2
2016,3,9,9,30,845.0,89.0,1.4,14.0,562.0,926.19,708.54
2016,3,9,9,45,858.0,92.0,1.45,14.5,600.5,955.92,725.7
2016,3,9,10,0,871.0,95.0,1.5,15.0,639.0,972.22,733.97
2016,3,9,10,15,713.0,161.0,1.5,15.0,621.0,917.83,695.95
2016,3,9,10,30,555.0,227.0,1.5,15.0,603.0,829.86,634.21
2016,3,9,10,45,731.0,164.0,1.5,15.5,678.0,938.65,708.18
2016,3,9,11,0,907.0,101.0,1.5,16.0,753.0,1018.12,756.89
2016,3,9,11,15,912.0,102.0,1.45,16.0,770.0,1015.38,752.49
2016,3,9,11,30,917.0,103.0,1.4,16.0,787.0,1008.67,746.77
2016,3,9,11,45,920.0,103.0,1.4,16.5,796.0,994.97,736.19
2016,3,9,12,0,923.0,103.0,1.4,17.0,805.0,977.39,723.34
2016,3,9,12,15,923.0,103.0,1.45,17.0,805.5,953.27,708.48
2016,3,9,12,30,923.0,103.0,1.5,17.0,806.0,925.55,691.29
2016,3,9,12,45,651.0,218.0,1.55,17.0,711.0,793.66,601.84
2016,3,9,13,0,379.0,333.0,1.6,17.0,616.0,644.82,492.84
2016,3,9,13,15,377.5,325.5,1.6,17.0,602.5,616.15,473.53
2016,3,9,13,30,376.0,318.0,1.6,17.0,589.0,586.47,452.15
2016,3,9,13,45,410.0,295.5,1.6,17.0,582.0,565.85,437.76
2016,3,9,14,0,444.0,273.0,1.6,17.0,575.0,547.43,424.27
2016,3,9,14,15,434.0,262.5,1.6,17.0,547.0,503.48,390.98
2016,3,9,14,30,424.0,252.0,1.6,17.0,519.0,459.72,357.28
2016,3,9,14,45,413.0,237.5,1.6,17.0,485.0,412.41,320.15
2016,3,9,15,0,402.0,223.0,1.6,17.0,451.0,363.81,281.16
2016,3,9,15,15,403.5,203.5,1.5,16.5,417.0,320.48,245.42
2016,3,9,15,30,405.0,184.0,1.4,16.0,383.0,274.75,206.89
2016,3,9,15,45,426.0,160.0,1.35,16.0,350.5,229.62,167.31
2016,3,9,16,0,447.0,136.0,1.3,16.0,318.0,182.02,126.07
2016,3,9,16,15,406.0,126.0,1.15,15.5,275.0,136.65,92.29
2016,3,9,16,30,365.0,116.0,1.0,15.0,232.0,96.46,68.73
2016,3,9,16,45,331.5,98.0,0.85,15.0,189.0,71.52,58.01
2016,3,9,17,0,298.0,80.0,0.7,15.0,146.0,59.56,47.33
2016,3,9,17,15,236.0,62.0,0.7,14.5,105.5,46.99,35.9
2016,3,9,17,30,174.0,44.0,0.7,14.0,65.0,33.92,23.75
2016,3,9,17,45,87.0,22.0,0.7,13.5,32.5,18.02,7.09
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,204.5,17.0,1.65,11.0,40.5,150.41,93.93
2016,3,10,7,0,409.0,34.0,1.9,12.0,81.0,304.34,246.01
2016,3,10,7,15,504.5,42.5,2.0,12.5,131.5,394.41,326.17
2016,3,10,7,30,600.0,51.0,2.1,13.0,182.0,493.12,409.49
2016,3,10,7,45,659.0,56.5,2.25,13.5,235.0,564.67,467.17
2016,3,10,8,0,718.0,62.0,2.4,14.0,288.0,644.66,528.03
2016,3,10,8,15,755.0,66.5,2.55,14.5,340.0,708.24,574.18
2016,3,10,8,30,792.0,71.0,2.7,15.0,392.0,771.89,619.04
2016,3,10,8,45,817.5,74.0,2.85,15.5,441.5,823.24,653.8
2016,3,10,9,0,843.0,77.0,3.0,16.0,491.0,872.98,686.82
2016,3,10,9,15,861.5,80.0,3.05,16.0,535.5,905.03,707.46
2016,3,10,9,30,880.0,83.0,3.1,16.0,580.0,943.38,732.54
2016,3,10,9,45,891.0,86.0,3.2,16.5,618.0,971.61,749.37
2016,3,10,10,0,902.0,89.0,3.3,17.0,656.0,996.41,763.9
2016,3,10,10,15,911.5,90.5,3.3,17.0,688.5,1014.31,774.42
2016,3,10,10,30,921.0,92.0,3.3,17.0,721.0,1028.43,782.55
2016,3,10,10,45,925.0,94.5,3.35,17.0,745.0,1034.37,785.73
2016,3,10,11,0,929.0,97.0,3.4,17.0,769.0,1036.26,786.42
2016,3,10,11,15,712.5,191.5,3.35,17.0,713.5,937.81,717.92
2016,3,10,11,30,496.0,286.0,3.3,17.0,658.0,811.26,625.0
2016,3,10,11,45,502.0,284.5,3.25,17.0,665.0,802.92,619.46
2016,3,10,12,0,508.0,283.0,3.2,17.0,672.0,792.05,611.3
2016,3,10,12,15,525.5,281.0,3.15,17.0,683.5,788.54,608.63
2016,3,10,12,30,543.0,279.0,3.1,17.0,695.0,781.88,603.66
2016,3,10,12,45,515.0,284.5,3.05,17.0,675.5,740.95,573.36
2016,3,10,13,0,487.0,290.0,3.0,17.0,656.0,699.65,542.82
2016,3,10,13,15,425.5,306.5,2.9,17.0,622.0,642.95,499.86
2016,3,10,13,30,364.0,323.0,2.8,17.0,588.0,582.31,453.86
2016,3,10,13,45,243.5,326.5,2.7,17.0,501.5,474.43,371.37
2016,3,10,14,0,123.0,330.0,2.6,17.0,415.0,385.07,301.78
2016,3,10,14,15,138.5,315.5,2.45,17.0,407.0,369.89,290.49
2016,3,10,14,30,154.0,301.0,2.3,17.0,399.0,353.01,277.27
2016,3,10,14,45,244.0,271.0,2.2,17.0,415.0,356.16,279.2
2016,3,10,15,0,334.0,241.0,2.1,17.0,431.0,350.85,272.92
2016,3,10,15,15,295.0,227.0,1.95,16.5,385.0,300.36,232.34
2016,3,10,15,30,256.0,213.0,1.8,16.0,339.0,254.38,195.36
2016,3,10,15,45,354.0,174.5,1.65,16.0,330.5,225.24,166.75
2016,3,10,16,0,452.0,136.0,1.5,16.0,322.0,182.64,126.44
2016,3,10,16,15,419.5,124.5,1.35,15.5,279.5,136.66,91.78
2016,3,10,16,30,387.0,113.0,1.2,15.0,237.0,94.81,66.93
2016,3,10,16,45,354.0,96.0,1.05,14.5,194.0,70.04,56.84
2016,3,10,17,0,321.0,79.0,0.9,14.0,151.0,58.81,46.88
2016,3,10,17,15,265.5,61.0,0.95,13.0,110.0,46.24,35.5
2016,3,10,17,30,210.0,43.0,1.0,12.0,69.0,33.17,23.36
2016,3,10,17,45,105.0,26.0,1.05,11.5,39.0,21.11,10.01
2016,3,10,18,0,0.0,9.0,1.1,11.0,9.0,8.19,0.0
2016,3,10,18,15,0.0,4.5,1.1,11.0,4.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,3.85,11.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,4.1,11.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,4.5,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.0,4.7,11.0,4.0,3.51,0.0
2016,3,11,8,0,0.0,5.0,4.9,11.0,5.0,4.39,0.0
2016,3,11,8,15,0.0,6.0,5.1,11.0,6.0,5.27,0.0
2016,3,11,8,30,0.0,7.0,5.3,11.0,7.0,6.16,0.0
2016,3,11,8,45,0.0,21.5,5.55,11.5,21.5,18.94,10.67
2016,3,11,9,0,0.0,36.0,5.8,12.0,36.0,31.77,21.55
2016,3,11,9,15,0.0,47.5,5.8,12.0,47.5,41.97,30.15
2016,3,11,9,30,0.0,59.0,5.8,12.0,59.0,52.18,38.71
2016,3,11,9,45,28.5,168.5,5.85,12.0,187.0,194.91,159.08
2016,3,11,10,0,57.0,278.0,5.9,12.0,315.0,345.49,281.98
2016,3,11,10,15,28.5,211.0,6.05,12.0,229.5,239.03,194.12
2016,3,11,10,30,0.0,144.0,6.2,12.0,144.0,130.34,103.38
2016,3,11,10,45,0.0,124.0,6.35,12.0,124.0,111.26,87.5
2016,3,11,11,0,0.0,104.0,6.5,12.0,104.0,92.65,71.96
2016,3,11,11,15,148.0,232.0,6.55,12.0,344.0,387.81,318.53
2016,3,11,11,30,296.0,360.0,6.6,12.0,584.0,682.45,550.99
2016,3,11,11,45,159.5,327.0,6.7,12.0,448.5,491.38,398.1
2016,3,11,12,0,23.0,294.0,6.8,12.0,313.0,293.97,236.57
2016,3,11,12,15,88.5,340.0,6.55,12.0,409.0,412.17,333.33
2016,3,11,12,30,154.0,386.0,6.3,12.0,505.0,524.61,422.67
2016,3,11,12,45,270.5,361.0,6.1,12.0,567.0,599.75,483.6
2016,3,11,13,0,387.0,336.0,5.9,12.0,629.0,653.83,527.27
2016,3,11,13,15,201.5,296.0,5.9,11.5,448.5,442.09,359.44
2016,3,11,13,30,16.0,256.0,5.9,11.0,268.0,242.22,195.36
2016,3,11,13,45,176.5,283.0,5.9,11.0,405.0,387.72,316.88
2016,3,11,14,0,337.0,310.0,5.9,11.0,542.0,507.56,413.46
2016,3,11,14,15,594.5,212.0,5.75,11.0,599.5,550.86,449.16
2016,3,11,14,30,852.0,114.0,5.6,11.0,657.0,563.71,457.92
2016,3,11,14,45,851.0,105.5,5.45,11.0,620.5,504.52,406.34
2016,3,11,15,0,850.0,97.0,5.3,11.0,584.0,443.88,352.32
2016,3,11,15,15,606.5,146.5,5.05,10.5,481.0,345.55,271.1
2016,3,11,15,30,363.0,196.0,4.8,10.0,378.0,271.64,212.64
2016,3,11,15,45,346.5,177.5,4.6,10.0,337.0,225.71,172.48
2016,3,11,16,0,330.0,159.0,4.4,10.0,296.0,181.93,134.97
2016,3,11,16,15,304.0,143.5,4.1,9.5,257.0,141.64,103.43
2016,3,11,16,30,278.0,128.0,3.8,9.0,218.0,104.7,79.44
2016,3,11,16,45,240.0,108.5,3.55,9.0,176.5,81.11,68.11
2016,3,11,17,0,202.0,89.0,3.3,9.0,135.0,67.63,55.79
2016,3,11,17,15,159.0,68.0,3.3,8.5,98.5,52.62,41.9
2016,3,11,17,30,116.0,47.0,3.3,8.0,62.0,37.12,27.3
2016,3,11,17,45,58.0,27.5,3.3,8.0,35.0,22.91,12.09
2016,3,11,18,0,0.0,8.0,3.3,8.0,8.0,7.28,0.0
2016,3,11,18,15,0.0,4.0,3.35,8.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,9.0,4.5,0.7,7.0,5.0,0.0,0.0
2016,3,12,6,30,18.0,9.0,0.7,7.0,10.0,16.48,0.0
2016,3,12,6,45,119.0,29.5,0.75,7.5,44.0,115.09,81.5
2016,3,12,7,0,220.0,50.0,0.8,8.0,78.0,216.97,177.97
2016,3,12,7,15,310.5,65.5,0.9,8.5,125.0,301.75,252.6
2016,3,12,7,30,401.0,81.0,1.0,9.0,172.0,395.41,331.9
2016,3,12,7,45,472.5,90.5,1.15,9.5,224.0,475.4,397.52
2016,3,12,8,0,544.0,100.0,1.3,10.0,276.0,565.16,468.12
2016,3,12,8,15,588.0,107.5,1.4,10.0,327.0,631.89,518.53
2016,3,12,8,30,632.0,115.0,1.5,10.0,378.0,699.47,567.89
2016,3,12,8,45,644.0,117.0,1.6,10.5,412.5,733.21,590.16
2016,3,12,9,0,656.0,119.0,1.7,11.0,447.0,764.73,610.82
2016,3,12,9,15,718.5,120.0,1.8,11.0,508.0,839.49,663.41
2016,3,12,9,30,781.0,121.0,1.9,11.0,569.0,914.02,714.35
2016,3,12,9,45,428.0,205.0,2.05,11.5,453.0,675.65,538.04
2016,3,12,10,0,75.0,289.0,2.2,12.0,337.0,375.59,300.48
2016,3,12,10,15,60.0,293.0,2.3,12.0,332.5,362.4,290.66
2016,3,12,10,30,45.0,297.0,2.4,12.0,328.0,349.1,279.33
2016,3,12,10,45,139.5,326.5,2.55,12.5,428.0,491.51,391.72
2016,3,12,11,0,234.0,356.0,2.7,13.0,528.0,613.98,484.46
2016,3,12,11,15,212.0,367.0,2.8,13.0,525.5,598.67,471.3
2016,3,12,11,30,190.0,378.0,2.9,13.0,523.0,582.61,458.54
2016,3,12,11,45,169.5,382.5,3.0,13.0,513.0,560.42,441.36
2016,3,12,12,0,149.0,387.0,3.1,13.0,503.0,538.11,424.08
2016,3,12,12,15,307.0,348.5,3.15,13.0,586.0,646.79,510.04
2016,3,12,12,30,465.0,310.0,3.2,13.0,669.0,744.25,584.65
2016,3,12,12,45,665.0,222.5,3.3,13.0,731.0,810.35,637.23
2016,3,12,13,0,865.0,135.0,3.4,13.0,793.0,852.94,669.76
2016,3,12,13,15,575.5,241.0,3.4,13.0,675.0,695.54,550.62
2016,3,12,13,30,286.0,347.0,3.4,13.0,557.0,547.86,434.31
2016,3,12,13,45,275.0,337.0,3.45,13.0,533.5,512.01,407.56
2016,3,12,14,0,264.0,327.0,3.5,13.0,510.0,476.59,380.2
2016,3,12,14,15,176.0,311.0,3.45,12.5,430.5,387.02,310.08
2016,3,12,14,30,88.0,295.0,3.4,12.0,351.0,309.09,248.38
2016,3,12,14,45,269.0,255.5,3.35,12.0,413.0,356.51,286.23
2016,3,12,15,0,450.0,216.0,3.3,12.0,475.0,378.9,300.63
2016,3,12,15,15,332.0,218.5,3.15,12.0,401.5,305.9,241.04
2016,3,12,15,30,214.0,221.0,3.0,12.0,328.0,248.38,195.36
2016,3,12,15,45,140.5,197.0,2.9,12.0,265.0,194.91,153.02
2016,3,12,16,0,67.0,173.0,2.8,12.0,202.0,153.18,121.34
2016,3,12,16,15,59.5,152.0,2.5,11.5,175.0,128.74,101.91
2016,3,12,16,30,52.0,131.0,2.2,11.0,148.0,105.58,84.17
2016,3,12,16,45,42.0,108.5,1.9,11.0,121.0,86.24,72.13
2016,3,12,17,0,32.0,86.0,1.6,11.0,94.0,69.5,57.03
2016,3,12,17,15,18.0,64.5,1.45,10.5,69.0,53.04,41.99
2016,3,12,17,30,4.0,43.0,1.3,10.0,44.0,36.72,26.81
2016,3,12,17,45,2.0,24.5,1.2,9.5,25.0,21.34,11.24
2016,3,12,18,0,0.0,6.0,1.1,9.0,6.0,5.46,0.0
2016,3,12,18,15,0.0,3.0,1.1,9.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.55,9.5,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.8,10.0,3.0,2.73,0.0
2016,3,13,6,45,0.0,11.0,2.05,10.5,11.0,9.66,1.82
2016,3,13,7,0,0.0,19.0,2.3,11.0,19.0,16.71,8.51
2016,3,13,7,15,0.0,29.5,2.4,11.0,29.5,25.98,16.76
2016,3,13,7,30,0.0,40.0,2.5,11.0,40.0,35.27,24.98
2016,3,13,7,45,0.0,51.5,2.7,11.5,51.5,45.46,33.79
2016,3,13,8,0,0.0,63.0,2.9,12.0,63.0,55.67,42.46
2016,3,13,8,15,0.0,74.5,3.05,12.0,74.5,66.05,51.23
2016,3,13,8,30,0.0,86.0,3.2,12.0,86.0,76.83,60.23
2016,3,13,8,45,0.0,71.0,3.35,12.5,71.0,62.79,48.0
2016,3,13,9,0,0.0,56.0,3.5,13.0,56.0,49.49,36.49
2016,3,13,9,15,0.0,67.5,3.6,13.0,67.5,59.72,45.0
2016,3,13,9,30,0.0,79.0,3.7,13.0,79.0,69.96,53.47
2016,3,13,9,45,0.0,83.0,3.85,13.0,83.0,73.55,56.31
2016,3,13,10,0,0.0,87.0,4.0,13.0,87.0,77.13,59.17
2016,3,13,10,15,0.5,122.5,4.0,13.0,122.5,110.51,86.74
2016,3,13,10,30,1.0,158.0,4.0,13.0,158.0,144.68,114.65
2016,3,13,10,45,4.0,179.5,4.0,13.0,182.5,168.06,133.65
2016,3,13,11,0,7.0,201.0,4.0,13.0,207.0,191.41,152.51
2016,3,13,11,15,8.0,209.5,4.0,13.0,216.0,200.04,159.32
2016,3,13,11,30,9.0,218.0,4.0,13.0,225.0,208.58,166.09
2016,3,13,11,45,22.0,272.0,4.0,13.0,289.5,272.62,217.66
2016,3,13,12,0,35.0,326.0,4.0,13.0,354.0,351.93,280.24
2016,3,13,12,15,37.5,330.0,4.0,13.0,360.0,354.85,282.28
2016,3,13,12,30,40.0,334.0,4.0,13.0,366.0,357.38,284.3
2016,3,13,12,45,29.5,306.0,4.05,13.0,329.5,316.47,252.0
2016,3,13,13,0,19.0,278.0,4.1,13.0,293.0,268.07,213.64
2016,3,13,13,15,13.5,243.0,4.0,13.0,253.5,229.6,182.96
2016,3,13,13,30,8.0,208.0,3.9,13.0,214.0,192.26,152.96
2016,3,13,13,45,5.5,189.5,3.8,13.0,193.5,172.92,137.43
2016,3,13,14,0,3.0,171.0,3.7,13.0,173.0,154.04,122.19
2016,3,13,14,15,19.5,218.0,3.55,13.0,230.5,204.83,163.93
2016,3,13,14,30,36.0,265.0,3.4,13.0,288.0,255.07,204.54
2016,3,13,14,45,42.0,254.5,3.3,13.0,280.5,243.93,195.61
2016,3,13,15,0,48.0,244.0,3.2,13.0,273.0,232.03,186.09
2016,3,13,15,15,138.5,232.5,3.0,12.5,305.0,248.58,198.24
2016,3,13,15,30,229.0,221.0,2.8,12.0,337.0,252.59,198.35
2016,3,13,15,45,114.5,156.5,2.6,12.0,214.5,157.88,123.3
2016,3,13,16,0,0.0,92.0,2.4,12.0,92.0,80.79,63.48
2016,3,13,16,15,0.0,80.0,2.15,12.0,80.0,70.36,54.88
2016,3,13,16,30,0.0,68.0,1.9,12.0,68.0,60.0,46.17
