Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,56.0,1.7,12.0,56.0,49.46,39.05
2016,3,13,17,0,0.0,44.0,1.5,12.0,44.0,38.82,29.41
2016,3,13,17,15,0.0,32.0,1.4,11.5,32.0,28.19,19.7
2016,3,13,17,30,0.0,20.0,1.3,11.0,20.0,17.59,9.92
2016,3,13,17,45,0.0,11.5,1.2,11.0,11.5,10.1,2.47
2016,3,13,18,0,0.0,3.0,1.1,11.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,1.15,11.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,7.5,1.65,9.0,7.5,0.0,0.0
2016,3,14,6,30,0.0,15.0,1.9,9.0,15.0,13.64,0.0
2016,3,14,6,45,138.5,30.5,2.2,9.5,49.5,139.11,104.9
2016,3,14,7,0,277.0,46.0,2.5,10.0,84.0,243.25,201.12
2016,3,14,7,15,338.0,62.0,2.6,10.0,128.5,314.33,265.14
2016,3,14,7,30,399.0,78.0,2.7,10.0,173.0,390.84,331.64
2016,3,14,7,45,455.0,85.5,2.8,10.5,218.5,457.31,387.27
2016,3,14,8,0,511.0,93.0,2.9,11.0,264.0,534.48,449.18
2016,3,14,8,15,520.5,109.5,2.95,11.0,308.0,575.3,480.55
2016,3,14,8,30,530.0,126.0,3.0,11.0,352.0,621.57,515.22
2016,3,14,8,45,434.5,166.0,3.15,11.5,365.5,602.75,496.07
2016,3,14,9,0,339.0,206.0,3.3,12.0,379.0,557.79,457.13
2016,3,14,9,15,359.5,222.0,3.35,12.0,419.0,601.92,490.51
2016,3,14,9,30,380.0,238.0,3.4,12.0,459.0,645.37,522.42
2016,3,14,9,45,380.0,255.5,3.45,12.5,489.5,669.75,538.16
2016,3,14,10,0,380.0,273.0,3.5,13.0,520.0,692.2,552.45
2016,3,14,10,15,353.5,295.5,3.5,13.0,533.5,692.23,550.15
2016,3,14,10,30,327.0,318.0,3.5,13.0,547.0,689.79,546.29
2016,3,14,10,45,402.5,302.5,3.5,13.0,594.0,743.6,587.38
2016,3,14,11,0,478.0,287.0,3.5,13.0,641.0,813.26,638.53
2016,3,14,11,15,435.0,314.0,3.5,13.0,641.5,791.54,620.09
2016,3,14,11,30,392.0,341.0,3.5,13.0,642.0,754.13,591.33
2016,3,14,11,45,422.0,330.0,3.5,13.5,657.5,773.63,604.81
2016,3,14,12,0,452.0,319.0,3.5,14.0,673.0,776.65,606.25
2016,3,14,12,15,426.5,331.0,3.55,14.0,665.0,748.73,585.15
2016,3,14,12,30,401.0,343.0,3.6,14.0,657.0,709.32,556.01
2016,3,14,12,45,467.5,312.5,3.65,14.0,675.0,727.69,571.33
2016,3,14,13,0,534.0,282.0,3.7,14.0,693.0,729.51,574.18
2016,3,14,13,15,635.0,243.5,3.7,14.0,721.5,746.52,588.33
2016,3,14,13,30,736.0,205.0,3.7,14.0,750.0,751.89,593.35
2016,3,14,13,45,653.5,218.5,3.7,14.0,691.5,669.17,530.14
2016,3,14,14,0,571.0,232.0,3.7,14.0,633.0,589.36,468.59
2016,3,14,14,15,629.0,211.5,3.7,13.5,634.5,572.54,456.0
2016,3,14,14,30,687.0,191.0,3.7,13.0,636.0,545.93,434.42
2016,3,14,14,45,567.0,205.5,3.75,13.0,558.5,455.92,362.01
2016,3,14,15,0,447.0,220.0,3.8,13.0,481.0,380.4,300.72
2016,3,14,15,15,469.5,196.0,3.75,12.5,452.0,336.06,262.56
2016,3,14,15,30,492.0,172.0,3.7,12.0,423.0,288.88,220.61
2016,3,14,15,45,507.5,149.5,3.65,12.0,386.0,238.51,175.1
2016,3,14,16,0,523.0,127.0,3.6,12.0,349.0,186.31,128.77
2016,3,14,16,15,450.5,128.5,3.25,11.5,302.5,141.89,96.55
2016,3,14,16,30,378.0,130.0,2.9,11.0,256.0,106.21,78.04
2016,3,14,16,45,341.0,111.5,2.55,11.0,210.5,80.86,67.36
2016,3,14,17,0,304.0,93.0,2.2,11.0,165.0,68.84,56.49
2016,3,14,17,15,232.0,74.0,2.0,10.5,121.0,57.13,45.71
2016,3,14,17,30,160.0,55.0,1.8,10.0,77.0,43.03,32.49
2016,3,14,17,45,80.0,33.5,1.6,9.5,44.5,26.76,16.28
2016,3,14,18,0,0.0,12.0,1.4,9.0,12.0,10.91,0.0
2016,3,14,18,15,0.0,6.0,1.35,8.5,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,6,15,47.0,8.0,1.5,6.5,9.5,7.28,0.0
2016,3,15,6,30,94.0,16.0,1.7,7.0,19.0,77.44,0.0
2016,3,15,6,45,238.0,30.5,1.9,7.5,59.0,190.17,148.53
2016,3,15,7,0,382.0,45.0,2.1,8.0,99.0,304.7,254.03
2016,3,15,7,15,470.0,54.5,2.25,8.5,149.5,391.83,331.29
2016,3,15,7,30,558.0,64.0,2.4,9.0,200.0,486.39,411.65
2016,3,15,7,45,614.5,71.0,2.55,9.5,253.0,561.74,473.05
2016,3,15,8,0,671.0,78.0,2.7,10.0,306.0,640.06,533.19
2016,3,15,8,15,709.0,83.0,2.8,10.5,358.0,703.23,579.36
2016,3,15,8,30,747.0,88.0,2.9,11.0,410.0,766.7,624.47
2016,3,15,8,45,775.0,92.0,3.0,11.5,459.5,815.13,657.33
2016,3,15,9,0,803.0,96.0,3.1,12.0,509.0,867.21,692.34
2016,3,15,9,15,822.5,99.0,3.15,12.0,553.5,908.35,719.85
2016,3,15,9,30,842.0,102.0,3.2,12.0,598.0,946.9,745.39
2016,3,15,9,45,859.0,103.0,3.3,12.5,637.5,977.73,764.35
2016,3,15,10,0,876.0,104.0,3.4,13.0,677.0,1005.33,781.05
2016,3,15,10,15,886.0,106.0,3.45,13.5,708.5,1013.11,783.67
2016,3,15,10,30,896.0,108.0,3.5,14.0,740.0,1027.69,791.31
2016,3,15,10,45,906.0,108.0,3.55,14.5,765.5,1036.14,794.8
2016,3,15,11,0,916.0,108.0,3.6,15.0,791.0,1040.66,795.81
2016,3,15,11,15,920.0,108.5,3.65,15.0,807.5,1035.81,792.1
2016,3,15,11,30,924.0,109.0,3.7,15.0,824.0,1026.96,785.9
2016,3,15,11,45,928.0,108.0,3.75,15.5,832.5,1012.51,774.57
2016,3,15,12,0,932.0,107.0,3.8,16.0,841.0,994.14,760.73
2016,3,15,12,15,932.0,107.0,3.85,16.0,840.5,969.3,743.98
2016,3,15,12,30,932.0,107.0,3.9,16.0,840.0,940.84,724.76
2016,3,15,12,45,931.5,106.0,4.0,16.0,832.0,907.41,702.31
2016,3,15,13,0,931.0,105.0,4.1,16.0,824.0,870.67,677.38
2016,3,15,13,15,926.5,104.0,4.1,16.0,807.0,827.67,647.32
2016,3,15,13,30,922.0,103.0,4.1,16.0,790.0,781.99,615.12
2016,3,15,13,45,918.0,100.5,4.15,16.0,766.0,732.72,579.2
2016,3,15,14,0,914.0,98.0,4.2,16.0,742.0,681.18,539.47
2016,3,15,14,15,904.0,96.0,4.15,16.0,709.5,624.56,494.51
2016,3,15,14,30,894.0,94.0,4.1,16.0,677.0,566.74,447.37
2016,3,15,14,45,883.5,91.0,4.1,16.0,639.0,506.82,397.29
2016,3,15,15,0,873.0,88.0,4.1,16.0,601.0,446.3,345.13
2016,3,15,15,15,855.0,85.0,3.95,15.5,556.0,380.38,287.73
2016,3,15,15,30,837.0,82.0,3.8,15.0,511.0,317.08,231.11
2016,3,15,15,45,815.0,78.0,3.65,15.0,462.5,253.2,173.54
2016,3,15,16,0,793.0,74.0,3.5,15.0,414.0,191.36,119.62
2016,3,15,16,15,758.0,70.0,3.1,14.5,361.5,130.52,73.16
2016,3,15,16,30,723.0,66.0,2.7,14.0,309.0,73.93,42.94
2016,3,15,16,45,674.0,59.5,2.35,13.5,256.0,47.9,37.4
2016,3,15,17,0,625.0,53.0,2.0,13.0,203.0,40.02,30.37
2016,3,15,17,15,541.0,45.5,1.85,12.0,152.0,35.17,25.92
2016,3,15,17,30,457.0,38.0,1.7,11.0,101.0,30.23,21.14
2016,3,15,17,45,310.0,26.0,1.55,10.5,60.0,20.97,11.71
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,12.73,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,88.5,8.5,1.3,7.5,12.0,44.45,0.0
2016,3,16,6,30,177.0,17.0,1.4,8.0,24.0,121.13,0.0
2016,3,16,6,45,326.5,29.0,1.5,9.0,67.0,237.36,187.02
2016,3,16,7,0,476.0,41.0,1.6,10.0,110.0,355.46,293.42
2016,3,16,7,15,559.0,48.5,1.75,10.5,162.5,441.42,368.43
2016,3,16,7,30,642.0,56.0,1.9,11.0,215.0,534.28,445.69
2016,3,16,7,45,694.0,61.5,2.1,11.5,270.0,603.66,500.15
2016,3,16,8,0,746.0,67.0,2.3,12.0,325.0,680.29,557.72
2016,3,16,8,15,780.5,71.5,2.4,12.5,378.0,743.18,602.39
2016,3,16,8,30,815.0,76.0,2.5,13.0,431.0,805.82,645.64
2016,3,16,8,45,839.5,79.0,2.6,14.0,481.0,857.05,678.33
2016,3,16,9,0,864.0,82.0,2.7,15.0,531.0,906.48,709.07
2016,3,16,9,15,881.0,84.5,2.65,15.0,576.0,936.71,727.27
2016,3,16,9,30,898.0,87.0,2.6,15.0,621.0,973.22,749.8
2016,3,16,9,45,910.5,89.5,2.6,15.5,660.0,1002.27,766.06
2016,3,16,10,0,923.0,92.0,2.6,16.0,699.0,1027.85,779.95
2016,3,16,10,15,931.5,93.5,2.55,16.5,731.0,1044.58,787.39
2016,3,16,10,30,940.0,95.0,2.5,17.0,763.0,1057.41,792.39
2016,3,16,10,45,945.5,96.0,2.5,17.5,787.0,1062.64,793.11
2016,3,16,11,0,951.0,97.0,2.5,18.0,811.0,1063.77,791.39
2016,3,16,11,15,955.0,98.0,2.45,18.0,827.5,1059.27,787.13
2016,3,16,11,30,959.0,99.0,2.4,18.0,844.0,1050.63,780.38
2016,3,16,11,45,959.5,99.5,2.4,18.5,852.0,1033.95,767.69
2016,3,16,12,0,960.0,100.0,2.4,19.0,860.0,1013.31,752.65
2016,3,16,12,15,959.5,100.0,2.4,19.0,859.0,987.35,735.66
2016,3,16,12,30,959.0,100.0,2.4,19.0,858.0,957.7,716.29
2016,3,16,12,45,961.5,97.0,2.4,19.0,850.0,923.9,694.14
2016,3,16,13,0,964.0,94.0,2.4,19.0,842.0,886.52,669.5
2016,3,16,13,15,959.5,93.5,2.4,19.0,825.0,842.8,640.39
2016,3,16,13,30,955.0,93.0,2.4,19.0,808.0,796.3,609.11
2016,3,16,13,45,948.0,91.5,2.4,19.5,782.5,744.51,572.11
2016,3,16,14,0,941.0,90.0,2.4,20.0,757.0,690.64,531.17
2016,3,16,14,15,931.5,88.5,2.35,19.5,724.0,633.46,488.42
2016,3,16,14,30,922.0,87.0,2.3,19.0,691.0,574.95,443.2
2016,3,16,14,45,908.5,85.0,2.25,19.0,651.5,513.02,393.03
2016,3,16,15,0,895.0,83.0,2.2,19.0,612.0,450.77,340.96
2016,3,16,15,15,878.0,80.5,2.05,18.5,567.0,386.79,286.37
2016,3,16,15,30,861.0,78.0,1.9,18.0,522.0,323.49,230.97
2016,3,16,15,45,836.0,75.0,1.8,18.0,472.5,255.13,171.19
2016,3,16,16,0,811.0,72.0,1.7,18.0,423.0,192.33,117.68
2016,3,16,16,15,777.0,68.0,1.55,17.5,370.0,130.45,71.26
2016,3,16,16,30,743.0,64.0,1.4,17.0,317.0,72.67,40.97
2016,3,16,16,45,691.0,58.5,1.25,16.5,263.0,47.02,36.16
2016,3,16,17,0,639.0,53.0,1.1,16.0,209.0,43.68,33.26
2016,3,16,17,15,557.0,45.5,1.1,15.0,157.0,35.12,25.58
2016,3,16,17,30,475.0,38.0,1.1,14.0,105.0,30.16,20.85
2016,3,16,17,45,327.0,26.0,1.15,13.5,63.0,20.9,11.66
2016,3,16,18,0,179.0,14.0,1.2,13.0,21.0,11.3,0.0
2016,3,16,18,15,89.5,7.0,1.15,12.5,10.5,6.37,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.0,8.5,1.1,9.5,14.0,56.46,0.0
2016,3,17,6,30,234.0,17.0,1.1,10.0,28.0,149.84,33.85
2016,3,17,6,45,376.5,28.0,1.1,11.0,72.5,262.76,207.1
2016,3,17,7,0,519.0,39.0,1.1,12.0,117.0,378.68,309.15
2016,3,17,7,15,597.5,46.0,1.25,12.5,170.5,458.51,378.01
2016,3,17,7,30,676.0,53.0,1.4,13.0,224.0,550.17,452.71
2016,3,17,7,45,724.5,58.0,1.55,13.5,279.0,622.87,507.8
2016,3,17,8,0,773.0,63.0,1.7,14.0,334.0,697.42,562.16
2016,3,17,8,15,805.5,67.0,1.65,14.5,387.5,759.05,603.44
2016,3,17,8,30,838.0,71.0,1.6,15.0,441.0,820.22,642.89
2016,3,17,8,45,860.5,74.5,1.55,16.0,491.0,871.04,672.54
2016,3,17,9,0,883.0,78.0,1.5,17.0,541.0,910.9,693.86
2016,3,17,9,15,899.5,80.0,1.45,17.5,586.0,949.58,715.24
2016,3,17,9,30,916.0,82.0,1.4,18.0,631.0,985.41,734.31
2016,3,17,9,45,927.0,84.5,1.35,18.5,670.0,1013.35,747.98
2016,3,17,10,0,938.0,87.0,1.3,19.0,709.0,1037.69,759.28
2016,3,17,10,15,946.5,88.0,1.3,19.0,741.0,1053.96,767.84
2016,3,17,10,30,955.0,89.0,1.3,19.0,773.0,1066.29,774.14
2016,3,17,10,45,960.0,90.5,1.3,19.5,797.0,1071.62,774.79
2016,3,17,11,0,965.0,92.0,1.3,20.0,821.0,1072.78,773.09
2016,3,17,11,15,968.5,93.0,1.4,20.0,837.5,1067.68,771.03
2016,3,17,11,30,972.0,94.0,1.5,20.0,854.0,1058.38,766.48
2016,3,17,11,45,973.0,94.5,1.6,20.5,861.5,1041.96,756.05
2016,3,17,12,0,974.0,95.0,1.7,21.0,869.0,1021.5,743.12
2016,3,17,12,15,973.5,95.0,1.75,20.5,868.5,995.2,728.55
2016,3,17,12,30,973.0,95.0,1.8,20.0,868.0,965.14,711.48
2016,3,17,12,45,969.5,95.5,1.9,20.0,858.5,929.42,689.78
2016,3,17,13,0,966.0,96.0,2.0,20.0,849.0,890.42,665.63
2016,3,17,13,15,961.5,95.0,2.0,20.0,831.5,846.03,636.54
2016,3,17,13,30,957.0,94.0,2.0,20.0,814.0,798.85,605.29
2016,3,17,13,45,950.5,93.0,2.0,20.0,789.0,747.74,570.35
2016,3,17,14,0,944.0,92.0,2.0,20.0,764.0,694.47,531.3
2016,3,17,14,15,934.5,90.0,1.95,20.0,731.0,636.59,487.49
2016,3,17,14,30,925.0,88.0,1.9,20.0,698.0,577.38,441.38
2016,3,17,14,45,912.5,86.0,1.9,20.0,658.5,515.71,392.12
2016,3,17,15,0,900.0,84.0,1.9,20.0,619.0,453.59,340.76
2016,3,17,15,15,883.0,81.5,1.8,19.5,574.0,389.27,286.43
2016,3,17,15,30,866.0,79.0,1.7,19.0,529.0,325.62,231.2
2016,3,17,15,45,842.5,76.0,1.6,19.0,479.0,257.22,171.69
2016,3,17,16,0,819.0,73.0,1.5,19.0,429.0,194.24,118.26
2016,3,17,16,15,785.5,68.5,1.35,18.0,376.0,131.45,71.55
2016,3,17,16,30,752.0,64.0,1.2,17.0,323.0,72.72,40.88
2016,3,17,16,45,701.5,58.5,1.05,16.5,268.5,46.97,36.12
2016,3,17,17,0,651.0,53.0,0.9,16.0,214.0,43.63,33.22
2016,3,17,17,15,569.5,45.5,0.9,15.5,161.5,35.07,25.5
2016,3,17,17,30,488.0,38.0,0.9,15.0,109.0,30.09,20.74
2016,3,17,17,45,341.5,26.5,0.95,14.5,66.0,21.28,12.07
2016,3,17,18,0,195.0,15.0,1.0,14.0,23.0,12.15,0.0
2016,3,17,18,15,97.5,7.5,1.0,13.5,11.5,6.82,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,106.0,9.5,0.55,9.5,15.0,52.96,0.0
2016,3,18,6,30,212.0,19.0,0.6,10.0,30.0,143.79,57.31
2016,3,18,6,45,348.0,31.0,0.65,10.5,74.0,251.87,199.8
2016,3,18,7,0,484.0,43.0,0.7,11.0,118.0,364.13,297.84
2016,3,18,7,15,563.0,51.0,0.7,11.5,171.0,448.98,369.02
2016,3,18,7,30,642.0,59.0,0.7,12.0,224.0,540.32,441.52
2016,3,18,7,45,691.0,64.5,0.7,12.5,278.5,607.56,490.81
2016,3,18,8,0,740.0,70.0,0.7,13.0,333.0,681.9,542.7
2016,3,18,8,15,773.5,74.0,0.65,13.5,385.5,743.19,582.23
2016,3,18,8,30,807.0,78.0,0.6,14.0,438.0,804.12,619.98
2016,3,18,8,45,830.0,81.5,0.55,14.5,487.5,854.37,649.1
2016,3,18,9,0,853.0,85.0,0.5,15.0,537.0,902.75,676.19
2016,3,18,9,15,870.0,88.0,0.55,15.5,581.5,942.65,699.25
2016,3,18,9,30,887.0,91.0,0.6,16.0,626.0,969.91,714.09
2016,3,18,9,45,897.0,94.0,0.65,16.5,664.0,996.79,728.86
2016,3,18,10,0,907.0,97.0,0.7,17.0,702.0,1020.14,741.39
2016,3,18,10,15,916.0,98.5,0.8,17.0,734.0,1037.03,752.54
2016,3,18,10,30,925.0,100.0,0.9,17.0,766.0,1050.08,761.51
2016,3,18,10,45,929.0,102.5,1.0,17.5,789.5,1055.31,764.32
2016,3,18,11,0,933.0,105.0,1.1,18.0,813.0,1056.46,764.77
2016,3,18,11,15,739.5,197.5,1.15,18.0,766.0,974.65,713.19
2016,3,18,11,30,546.0,290.0,1.2,18.0,719.0,864.89,639.72
2016,3,18,11,45,581.0,280.5,1.25,18.5,741.5,874.78,647.5
2016,3,18,12,0,616.0,271.0,1.3,19.0,764.0,880.86,651.25
2016,3,18,12,15,779.0,189.5,1.4,19.0,812.5,931.02,687.56
2016,3,18,12,30,942.0,108.0,1.5,19.0,861.0,951.65,701.91
2016,3,18,12,45,924.5,116.0,1.6,19.0,848.0,912.34,677.43
2016,3,18,13,0,907.0,124.0,1.7,19.0,835.0,870.55,651.6
2016,3,18,13,15,902.0,123.0,1.75,19.0,817.5,827.66,624.06
2016,3,18,13,30,897.0,122.0,1.8,19.0,800.0,782.23,594.4
2016,3,18,13,45,889.5,120.0,1.85,19.0,775.0,731.81,559.21
2016,3,18,14,0,882.0,118.0,1.9,19.0,750.0,681.87,522.83
2016,3,18,14,15,871.5,116.0,1.9,18.5,717.5,625.25,481.14
2016,3,18,14,30,861.0,114.0,1.9,18.0,685.0,567.62,437.2
2016,3,18,14,45,846.5,111.5,1.95,18.0,645.5,506.89,388.74
2016,3,18,15,0,832.0,109.0,2.0,18.0,606.0,446.16,338.55
2016,3,18,15,15,748.0,116.5,1.95,17.5,538.5,367.18,274.33
2016,3,18,15,30,664.0,124.0,1.9,17.0,471.0,299.24,218.18
2016,3,18,15,45,611.0,124.0,1.9,17.0,420.0,241.48,169.27
2016,3,18,16,0,558.0,124.0,1.9,17.0,369.0,189.96,127.16
2016,3,18,16,15,511.5,119.0,1.75,16.5,322.5,139.72,90.13
2016,3,18,16,30,465.0,114.0,1.6,16.0,276.0,96.48,66.7
2016,3,18,16,45,428.0,99.0,1.45,15.5,229.0,71.75,58.13
2016,3,18,17,0,391.0,84.0,1.3,15.0,182.0,62.12,49.72
2016,3,18,17,15,330.5,68.0,1.25,14.5,137.0,51.21,39.89
2016,3,18,17,30,270.0,52.0,1.2,14.0,92.0,39.87,29.41
2016,3,18,17,45,135.0,36.0,1.15,13.5,56.0,28.83,18.6
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,17.09,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,9.1,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,98.5,10.5,0.25,9.5,16.0,50.9,0.0
2016,3,19,6,30,197.0,21.0,0.2,10.0,32.0,140.95,72.67
2016,3,19,6,45,330.0,33.0,0.15,10.5,76.0,245.11,194.56
2016,3,19,7,0,463.0,45.0,0.1,11.0,120.0,355.04,288.3
2016,3,19,7,15,540.0,53.5,0.2,11.5,172.0,438.42,357.44
2016,3,19,7,30,617.0,62.0,0.3,12.0,224.0,528.09,428.39
2016,3,19,7,45,667.0,67.5,0.4,12.5,277.5,599.59,481.51
2016,3,19,8,0,717.0,73.0,0.5,13.0,331.0,668.92,530.57
2016,3,19,8,15,750.5,77.5,0.55,13.5,383.5,729.98,571.34
2016,3,19,8,30,784.0,82.0,0.6,14.0,436.0,790.73,610.72
2016,3,19,8,45,808.5,85.0,0.7,14.5,484.5,840.94,642.77
2016,3,19,9,0,833.0,88.0,0.8,15.0,533.0,889.43,673.25
2016,3,19,9,15,850.0,91.0,0.9,15.5,577.0,928.78,697.3
2016,3,19,9,30,867.0,94.0,1.0,16.0,621.0,965.36,719.44
2016,3,19,9,45,880.0,95.5,1.1,16.5,659.5,983.02,729.22
2016,3,19,10,0,893.0,97.0,1.2,17.0,698.0,1007.26,743.57
2016,3,19,10,15,902.0,99.0,1.25,17.0,729.5,1024.55,753.89
2016,3,19,10,30,911.0,101.0,1.3,17.0,761.0,1038.05,762.0
2016,3,19,10,45,918.5,101.0,1.4,17.5,785.0,1043.84,764.85
2016,3,19,11,0,926.0,101.0,1.5,18.0,809.0,1045.65,765.36
2016,3,19,11,15,929.5,102.0,1.55,18.0,825.0,1040.58,762.24
2016,3,19,11,30,933.0,103.0,1.6,18.0,841.0,1031.48,756.76
2016,3,19,11,45,741.0,201.0,1.7,18.0,791.0,950.77,705.52
2016,3,19,12,0,549.0,299.0,1.8,18.0,741.0,846.7,634.09
2016,3,19,12,15,740.5,202.0,1.85,18.0,797.5,908.87,681.42
2016,3,19,12,30,932.0,105.0,1.9,18.0,854.0,939.95,702.12
2016,3,19,12,45,924.5,107.5,2.0,18.0,843.5,903.91,679.01
2016,3,19,13,0,917.0,110.0,2.1,18.0,833.0,864.95,654.34
2016,3,19,13,15,912.5,109.0,2.1,18.0,815.5,822.2,625.85
2016,3,19,13,30,908.0,108.0,2.1,18.0,798.0,776.83,595.31
2016,3,19,13,45,898.5,107.5,2.1,18.0,772.5,726.1,559.45
2016,3,19,14,0,889.0,107.0,2.1,18.0,747.0,673.64,520.48
2016,3,19,14,15,879.0,105.5,2.1,17.5,714.5,618.49,479.35
2016,3,19,14,30,869.0,104.0,2.1,17.0,682.0,562.24,435.9
2016,3,19,14,45,854.5,101.5,2.1,17.0,643.0,501.18,386.51
2016,3,19,15,0,840.0,99.0,2.1,17.0,604.0,440.1,335.46
2016,3,19,15,15,680.0,134.5,2.05,16.5,523.5,358.48,269.95
2016,3,19,15,30,520.0,170.0,2.0,16.0,443.0,293.72,218.64
2016,3,19,15,45,528.0,150.0,2.0,16.0,405.5,242.03,173.42
2016,3,19,16,0,536.0,130.0,2.0,16.0,368.0,189.37,128.12
2016,3,19,16,15,503.5,120.5,1.95,15.5,322.0,139.78,90.89
2016,3,19,16,30,471.0,111.0,1.9,15.0,276.0,94.27,65.05
2016,3,19,16,45,437.0,96.5,1.85,14.5,229.5,69.89,56.74
2016,3,19,17,0,403.0,82.0,1.8,14.0,183.0,60.61,48.59
2016,3,19,17,15,347.5,66.0,1.7,13.5,138.5,49.69,38.73
2016,3,19,17,30,292.0,50.0,1.6,13.0,94.0,38.33,28.22
2016,3,19,17,45,146.0,36.0,1.5,12.5,58.0,28.89,18.88
2016,3,19,18,0,0.0,22.0,1.4,12.0,22.0,18.65,0.0
2016,3,19,18,15,0.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,79.0,11.0,0.85,10.5,15.5,43.31,0.0
2016,3,20,6,30,158.0,22.0,1.0,11.0,31.0,122.96,72.77
2016,3,20,6,45,243.0,37.5,1.15,11.5,69.5,201.75,161.76
2016,3,20,7,0,328.0,53.0,1.3,12.0,108.0,282.71,233.68
2016,3,20,7,15,375.5,68.0,1.4,12.5,152.0,347.43,289.62
2016,3,20,7,30,423.0,83.0,1.5,13.0,196.0,416.01,346.4
2016,3,20,7,45,456.5,95.5,1.6,13.5,241.5,474.36,392.78
2016,3,20,8,0,490.0,108.0,1.7,14.0,287.0,534.28,438.71
2016,3,20,8,15,371.5,149.0,1.75,14.5,296.5,505.87,412.15
2016,3,20,8,30,253.0,190.0,1.8,15.0,306.0,450.21,364.93
2016,3,20,8,45,313.5,202.0,1.85,15.5,361.0,523.62,421.18
2016,3,20,9,0,374.0,214.0,1.9,16.0,416.0,599.63,476.94
2016,3,20,9,15,625.0,151.0,1.95,16.0,521.0,795.66,621.65
2016,3,20,9,30,876.0,88.0,2.0,16.0,626.0,957.81,730.73
2016,3,20,9,45,885.0,91.5,2.1,16.5,663.0,984.06,744.63
2016,3,20,10,0,894.0,95.0,2.2,17.0,700.0,1006.78,757.72
2016,3,20,10,15,903.0,96.5,2.25,17.0,731.5,1023.46,767.75
2016,3,20,10,30,912.0,98.0,2.3,17.0,763.0,1036.35,775.47
2016,3,20,10,45,915.5,100.5,2.4,17.0,786.5,1040.96,778.51
2016,3,20,11,0,919.0,103.0,2.5,17.0,810.0,1041.55,779.12
2016,3,20,11,15,923.0,104.0,2.55,17.0,826.0,1036.93,775.92
2016,3,20,11,30,927.0,105.0,2.6,17.0,842.0,1028.29,770.25
2016,3,20,11,45,927.5,106.0,2.7,17.5,849.5,1012.29,758.91
2016,3,20,12,0,928.0,107.0,2.8,18.0,857.0,992.45,745.13
2016,3,20,12,15,928.0,107.0,2.85,18.0,856.5,967.35,728.84
2016,3,20,12,30,928.0,107.0,2.9,18.0,856.0,938.66,710.13
2016,3,20,12,45,927.5,106.0,3.0,18.0,847.5,905.05,688.38
2016,3,20,13,0,927.0,105.0,3.1,18.0,839.0,868.15,664.17
2016,3,20,13,15,923.0,104.0,3.15,17.5,822.0,825.4,636.53
2016,3,20,13,30,919.0,103.0,3.2,17.0,805.0,779.96,606.59
2016,3,20,13,45,913.0,101.5,3.3,17.0,780.0,730.19,571.19
2016,3,20,14,0,907.0,100.0,3.4,17.0,755.0,678.35,532.06
2016,3,20,14,15,897.5,98.0,3.4,17.0,722.5,622.16,488.16
2016,3,20,14,30,888.0,96.0,3.4,17.0,690.0,564.75,442.02
2016,3,20,14,45,547.5,188.0,3.4,17.0,547.5,429.43,335.5
2016,3,20,15,0,207.0,280.0,3.4,17.0,405.0,326.68,255.68
2016,3,20,15,15,255.0,251.5,3.35,16.5,394.0,303.04,235.83
2016,3,20,15,30,303.0,223.0,3.3,16.0,383.0,273.18,209.47
2016,3,20,15,45,248.5,206.5,3.3,16.0,330.0,223.55,169.59
2016,3,20,16,0,194.0,190.0,3.3,16.0,277.0,183.43,138.52
2016,3,20,16,15,185.0,168.0,3.1,15.5,243.0,149.12,111.92
2016,3,20,16,30,176.0,146.0,2.9,15.0,209.0,116.34,89.42
2016,3,20,16,45,395.0,101.5,2.7,14.5,211.5,73.16,59.62
2016,3,20,17,0,614.0,57.0,2.5,14.0,214.0,42.67,32.62
2016,3,20,17,15,535.5,49.5,2.25,13.5,163.0,37.97,28.33
2016,3,20,17,30,457.0,42.0,2.0,13.0,112.0,33.18,23.73
2016,3,20,17,45,228.5,34.5,1.8,12.5,69.5,26.85,17.27
2016,3,20,18,0,0.0,27.0,1.6,12.0,27.0,22.29,0.95
2016,3,20,18,15,0.0,13.5,1.55,12.0,13.5,12.28,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,12.0,1.25,10.0,13.0,17.69,0.0
2016,3,21,6,30,32.0,24.0,1.5,10.0,26.0,48.53,28.4
2016,3,21,6,45,71.5,44.5,1.75,10.5,55.0,98.66,77.67
2016,3,21,7,0,111.0,65.0,2.0,11.0,84.0,148.86,122.69
2016,3,21,7,15,133.0,87.5,2.05,11.0,118.5,194.02,162.65
2016,3,21,7,30,155.0,110.0,2.1,11.0,153.0,240.47,202.72
2016,3,21,7,45,172.5,130.5,2.2,11.5,187.5,282.2,237.38
2016,3,21,8,0,190.0,151.0,2.3,12.0,222.0,324.89,271.85
2016,3,21,8,15,179.0,175.5,2.3,12.0,250.0,350.18,291.0
2016,3,21,8,30,168.0,200.0,2.3,12.0,278.0,373.74,308.39
2016,3,21,8,45,198.5,221.0,2.35,12.0,322.5,428.09,351.17
2016,3,21,9,0,229.0,242.0,2.4,12.0,367.0,483.43,393.77
2016,3,21,9,15,313.0,246.0,2.45,12.0,431.5,587.22,473.95
2016,3,21,9,30,397.0,250.0,2.5,12.0,496.0,676.26,540.91
2016,3,21,9,45,361.0,277.5,2.6,12.0,511.5,677.05,538.64
2016,3,21,10,0,325.0,305.0,2.7,12.0,527.0,674.63,534.78
2016,3,21,10,15,237.0,332.5,2.75,12.0,498.0,598.73,475.14
2016,3,21,10,30,149.0,360.0,2.8,12.0,469.0,539.0,427.0
2016,3,21,10,45,200.5,368.5,2.9,12.5,520.5,596.13,470.65
2016,3,21,11,0,252.0,377.0,3.0,13.0,572.0,669.63,524.59
2016,3,21,11,15,266.5,382.5,3.1,13.0,592.5,683.01,534.1
2016,3,21,11,30,281.0,388.0,3.2,13.0,613.0,694.63,542.76
2016,3,21,11,45,223.0,399.0,3.3,13.0,579.0,625.16,490.14
2016,3,21,12,0,165.0,410.0,3.4,13.0,545.0,572.85,449.81
2016,3,21,12,15,167.5,408.0,3.5,13.0,544.5,563.98,443.66
2016,3,21,12,30,170.0,406.0,3.6,13.0,544.0,554.28,436.64
2016,3,21,12,45,89.5,312.0,3.75,13.5,384.5,371.1,294.9
2016,3,21,13,0,9.0,218.0,3.9,14.0,225.0,203.49,160.64
2016,3,21,13,15,8.5,213.5,3.95,14.0,220.5,198.1,156.72
2016,3,21,13,30,8.0,209.0,4.0,14.0,216.0,192.75,152.56
2016,3,21,13,45,4.0,170.5,4.1,14.0,174.0,154.56,121.8
2016,3,21,14,0,0.0,132.0,4.2,14.0,132.0,117.23,91.5
2016,3,21,14,15,0.0,122.0,4.2,13.5,122.0,108.22,84.46
2016,3,21,14,30,0.0,112.0,4.2,13.0,112.0,99.27,77.4
2016,3,21,14,45,0.0,135.5,4.2,13.0,135.5,119.7,94.5
2016,3,21,15,0,0.0,159.0,4.2,13.0,159.0,139.61,111.18
2016,3,21,15,15,0.0,148.5,4.05,13.0,148.5,130.03,103.53
2016,3,21,15,30,0.0,138.0,3.9,13.0,138.0,120.51,95.93
2016,3,21,15,45,0.0,81.5,3.75,13.0,81.5,72.14,55.66
2016,3,21,16,0,0.0,25.0,3.6,13.0,25.0,22.03,13.24
2016,3,21,16,15,0.0,22.0,3.3,12.5,22.0,19.37,11.06
2016,3,21,16,30,0.0,19.0,3.0,12.0,19.0,16.72,8.84
2016,3,21,16,45,0.0,15.5,2.75,12.0,15.5,13.63,6.71
2016,3,21,17,0,0.0,12.0,2.5,12.0,12.0,10.54,3.91
2016,3,21,17,15,0.0,9.0,2.25,11.5,9.0,7.9,1.49
2016,3,21,17,30,0.0,6.0,2.0,11.0,6.0,5.26,0.0
2016,3,21,17,45,0.0,3.5,1.75,10.5,3.5,3.07,0.0
2016,3,21,18,0,0.0,1.0,1.5,10.0,1.0,0.87,0.0
2016,3,21,18,15,0.0,0.5,1.5,9.5,0.5,0.45,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.0,14.0,1.75,7.5,22.0,59.51,0.0
2016,3,22,6,30,220.0,28.0,2.0,8.0,44.0,165.59,116.77
2016,3,22,6,45,363.5,38.5,2.3,8.5,91.5,270.78,222.6
2016,3,22,7,0,507.0,49.0,2.6,9.0,139.0,388.1,326.15
2016,3,22,7,15,582.0,56.5,2.75,9.0,193.0,471.73,399.34
2016,3,22,7,30,657.0,64.0,2.9,9.0,247.0,561.18,474.45
2016,3,22,7,45,716.0,66.5,3.05,9.5,303.5,633.18,530.44
2016,3,22,8,0,775.0,69.0,3.2,10.0,360.0,712.83,590.13
2016,3,22,8,15,806.0,73.0,3.3,10.0,413.5,773.38,634.3
2016,3,22,8,30,837.0,77.0,3.4,10.0,467.0,833.28,677.15
2016,3,22,8,45,588.0,151.5,3.55,10.5,439.5,731.58,597.76
2016,3,22,9,0,339.0,226.0,3.7,11.0,412.0,582.12,476.29
2016,3,22,9,15,631.5,154.5,3.75,11.0,535.5,807.05,652.34
2016,3,22,9,30,924.0,83.0,3.8,11.0,659.0,999.85,789.14
2016,3,22,9,45,937.5,84.0,3.9,11.5,698.5,1028.24,804.89
2016,3,22,10,0,951.0,85.0,4.0,12.0,738.0,1053.08,819.58
2016,3,22,10,15,499.0,203.0,4.05,12.0,547.0,751.31,600.01
2016,3,22,10,30,47.0,321.0,4.1,12.0,356.0,373.45,298.12
2016,3,22,10,45,56.5,340.0,4.15,12.5,383.5,401.06,320.31
2016,3,22,11,0,66.0,359.0,4.2,13.0,411.0,428.08,340.53
2016,3,22,11,15,48.0,342.0,4.2,13.0,380.0,388.1,308.52
2016,3,22,11,30,30.0,325.0,4.2,13.0,349.0,349.14,277.38
2016,3,22,11,45,303.5,310.0,4.25,13.0,557.0,623.28,497.05
2016,3,22,12,0,577.0,295.0,4.3,13.0,765.0,868.4,681.43
2016,3,22,12,15,412.0,349.5,4.3,13.0,685.5,751.54,590.26
2016,3,22,12,30,247.0,404.0,4.3,13.0,606.0,619.83,488.75
2016,3,22,12,45,346.0,366.5,4.35,13.0,645.5,664.69,525.76
2016,3,22,13,0,445.0,329.0,4.4,13.0,685.0,699.27,553.71
2016,3,22,13,15,467.0,312.5,4.45,13.0,679.0,676.74,537.28
2016,3,22,13,30,489.0,296.0,4.5,13.0,673.0,651.12,518.52
2016,3,22,13,45,513.0,276.5,4.55,13.0,661.0,621.02,496.0
2016,3,22,14,0,537.0,257.0,4.6,13.0,649.0,587.57,470.3
2016,3,22,14,15,507.5,254.5,4.6,13.0,612.0,534.53,428.01
2016,3,22,14,30,478.0,252.0,4.6,13.0,575.0,483.38,386.58
2016,3,22,14,45,480.0,236.0,4.7,13.0,544.5,437.89,349.11
2016,3,22,15,0,482.0,220.0,4.8,13.0,514.0,391.63,309.91
2016,3,22,15,15,679.0,150.0,4.7,12.5,531.5,370.22,286.33
2016,3,22,15,30,876.0,80.0,4.6,12.0,549.0,328.16,241.6
2016,3,22,15,45,851.5,77.0,4.6,12.0,498.5,258.59,178.47
2016,3,22,16,0,827.0,74.0,4.6,12.0,448.0,194.87,122.35
2016,3,22,16,15,794.5,70.5,4.35,11.5,394.5,132.54,74.3
2016,3,22,16,30,762.0,67.0,4.1,11.0,341.0,74.13,43.38
2016,3,22,16,45,711.0,62.0,3.9,11.0,285.5,49.46,39.17
2016,3,22,17,0,660.0,57.0,3.7,11.0,230.0,46.67,36.66
2016,3,22,17,15,582.0,50.0,3.3,10.5,176.5,38.36,29.06
2016,3,22,17,30,504.0,43.0,2.9,10.0,123.0,33.97,24.8
2016,3,22,17,45,364.0,32.0,2.55,9.5,78.0,25.77,16.76
2016,3,22,18,0,224.0,21.0,2.2,9.0,33.0,17.31,3.04
2016,3,22,18,15,112.0,10.5,2.1,8.5,16.5,9.55,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,147.0,13.0,1.85,6.5,24.5,74.61,0.0
2016,3,23,6,30,294.0,26.0,1.9,7.0,49.0,202.35,149.61
2016,3,23,6,45,412.5,37.0,1.95,7.5,96.5,296.12,244.65
2016,3,23,7,0,531.0,48.0,2.0,8.0,144.0,401.99,338.05
2016,3,23,7,15,602.0,55.0,2.15,8.5,198.5,483.61,408.43
2016,3,23,7,30,673.0,62.0,2.3,9.0,253.0,570.66,480.06
2016,3,23,7,45,720.0,67.0,2.5,9.5,308.0,637.91,531.68
2016,3,23,8,0,767.0,72.0,2.7,10.0,363.0,711.45,586.43
2016,3,23,8,15,798.0,76.0,2.75,10.5,416.5,771.71,628.65
2016,3,23,8,30,829.0,80.0,2.8,11.0,470.0,831.33,669.3
2016,3,23,8,45,851.0,83.5,2.9,12.0,520.0,881.25,701.04
2016,3,23,9,0,873.0,87.0,3.0,13.0,570.0,929.12,730.74
2016,3,23,9,15,889.5,89.5,3.0,13.0,615.0,958.63,749.0
2016,3,23,9,30,906.0,92.0,3.0,13.0,660.0,994.44,771.76
2016,3,23,9,45,916.0,95.0,3.0,13.5,698.5,1021.31,786.71
2016,3,23,10,0,926.0,98.0,3.0,14.0,737.0,1044.55,799.23
2016,3,23,10,15,934.5,99.5,3.0,14.0,769.0,1060.75,808.54
2016,3,23,10,30,943.0,101.0,3.0,14.0,801.0,1073.01,815.4
2016,3,23,10,45,948.5,102.5,3.05,14.5,825.5,1078.2,816.67
2016,3,23,11,0,954.0,104.0,3.1,15.0,850.0,1079.24,815.41
2016,3,23,11,15,957.5,105.0,3.1,15.0,866.0,1073.57,810.91
2016,3,23,11,30,961.0,106.0,3.1,15.0,882.0,1063.75,803.86
2016,3,23,11,45,965.0,105.0,3.1,15.5,890.0,1048.14,791.64
2016,3,23,12,0,969.0,104.0,3.1,16.0,898.0,1028.47,776.9
2016,3,23,12,15,968.5,104.0,3.1,16.0,897.0,1001.71,758.98
2016,3,23,12,30,968.0,104.0,3.1,16.0,896.0,971.24,738.61
2016,3,23,12,45,966.0,103.0,3.15,16.0,886.5,934.89,714.57
2016,3,23,13,0,964.0,102.0,3.2,16.0,877.0,895.23,688.11
2016,3,23,13,15,959.5,101.0,3.25,16.0,859.0,850.5,657.85
2016,3,23,13,30,955.0,100.0,3.3,16.0,841.0,803.01,625.33
2016,3,23,13,45,947.5,99.5,3.35,16.5,814.5,751.41,587.52
2016,3,23,14,0,940.0,99.0,3.4,17.0,788.0,697.78,545.89
2016,3,23,14,15,930.5,97.5,3.4,16.5,754.5,640.26,502.05
2016,3,23,14,30,921.0,96.0,3.4,16.0,721.0,581.44,455.69
2016,3,23,14,45,905.0,95.0,3.4,16.0,680.5,518.96,404.08
2016,3,23,15,0,889.0,94.0,3.4,16.0,640.0,456.45,350.8
2016,3,23,15,15,871.5,91.0,3.3,15.5,594.0,389.22,292.79
2016,3,23,15,30,854.0,88.0,3.2,15.0,548.0,324.88,235.65
2016,3,23,15,45,652.5,121.0,3.1,15.0,453.5,246.4,173.28
2016,3,23,16,0,451.0,154.0,3.0,15.0,359.0,192.66,135.15
2016,3,23,16,15,589.5,114.5,2.65,14.5,349.0,143.49,90.87
2016,3,23,16,30,728.0,75.0,2.3,14.0,339.0,74.52,43.88
2016,3,23,16,45,674.0,69.5,1.95,13.5,283.5,50.66,39.85
2016,3,23,17,0,620.0,64.0,1.6,13.0,228.0,48.01,37.58
2016,3,23,17,15,540.5,55.5,1.45,12.0,175.0,42.7,32.82
2016,3,23,17,30,461.0,47.0,1.3,11.0,122.0,37.25,27.68
2016,3,23,17,45,324.5,34.5,1.2,10.5,77.5,27.86,18.6
2016,3,23,18,0,188.0,22.0,1.1,10.0,33.0,18.1,4.69
2016,3,23,18,15,94.0,11.0,1.1,9.5,16.5,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
