Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,122.0,14.5,1.1,7.5,24.5,65.52,0.0
2016,3,24,6,30,244.0,29.0,1.3,8.0,49.0,182.44,137.65
2016,3,24,6,45,362.0,41.0,1.5,9.0,96.0,273.93,225.38
2016,3,24,7,0,480.0,53.0,1.7,10.0,143.0,378.34,316.08
2016,3,24,7,15,550.0,61.5,1.8,10.5,195.5,458.98,384.55
2016,3,24,7,30,620.0,70.0,1.9,11.0,248.0,544.96,454.32
2016,3,24,7,45,666.5,76.0,2.05,11.5,302.0,615.07,508.08
2016,3,24,8,0,713.0,82.0,2.2,12.0,356.0,687.03,560.9
2016,3,24,8,15,744.5,86.5,2.25,12.5,408.0,746.02,601.79
2016,3,24,8,30,776.0,91.0,2.3,13.0,460.0,800.25,638.18
2016,3,24,8,45,795.5,96.0,2.4,13.5,508.0,848.07,669.61
2016,3,24,9,0,815.0,101.0,2.5,14.0,556.0,893.85,699.13
2016,3,24,9,15,832.0,104.0,2.65,14.5,599.5,932.53,723.77
2016,3,24,9,30,849.0,107.0,2.8,15.0,643.0,968.42,746.36
2016,3,24,9,45,856.5,111.5,2.95,15.5,679.5,993.73,761.6
2016,3,24,10,0,864.0,116.0,3.1,16.0,716.0,1015.46,774.51
2016,3,24,10,15,873.5,118.0,3.2,16.0,747.5,1032.56,785.41
2016,3,24,10,30,883.0,120.0,3.3,16.0,779.0,1034.67,786.34
2016,3,24,10,45,881.5,125.5,3.4,16.5,800.5,1036.85,786.14
2016,3,24,11,0,880.0,131.0,3.5,17.0,822.0,1046.49,791.12
2016,3,24,11,15,884.5,132.0,3.55,17.0,838.0,1030.58,780.0
2016,3,24,11,30,889.0,133.0,3.6,17.0,854.0,1022.21,774.36
2016,3,24,11,45,889.0,134.0,3.65,17.5,861.0,1005.65,761.75
2016,3,24,12,0,889.0,135.0,3.7,18.0,868.0,985.43,746.85
2016,3,24,12,15,889.0,135.0,3.75,18.0,867.0,960.64,730.34
2016,3,24,12,30,889.0,135.0,3.8,18.0,866.0,932.42,711.49
2016,3,24,12,45,907.5,123.0,3.9,18.0,862.5,904.96,693.43
2016,3,24,13,0,926.0,111.0,4.0,18.0,859.0,873.09,672.17
2016,3,24,13,15,922.5,110.5,4.0,17.5,842.0,830.97,644.27
2016,3,24,13,30,919.0,110.0,4.0,17.0,825.0,786.12,614.14
2016,3,24,13,45,913.0,108.5,4.0,17.0,800.5,736.1,577.54
2016,3,24,14,0,907.0,107.0,4.0,17.0,776.0,684.02,537.56
2016,3,24,14,15,898.0,105.5,3.95,17.0,743.5,628.37,493.68
2016,3,24,14,30,889.0,104.0,3.9,17.0,711.0,571.44,447.59
2016,3,24,14,45,878.5,100.5,3.9,17.0,672.5,511.02,397.54
2016,3,24,15,0,868.0,97.0,3.9,17.0,634.0,448.11,343.99
2016,3,24,15,15,851.0,94.5,3.85,16.5,589.0,384.72,289.08
2016,3,24,15,30,834.0,92.0,3.8,16.0,544.0,322.18,233.54
2016,3,24,15,45,809.5,88.5,3.75,15.5,494.0,258.22,176.85
2016,3,24,16,0,785.0,85.0,3.7,15.0,444.0,196.65,123.97
2016,3,24,16,15,751.5,80.5,3.45,14.5,391.0,136.05,78.09
2016,3,24,16,30,718.0,76.0,3.2,14.0,338.0,74.64,44.29
2016,3,24,16,45,658.0,71.5,3.0,14.0,282.5,52.0,40.95
2016,3,24,17,0,598.0,67.0,2.8,14.0,227.0,50.23,39.39
2016,3,24,17,15,521.0,58.0,2.5,13.0,175.0,44.63,34.39
2016,3,24,17,30,444.0,49.0,2.2,12.0,123.0,38.86,28.99
2016,3,24,17,45,319.0,36.0,1.9,11.5,78.5,29.1,19.65
2016,3,24,18,0,194.0,23.0,1.6,11.0,34.0,18.94,6.18
2016,3,24,18,15,97.0,11.5,1.65,10.5,17.0,10.46,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,127.5,16.0,1.95,9.0,27.0,86.78,0.0
2016,3,25,6,30,255.0,32.0,2.0,9.0,54.0,190.89,146.66
2016,3,25,6,45,375.0,43.5,2.1,9.5,102.0,284.29,234.67
2016,3,25,7,0,495.0,55.0,2.2,10.0,150.0,390.37,327.23
2016,3,25,7,15,565.5,63.0,2.2,10.5,204.0,471.68,396.13
2016,3,25,7,30,636.0,71.0,2.2,11.0,258.0,558.27,466.07
2016,3,25,7,45,688.5,68.0,2.2,11.5,306.0,617.95,510.85
2016,3,25,8,0,741.0,65.0,2.2,12.0,354.0,684.47,558.77
2016,3,25,8,15,764.0,79.5,2.25,12.5,413.0,750.17,604.67
2016,3,25,8,30,787.0,94.0,2.3,13.0,472.0,814.26,648.07
2016,3,25,8,45,808.0,98.0,2.35,13.5,521.0,862.56,679.15
2016,3,25,9,0,829.0,102.0,2.4,14.0,570.0,908.84,708.39
2016,3,25,9,15,845.5,105.0,2.45,14.0,613.5,947.33,733.17
2016,3,25,9,30,862.0,108.0,2.5,14.0,657.0,982.96,755.91
2016,3,25,9,45,878.0,108.5,2.65,14.5,696.0,1012.0,773.71
2016,3,25,10,0,894.0,109.0,2.8,15.0,735.0,1026.94,782.03
2016,3,25,10,15,902.5,111.0,2.9,15.0,766.0,1043.15,792.43
2016,3,25,10,30,911.0,113.0,3.0,15.0,797.0,1055.54,800.38
2016,3,25,10,45,918.0,113.5,3.1,15.5,820.5,1060.81,802.23
2016,3,25,11,0,925.0,114.0,3.2,16.0,844.0,1062.08,801.61
2016,3,25,11,15,928.0,114.5,3.25,16.0,859.5,1055.33,796.84
2016,3,25,11,30,931.0,115.0,3.3,16.0,875.0,1044.57,789.61
2016,3,25,11,45,932.5,115.5,3.4,16.5,882.0,1028.4,777.82
2016,3,25,12,0,934.0,116.0,3.5,17.0,889.0,1008.36,763.53
2016,3,25,12,15,933.5,115.5,3.55,17.0,887.5,981.67,745.85
2016,3,25,12,30,933.0,115.0,3.6,17.0,886.0,951.43,725.76
2016,3,25,12,45,938.0,110.0,3.65,17.0,878.0,917.95,703.39
2016,3,25,13,0,943.0,105.0,3.7,17.0,870.0,880.87,678.39
2016,3,25,13,15,938.5,104.5,3.7,17.0,852.0,837.33,648.39
2016,3,25,13,30,934.0,104.0,3.7,17.0,834.0,791.11,616.27
2016,3,25,13,45,931.0,100.5,3.75,17.0,809.0,740.59,580.01
2016,3,25,14,0,928.0,97.0,3.8,17.0,784.0,687.73,539.82
2016,3,25,14,15,918.5,95.5,3.8,17.0,751.0,630.81,495.19
2016,3,25,14,30,909.0,94.0,3.8,17.0,718.0,572.64,448.28
2016,3,25,14,45,899.0,90.5,3.8,17.0,678.5,511.45,397.58
2016,3,25,15,0,889.0,87.0,3.8,17.0,639.0,449.64,344.75
2016,3,25,15,15,872.5,84.5,3.75,16.5,594.0,386.05,289.53
2016,3,25,15,30,856.0,82.0,3.7,16.0,549.0,319.45,230.63
2016,3,25,15,45,834.0,79.0,3.65,16.0,499.0,255.24,173.11
2016,3,25,16,0,812.0,76.0,3.6,16.0,449.0,193.06,119.33
2016,3,25,16,15,780.5,72.0,3.4,15.5,396.5,131.43,72.76
2016,3,25,16,30,749.0,68.0,3.2,15.0,344.0,73.61,42.75
2016,3,25,16,45,700.0,63.0,3.0,14.5,289.0,49.93,39.02
2016,3,25,17,0,651.0,58.0,2.8,14.0,234.0,43.13,33.06
2016,3,25,17,15,578.0,51.0,2.6,13.0,181.5,38.86,29.26
2016,3,25,17,30,505.0,44.0,2.4,12.0,129.0,34.51,25.15
2016,3,25,17,45,366.5,33.5,2.2,11.5,83.0,26.8,17.72
2016,3,25,18,0,228.0,23.0,2.0,11.0,37.0,18.87,6.99
2016,3,25,18,15,114.0,11.5,2.0,10.5,18.5,10.46,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,186.5,13.5,1.9,9.0,31.0,112.3,0.0
2016,3,26,6,30,373.0,27.0,1.9,9.0,62.0,243.89,190.56
2016,3,26,6,45,483.5,35.5,1.95,9.5,111.5,334.46,276.17
2016,3,26,7,0,594.0,44.0,2.0,10.0,161.0,432.58,361.89
2016,3,26,7,15,654.5,49.5,2.1,10.5,215.0,509.4,426.96
2016,3,26,7,30,715.0,55.0,2.2,11.0,269.0,590.23,491.28
2016,3,26,7,45,755.5,59.0,2.35,12.0,323.5,657.69,540.82
2016,3,26,8,0,796.0,63.0,2.5,13.0,378.0,726.21,589.31
2016,3,26,8,15,823.0,66.5,2.6,13.5,430.0,783.48,628.71
2016,3,26,8,30,850.0,70.0,2.7,14.0,482.0,831.61,660.63
2016,3,26,8,45,868.5,72.5,2.8,14.5,530.5,877.3,690.29
2016,3,26,9,0,887.0,75.0,2.9,15.0,579.0,920.8,717.97
2016,3,26,9,15,901.0,77.0,2.95,15.0,622.5,956.87,741.15
2016,3,26,9,30,915.0,79.0,3.0,15.0,666.0,989.91,762.2
2016,3,26,9,45,925.0,81.0,3.15,15.5,703.5,1015.73,777.71
2016,3,26,10,0,935.0,83.0,3.3,16.0,741.0,1037.91,790.83
2016,3,26,10,15,942.5,84.5,3.3,16.0,772.0,1053.18,799.58
2016,3,26,10,30,950.0,86.0,3.3,16.0,803.0,1064.46,805.84
2016,3,26,10,45,953.5,87.5,3.35,16.5,826.0,1067.63,805.77
2016,3,26,11,0,957.0,89.0,3.4,17.0,849.0,1066.66,803.16
2016,3,26,11,15,960.5,89.5,3.4,17.0,864.5,1060.4,798.31
2016,3,26,11,30,964.0,90.0,3.4,17.0,880.0,1050.01,790.91
2016,3,26,11,45,963.0,92.0,3.4,17.5,887.0,1032.79,777.62
2016,3,26,12,0,962.0,94.0,3.4,18.0,894.0,1011.64,761.89
2016,3,26,12,15,961.5,94.0,3.4,18.0,893.0,985.01,744.04
2016,3,26,12,30,961.0,94.0,3.4,18.0,892.0,954.7,723.74
2016,3,26,12,45,955.0,96.0,3.4,18.0,881.5,918.2,699.17
2016,3,26,13,0,949.0,98.0,3.4,18.0,871.0,878.63,672.39
2016,3,26,13,15,944.5,97.0,3.4,18.0,853.0,834.41,642.2
2016,3,26,13,30,940.0,96.0,3.4,18.0,835.0,787.51,609.86
2016,3,26,13,45,934.5,94.5,3.4,18.0,809.5,736.97,573.86
2016,3,26,14,0,929.0,93.0,3.4,18.0,784.0,684.29,533.86
2016,3,26,14,15,919.5,91.5,3.35,17.5,751.0,627.36,490.34
2016,3,26,14,30,910.0,90.0,3.3,17.0,718.0,569.18,444.41
2016,3,26,14,45,896.5,88.5,3.3,17.0,678.0,508.12,394.02
2016,3,26,15,0,883.0,87.0,3.3,17.0,638.0,446.81,341.81
2016,3,26,15,15,866.0,84.5,3.15,16.5,592.5,383.41,286.85
2016,3,26,15,30,849.0,82.0,3.0,16.0,547.0,317.03,228.3
2016,3,26,15,45,822.0,80.0,2.95,16.0,497.0,253.0,171.37
2016,3,26,16,0,795.0,78.0,2.9,16.0,447.0,191.63,118.7
2016,3,26,16,15,611.0,99.5,2.6,15.5,363.5,132.23,80.3
2016,3,26,16,30,427.0,121.0,2.3,15.0,280.0,98.23,69.57
2016,3,26,16,45,390.5,107.0,2.05,15.0,235.0,76.43,62.36
2016,3,26,17,0,354.0,93.0,1.8,15.0,190.0,67.83,54.82
2016,3,26,17,15,413.5,69.5,1.6,14.0,159.0,52.11,40.93
2016,3,26,17,30,473.0,46.0,1.4,13.0,128.0,36.03,26.43
2016,3,26,17,45,339.0,35.0,1.25,12.5,83.0,27.98,18.74
2016,3,26,18,0,205.0,24.0,1.1,12.0,38.0,19.67,8.2
2016,3,26,18,15,102.5,12.0,1.1,11.5,19.0,10.91,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,121.0,17.0,1.65,10.0,29.0,87.28,11.16
2016,3,27,6,30,242.0,34.0,1.7,10.0,58.0,186.13,146.01
2016,3,27,6,45,352.0,46.0,1.8,10.5,105.0,275.67,227.54
2016,3,27,7,0,462.0,58.0,1.9,11.0,152.0,375.53,313.99
2016,3,27,7,15,529.5,67.0,1.85,11.5,204.0,454.62,380.12
2016,3,27,7,30,597.0,76.0,1.8,12.0,256.0,538.81,447.18
2016,3,27,7,45,654.0,79.0,1.75,12.5,311.5,612.18,502.04
2016,3,27,8,0,711.0,82.0,1.7,13.0,367.0,688.14,555.8
2016,3,27,8,15,743.0,86.5,1.65,13.5,419.0,743.16,592.13
2016,3,27,8,30,775.0,91.0,1.6,14.0,471.0,802.28,630.37
2016,3,27,8,45,808.5,91.0,1.55,14.5,521.5,856.41,663.89
2016,3,27,9,0,842.0,91.0,1.5,15.0,572.0,909.22,695.58
2016,3,27,9,15,858.5,93.5,1.55,15.5,616.0,947.27,718.04
2016,3,27,9,30,875.0,96.0,1.6,16.0,660.0,972.52,731.95
2016,3,27,9,45,889.0,97.0,1.7,16.5,699.0,1000.13,748.3
2016,3,27,10,0,903.0,98.0,1.8,17.0,738.0,1024.38,762.39
2016,3,27,10,15,911.5,99.5,2.0,17.0,769.0,1040.1,773.82
2016,3,27,10,30,920.0,101.0,2.2,17.0,800.0,1051.98,782.86
2016,3,27,10,45,925.5,103.0,2.45,17.0,823.5,1057.43,788.35
2016,3,27,11,0,931.0,105.0,2.7,17.0,847.0,1058.82,791.17
2016,3,27,11,15,934.5,105.5,2.9,17.0,863.0,1052.49,788.36
2016,3,27,11,30,938.0,106.0,3.1,17.0,879.0,1042.12,782.92
2016,3,27,11,45,938.0,107.5,3.3,17.5,886.0,1025.43,771.76
2016,3,27,12,0,938.0,109.0,3.5,18.0,893.0,1004.89,758.0
2016,3,27,12,15,938.0,109.0,3.6,17.5,892.0,979.04,742.72
2016,3,27,12,30,938.0,109.0,3.7,17.0,891.0,949.59,724.87
2016,3,27,12,45,939.0,107.0,3.8,17.0,882.5,915.5,702.3
2016,3,27,13,0,940.0,105.0,3.9,17.0,874.0,878.04,677.22
2016,3,27,13,15,936.5,104.0,3.95,17.0,857.0,834.82,647.58
2016,3,27,13,30,933.0,103.0,4.0,17.0,840.0,788.87,615.73
2016,3,27,13,45,928.0,101.5,4.05,17.0,815.0,738.87,579.62
2016,3,27,14,0,923.0,100.0,4.1,17.0,790.0,686.71,539.7
2016,3,27,14,15,915.0,98.5,4.1,16.5,758.0,630.85,496.65
2016,3,27,14,30,907.0,97.0,4.1,16.0,726.0,573.59,451.05
2016,3,27,14,45,736.0,146.5,4.2,16.0,638.0,480.75,376.28
2016,3,27,15,0,565.0,196.0,4.3,16.0,550.0,403.47,313.67
2016,3,27,15,15,708.0,142.5,4.25,15.5,554.0,371.58,282.62
2016,3,27,15,30,851.0,89.0,4.2,15.0,558.0,323.27,234.84
2016,3,27,15,45,825.5,87.0,4.2,14.5,508.0,259.37,177.81
2016,3,27,16,0,800.0,85.0,4.2,14.0,458.0,197.96,124.83
2016,3,27,16,15,768.5,80.5,4.05,13.5,405.0,136.66,78.27
2016,3,27,16,30,737.0,76.0,3.9,13.0,352.0,79.25,48.31
2016,3,27,16,45,687.5,71.0,3.8,12.5,297.0,51.43,40.68
2016,3,27,17,0,638.0,66.0,3.7,12.0,242.0,49.23,38.82
2016,3,27,17,15,564.0,58.0,3.4,11.5,188.5,44.41,34.45
2016,3,27,17,30,490.0,50.0,3.1,11.0,135.0,39.48,29.75
2016,3,27,17,45,351.0,38.5,2.8,10.5,88.0,31.08,21.65
2016,3,27,18,0,212.0,27.0,2.5,10.0,41.0,21.26,10.04
2016,3,27,18,15,106.0,13.5,2.45,9.5,20.5,12.28,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,18.0,3.85,7.0,33.5,101.84,34.43
2016,3,28,6,30,297.0,36.0,4.1,7.0,67.0,216.91,174.68
2016,3,28,6,45,416.5,46.5,4.35,7.5,117.5,312.29,263.08
2016,3,28,7,0,536.0,57.0,4.6,8.0,168.0,419.82,358.65
2016,3,28,7,15,603.5,64.0,4.7,8.0,223.0,500.24,429.28
2016,3,28,7,30,671.0,71.0,4.8,8.0,278.0,585.51,501.38
2016,3,28,7,45,722.0,75.0,4.95,8.5,334.5,658.8,558.88
2016,3,28,8,0,773.0,79.0,5.1,9.0,391.0,730.07,612.98
2016,3,28,8,15,683.5,106.0,5.1,9.0,409.0,723.23,605.22
2016,3,28,8,30,594.0,133.0,5.1,9.0,427.0,701.32,586.02
2016,3,28,8,45,581.0,153.0,5.15,9.5,464.0,730.9,606.46
2016,3,28,9,0,568.0,173.0,5.2,10.0,501.0,750.0,618.36
2016,3,28,9,15,402.5,237.5,5.25,10.0,479.0,678.91,557.16
2016,3,28,9,30,237.0,302.0,5.3,10.0,457.0,563.07,461.11
2016,3,28,9,45,139.5,302.0,5.35,10.5,394.5,467.09,381.22
2016,3,28,10,0,42.0,302.0,5.4,11.0,332.0,349.79,283.25
2016,3,28,10,15,378.5,252.5,5.45,11.0,540.5,686.07,558.1
2016,3,28,10,30,715.0,203.0,5.5,11.0,749.0,977.38,779.57
2016,3,28,10,45,449.5,303.0,5.55,11.0,650.0,807.05,645.81
2016,3,28,11,0,184.0,403.0,5.6,11.0,551.0,609.12,487.58
2016,3,28,11,15,352.5,362.0,5.6,11.0,652.0,743.17,595.22
2016,3,28,11,30,521.0,321.0,5.6,11.0,753.0,870.82,693.79
2016,3,28,11,45,481.5,336.0,5.7,11.0,737.5,833.64,664.49
2016,3,28,12,0,442.0,351.0,5.8,11.0,722.0,795.22,634.94
2016,3,28,12,15,438.5,352.0,5.8,11.0,719.5,775.6,620.02
2016,3,28,12,30,435.0,353.0,5.8,11.0,717.0,754.14,603.62
2016,3,28,12,45,228.0,327.0,5.8,11.0,518.0,522.21,421.71
2016,3,28,13,0,21.0,301.0,5.8,11.0,319.0,289.13,232.02
2016,3,28,13,15,277.0,298.0,5.7,10.5,518.5,504.74,411.24
2016,3,28,13,30,533.0,295.0,5.6,10.0,718.0,679.21,550.47
2016,3,28,13,45,533.5,282.0,5.6,10.0,694.0,636.83,516.49
2016,3,28,14,0,534.0,269.0,5.6,10.0,670.0,593.18,481.82
2016,3,28,14,15,422.5,292.5,5.5,10.0,601.0,514.66,417.59
2016,3,28,14,30,311.0,316.0,5.4,10.0,532.0,444.34,359.86
2016,3,28,14,45,349.0,287.5,5.35,10.0,517.5,414.88,335.19
2016,3,28,15,0,387.0,259.0,5.3,10.0,503.0,381.14,305.81
2016,3,28,15,15,410.5,232.5,5.2,9.5,475.0,339.06,269.09
2016,3,28,15,30,434.0,206.0,5.1,9.0,447.0,293.8,228.58
2016,3,28,15,45,427.5,186.5,5.0,9.0,406.0,244.39,184.66
2016,3,28,16,0,421.0,167.0,4.9,9.0,365.0,195.88,142.53
2016,3,28,16,15,563.5,126.0,4.65,9.0,358.5,146.99,97.08
2016,3,28,16,30,706.0,85.0,4.4,9.0,352.0,79.86,50.28
2016,3,28,16,45,655.5,78.5,4.15,9.0,297.0,56.94,46.25
2016,3,28,17,0,605.0,72.0,3.9,9.0,242.0,53.83,43.47
2016,3,28,17,15,527.0,63.5,3.45,8.5,188.0,48.82,38.89
2016,3,28,17,30,449.0,55.0,3.0,8.0,134.0,43.69,33.96
2016,3,28,17,45,323.0,41.5,2.65,7.5,88.5,33.66,24.29
2016,3,28,18,0,197.0,28.0,2.3,7.0,43.0,22.0,11.3
2016,3,28,18,15,98.5,14.0,2.2,6.5,21.5,12.73,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,146.0,19.0,2.4,7.0,35.0,103.35,48.82
2016,3,29,6,30,292.0,38.0,2.4,7.0,70.0,216.85,175.29
2016,3,29,6,45,399.5,49.5,2.4,7.5,119.5,306.78,257.37
2016,3,29,7,0,507.0,61.0,2.4,8.0,169.0,407.59,345.31
2016,3,29,7,15,573.5,69.0,2.35,8.5,223.0,487.38,412.53
2016,3,29,7,30,640.0,77.0,2.3,9.0,277.0,571.92,480.45
2016,3,29,7,45,694.0,80.5,2.3,9.5,333.5,645.68,535.98
2016,3,29,8,0,748.0,84.0,2.3,10.0,390.0,721.68,590.68
2016,3,29,8,15,778.0,88.0,2.25,10.0,442.5,775.84,628.07
2016,3,29,8,30,808.0,92.0,2.2,10.0,495.0,833.82,667.44
2016,3,29,8,45,832.5,94.0,2.15,10.5,545.0,883.28,698.46
2016,3,29,9,0,857.0,96.0,2.1,11.0,595.0,930.83,727.47
2016,3,29,9,15,873.0,99.0,2.05,11.0,639.0,969.25,750.95
2016,3,29,9,30,889.0,102.0,2.0,11.0,683.0,994.53,765.3
2016,3,29,9,45,900.5,103.5,1.95,11.5,721.5,1020.29,778.64
2016,3,29,10,0,912.0,105.0,1.9,12.0,760.0,1042.54,789.52
2016,3,29,10,15,920.5,107.0,1.9,12.0,791.0,1058.66,798.57
2016,3,29,10,30,929.0,109.0,1.9,12.0,822.0,1070.86,805.23
2016,3,29,10,45,934.5,110.5,1.95,12.5,845.5,1075.47,806.37
2016,3,29,11,0,940.0,112.0,2.0,13.0,869.0,1075.98,805.09
2016,3,29,11,15,943.5,112.5,2.05,13.0,885.0,1069.31,800.78
2016,3,29,11,30,947.0,113.0,2.1,13.0,901.0,1058.58,794.01
2016,3,29,11,45,768.5,209.5,2.15,13.0,852.0,985.47,745.83
2016,3,29,12,0,590.0,306.0,2.2,13.0,803.0,889.54,678.29
2016,3,29,12,15,567.0,315.0,2.25,13.0,792.0,856.73,656.16
2016,3,29,12,30,544.0,324.0,2.3,13.0,781.0,822.45,632.12
2016,3,29,12,45,516.0,326.0,2.35,13.0,755.5,776.16,599.45
2016,3,29,13,0,488.0,328.0,2.4,13.0,730.0,729.73,566.3
2016,3,29,13,15,248.0,263.5,2.45,13.0,468.0,448.93,356.18
2016,3,29,13,30,8.0,199.0,2.5,13.0,206.0,183.38,144.4
2016,3,29,13,45,4.0,125.0,2.55,13.0,128.5,113.84,88.72
2016,3,29,14,0,0.0,51.0,2.6,13.0,51.0,45.21,32.18
2016,3,29,14,15,62.5,193.5,2.6,13.0,237.0,209.05,167.42
2016,3,29,14,30,125.0,336.0,2.6,13.0,423.0,360.79,286.96
2016,3,29,14,45,388.5,253.0,2.65,13.0,503.0,405.44,320.77
2016,3,29,15,0,652.0,170.0,2.7,13.0,583.0,418.0,325.68
2016,3,29,15,15,449.0,208.0,2.65,12.5,483.5,332.38,257.6
2016,3,29,15,30,246.0,246.0,2.6,12.0,384.0,271.31,211.57
2016,3,29,15,45,513.5,168.5,2.6,12.0,422.0,249.42,182.38
2016,3,29,16,0,781.0,91.0,2.6,12.0,460.0,199.19,127.17
2016,3,29,16,15,747.0,86.5,2.4,11.5,406.5,134.08,77.44
2016,3,29,16,30,713.0,82.0,2.2,11.0,353.0,77.45,47.74
2016,3,29,16,45,665.5,75.5,2.0,11.0,298.0,54.53,43.72
2016,3,29,17,0,618.0,69.0,1.8,11.0,243.0,51.31,40.88
2016,3,29,17,15,543.5,60.5,1.6,10.5,190.0,46.19,36.24
2016,3,29,17,30,469.0,52.0,1.4,10.0,137.0,40.92,31.25
2016,3,29,17,45,350.5,39.5,1.25,9.5,91.0,31.73,22.47
2016,3,29,18,0,232.0,27.0,1.1,9.0,45.0,22.18,11.78
2016,3,29,18,15,116.0,13.5,1.1,8.5,22.5,12.28,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,188.0,17.0,0.85,6.5,38.0,123.71,70.79
2016,3,30,6,30,376.0,34.0,1.0,7.0,76.0,255.33,206.54
2016,3,30,6,45,475.5,43.5,1.2,8.0,126.5,342.74,285.06
2016,3,30,7,0,575.0,53.0,1.4,9.0,177.0,440.21,368.39
2016,3,30,7,15,636.0,59.5,1.4,9.5,232.0,517.54,431.92
2016,3,30,7,30,697.0,66.0,1.4,10.0,287.0,595.04,492.06
2016,3,30,7,45,737.0,71.0,1.4,10.5,342.0,662.86,540.81
2016,3,30,8,0,777.0,76.0,1.4,11.0,397.0,731.61,588.36
2016,3,30,8,15,805.0,79.5,1.4,11.5,450.0,788.98,626.03
2016,3,30,8,30,833.0,83.0,1.4,12.0,503.0,845.41,662.04
2016,3,30,8,45,852.5,86.5,1.4,12.5,552.0,892.87,690.92
2016,3,30,9,0,872.0,90.0,1.4,13.0,601.0,928.83,711.5
2016,3,30,9,15,886.5,92.5,1.5,13.0,645.0,965.18,735.1
2016,3,30,9,30,901.0,95.0,1.6,13.0,689.0,998.54,756.63
2016,3,30,9,45,911.0,97.5,1.7,13.5,726.5,1024.19,771.66
2016,3,30,10,0,921.0,100.0,1.8,14.0,764.0,1046.24,784.42
2016,3,30,10,15,929.0,101.5,1.95,14.0,795.0,1061.34,794.93
2016,3,30,10,30,937.0,103.0,2.1,14.0,826.0,1072.52,803.04
2016,3,30,10,45,941.5,104.5,2.25,14.5,849.0,1076.12,804.81
2016,3,30,11,0,946.0,106.0,2.4,15.0,872.0,1075.61,804.03
2016,3,30,11,15,949.0,106.5,2.45,15.0,887.0,1068.4,799.26
2016,3,30,11,30,952.0,107.0,2.5,15.0,902.0,1057.11,792.0
2016,3,30,11,45,643.0,254.5,2.65,15.0,793.5,909.6,692.84
2016,3,30,12,0,334.0,402.0,2.8,15.0,685.0,732.56,561.9
2016,3,30,12,15,270.0,415.0,2.9,15.0,643.5,672.52,518.65
2016,3,30,12,30,206.0,428.0,3.0,15.0,602.0,603.16,467.16
2016,3,30,12,45,210.0,419.5,3.1,15.0,595.0,585.97,455.4
2016,3,30,13,0,214.0,411.0,3.2,15.0,588.0,567.89,442.55
2016,3,30,13,15,575.0,258.5,3.25,15.0,721.0,705.8,552.94
2016,3,30,13,30,936.0,106.0,3.3,15.0,854.0,792.87,620.61
2016,3,30,13,45,928.0,105.5,3.35,15.0,827.5,741.51,582.55
2016,3,30,14,0,920.0,105.0,3.4,15.0,801.0,688.25,541.95
2016,3,30,14,15,511.5,219.0,3.4,15.0,603.0,501.43,396.27
2016,3,30,14,30,103.0,333.0,3.4,15.0,405.0,344.86,272.06
2016,3,30,14,45,300.5,278.5,3.4,15.0,473.0,383.62,302.58
2016,3,30,15,0,498.0,224.0,3.4,15.0,541.0,397.54,309.75
2016,3,30,15,15,668.0,158.0,3.4,14.5,551.0,369.12,281.31
2016,3,30,15,30,838.0,92.0,3.4,14.0,561.0,320.81,233.26
2016,3,30,15,45,814.0,88.5,3.4,14.0,510.5,256.83,175.94
2016,3,30,16,0,790.0,85.0,3.4,14.0,460.0,195.2,122.7
2016,3,30,16,15,757.0,80.5,3.25,13.5,407.0,134.51,76.91
2016,3,30,16,30,724.0,76.0,3.1,13.0,354.0,77.9,47.66
2016,3,30,16,45,677.5,70.5,3.0,12.5,299.5,50.65,39.97
2016,3,30,17,0,631.0,65.0,2.9,12.0,245.0,48.04,37.77
2016,3,30,17,15,559.5,57.5,2.65,11.5,192.0,43.62,33.78
2016,3,30,17,30,488.0,50.0,2.4,11.0,139.0,39.09,29.49
2016,3,30,17,45,369.0,38.5,2.15,10.5,93.0,30.74,21.52
2016,3,30,18,0,250.0,27.0,1.9,10.0,47.0,22.08,11.98
2016,3,30,18,15,125.0,13.5,1.85,9.5,23.5,12.28,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,187.0,18.0,1.2,8.0,40.0,126.21,79.87
2016,3,31,6,30,374.0,36.0,1.2,8.0,80.0,257.05,208.38
2016,3,31,6,45,471.5,45.0,1.2,8.5,130.0,342.96,285.17
2016,3,31,7,0,569.0,54.0,1.2,9.0,180.0,438.56,366.5
2016,3,31,7,15,628.0,60.5,1.15,9.5,234.5,514.34,428.03
2016,3,31,7,30,687.0,67.0,1.1,10.0,289.0,594.18,489.1
2016,3,31,7,45,729.0,71.5,1.1,10.5,344.0,658.37,534.57
2016,3,31,8,0,771.0,76.0,1.1,11.0,399.0,727.75,582.16
2016,3,31,8,15,798.5,80.0,1.15,11.5,451.5,785.04,620.01
2016,3,31,8,30,826.0,84.0,1.2,12.0,504.0,841.39,656.36
2016,3,31,8,45,848.5,86.0,1.25,12.5,553.5,889.41,686.18
2016,3,31,9,0,871.0,88.0,1.3,13.0,603.0,926.18,708.0
2016,3,31,9,15,886.0,90.5,1.4,13.5,646.5,962.95,730.52
2016,3,31,9,30,901.0,93.0,1.5,14.0,690.0,996.74,750.91
2016,3,31,9,45,913.0,94.0,1.6,14.5,728.0,1022.57,766.01
2016,3,31,10,0,925.0,95.0,1.7,15.0,766.0,1044.88,778.91
2016,3,31,10,15,933.0,96.5,1.85,15.0,797.0,1060.0,789.46
2016,3,31,10,30,941.0,98.0,2.0,15.0,828.0,1071.19,797.62
2016,3,31,10,45,947.0,98.5,2.2,15.5,851.5,1075.18,800.37
2016,3,31,11,0,953.0,99.0,2.4,16.0,875.0,1075.07,800.5
2016,3,31,11,15,956.5,100.0,2.55,16.0,890.5,1068.86,797.58
2016,3,31,11,30,960.0,101.0,2.7,16.0,906.0,1058.53,792.02
2016,3,31,11,45,961.5,101.0,2.85,16.5,913.0,1041.1,780.32
2016,3,31,12,0,963.0,101.0,3.0,17.0,920.0,1019.73,766.03
2016,3,31,12,15,963.0,101.0,3.1,17.0,918.5,993.12,749.18
2016,3,31,12,30,963.0,101.0,3.2,17.0,917.0,962.82,729.79
2016,3,31,12,45,961.0,100.0,3.35,17.0,907.0,926.26,706.3
2016,3,31,13,0,959.0,99.0,3.5,17.0,897.0,886.45,680.29
2016,3,31,13,15,955.0,98.5,3.6,16.5,879.0,842.49,651.97
2016,3,31,13,30,951.0,98.0,3.7,16.0,861.0,795.8,621.21
2016,3,31,13,45,945.0,96.5,3.85,16.0,835.0,744.25,584.64
2016,3,31,14,0,939.0,95.0,4.0,16.0,809.0,690.61,543.93
2016,3,31,14,15,930.5,93.5,4.05,16.0,775.5,633.64,499.14
2016,3,31,14,30,922.0,92.0,4.1,16.0,742.0,575.32,451.91
2016,3,31,14,45,910.5,90.0,4.15,16.0,702.5,514.05,400.85
2016,3,31,15,0,899.0,88.0,4.2,16.0,663.0,452.3,347.81
2016,3,31,15,15,883.5,85.5,4.15,15.5,617.5,388.51,292.04
2016,3,31,15,30,868.0,83.0,4.1,15.0,572.0,325.28,235.42
2016,3,31,15,45,846.0,80.0,4.1,15.0,521.5,256.43,173.96
2016,3,31,16,0,824.0,77.0,4.1,15.0,471.0,193.63,119.56
2016,3,31,16,15,794.0,73.5,3.95,14.5,418.0,131.97,73.04
2016,3,31,16,30,764.0,70.0,3.8,14.0,365.0,73.93,43.47
2016,3,31,16,45,718.5,65.0,3.65,13.5,309.5,51.09,40.19
2016,3,31,17,0,673.0,60.0,3.5,13.0,254.0,48.39,37.92
2016,3,31,17,15,605.5,53.5,3.2,12.0,200.5,40.43,30.85
2016,3,31,17,30,538.0,47.0,2.9,11.0,147.0,36.56,27.24
2016,3,31,17,45,422.0,37.0,2.6,10.5,99.5,29.41,20.39
2016,3,31,18,0,306.0,27.0,2.3,10.0,52.0,22.05,12.25
2016,3,31,18,15,153.0,13.5,2.15,9.5,26.0,12.28,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,184.0,19.5,1.75,8.0,42.0,128.61,87.24
2016,4,1,6,30,368.0,39.0,1.8,8.0,84.0,257.75,210.35
2016,4,1,6,45,463.5,48.5,1.85,8.5,134.0,343.26,287.13
2016,4,1,7,0,559.0,58.0,1.9,9.0,184.0,438.09,368.65
2016,4,1,7,15,617.5,65.0,1.85,9.5,238.5,513.87,431.03
2016,4,1,7,30,676.0,72.0,1.8,10.0,293.0,593.61,493.32
2016,4,1,7,45,719.0,76.0,1.8,10.5,348.0,661.14,542.26
2016,4,1,8,0,762.0,80.0,1.8,11.0,403.0,726.28,587.66
2016,4,1,8,15,789.5,84.0,1.75,11.5,455.0,783.23,625.15
2016,4,1,8,30,817.0,88.0,1.7,12.0,507.0,839.25,660.84
2016,4,1,8,45,838.5,90.5,1.7,12.5,555.5,886.67,690.12
2016,4,1,9,0,860.0,93.0,1.7,13.0,604.0,932.01,717.47
2016,4,1,9,15,874.5,95.0,1.7,13.5,647.5,957.97,731.27
2016,4,1,9,30,889.0,97.0,1.7,14.0,691.0,990.33,749.51
2016,4,1,9,45,900.5,99.0,1.7,14.5,728.5,1016.52,763.44
2016,4,1,10,0,912.0,101.0,1.7,15.0,766.0,1039.2,775.09
2016,4,1,10,15,920.0,102.5,1.7,15.0,796.5,1054.07,783.18
2016,4,1,10,30,928.0,104.0,1.7,15.0,827.0,1065.05,788.97
2016,4,1,10,45,933.5,104.5,1.7,15.5,850.0,1068.39,788.57
2016,4,1,11,0,939.0,105.0,1.7,16.0,873.0,1067.68,785.82
2016,4,1,11,15,942.0,106.0,1.7,16.5,888.0,1060.95,779.43
2016,4,1,11,30,945.0,107.0,1.7,17.0,903.0,1050.16,770.69
2016,4,1,11,45,946.0,107.0,1.75,17.5,909.5,1032.37,758.41
2016,4,1,12,0,947.0,107.0,1.8,18.0,916.0,1010.72,743.8
2016,4,1,12,15,946.5,107.0,1.85,18.0,914.5,983.91,727.28
2016,4,1,12,30,946.0,107.0,1.9,18.0,913.0,953.53,708.38
2016,4,1,12,45,947.0,104.5,1.95,18.0,903.5,918.48,686.28
2016,4,1,13,0,948.0,102.0,2.0,18.0,894.0,880.07,661.75
2016,4,1,13,15,944.0,101.5,2.0,18.0,876.0,836.49,632.98
2016,4,1,13,30,940.0,101.0,2.0,18.0,858.0,790.2,602.1
2016,4,1,13,45,933.5,99.5,2.05,18.0,832.0,738.77,566.7
2016,4,1,14,0,927.0,98.0,2.1,18.0,806.0,685.33,527.51
2016,4,1,14,15,918.0,96.5,2.15,18.0,772.5,628.66,484.67
2016,4,1,14,30,909.0,95.0,2.2,18.0,739.0,570.72,439.4
2016,4,1,14,45,897.5,93.0,2.25,18.0,699.5,510.15,390.52
2016,4,1,15,0,886.0,91.0,2.3,18.0,660.0,449.13,339.53
2016,4,1,15,15,869.5,88.5,2.3,17.5,614.5,385.75,285.57
2016,4,1,15,30,853.0,86.0,2.3,17.0,569.0,319.09,227.65
2016,4,1,15,45,831.5,82.5,2.3,17.0,519.0,254.87,171.02
2016,4,1,16,0,810.0,79.0,2.3,17.0,469.0,192.67,118.01
2016,4,1,16,15,780.0,75.0,2.15,16.5,416.0,131.52,72.52
2016,4,1,16,30,750.0,71.0,2.0,16.0,363.0,74.02,43.49
2016,4,1,16,45,707.0,66.0,1.85,15.5,308.5,51.75,40.45
2016,4,1,17,0,664.0,61.0,1.7,15.0,254.0,44.87,34.49
2016,4,1,17,15,598.5,54.0,1.55,14.0,200.5,40.71,30.87
2016,4,1,17,30,533.0,47.0,1.4,13.0,147.0,36.44,26.94
2016,4,1,17,45,423.5,36.5,1.3,12.5,100.0,28.87,19.8
2016,4,1,18,0,314.0,26.0,1.2,12.0,53.0,21.04,11.56
2016,4,1,18,15,157.0,13.0,1.15,11.5,26.5,11.82,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,65.0,11.0,1.1,9.0,12.0,35.28,0.0
2016,4,2,6,15,207.5,26.0,1.2,9.5,49.0,148.97,105.58
2016,4,2,6,30,350.0,41.0,1.3,10.0,86.0,251.3,203.74
2016,4,2,6,45,434.5,52.5,1.4,10.5,135.0,332.16,275.49
2016,4,2,7,0,519.0,64.0,1.5,11.0,184.0,421.31,351.28
2016,4,2,7,15,578.5,72.0,1.5,11.5,238.0,497.25,413.04
2016,4,2,7,30,638.0,80.0,1.5,12.0,292.0,577.24,475.12
2016,4,2,7,45,670.0,88.5,1.5,13.0,345.0,640.53,519.73
2016,4,2,8,0,702.0,97.0,1.5,14.0,398.0,704.32,562.66
2016,4,2,8,15,731.5,102.5,1.6,14.5,450.0,762.41,601.95
2016,4,2,8,30,761.0,108.0,1.7,15.0,502.0,819.91,639.98
2016,4,2,8,45,775.0,115.5,1.8,16.0,549.0,864.85,667.29
2016,4,2,9,0,789.0,123.0,1.9,17.0,596.0,901.61,688.65
2016,4,2,9,15,806.0,126.5,1.95,17.0,639.0,939.74,712.82
2016,4,2,9,30,823.0,130.0,2.0,17.0,682.0,975.09,734.98
2016,4,2,9,45,832.0,134.5,2.1,17.5,719.0,1000.6,749.77
2016,4,2,10,0,841.0,139.0,2.2,18.0,756.0,1022.62,762.37
2016,4,2,10,15,850.0,141.0,2.2,18.0,786.0,1038.24,771.11
2016,4,2,10,30,859.0,143.0,2.2,18.0,816.0,1050.11,777.59
2016,4,2,10,45,864.5,144.5,2.2,18.5,839.0,1054.03,777.6
2016,4,2,11,0,870.0,146.0,2.2,19.0,862.0,1054.03,775.32
2016,4,2,11,15,874.0,147.0,2.15,19.0,876.5,1048.05,770.22
2016,4,2,11,30,878.0,148.0,2.1,19.0,891.0,1038.14,762.81
2016,4,2,11,45,880.5,147.5,2.05,19.5,897.5,1021.31,749.67
2016,4,2,12,0,883.0,147.0,2.0,20.0,904.0,1000.72,734.34
2016,4,2,12,15,882.0,147.0,1.95,20.0,902.0,973.76,716.41
2016,4,2,12,30,881.0,147.0,1.9,20.0,900.0,943.4,696.37
2016,4,2,12,45,897.0,135.0,1.85,20.0,894.0,905.06,671.08
2016,4,2,13,0,913.0,123.0,1.8,20.0,888.0,871.4,648.9
2016,4,2,13,15,908.0,122.0,1.8,20.0,869.5,827.67,620.31
2016,4,2,13,30,903.0,121.0,1.8,20.0,851.0,781.46,589.82
2016,4,2,13,45,893.0,121.0,1.85,20.0,824.0,730.46,554.35
2016,4,2,14,0,883.0,121.0,1.9,20.0,797.0,677.85,516.25
2016,4,2,14,15,872.5,119.0,1.9,19.5,764.0,622.57,475.64
2016,4,2,14,30,862.0,117.0,1.9,19.0,731.0,564.63,431.64
2016,4,2,14,45,842.0,117.5,1.95,19.0,689.5,503.79,383.28
2016,4,2,15,0,822.0,118.0,2.0,19.0,648.0,443.6,333.78
2016,4,2,15,15,803.5,114.5,2.0,18.5,603.0,381.45,281.72
2016,4,2,15,30,785.0,111.0,2.0,18.0,558.0,320.49,229.27
2016,4,2,15,45,753.0,109.0,2.0,18.0,507.5,254.8,172.9
2016,4,2,16,0,721.0,107.0,2.0,18.0,457.0,196.3,124.14
2016,4,2,16,15,687.0,101.5,1.9,17.5,404.5,138.55,81.71
2016,4,2,16,30,653.0,96.0,1.8,17.0,352.0,85.09,54.33
2016,4,2,16,45,600.0,89.5,1.7,16.5,298.0,64.59,51.56
2016,4,2,17,0,547.0,83.0,1.6,16.0,244.0,61.91,49.4
2016,4,2,17,15,476.5,73.0,1.45,15.0,192.0,56.07,44.35
2016,4,2,17,30,406.0,63.0,1.3,14.0,140.0,47.86,36.95
2016,4,2,17,45,299.0,48.0,1.2,13.5,95.0,36.99,26.84
2016,4,2,18,0,192.0,33.0,1.1,13.0,50.0,25.79,15.59
2016,4,2,18,15,96.0,16.5,1.0,12.5,25.0,15.01,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
