Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,7.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,0.0,14.0,1.0,10.0,14.0,12.73,0.0
2016,4,3,6,15,153.5,31.0,1.0,10.0,51.0,131.75,95.8
2016,4,3,6,30,307.0,48.0,1.0,10.0,88.0,237.04,192.44
2016,4,3,6,45,395.5,60.5,1.05,10.5,138.0,317.24,262.81
2016,4,3,7,0,484.0,73.0,1.1,11.0,188.0,410.18,340.83
2016,4,3,7,15,544.5,82.5,1.05,11.5,241.5,487.24,402.46
2016,4,3,7,30,605.0,92.0,1.0,12.0,295.0,568.4,464.23
2016,4,3,7,45,645.5,99.0,1.0,12.5,349.0,635.1,512.3
2016,4,3,8,0,686.0,106.0,1.0,13.0,403.0,702.95,558.56
2016,4,3,8,15,716.0,111.5,1.05,13.5,455.0,760.92,596.82
2016,4,3,8,30,746.0,117.0,1.1,14.0,507.0,818.33,633.82
2016,4,3,8,45,768.0,121.5,1.15,14.5,555.0,866.31,663.56
2016,4,3,9,0,790.0,126.0,1.2,15.0,603.0,912.45,691.66
2016,4,3,9,15,806.5,129.5,1.25,15.5,646.5,944.0,709.72
2016,4,3,9,30,823.0,133.0,1.3,16.0,690.0,978.81,729.98
2016,4,3,9,45,834.5,136.5,1.4,16.5,727.0,1005.59,745.68
2016,4,3,10,0,846.0,140.0,1.5,17.0,764.0,1028.95,759.27
2016,4,3,10,15,855.0,142.0,1.55,17.0,794.0,1044.52,768.56
2016,4,3,10,30,864.0,144.0,1.6,17.0,824.0,1056.32,775.66
2016,4,3,10,45,871.5,144.5,1.65,17.5,847.0,1061.08,776.99
2016,4,3,11,0,879.0,145.0,1.7,18.0,870.0,1061.9,776.03
2016,4,3,11,15,882.5,146.0,1.7,18.0,885.0,1055.27,771.19
2016,4,3,11,30,886.0,147.0,1.7,18.0,900.0,1044.7,764.08
2016,4,3,11,45,751.5,223.5,1.7,18.0,866.0,981.72,723.31
2016,4,3,12,0,617.0,300.0,1.7,18.0,832.0,906.58,671.78
2016,4,3,12,15,752.5,223.5,1.7,18.0,870.5,937.24,695.68
2016,4,3,12,30,888.0,147.0,1.7,18.0,909.0,940.32,697.47
2016,4,3,12,45,888.0,144.5,1.7,18.5,899.5,905.86,673.61
2016,4,3,13,0,888.0,142.0,1.7,19.0,890.0,868.32,648.09
2016,4,3,13,15,684.5,230.5,1.75,18.5,800.0,764.57,577.16
2016,4,3,13,30,481.0,319.0,1.8,18.0,710.0,659.0,501.02
2016,4,3,13,45,423.5,331.0,1.85,18.0,667.5,601.02,459.36
2016,4,3,14,0,366.0,343.0,1.9,18.0,625.0,544.21,417.47
2016,4,3,14,15,478.5,286.0,2.0,18.0,638.0,537.97,414.17
2016,4,3,14,30,591.0,229.0,2.1,18.0,651.0,516.64,397.89
2016,4,3,14,45,714.5,172.0,2.25,18.0,654.5,488.88,374.88
2016,4,3,15,0,838.0,115.0,2.4,18.0,658.0,447.01,338.4
2016,4,3,15,15,820.0,111.5,2.5,17.5,612.5,384.12,285.29
2016,4,3,15,30,802.0,108.0,2.6,17.0,567.0,322.35,231.71
2016,4,3,15,45,783.5,102.0,2.75,17.0,518.0,259.73,176.77
2016,4,3,16,0,765.0,96.0,2.9,17.0,469.0,198.88,125.08
2016,4,3,16,15,733.0,91.0,2.85,16.5,416.0,134.44,76.91
2016,4,3,16,30,701.0,86.0,2.8,16.0,363.0,78.58,48.35
2016,4,3,16,45,653.0,80.0,2.8,15.5,308.5,57.3,45.33
2016,4,3,17,0,605.0,74.0,2.8,15.0,254.0,54.63,43.15
2016,4,3,17,15,536.5,65.5,2.55,14.0,201.0,49.72,38.89
2016,4,3,17,30,468.0,57.0,2.3,13.0,148.0,44.65,34.27
2016,4,3,17,45,348.5,45.0,2.1,12.5,101.0,36.09,26.19
2016,4,3,18,0,229.0,33.0,1.9,12.0,54.0,25.82,15.87
2016,4,3,18,15,114.5,16.5,1.85,11.5,27.0,13.04,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,52.0,7.0,1.6,8.5,8.5,0.0,0.0
2016,4,4,6,0,104.0,14.0,1.7,9.0,17.0,53.51,0.0
2016,4,4,6,15,250.5,27.5,1.85,9.5,56.5,172.03,129.3
2016,4,4,6,30,397.0,41.0,2.0,10.0,96.0,276.24,225.9
2016,4,4,6,45,485.5,50.5,2.2,10.5,147.0,359.76,300.19
2016,4,4,7,0,574.0,60.0,2.4,11.0,198.0,451.81,378.87
2016,4,4,7,15,630.5,66.5,2.45,11.5,252.5,526.5,440.19
2016,4,4,7,30,687.0,73.0,2.5,12.0,307.0,604.89,501.43
2016,4,4,7,45,726.5,77.5,2.6,12.5,362.0,666.98,546.74
2016,4,4,8,0,766.0,82.0,2.7,13.0,417.0,734.26,594.64
2016,4,4,8,15,794.0,86.0,2.7,13.5,469.5,791.65,633.31
2016,4,4,8,30,822.0,90.0,2.7,14.0,522.0,848.11,670.37
2016,4,4,8,45,843.5,92.5,2.75,14.5,571.5,895.52,700.56
2016,4,4,9,0,865.0,95.0,2.8,15.0,621.0,940.82,728.87
2016,4,4,9,15,880.5,97.5,2.85,15.5,665.0,968.18,744.48
2016,4,4,9,30,896.0,100.0,2.9,16.0,709.0,1001.99,764.6
2016,4,4,9,45,907.0,102.0,2.95,16.5,747.5,1027.54,778.96
2016,4,4,10,0,918.0,104.0,3.0,17.0,786.0,1049.53,791.0
2016,4,4,10,15,927.0,106.0,3.05,17.0,817.5,1065.74,800.79
2016,4,4,10,30,936.0,108.0,3.1,17.0,849.0,1078.03,808.15
2016,4,4,10,45,939.0,111.0,3.2,17.5,872.0,1081.29,808.67
2016,4,4,11,0,942.0,114.0,3.3,18.0,895.0,1080.42,806.67
2016,4,4,11,15,946.0,115.0,3.35,18.0,911.0,1074.29,802.46
2016,4,4,11,30,950.0,116.0,3.4,18.0,927.0,1064.08,795.71
2016,4,4,11,45,950.0,117.5,3.45,18.0,933.5,1046.46,784.18
2016,4,4,12,0,950.0,119.0,3.5,18.0,940.0,1024.97,770.18
2016,4,4,12,15,950.5,119.0,3.55,18.0,939.0,998.67,753.0
2016,4,4,12,30,951.0,119.0,3.6,18.0,938.0,968.73,733.36
2016,4,4,12,45,949.0,119.0,3.7,18.0,928.5,933.14,710.09
2016,4,4,13,0,947.0,119.0,3.8,18.0,919.0,894.35,684.42
2016,4,4,13,15,943.5,118.0,3.85,18.0,901.0,850.41,654.63
2016,4,4,13,30,940.0,117.0,3.9,18.0,883.0,803.76,622.65
2016,4,4,13,45,934.5,115.5,4.0,18.0,857.0,752.77,585.87
2016,4,4,14,0,929.0,114.0,4.1,18.0,831.0,699.68,545.76
2016,4,4,14,15,920.5,112.0,4.1,17.5,797.5,642.53,502.1
2016,4,4,14,30,912.0,110.0,4.1,17.0,764.0,584.07,455.94
2016,4,4,14,45,904.0,106.0,4.1,17.0,724.5,523.08,405.41
2016,4,4,15,0,896.0,102.0,4.1,17.0,685.0,461.28,352.6
2016,4,4,15,15,879.5,99.5,4.05,16.5,639.0,394.02,294.65
2016,4,4,15,30,863.0,97.0,4.0,16.0,593.0,330.01,237.89
2016,4,4,15,45,843.0,92.5,4.0,16.0,542.0,264.63,179.62
2016,4,4,16,0,823.0,88.0,4.0,16.0,491.0,201.11,125.04
2016,4,4,16,15,792.0,84.0,3.8,15.5,436.5,139.08,78.77
2016,4,4,16,30,761.0,80.0,3.6,15.0,382.0,80.88,49.52
2016,4,4,16,45,713.5,75.0,3.45,14.5,325.5,53.74,42.35
2016,4,4,17,0,666.0,70.0,3.3,14.0,269.0,51.63,40.65
2016,4,4,17,15,596.0,62.5,2.9,13.0,214.0,47.35,36.94
2016,4,4,17,30,526.0,55.0,2.5,12.0,159.0,42.96,32.92
2016,4,4,17,45,405.5,44.0,2.1,11.5,109.5,35.18,25.55
2016,4,4,18,0,285.0,33.0,1.7,11.0,60.0,27.18,17.27
2016,4,4,18,15,142.5,16.5,1.6,10.5,30.0,13.48,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,81.0,7.5,1.2,8.5,10.5,6.82,0.0
2016,4,5,6,0,162.0,15.0,1.2,9.0,21.0,94.95,0.0
2016,4,5,6,15,316.0,27.0,1.35,9.5,63.5,201.19,153.76
2016,4,5,6,30,470.0,39.0,1.5,10.0,106.0,311.63,254.45
2016,4,5,6,45,559.0,46.5,1.65,11.0,159.5,396.88,328.96
2016,4,5,7,0,648.0,54.0,1.8,12.0,213.0,486.57,403.97
2016,4,5,7,15,700.5,59.5,1.8,12.5,269.0,561.41,463.87
2016,4,5,7,30,753.0,65.0,1.8,13.0,325.0,639.21,521.93
2016,4,5,7,45,789.5,68.5,1.85,14.0,381.0,704.81,567.15
2016,4,5,8,0,826.0,72.0,1.9,15.0,437.0,770.87,611.07
2016,4,5,8,15,851.0,75.5,2.0,15.5,490.5,827.26,648.31
2016,4,5,8,30,876.0,79.0,2.1,16.0,544.0,874.08,678.16
2016,4,5,8,45,895.0,81.0,2.25,16.5,593.5,919.82,707.38
2016,4,5,9,0,914.0,83.0,2.4,17.0,643.0,963.23,734.67
2016,4,5,9,15,926.5,85.5,2.45,17.5,686.5,998.36,755.11
2016,4,5,9,30,939.0,88.0,2.5,18.0,730.0,1030.23,773.31
2016,4,5,9,45,949.0,89.5,2.55,18.5,767.5,1054.95,786.75
2016,4,5,10,0,959.0,91.0,2.6,19.0,805.0,1075.94,797.82
2016,4,5,10,15,965.5,92.0,2.55,19.5,835.5,1088.89,802.63
2016,4,5,10,30,972.0,93.0,2.5,20.0,866.0,1097.77,804.98
2016,4,5,10,45,976.0,94.0,2.45,20.5,888.5,1099.94,803.2
2016,4,5,11,0,980.0,95.0,2.4,21.0,911.0,1097.9,798.96
2016,4,5,11,15,982.5,95.5,2.4,21.0,925.5,1089.59,793.08
2016,4,5,11,30,985.0,96.0,2.4,21.0,940.0,1077.1,784.76
2016,4,5,11,45,985.5,96.5,2.45,21.5,946.0,1058.55,771.79
2016,4,5,12,0,986.0,97.0,2.5,22.0,952.0,1036.0,756.41
2016,4,5,12,15,985.0,97.0,2.6,22.0,949.5,1007.66,739.28
2016,4,5,12,30,984.0,97.0,2.7,22.0,947.0,975.64,719.65
2016,4,5,12,45,979.0,97.5,2.8,22.5,935.5,937.16,694.21
2016,4,5,13,0,974.0,98.0,2.9,23.0,924.0,895.58,666.52
2016,4,5,13,15,970.0,97.5,2.9,23.0,905.0,850.89,637.09
2016,4,5,13,30,966.0,97.0,2.9,23.0,886.0,803.45,605.5
2016,4,5,13,45,959.5,95.5,2.95,23.0,859.5,750.81,569.38
2016,4,5,14,0,953.0,94.0,3.0,23.0,833.0,696.11,529.31
2016,4,5,14,15,944.5,92.5,2.95,22.5,799.0,638.43,486.41
2016,4,5,14,30,936.0,91.0,2.9,22.0,765.0,579.39,441.0
2016,4,5,14,45,924.0,89.5,2.85,22.0,724.5,517.61,391.14
2016,4,5,15,0,912.0,88.0,2.8,22.0,684.0,455.41,339.34
2016,4,5,15,15,896.5,85.5,2.65,22.0,638.0,390.97,284.22
2016,4,5,15,30,881.0,83.0,2.5,22.0,592.0,327.1,228.49
2016,4,5,15,45,859.5,80.5,2.35,22.0,541.0,262.71,172.55
2016,4,5,16,0,838.0,78.0,2.2,22.0,490.0,194.89,116.08
2016,4,5,16,15,809.5,74.0,2.0,21.0,436.5,132.28,70.68
2016,4,5,16,30,781.0,70.0,1.8,20.0,383.0,73.11,41.77
2016,4,5,16,45,738.5,65.5,1.6,19.5,327.0,51.14,39.22
2016,4,5,17,0,696.0,61.0,1.4,19.0,271.0,48.87,37.41
2016,4,5,17,15,632.0,54.5,1.3,18.0,216.5,40.9,30.53
2016,4,5,17,30,568.0,48.0,1.2,17.0,162.0,37.02,27.05
2016,4,5,17,45,459.0,39.0,1.2,16.0,112.5,30.76,21.25
2016,4,5,18,0,350.0,30.0,1.2,15.0,63.0,24.36,14.75
2016,4,5,18,15,175.0,15.0,1.2,14.5,31.5,12.05,0.0
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,67.5,8.5,1.15,12.5,11.5,30.64,0.0
2016,4,6,6,0,135.0,17.0,1.1,13.0,23.0,85.88,0.0
2016,4,6,6,15,281.5,30.5,1.1,14.0,65.0,189.69,144.12
2016,4,6,6,30,428.0,44.0,1.1,15.0,107.0,296.39,237.61
2016,4,6,6,45,511.5,53.5,1.15,16.0,159.0,379.15,307.72
2016,4,6,7,0,595.0,63.0,1.2,17.0,211.0,469.72,380.73
2016,4,6,7,15,650.0,69.5,1.3,17.5,267.0,544.59,439.31
2016,4,6,7,30,705.0,76.0,1.4,18.0,323.0,622.91,497.58
2016,4,6,7,45,585.5,110.5,1.55,19.0,338.0,604.24,480.34
2016,4,6,8,0,466.0,145.0,1.7,20.0,353.0,566.33,448.53
2016,4,6,8,15,590.5,127.5,1.75,20.5,423.0,675.45,528.42
2016,4,6,8,30,715.0,110.0,1.8,21.0,493.0,784.04,601.83
2016,4,6,8,45,701.5,129.0,1.85,21.5,532.5,816.15,620.34
2016,4,6,9,0,688.0,148.0,1.9,22.0,572.0,844.06,636.54
2016,4,6,9,15,783.0,131.0,1.95,22.5,645.5,924.21,687.59
2016,4,6,9,30,878.0,114.0,2.0,23.0,719.0,1011.71,741.51
2016,4,6,9,45,698.0,192.5,2.05,24.0,689.0,940.18,690.36
2016,4,6,10,0,518.0,271.0,2.1,25.0,659.0,844.12,621.3
2016,4,6,10,15,522.0,284.5,2.05,25.0,688.5,863.75,633.56
2016,4,6,10,30,526.0,298.0,2.0,25.0,718.0,880.63,642.9
2016,4,6,10,45,720.0,214.5,1.95,25.5,806.5,990.29,714.7
2016,4,6,11,0,914.0,131.0,1.9,26.0,895.0,1069.95,760.76
2016,4,6,11,15,726.0,233.0,1.85,26.0,846.5,997.21,713.13
2016,4,6,11,30,538.0,335.0,1.8,26.0,798.0,897.72,644.98
2016,4,6,11,45,506.5,346.5,1.8,26.0,784.5,863.68,622.83
2016,4,6,12,0,475.0,358.0,1.8,26.0,771.0,828.15,598.9
2016,4,6,12,15,696.5,245.5,1.7,26.0,850.5,905.71,654.37
2016,4,6,12,30,918.0,133.0,1.6,26.0,930.0,952.13,682.6
2016,4,6,12,45,910.0,135.5,1.55,26.0,917.5,914.63,657.79
2016,4,6,13,0,902.0,138.0,1.5,26.0,905.0,874.42,632.11
2016,4,6,13,15,743.5,214.5,1.4,26.0,838.0,793.31,577.01
2016,4,6,13,30,585.0,291.0,1.3,26.0,771.0,707.66,516.09
2016,4,6,13,45,601.5,271.5,1.25,26.0,751.5,668.08,489.52
2016,4,6,14,0,618.0,252.0,1.2,26.0,732.0,626.94,460.72
2016,4,6,14,15,614.0,239.0,1.05,26.0,699.0,575.68,423.21
2016,4,6,14,30,610.0,226.0,0.9,26.0,666.0,523.68,384.42
2016,4,6,14,45,625.5,204.0,0.8,26.0,634.5,472.64,345.64
2016,4,6,15,0,641.0,182.0,0.7,26.0,603.0,419.03,303.62
2016,4,6,15,15,642.0,165.5,0.6,25.5,562.5,362.48,258.75
2016,4,6,15,30,643.0,149.0,0.5,25.0,522.0,305.29,212.14
2016,4,6,15,45,531.0,163.5,0.4,25.0,454.0,246.25,167.22
2016,4,6,16,0,419.0,178.0,0.3,25.0,386.0,200.54,134.96
2016,4,6,16,15,209.5,120.5,0.3,24.0,224.5,111.93,76.5
2016,4,6,16,30,0.0,63.0,0.3,23.0,63.0,55.67,40.25
2016,4,6,16,45,0.0,53.5,0.3,22.5,53.5,47.23,35.37
2016,4,6,17,0,0.0,44.0,0.3,22.0,44.0,38.8,28.24
2016,4,6,17,15,0.0,35.0,0.4,21.0,35.0,30.83,21.4
2016,4,6,17,30,0.0,26.0,0.5,20.0,26.0,22.88,14.42
2016,4,6,17,45,0.0,18.0,0.6,19.0,18.0,15.82,8.09
2016,4,6,18,0,0.0,10.0,0.7,18.0,10.0,8.78,1.68
2016,4,6,18,15,0.0,5.0,0.7,17.5,5.0,4.38,0.0
2016,4,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,1.5,11.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,1.6,12.0,13.0,11.44,0.0
2016,4,7,6,15,19.5,33.5,1.8,12.0,36.5,45.17,31.32
2016,4,7,6,30,39.0,54.0,2.0,12.0,60.0,78.87,61.52
2016,4,7,6,45,56.0,77.0,2.25,12.5,89.5,115.71,93.95
2016,4,7,7,0,73.0,100.0,2.5,13.0,119.0,153.52,126.71
2016,4,7,7,15,88.0,122.5,2.65,13.0,150.0,201.89,167.74
2016,4,7,7,30,103.0,145.0,2.8,13.0,181.0,240.93,200.27
2016,4,7,7,45,68.5,159.5,2.95,13.5,185.5,219.7,181.06
2016,4,7,8,0,34.0,174.0,3.1,14.0,190.0,208.04,169.56
2016,4,7,8,15,118.0,207.0,3.1,14.5,269.5,330.96,270.65
2016,4,7,8,30,202.0,240.0,3.1,15.0,349.0,445.0,360.82
2016,4,7,8,45,202.0,263.5,3.15,15.5,380.5,475.67,382.09
2016,4,7,9,0,202.0,287.0,3.2,16.0,412.0,505.34,402.68
2016,4,7,9,15,179.5,309.5,3.15,16.0,426.0,511.2,404.9
2016,4,7,9,30,157.0,332.0,3.1,16.0,440.0,515.1,405.79
2016,4,7,9,45,161.5,351.0,3.1,16.5,467.5,540.07,422.78
2016,4,7,10,0,166.0,370.0,3.1,17.0,495.0,564.19,438.87
2016,4,7,10,15,121.0,374.5,3.0,17.0,468.0,521.09,404.37
2016,4,7,10,30,76.0,379.0,2.9,17.0,441.0,459.13,356.16
2016,4,7,10,45,104.5,400.5,2.8,17.5,487.5,507.93,392.26
2016,4,7,11,0,133.0,422.0,2.7,18.0,534.0,572.52,438.36
2016,4,7,11,15,132.0,429.5,2.6,18.0,542.5,573.7,438.02
2016,4,7,11,30,131.0,437.0,2.5,18.0,551.0,574.03,437.49
2016,4,7,11,45,135.5,436.5,2.45,18.0,555.0,570.57,434.75
2016,4,7,12,0,140.0,436.0,2.4,18.0,559.0,566.24,431.46
2016,4,7,12,15,133.5,438.5,2.35,18.0,555.5,553.9,422.05
2016,4,7,12,30,127.0,441.0,2.3,18.0,552.0,541.15,412.44
2016,4,7,12,45,135.0,437.0,2.3,18.0,553.5,534.22,407.74
2016,4,7,13,0,143.0,433.0,2.3,18.0,555.0,526.2,402.21
2016,4,7,13,15,199.5,419.0,2.3,18.0,585.5,545.35,417.64
2016,4,7,13,30,256.0,405.0,2.3,18.0,616.0,564.58,432.54
2016,4,7,13,45,265.0,389.5,2.35,18.0,602.0,538.12,413.39
2016,4,7,14,0,274.0,374.0,2.4,18.0,588.0,510.45,393.27
2016,4,7,14,15,175.0,354.5,2.45,18.0,489.0,413.87,320.34
2016,4,7,14,30,76.0,335.0,2.5,18.0,390.0,330.1,256.41
2016,4,7,14,45,99.5,322.5,2.55,18.0,390.5,322.29,250.8
2016,4,7,15,0,123.0,310.0,2.6,18.0,391.0,310.24,241.15
2016,4,7,15,15,119.0,287.5,2.6,17.5,361.5,278.48,216.51
2016,4,7,15,30,115.0,265.0,2.6,17.0,332.0,247.51,192.21
2016,4,7,15,45,182.0,238.0,2.65,17.0,333.5,230.04,175.5
2016,4,7,16,0,249.0,211.0,2.7,17.0,335.0,200.42,148.49
2016,4,7,16,15,382.5,164.0,2.65,16.5,331.0,154.35,107.38
2016,4,7,16,30,516.0,117.0,2.6,16.0,327.0,95.3,65.74
2016,4,7,16,45,459.0,111.0,2.55,16.0,278.0,78.44,63.8
2016,4,7,17,0,402.0,105.0,2.5,16.0,229.0,75.65,61.48
2016,4,7,17,15,349.5,89.5,2.3,15.5,182.5,65.78,52.87
2016,4,7,17,30,297.0,74.0,2.1,15.0,136.0,55.46,43.6
2016,4,7,17,45,220.0,56.0,1.95,14.5,94.5,42.7,31.89
2016,4,7,18,0,143.0,38.0,1.8,14.0,53.0,30.38,20.13
2016,4,7,18,15,71.5,19.0,1.8,13.5,26.5,15.57,0.0
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.2,11.5,3.5,3.18,0.0
2016,4,8,6,0,0.0,7.0,1.4,12.0,7.0,6.14,0.0
2016,4,8,6,15,0.0,19.5,1.5,12.0,19.5,17.16,8.52
2016,4,8,6,30,0.0,32.0,1.6,12.0,32.0,28.21,18.42
2016,4,8,6,45,0.0,47.5,1.7,12.0,47.5,42.03,30.6
2016,4,8,7,0,0.0,63.0,1.8,12.0,63.0,56.75,43.42
2016,4,8,7,15,0.0,80.0,1.75,12.0,80.0,72.96,57.32
2016,4,8,7,30,0.0,97.0,1.7,12.0,97.0,89.12,70.93
2016,4,8,7,45,0.0,100.0,1.7,12.5,100.0,90.87,72.01
2016,4,8,8,0,0.0,103.0,1.7,13.0,103.0,92.98,73.38
2016,4,8,8,15,0.0,115.5,1.65,13.0,115.5,104.63,82.83
2016,4,8,8,30,0.0,128.0,1.6,13.0,128.0,116.29,92.18
2016,4,8,8,45,0.0,132.0,1.55,13.0,132.0,119.65,94.62
2016,4,8,9,0,0.0,136.0,1.5,13.0,136.0,123.1,97.15
2016,4,8,9,15,0.0,79.0,1.5,13.0,79.0,70.03,53.09
2016,4,8,9,30,0.0,22.0,1.5,13.0,22.0,19.46,10.75
2016,4,8,9,45,45.0,191.0,1.55,13.5,225.0,230.92,185.47
2016,4,8,10,0,90.0,360.0,1.6,14.0,428.0,457.73,359.25
2016,4,8,10,15,98.0,377.5,1.65,14.0,454.0,482.46,375.83
2016,4,8,10,30,106.0,395.0,1.7,14.0,480.0,506.63,393.32
2016,4,8,10,45,180.5,406.5,1.75,14.0,556.5,608.3,469.24
2016,4,8,11,0,255.0,418.0,1.8,14.0,633.0,707.0,540.34
2016,4,8,11,15,157.0,410.5,1.8,14.0,543.5,577.97,444.38
2016,4,8,11,30,59.0,403.0,1.8,14.0,454.0,452.11,349.55
2016,4,8,11,45,64.5,411.0,1.85,14.0,467.5,461.19,357.23
2016,4,8,12,0,70.0,419.0,1.9,14.0,481.0,469.52,363.53
2016,4,8,12,15,57.5,403.0,1.95,14.0,453.5,436.68,338.79
2016,4,8,12,30,45.0,387.0,2.0,14.0,426.0,404.79,314.82
2016,4,8,12,45,22.5,242.5,2.05,14.0,262.0,243.61,191.13
2016,4,8,13,0,0.0,98.0,2.1,14.0,98.0,87.25,66.12
2016,4,8,13,15,1.0,123.0,2.1,14.0,124.0,110.3,85.18
2016,4,8,13,30,2.0,148.0,2.1,14.0,150.0,133.15,103.76
2016,4,8,13,45,1.0,144.5,2.1,14.5,146.0,129.06,100.31
2016,4,8,14,0,0.0,141.0,2.1,15.0,142.0,125.08,97.02
2016,4,8,14,15,0.0,85.5,2.1,15.0,86.0,75.92,57.15
2016,4,8,14,30,0.0,30.0,2.1,15.0,30.0,26.56,16.5
2016,4,8,14,45,0.0,51.5,2.1,15.0,51.5,45.61,32.43
2016,4,8,15,0,0.0,73.0,2.1,15.0,73.0,64.69,48.35
2016,4,8,15,15,0.0,50.0,2.05,14.5,50.0,44.23,31.51
2016,4,8,15,30,0.0,27.0,2.0,14.0,27.0,23.84,14.53
2016,4,8,15,45,25.5,116.0,1.95,14.0,129.0,105.66,82.22
2016,4,8,16,0,51.0,205.0,1.9,14.0,231.0,172.92,136.5
2016,4,8,16,15,25.5,145.0,1.75,13.5,158.0,121.28,95.64
2016,4,8,16,30,0.0,85.0,1.6,13.0,85.0,74.6,58.08
2016,4,8,16,45,0.0,72.5,1.5,13.0,72.5,63.95,51.69
2016,4,8,17,0,0.0,60.0,1.4,13.0,60.0,53.0,42.05
2016,4,8,17,15,0.0,47.5,1.25,12.5,47.5,41.91,32.19
2016,4,8,17,30,0.0,35.0,1.1,12.0,35.0,30.84,22.17
2016,4,8,17,45,0.0,24.5,1.0,12.0,24.5,21.56,13.58
2016,4,8,18,0,0.0,14.0,0.9,12.0,14.0,12.3,4.95
2016,4,8,18,15,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,0.75,10.5,5.5,5.0,0.0
2016,4,9,6,0,0.0,11.0,0.8,11.0,11.0,9.67,0.0
2016,4,9,6,15,0.0,27.0,0.95,11.0,27.0,23.81,14.2
2016,4,9,6,30,0.0,43.0,1.1,11.0,43.0,39.06,27.84
2016,4,9,6,45,0.0,62.5,1.25,11.5,62.5,58.31,44.67
2016,4,9,7,0,0.0,82.0,1.4,12.0,82.0,77.25,60.97
2016,4,9,7,15,1.0,102.0,1.45,12.0,102.5,97.24,77.98
2016,4,9,7,30,2.0,122.0,1.5,12.0,123.0,117.2,94.66
2016,4,9,7,45,26.0,153.5,1.55,12.5,165.5,178.83,146.25
2016,4,9,8,0,50.0,185.0,1.6,13.0,208.0,233.24,190.54
2016,4,9,8,15,153.0,211.5,1.6,13.0,293.0,365.03,298.02
2016,4,9,8,30,256.0,238.0,1.6,13.0,378.0,505.63,407.2
2016,4,9,8,45,288.5,255.0,1.6,13.0,426.0,560.48,446.83
2016,4,9,9,0,321.0,272.0,1.6,13.0,474.0,615.93,486.76
2016,4,9,9,15,314.5,294.0,1.55,13.0,503.0,639.81,501.63
2016,4,9,9,30,308.0,316.0,1.5,13.0,532.0,661.73,515.21
2016,4,9,9,45,369.5,313.0,1.5,13.5,585.0,721.15,556.99
2016,4,9,10,0,431.0,310.0,1.5,14.0,638.0,797.41,608.68
2016,4,9,10,15,253.0,346.0,1.4,14.0,540.5,640.15,491.14
2016,4,9,10,30,75.0,382.0,1.3,14.0,443.0,460.37,355.18
2016,4,9,10,45,145.0,404.0,1.25,14.5,526.0,569.05,436.41
2016,4,9,11,0,215.0,426.0,1.2,15.0,609.0,658.13,498.67
2016,4,9,11,15,152.5,427.0,1.1,15.0,557.5,590.28,446.93
2016,4,9,11,30,90.0,428.0,1.0,15.0,506.0,508.07,386.04
2016,4,9,11,45,118.5,439.0,0.95,15.0,543.0,555.53,420.88
2016,4,9,12,0,147.0,450.0,0.9,15.0,580.0,585.7,441.93
2016,4,9,12,15,153.5,449.5,0.8,15.0,585.0,581.86,438.11
2016,4,9,12,30,160.0,449.0,0.7,15.0,590.0,576.9,433.85
2016,4,9,12,45,117.0,430.0,0.6,15.5,532.5,511.06,384.82
2016,4,9,13,0,74.0,411.0,0.5,16.0,475.0,440.58,332.75
2016,4,9,13,15,137.5,413.5,0.55,16.0,529.0,491.29,371.78
2016,4,9,13,30,201.0,416.0,0.6,16.0,583.0,528.06,399.06
2016,4,9,13,45,181.0,403.0,0.65,16.0,550.0,487.68,369.91
2016,4,9,14,0,161.0,390.0,0.7,16.0,517.0,448.99,342.35
2016,4,9,14,15,264.0,354.5,0.85,16.0,552.5,465.98,356.99
2016,4,9,14,30,367.0,319.0,1.0,16.0,588.0,469.72,360.18
2016,4,9,14,45,476.5,261.5,1.15,16.0,591.0,447.39,342.76
2016,4,9,15,0,586.0,204.0,1.3,16.0,594.0,411.84,313.18
2016,4,9,15,15,374.5,237.0,1.4,15.5,480.0,325.67,248.07
2016,4,9,15,30,163.0,270.0,1.5,15.0,366.0,264.44,204.44
2016,4,9,15,45,144.0,245.5,1.6,15.0,325.0,226.5,174.62
2016,4,9,16,0,125.0,221.0,1.7,15.0,284.0,191.36,147.22
2016,4,9,16,15,85.0,191.5,1.7,14.5,232.5,158.63,123.53
2016,4,9,16,30,45.0,162.0,1.7,14.0,181.0,127.59,101.3
2016,4,9,16,45,38.5,140.0,1.7,14.0,154.5,109.64,91.61
2016,4,9,17,0,32.0,118.0,1.7,14.0,128.0,93.67,77.81
2016,4,9,17,15,23.0,96.0,1.55,13.5,102.5,77.33,63.53
2016,4,9,17,30,14.0,74.0,1.4,13.0,77.0,62.12,49.91
2016,4,9,17,45,7.0,53.0,1.25,13.0,54.5,45.06,34.27
2016,4,9,18,0,0.0,32.0,1.1,13.0,32.0,27.81,18.25
2016,4,9,18,15,0.0,16.0,1.1,12.5,16.0,14.1,1.36
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.05,10.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,8.0,1.3,10.0,8.0,7.02,0.25
2016,4,10,6,30,0.0,13.0,1.4,10.0,13.0,11.41,4.21
2016,4,10,6,45,0.0,19.0,1.5,10.5,19.0,16.7,8.9
2016,4,10,7,0,0.0,25.0,1.6,11.0,25.0,22.0,13.54
2016,4,10,7,15,0.0,31.5,1.6,11.0,31.5,27.74,18.52
2016,4,10,7,30,0.0,38.0,1.6,11.0,38.0,33.5,23.45
2016,4,10,7,45,13.5,107.0,1.65,11.5,113.0,108.08,87.41
2016,4,10,8,0,27.0,176.0,1.7,12.0,188.0,203.35,166.28
2016,4,10,8,15,13.5,163.0,1.75,12.0,169.0,163.99,132.68
2016,4,10,8,30,0.0,150.0,1.8,12.0,150.0,137.95,110.32
2016,4,10,8,45,0.0,147.5,1.85,12.5,147.5,134.66,107.12
2016,4,10,9,0,0.0,145.0,1.9,13.0,145.0,131.69,104.18
2016,4,10,9,15,5.0,181.5,1.95,13.0,185.5,171.6,136.64
2016,4,10,9,30,10.0,218.0,2.0,13.0,226.0,211.95,168.91
2016,4,10,9,45,7.5,198.0,2.15,13.0,204.0,189.17,150.16
2016,4,10,10,0,5.0,178.0,2.3,13.0,182.0,167.02,132.06
2016,4,10,10,15,5.5,177.0,2.4,13.0,181.5,166.33,131.39
2016,4,10,10,30,6.0,176.0,2.5,13.0,181.0,165.67,136.38
2016,4,10,10,45,7.0,187.5,2.65,13.5,193.5,177.27,139.72
2016,4,10,11,0,8.0,199.0,2.8,14.0,206.0,188.79,148.58
2016,4,10,11,15,8.5,200.0,2.85,14.0,207.5,189.84,149.31
2016,4,10,11,30,9.0,201.0,2.9,14.0,209.0,190.83,150.05
2016,4,10,11,45,8.5,194.0,3.0,14.0,201.5,183.38,144.05
2016,4,10,12,0,8.0,187.0,3.1,14.0,194.0,175.98,138.12
2016,4,10,12,15,7.5,185.0,3.15,14.0,192.0,173.19,135.88
2016,4,10,12,30,7.0,183.0,3.2,14.0,190.0,170.4,133.65
2016,4,10,12,45,3.5,145.0,3.25,14.0,148.5,132.53,103.11
2016,4,10,13,0,0.0,107.0,3.3,14.0,107.0,95.31,72.86
2016,4,10,13,15,2.0,134.0,3.35,14.0,135.5,120.9,93.86
2016,4,10,13,30,4.0,161.0,3.4,14.0,164.0,146.17,114.45
2016,4,10,13,45,3.0,157.5,3.45,14.0,160.5,141.93,111.08
2016,4,10,14,0,2.0,154.0,3.5,14.0,157.0,137.79,107.85
2016,4,10,14,15,1.0,132.5,3.5,13.5,134.0,117.97,92.05
2016,4,10,14,30,0.0,111.0,3.5,13.0,111.0,98.39,76.31
2016,4,10,14,45,0.0,92.5,3.55,13.0,92.5,82.09,63.01
2016,4,10,15,0,0.0,74.0,3.6,13.0,74.0,65.58,49.44
2016,4,10,15,15,3.5,130.0,3.5,12.5,132.0,115.49,91.22
2016,4,10,15,30,7.0,186.0,3.4,12.0,190.0,162.09,130.03
2016,4,10,15,45,3.5,134.5,3.35,12.0,136.5,117.8,93.7
2016,4,10,16,0,0.0,83.0,3.3,12.0,83.0,73.48,56.95
2016,4,10,16,15,0.0,48.5,3.15,11.5,48.5,42.82,31.16
2016,4,10,16,30,0.0,14.0,3.0,11.0,14.0,12.32,5.03
2016,4,10,16,45,0.0,12.0,2.9,11.0,12.0,10.55,3.93
2016,4,10,17,0,0.0,10.0,2.8,11.0,10.0,8.79,2.34
2016,4,10,17,15,0.0,8.0,2.55,11.0,8.0,7.02,0.74
2016,4,10,17,30,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2016,4,10,17,45,0.0,4.0,2.05,11.0,4.0,3.51,0.0
2016,4,10,18,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,18,15,0.0,1.0,1.65,10.5,1.0,0.87,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,6.0,0.8,9.5,6.0,5.46,0.0
2016,4,11,6,0,0.0,12.0,0.9,10.0,12.0,10.55,1.6
2016,4,11,6,15,0.0,27.5,0.85,10.0,27.5,24.24,14.82
2016,4,11,6,30,0.0,43.0,0.8,10.0,43.0,38.58,27.66
2016,4,11,6,45,0.0,62.0,0.8,10.5,62.0,57.18,43.96
2016,4,11,7,0,0.0,81.0,0.8,11.0,81.0,75.55,59.76
2016,4,11,7,15,0.0,101.0,0.85,11.0,101.0,94.86,76.16
2016,4,11,7,30,0.0,121.0,0.9,11.0,121.0,114.07,92.16
2016,4,11,7,45,0.0,133.0,1.0,11.5,133.0,124.62,100.48
2016,4,11,8,0,0.0,145.0,1.1,12.0,145.0,135.33,108.82
2016,4,11,8,15,4.5,165.0,1.2,12.0,168.0,158.26,127.51
2016,4,11,8,30,9.0,185.0,1.3,12.0,191.0,181.46,146.19
2016,4,11,8,45,12.0,203.5,1.45,12.5,211.5,201.97,162.18
2016,4,11,9,0,15.0,222.0,1.6,13.0,232.0,222.58,178.08
2016,4,11,9,15,45.5,272.5,1.65,13.0,304.5,320.44,255.98
2016,4,11,9,30,76.0,323.0,1.7,13.0,377.0,405.25,321.29
2016,4,11,9,45,92.0,347.0,1.75,13.5,415.5,446.02,350.96
2016,4,11,10,0,108.0,371.0,1.8,14.0,454.0,486.55,380.27
2016,4,11,10,15,102.5,384.0,1.8,14.0,465.5,492.6,383.58
2016,4,11,10,30,97.0,397.0,1.8,14.0,477.0,498.06,398.79
2016,4,11,10,45,90.5,405.0,1.85,14.5,480.5,496.52,384.28
2016,4,11,11,0,84.0,413.0,1.9,15.0,484.0,494.55,381.62
2016,4,11,11,15,146.5,429.0,1.95,15.0,556.0,585.2,449.5
2016,4,11,11,30,209.0,445.0,2.0,15.0,628.0,656.44,501.52
2016,4,11,11,45,131.5,425.5,2.05,15.5,541.5,553.12,423.79
2016,4,11,12,0,54.0,406.0,2.1,16.0,455.0,440.07,338.46
2016,4,11,12,15,50.0,399.5,2.1,16.0,445.0,425.14,327.84
2016,4,11,12,30,46.0,393.0,2.1,16.0,435.0,410.37,316.79
2016,4,11,12,45,39.0,373.5,2.15,16.0,408.5,380.86,294.73
2016,4,11,13,0,32.0,354.0,2.2,16.0,382.0,352.25,273.26
2016,4,11,13,15,26.0,327.5,2.25,16.0,350.0,318.91,248.07
2016,4,11,13,30,20.0,301.0,2.3,16.0,318.0,282.61,220.38
2016,4,11,13,45,21.5,299.0,2.35,16.0,317.0,279.62,218.46
2016,4,11,14,0,23.0,297.0,2.4,16.0,316.0,276.34,216.19
2016,4,11,14,15,16.0,256.5,2.4,16.0,269.5,234.64,183.81
2016,4,11,14,30,9.0,216.0,2.4,16.0,223.0,194.21,152.19
2016,4,11,14,45,4.5,177.0,2.45,16.0,180.5,157.44,123.17
2016,4,11,15,0,0.0,138.0,2.5,16.0,138.0,121.46,94.46
2016,4,11,15,15,0.0,123.5,2.45,15.5,123.5,108.73,84.55
2016,4,11,15,30,0.0,109.0,2.4,15.0,109.0,96.11,74.58
2016,4,11,15,45,0.0,110.5,2.4,15.0,110.5,97.08,75.66
2016,4,11,16,0,0.0,112.0,2.4,15.0,112.0,97.87,76.57
2016,4,11,16,15,0.0,109.5,2.3,14.5,109.5,95.13,74.72
2016,4,11,16,30,0.0,107.0,2.2,14.0,107.0,92.11,72.6
2016,4,11,16,45,0.0,92.0,2.15,14.0,92.0,79.52,65.21
2016,4,11,17,0,0.0,77.0,2.1,14.0,77.0,66.98,54.27
2016,4,11,17,15,257.5,66.0,1.9,13.5,122.0,47.88,37.37
2016,4,11,17,30,515.0,55.0,1.7,13.0,167.0,42.08,32.13
2016,4,11,17,45,421.0,45.0,1.5,13.0,119.5,35.27,25.7
2016,4,11,18,0,327.0,35.0,1.3,13.0,72.0,28.22,18.76
2016,4,11,18,15,163.5,17.5,1.25,12.5,36.0,13.85,2.92
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,79.5,13.0,1.85,9.5,18.5,39.43,0.0
2016,4,12,6,0,159.0,26.0,2.0,10.0,37.0,114.74,75.96
2016,4,12,6,15,269.5,41.0,2.1,10.0,79.5,195.08,156.57
2016,4,12,6,30,380.0,56.0,2.2,10.0,122.0,284.95,236.6
2016,4,12,6,45,460.0,65.0,2.3,10.5,173.0,365.87,307.09
2016,4,12,7,0,540.0,74.0,2.4,11.0,224.0,451.62,379.11
2016,4,12,7,15,590.0,81.5,2.35,11.0,277.0,521.88,436.27
2016,4,12,7,30,640.0,89.0,2.3,11.0,330.0,595.12,493.64
2016,4,12,7,45,426.0,144.5,2.25,11.5,315.0,517.09,426.84
2016,4,12,8,0,212.0,200.0,2.2,12.0,300.0,395.44,325.14
2016,4,12,8,15,243.5,220.0,2.1,12.0,347.5,466.37,380.64
2016,4,12,8,30,275.0,240.0,2.0,12.0,395.0,523.58,423.34
2016,4,12,8,45,227.5,269.0,1.9,12.5,404.5,503.06,403.64
2016,4,12,9,0,180.0,298.0,1.8,13.0,414.0,495.05,393.78
2016,4,12,9,15,119.0,306.0,1.8,13.0,384.5,446.35,354.04
2016,4,12,9,30,58.0,314.0,1.8,13.0,355.0,376.9,298.36
2016,4,12,9,45,195.0,333.0,1.85,13.5,481.5,550.35,433.01
2016,4,12,10,0,332.0,352.0,1.9,14.0,608.0,726.41,560.89
2016,4,12,10,15,601.5,241.0,1.95,14.0,726.5,900.82,688.1
2016,4,12,10,30,871.0,130.0,2.0,14.0,845.0,1035.0,776.78
2016,4,12,10,45,604.0,266.0,2.15,14.5,768.0,923.01,698.35
2016,4,12,11,0,337.0,402.0,2.3,15.0,691.0,769.97,585.26
2016,4,12,11,15,202.5,409.5,2.4,15.0,584.0,620.0,476.67
2016,4,12,11,30,68.0,417.0,2.5,15.0,477.0,473.59,365.99
2016,4,12,11,45,166.0,430.0,2.7,15.0,577.5,590.34,456.34
2016,4,12,12,0,264.0,443.0,2.9,15.0,678.0,699.1,537.18
2016,4,12,12,15,180.5,441.0,2.95,15.0,601.5,596.32,460.09
2016,4,12,12,30,97.0,439.0,3.0,15.0,525.0,499.67,387.12
2016,4,12,12,45,79.0,421.0,3.15,15.0,490.5,459.73,357.63
2016,4,12,13,0,61.0,403.0,3.3,15.0,456.0,421.3,328.66
2016,4,12,13,15,62.0,393.5,3.35,15.0,446.5,407.01,318.21
2016,4,12,13,30,63.0,384.0,3.4,15.0,437.0,392.6,307.52
2016,4,12,13,45,434.0,273.0,3.45,15.0,619.0,551.22,435.5
2016,4,12,14,0,805.0,162.0,3.5,15.0,801.0,661.29,520.32
2016,4,12,14,15,794.0,159.0,3.55,14.5,767.5,606.83,477.68
2016,4,12,14,30,783.0,156.0,3.6,14.0,734.0,551.77,434.19
2016,4,12,14,45,770.5,151.5,3.65,14.0,695.0,491.85,384.78
2016,4,12,15,0,758.0,147.0,3.7,14.0,656.0,433.81,335.33
2016,4,12,15,15,738.5,143.0,3.75,13.5,611.5,374.13,283.91
2016,4,12,15,30,719.0,139.0,3.8,13.0,567.0,315.92,232.62
2016,4,12,15,45,696.0,132.5,3.85,13.0,518.5,256.67,180.2
2016,4,12,16,0,673.0,126.0,3.9,13.0,470.0,199.91,131.77
2016,4,12,16,15,639.0,120.0,3.85,12.5,418.5,145.24,91.11
2016,4,12,16,30,605.0,114.0,3.8,12.0,367.0,94.96,65.11
2016,4,12,16,45,554.0,106.5,3.8,12.0,314.0,76.27,62.85
2016,4,12,17,0,503.0,99.0,3.8,12.0,261.0,71.48,58.73
2016,4,12,17,15,438.0,88.0,3.65,11.5,210.0,64.69,52.78
2016,4,12,17,30,373.0,77.0,3.5,11.0,159.0,57.66,46.38
2016,4,12,17,45,275.0,61.5,3.35,11.0,113.0,46.8,36.18
2016,4,12,18,0,177.0,46.0,3.2,11.0,67.0,36.41,26.08
2016,4,12,18,15,88.5,23.0,3.05,10.5,33.5,18.76,6.85
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
