Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,56.0,15.0,2.15,8.5,19.5,33.16,0.0
2016,4,13,6,0,112.0,30.0,2.3,9.0,39.0,93.87,64.36
2016,4,13,6,15,219.5,48.0,2.3,9.0,81.5,181.17,146.32
2016,4,13,6,30,327.0,66.0,2.3,9.0,124.0,270.21,225.4
2016,4,13,6,45,404.0,78.5,2.35,9.5,175.0,346.39,291.97
2016,4,13,7,0,481.0,91.0,2.4,10.0,226.0,430.12,362.46
2016,4,13,7,15,535.0,100.0,2.35,10.5,279.5,505.39,423.05
2016,4,13,7,30,589.0,109.0,2.3,11.0,333.0,581.16,481.66
2016,4,13,7,45,637.5,112.5,2.3,11.5,388.0,649.4,532.55
2016,4,13,8,0,686.0,116.0,2.3,12.0,443.0,719.17,581.65
2016,4,13,8,15,714.0,121.5,2.3,12.0,494.0,775.02,620.21
2016,4,13,8,30,742.0,127.0,2.3,12.0,545.0,830.1,657.55
2016,4,13,8,45,773.0,126.5,2.3,12.5,594.5,879.64,689.02
2016,4,13,9,0,804.0,126.0,2.3,13.0,644.0,922.44,715.25
2016,4,13,9,15,819.0,129.0,2.35,13.5,686.0,957.58,736.41
2016,4,13,9,30,834.0,132.0,2.4,14.0,728.0,989.82,755.5
2016,4,13,9,45,862.5,125.5,2.5,14.5,769.0,1021.64,774.78
2016,4,13,10,0,891.0,119.0,2.6,15.0,810.0,1039.32,784.55
2016,4,13,10,15,898.5,121.0,2.65,15.0,839.0,1052.96,792.8
2016,4,13,10,30,906.0,123.0,2.7,15.0,868.0,1062.77,798.69
2016,4,13,10,45,910.0,124.5,2.75,15.5,890.0,1064.59,797.96
2016,4,13,11,0,914.0,126.0,2.8,16.0,912.0,1062.47,794.87
2016,4,13,11,15,917.0,127.0,2.85,16.0,925.5,1054.89,789.82
2016,4,13,11,30,920.0,128.0,2.9,16.0,939.0,1043.4,782.36
2016,4,13,11,45,918.5,129.5,3.0,16.5,944.0,1024.2,768.88
2016,4,13,12,0,917.0,131.0,3.1,17.0,949.0,1001.37,753.08
2016,4,13,12,15,916.5,130.5,3.15,17.0,946.5,974.03,735.26
2016,4,13,12,30,916.0,130.0,3.2,17.0,944.0,943.31,715.11
2016,4,13,12,45,920.5,125.0,3.3,17.0,935.0,909.37,693.01
2016,4,13,13,0,925.0,120.0,3.4,17.0,926.0,872.02,668.35
2016,4,13,13,15,921.0,119.0,3.5,17.0,907.0,828.51,639.08
2016,4,13,13,30,917.0,118.0,3.6,17.0,888.0,782.46,607.67
2016,4,13,13,45,907.5,118.5,3.7,17.0,861.0,731.66,570.53
2016,4,13,14,0,898.0,119.0,3.8,17.0,834.0,679.22,530.73
2016,4,13,14,15,888.5,117.0,3.9,16.5,800.5,623.24,488.04
2016,4,13,14,30,879.0,115.0,4.0,16.0,767.0,566.17,442.98
2016,4,13,14,45,861.5,115.5,4.1,16.0,726.0,504.94,392.33
2016,4,13,15,0,844.0,116.0,4.2,16.0,685.0,444.99,341.14
2016,4,13,15,15,827.5,112.5,4.15,15.5,639.5,382.67,287.07
2016,4,13,15,30,811.0,109.0,4.1,15.0,594.0,321.29,232.62
2016,4,13,15,45,785.0,106.5,4.1,15.0,543.5,259.86,178.08
2016,4,13,16,0,759.0,104.0,4.1,15.0,493.0,195.98,123.81
2016,4,13,16,15,728.5,99.0,3.95,14.5,440.5,137.16,80.09
2016,4,13,16,30,698.0,94.0,3.8,14.0,388.0,82.12,52.21
2016,4,13,16,45,655.5,87.5,3.65,14.0,334.0,61.77,49.51
2016,4,13,17,0,613.0,81.0,3.5,14.0,280.0,58.97,47.16
2016,4,13,17,15,551.5,72.5,3.1,13.0,226.5,54.3,43.2
2016,4,13,17,30,490.0,64.0,2.7,12.0,173.0,49.46,38.88
2016,4,13,17,45,395.0,52.5,2.3,11.5,124.5,41.63,31.56
2016,4,13,18,0,300.0,41.0,1.9,11.0,76.0,31.87,22.22
2016,4,13,18,15,150.0,20.5,1.75,10.5,38.0,16.05,5.63
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,93.0,14.5,1.9,8.5,22.0,45.73,0.0
2016,4,14,6,0,186.0,29.0,2.0,9.0,44.0,132.39,95.26
2016,4,14,6,15,303.5,42.5,2.2,9.0,89.0,212.56,172.48
2016,4,14,6,30,421.0,56.0,2.4,9.0,134.0,309.67,258.69
2016,4,14,6,45,511.0,63.5,2.6,9.5,188.5,394.56,332.69
2016,4,14,7,0,601.0,71.0,2.8,10.0,243.0,487.45,410.75
2016,4,14,7,15,652.0,77.5,2.9,10.5,299.0,560.05,469.36
2016,4,14,7,30,703.0,84.0,3.0,11.0,355.0,635.59,527.72
2016,4,14,7,45,739.5,89.0,3.2,11.5,410.5,700.49,575.21
2016,4,14,8,0,776.0,94.0,3.4,12.0,466.0,761.97,619.02
2016,4,14,8,15,802.0,98.0,3.5,12.0,519.5,817.57,658.29
2016,4,14,8,30,828.0,102.0,3.6,12.0,573.0,871.97,696.12
2016,4,14,8,45,841.5,108.0,3.7,12.5,620.5,915.72,724.48
2016,4,14,9,0,855.0,114.0,3.8,13.0,668.0,956.83,750.7
2016,4,14,9,15,870.0,117.0,3.85,13.0,712.0,993.03,774.34
2016,4,14,9,30,885.0,120.0,3.9,13.0,756.0,1026.17,795.79
2016,4,14,9,45,903.5,118.5,4.0,13.5,795.0,1043.43,805.13
2016,4,14,10,0,922.0,117.0,4.1,14.0,834.0,1068.13,819.78
2016,4,14,10,15,929.0,118.5,4.15,14.0,864.0,1080.87,827.43
2016,4,14,10,30,936.0,120.0,4.2,14.0,894.0,1089.68,832.63
2016,4,14,10,45,939.5,122.0,4.3,14.5,915.5,1091.44,831.95
2016,4,14,11,0,943.0,124.0,4.4,15.0,937.0,1089.13,829.15
2016,4,14,11,15,945.0,124.5,4.5,15.0,950.5,1079.7,823.27
2016,4,14,11,30,947.0,125.0,4.6,15.0,964.0,1066.3,814.81
2016,4,14,11,45,937.5,131.5,4.75,15.0,966.5,1043.86,800.65
2016,4,14,12,0,928.0,138.0,4.9,15.0,969.0,1017.85,783.98
2016,4,14,12,15,926.5,137.5,5.0,15.0,965.0,989.18,764.92
2016,4,14,12,30,925.0,137.0,5.1,15.0,961.0,957.16,743.4
2016,4,14,12,45,926.0,133.5,5.2,15.0,950.5,921.27,718.97
2016,4,14,13,0,927.0,130.0,5.3,15.0,940.0,882.2,692.04
2016,4,14,13,15,922.0,128.5,5.4,15.0,920.0,837.26,660.57
2016,4,14,13,30,917.0,127.0,5.5,15.0,900.0,789.88,626.96
2016,4,14,13,45,909.5,125.5,5.6,15.0,872.5,738.57,587.87
2016,4,14,14,0,902.0,124.0,5.7,15.0,845.0,685.47,546.26
2016,4,14,14,15,892.5,122.5,5.7,14.5,811.0,629.67,502.08
2016,4,14,14,30,883.0,121.0,5.7,14.0,777.0,572.07,455.1
2016,4,14,14,45,859.0,123.5,5.7,14.0,734.0,510.19,402.49
2016,4,14,15,0,835.0,126.0,5.7,14.0,691.0,449.39,349.45
2016,4,14,15,15,817.5,122.5,5.65,13.5,645.5,387.22,294.6
2016,4,14,15,30,800.0,119.0,5.6,13.0,600.0,326.15,239.64
2016,4,14,15,45,776.5,115.0,5.6,13.0,549.5,259.83,180.33
2016,4,14,16,0,753.0,111.0,5.6,13.0,499.0,200.15,128.77
2016,4,14,16,15,721.5,105.5,5.45,12.5,445.5,141.22,84.52
2016,4,14,16,30,690.0,100.0,5.3,12.0,392.0,86.23,56.29
2016,4,14,16,45,653.0,91.5,5.2,12.0,338.0,64.69,52.51
2016,4,14,17,0,616.0,83.0,5.1,12.0,284.0,60.45,48.86
2016,4,14,17,15,553.0,74.5,4.75,11.5,230.5,55.84,44.84
2016,4,14,17,30,490.0,66.0,4.4,11.0,177.0,51.06,40.49
2016,4,14,17,45,392.0,54.5,4.1,10.5,127.5,43.29,33.19
2016,4,14,18,0,294.0,43.0,3.8,10.0,78.0,33.38,23.68
2016,4,14,18,15,160.5,26.0,3.6,9.5,44.0,20.4,9.32
2016,4,14,18,30,27.0,9.0,3.4,9.0,10.0,8.19,0.0
2016,4,14,18,45,13.5,4.5,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,15.5,3.3,6.5,25.0,53.96,0.0
2016,4,15,6,0,227.0,31.0,3.4,7.0,50.0,151.79,113.11
2016,4,15,6,15,344.0,44.0,3.6,7.5,97.0,235.54,193.31
2016,4,15,6,30,461.0,57.0,3.8,8.0,144.0,332.16,279.75
2016,4,15,6,45,545.0,64.5,4.0,8.5,199.0,415.81,353.52
2016,4,15,7,0,629.0,72.0,4.2,9.0,254.0,506.74,430.91
2016,4,15,7,15,677.5,78.0,4.35,9.5,310.5,578.42,489.83
2016,4,15,7,30,726.0,84.0,4.5,10.0,367.0,652.7,548.2
2016,4,15,7,45,762.0,88.5,4.65,10.5,423.0,713.53,593.29
2016,4,15,8,0,798.0,93.0,4.8,11.0,479.0,779.05,641.0
2016,4,15,8,15,822.0,96.5,4.85,11.5,531.5,833.1,678.45
2016,4,15,8,30,846.0,100.0,4.9,12.0,584.0,885.74,714.21
2016,4,15,8,45,861.5,104.5,4.95,12.5,632.0,930.04,743.28
2016,4,15,9,0,877.0,109.0,5.0,13.0,680.0,971.76,770.17
2016,4,15,9,15,890.5,111.5,5.0,13.0,723.0,1006.35,792.82
2016,4,15,9,30,904.0,114.0,5.0,13.0,766.0,1027.29,805.73
2016,4,15,9,45,916.5,114.5,5.0,13.5,804.0,1051.79,819.76
2016,4,15,10,0,929.0,115.0,5.0,14.0,842.0,1072.76,831.26
2016,4,15,10,15,936.0,116.5,5.0,14.0,871.5,1085.5,838.74
2016,4,15,10,30,943.0,118.0,5.0,14.0,901.0,1094.28,843.67
2016,4,15,10,45,944.5,121.0,5.0,14.5,922.0,1095.02,841.59
2016,4,15,11,0,946.0,124.0,5.0,15.0,943.0,1091.66,836.91
2016,4,15,11,15,949.0,124.5,5.05,15.0,957.0,1083.15,830.97
2016,4,15,11,30,952.0,125.0,5.1,15.0,971.0,1070.62,822.41
2016,4,15,11,45,955.0,124.0,5.15,15.5,977.0,1052.63,808.61
2016,4,15,12,0,958.0,123.0,5.2,16.0,983.0,1030.77,792.28
2016,4,15,12,15,957.0,122.5,5.25,16.0,979.5,1001.94,772.67
2016,4,15,12,30,956.0,122.0,5.3,16.0,976.0,969.62,750.6
2016,4,15,12,45,957.5,119.0,5.4,16.0,966.0,933.72,726.22
2016,4,15,13,0,959.0,116.0,5.5,16.0,956.0,894.47,699.24
2016,4,15,13,15,954.5,115.0,5.55,16.0,936.0,849.25,667.41
2016,4,15,13,30,950.0,114.0,5.6,16.0,916.0,801.43,633.4
2016,4,15,13,45,945.5,111.5,5.65,16.0,889.5,749.89,594.63
2016,4,15,14,0,941.0,109.0,5.7,16.0,863.0,696.2,552.57
2016,4,15,14,15,932.0,107.0,5.7,16.0,828.0,638.45,506.08
2016,4,15,14,30,923.0,105.0,5.7,16.0,793.0,579.47,457.36
2016,4,15,14,45,914.0,101.5,5.7,16.0,752.5,518.27,405.47
2016,4,15,15,0,905.0,98.0,5.7,16.0,712.0,456.4,351.5
2016,4,15,15,15,889.0,95.0,5.6,15.5,665.5,392.11,294.76
2016,4,15,15,30,873.0,92.0,5.5,15.0,619.0,328.51,237.49
2016,4,15,15,45,852.5,88.5,5.4,15.0,568.0,259.28,175.52
2016,4,15,16,0,832.0,85.0,5.3,15.0,517.0,196.57,121.32
2016,4,15,16,15,804.0,81.0,5.0,14.5,462.5,134.94,75.27
2016,4,15,16,30,776.0,77.0,4.7,14.0,408.0,76.7,46.34
2016,4,15,16,45,736.0,72.5,4.45,14.0,352.0,55.87,44.26
2016,4,15,17,0,696.0,68.0,4.2,14.0,296.0,49.11,38.36
2016,4,15,17,15,638.0,61.5,3.7,13.5,241.5,45.57,35.31
2016,4,15,17,30,580.0,55.0,3.2,13.0,187.0,41.92,32.01
2016,4,15,17,45,488.0,45.5,2.75,12.5,136.0,35.48,26.02
2016,4,15,18,0,396.0,36.0,2.3,12.0,85.0,28.83,19.59
2016,4,15,18,15,243.0,23.0,2.15,11.5,48.0,18.6,8.36
2016,4,15,18,30,90.0,10.0,2.0,11.0,11.0,9.1,0.0
2016,4,15,18,45,45.0,5.0,1.85,10.5,5.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,147.0,15.0,0.75,9.5,28.0,80.8,0.0
2016,4,16,6,0,294.0,30.0,0.7,10.0,56.0,179.27,133.85
2016,4,16,6,15,405.0,41.0,0.75,10.5,103.5,261.47,210.28
2016,4,16,6,30,516.0,52.0,0.8,11.0,151.0,356.12,291.72
2016,4,16,6,45,587.0,59.5,0.9,11.5,206.0,434.77,357.86
2016,4,16,7,0,658.0,67.0,1.0,12.0,261.0,519.48,425.95
2016,4,16,7,15,703.0,73.0,1.05,12.5,317.0,590.03,479.9
2016,4,16,7,30,748.0,79.0,1.1,13.0,373.0,659.22,529.69
2016,4,16,7,45,780.5,83.0,1.2,14.0,428.5,721.88,571.77
2016,4,16,8,0,813.0,87.0,1.3,15.0,484.0,784.55,612.61
2016,4,16,8,15,835.5,90.5,1.4,15.5,536.0,837.74,646.92
2016,4,16,8,30,858.0,94.0,1.5,16.0,588.0,889.4,679.66
2016,4,16,8,45,875.0,97.0,1.6,16.5,636.0,933.57,706.86
2016,4,16,9,0,892.0,100.0,1.7,17.0,684.0,965.82,725.92
2016,4,16,9,15,904.5,102.0,1.7,17.5,726.5,998.82,744.13
2016,4,16,9,30,917.0,104.0,1.7,18.0,769.0,1028.65,760.07
2016,4,16,9,45,930.5,104.0,1.75,18.5,806.5,1053.81,773.72
2016,4,16,10,0,944.0,104.0,1.8,19.0,844.0,1075.41,785.16
2016,4,16,10,15,950.0,105.5,1.85,19.0,873.5,1087.32,792.05
2016,4,16,10,30,956.0,107.0,1.9,19.0,903.0,1095.21,796.65
2016,4,16,10,45,959.0,108.5,2.0,19.5,924.5,1095.96,796.16
2016,4,16,11,0,962.0,110.0,2.1,20.0,946.0,1092.59,793.23
2016,4,16,11,15,964.5,110.5,2.15,20.0,960.0,1083.57,787.68
2016,4,16,11,30,967.0,111.0,2.2,20.0,974.0,1070.49,779.72
2016,4,16,11,45,966.5,112.5,2.3,20.5,979.0,1051.53,767.23
2016,4,16,12,0,966.0,114.0,2.4,21.0,984.0,1028.73,752.32
2016,4,16,12,15,965.0,113.5,2.45,21.0,980.5,999.79,734.32
2016,4,16,12,30,964.0,113.0,2.5,21.0,977.0,967.33,713.98
2016,4,16,12,45,965.0,110.5,2.55,21.5,966.5,931.29,689.82
2016,4,16,13,0,966.0,108.0,2.6,22.0,956.0,891.93,663.35
2016,4,16,13,15,961.5,107.0,2.6,22.0,936.5,846.52,633.51
2016,4,16,13,30,957.0,106.0,2.6,22.0,917.0,798.52,601.62
2016,4,16,13,45,952.5,104.0,2.65,22.0,890.0,747.21,565.99
2016,4,16,14,0,948.0,102.0,2.7,22.0,863.0,693.74,526.87
2016,4,16,14,15,939.5,100.5,2.7,22.0,829.0,636.47,483.54
2016,4,16,14,30,931.0,99.0,2.7,22.0,795.0,577.91,437.88
2016,4,16,14,45,918.5,97.5,2.7,22.0,754.0,516.45,388.56
2016,4,16,15,0,906.0,96.0,2.7,22.0,713.0,454.68,337.37
2016,4,16,15,15,891.0,93.0,2.6,21.5,667.0,390.77,283.47
2016,4,16,15,30,876.0,90.0,2.5,21.0,621.0,327.43,228.76
2016,4,16,15,45,854.5,87.5,2.45,21.0,570.0,258.59,169.51
2016,4,16,16,0,833.0,85.0,2.4,21.0,519.0,196.48,117.72
2016,4,16,16,15,806.0,81.0,2.2,20.5,465.0,134.95,73.17
2016,4,16,16,30,779.0,77.0,2.0,20.0,411.0,76.68,45.08
2016,4,16,16,45,741.5,72.0,1.8,19.5,355.5,55.41,42.85
2016,4,16,17,0,704.0,67.0,1.6,19.0,300.0,52.93,40.92
2016,4,16,17,15,648.0,60.5,1.45,18.0,245.0,44.74,33.94
2016,4,16,17,30,592.0,54.0,1.3,17.0,190.0,41.05,30.74
2016,4,16,17,45,504.5,45.0,1.2,16.0,139.5,35.01,25.26
2016,4,16,18,0,417.0,36.0,1.1,15.0,89.0,28.78,19.34
2016,4,16,18,15,267.5,23.0,1.1,14.5,51.0,18.54,8.55
2016,4,16,18,30,118.0,10.0,1.1,14.0,13.0,9.1,0.0
2016,4,16,18,45,59.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,157.5,15.0,0.9,12.5,29.5,85.5,0.0
2016,4,17,6,0,315.0,30.0,0.9,13.0,59.0,188.18,140.83
2016,4,17,6,15,422.0,40.5,1.1,13.5,107.0,269.24,215.13
2016,4,17,6,30,529.0,51.0,1.3,14.0,155.0,362.23,295.15
2016,4,17,6,45,594.0,58.5,1.5,15.0,209.0,438.03,358.5
2016,4,17,7,0,659.0,66.0,1.7,16.0,263.0,519.27,423.36
2016,4,17,7,15,702.5,71.5,1.8,16.5,318.5,588.16,476.41
2016,4,17,7,30,746.0,77.0,1.9,17.0,374.0,655.89,525.51
2016,4,17,7,45,775.5,82.0,2.0,17.5,428.5,717.2,567.76
2016,4,17,8,0,805.0,87.0,2.1,18.0,483.0,778.34,608.81
2016,4,17,8,15,827.5,90.5,2.25,18.5,534.5,831.14,643.47
2016,4,17,8,30,850.0,94.0,2.4,19.0,586.0,882.46,676.59
2016,4,17,8,45,865.5,97.5,2.55,20.0,633.5,925.54,702.27
2016,4,17,9,0,881.0,101.0,2.7,21.0,681.0,956.63,719.57
2016,4,17,9,15,894.0,103.5,2.75,21.5,723.5,990.36,739.12
2016,4,17,9,30,907.0,106.0,2.8,22.0,766.0,1020.96,756.43
2016,4,17,9,45,919.0,106.5,2.9,22.5,803.0,1044.95,769.85
2016,4,17,10,0,931.0,107.0,3.0,23.0,840.0,1065.39,781.05
2016,4,17,10,15,937.5,108.5,3.0,23.0,869.5,1077.62,787.61
2016,4,17,10,30,944.0,110.0,3.0,23.0,899.0,1085.88,791.82
2016,4,17,10,45,948.0,111.5,3.0,23.5,921.0,1087.57,790.45
2016,4,17,11,0,952.0,113.0,3.0,24.0,943.0,1085.17,786.69
2016,4,17,11,15,955.0,113.5,2.95,24.0,957.0,1076.66,780.25
2016,4,17,11,30,958.0,114.0,2.9,24.0,971.0,1064.12,771.43
2016,4,17,11,45,959.5,114.0,2.9,24.5,976.5,1045.65,757.96
2016,4,17,12,0,961.0,114.0,2.9,25.0,982.0,1023.35,742.2
2016,4,17,12,15,961.0,114.0,2.85,25.0,979.5,995.92,724.25
2016,4,17,12,30,961.0,114.0,2.8,25.0,977.0,964.93,704.05
2016,4,17,12,45,961.0,112.0,2.8,25.0,967.0,928.61,680.75
2016,4,17,13,0,961.0,110.0,2.8,25.0,957.0,889.04,655.2
2016,4,17,13,15,957.5,109.5,2.8,24.5,938.0,845.06,627.74
2016,4,17,13,30,954.0,109.0,2.8,24.0,919.0,798.4,598.08
2016,4,17,13,45,950.5,106.5,2.8,24.0,893.0,747.45,562.44
2016,4,17,14,0,947.0,104.0,2.8,24.0,867.0,694.27,523.49
2016,4,17,14,15,939.0,102.5,2.75,23.5,833.0,637.35,481.42
2016,4,17,14,30,931.0,101.0,2.7,23.0,799.0,579.09,436.9
2016,4,17,14,45,922.0,98.0,2.7,23.0,759.5,518.01,388.06
2016,4,17,15,0,913.0,95.0,2.7,23.0,720.0,456.25,337.03
2016,4,17,15,15,899.0,92.5,2.6,22.5,674.0,392.75,283.6
2016,4,17,15,30,885.0,90.0,2.5,22.0,628.0,329.67,229.24
2016,4,17,15,45,867.5,86.5,2.4,22.0,577.5,260.36,169.64
2016,4,17,16,0,850.0,83.0,2.3,22.0,527.0,197.33,117.14
2016,4,17,16,15,824.5,79.0,2.1,21.5,473.5,134.95,72.12
2016,4,17,16,30,799.0,75.0,1.9,21.0,420.0,75.62,43.67
2016,4,17,16,45,763.0,70.5,1.7,20.5,364.0,54.26,41.67
2016,4,17,17,0,727.0,66.0,1.5,20.0,308.0,52.13,40.05
2016,4,17,17,15,672.5,59.5,1.4,19.0,252.5,48.13,36.76
2016,4,17,17,30,618.0,53.0,1.3,18.0,197.0,40.25,29.91
2016,4,17,17,45,529.5,45.0,1.25,17.0,145.5,35.0,25.16
2016,4,17,18,0,441.0,37.0,1.2,16.0,94.0,29.63,20.02
2016,4,17,18,15,289.0,24.0,1.15,15.5,54.5,19.4,9.46
2016,4,17,18,30,137.0,11.0,1.1,15.0,15.0,10.01,0.0
2016,4,17,18,45,68.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,163.5,15.5,0.4,15.0,31.5,89.22,10.27
2016,4,18,6,0,327.0,31.0,0.4,15.0,63.0,194.41,145.34
2016,4,18,6,15,431.0,41.5,0.45,15.5,111.0,274.94,216.96
2016,4,18,6,30,535.0,52.0,0.5,16.0,159.0,366.95,293.97
2016,4,18,6,45,602.5,59.0,0.55,16.5,214.0,443.96,356.5
2016,4,18,7,0,670.0,66.0,0.6,17.0,269.0,526.62,420.46
2016,4,18,7,15,713.0,71.5,0.75,17.5,324.5,592.27,470.08
2016,4,18,7,30,756.0,77.0,0.9,18.0,380.0,663.57,520.75
2016,4,18,7,45,785.5,81.5,1.05,18.5,434.5,724.66,562.21
2016,4,18,8,0,815.0,86.0,1.2,19.0,489.0,785.54,602.63
2016,4,18,8,15,837.0,89.5,1.3,19.5,541.0,838.21,635.99
2016,4,18,8,30,859.0,93.0,1.4,20.0,593.0,889.33,667.79
2016,4,18,8,45,874.5,96.0,1.5,21.0,640.5,923.07,686.33
2016,4,18,9,0,890.0,99.0,1.6,22.0,688.0,962.76,708.72
2016,4,18,9,15,902.5,101.0,1.65,22.5,730.5,995.59,727.02
2016,4,18,9,30,915.0,103.0,1.7,23.0,773.0,1025.24,743.26
2016,4,18,9,45,927.5,103.0,1.8,23.5,810.0,1049.25,756.64
2016,4,18,10,0,940.0,103.0,1.9,24.0,847.0,1069.69,767.87
2016,4,18,10,15,946.5,104.5,1.9,24.0,876.0,1081.96,774.17
2016,4,18,10,30,953.0,106.0,1.9,24.0,905.0,1090.24,778.2
2016,4,18,10,45,957.5,106.5,1.95,24.5,927.0,1091.34,777.18
2016,4,18,11,0,962.0,107.0,2.0,25.0,949.0,1088.36,773.85
2016,4,18,11,15,964.5,107.5,1.95,25.0,962.5,1079.28,767.04
2016,4,18,11,30,967.0,108.0,1.9,25.0,976.0,1066.16,757.94
2016,4,18,11,45,968.0,108.5,1.9,25.0,981.0,1047.61,746.3
2016,4,18,12,0,969.0,109.0,1.9,25.0,986.0,1025.19,732.38
2016,4,18,12,15,968.0,109.0,1.85,25.0,983.5,996.69,714.06
2016,4,18,12,30,967.0,109.0,1.8,25.0,981.0,964.67,693.59
2016,4,18,12,45,960.5,111.0,1.75,25.5,968.5,926.51,667.88
2016,4,18,13,0,954.0,113.0,1.7,26.0,956.0,885.46,640.35
2016,4,18,13,15,949.5,112.0,1.65,26.0,936.5,840.51,611.46
2016,4,18,13,30,945.0,111.0,1.6,26.0,917.0,793.01,580.66
2016,4,18,13,45,935.0,112.0,1.55,26.0,889.0,741.22,545.07
2016,4,18,14,0,925.0,113.0,1.5,26.0,861.0,687.78,506.85
2016,4,18,14,15,916.0,111.0,1.5,25.5,827.0,630.93,466.53
2016,4,18,14,30,907.0,109.0,1.5,25.0,793.0,572.92,423.82
2016,4,18,14,45,889.5,109.5,1.5,25.0,751.0,512.13,376.68
2016,4,18,15,0,872.0,110.0,1.5,25.0,709.0,448.68,326.06
2016,4,18,15,15,856.0,107.5,1.45,24.5,663.0,386.05,274.87
2016,4,18,15,30,840.0,105.0,1.4,24.0,617.0,324.24,223.01
2016,4,18,15,45,812.5,103.5,1.4,24.0,565.5,261.84,170.55
2016,4,18,16,0,785.0,102.0,1.4,24.0,514.0,202.26,122.34
2016,4,18,16,15,755.5,97.0,1.3,23.5,460.5,137.19,75.81
2016,4,18,16,30,726.0,92.0,1.2,23.0,407.0,80.8,48.63
2016,4,18,16,45,681.0,87.0,1.2,22.5,351.5,60.94,47.03
2016,4,18,17,0,636.0,82.0,1.2,22.0,296.0,59.25,45.84
2016,4,18,17,15,577.5,74.0,1.15,20.5,242.0,55.01,42.51
2016,4,18,17,30,519.0,66.0,1.1,19.0,188.0,50.62,38.85
2016,4,18,17,45,427.0,55.0,1.1,18.0,138.5,43.28,32.28
2016,4,18,18,0,335.0,44.0,1.1,17.0,89.0,35.67,25.17
2016,4,18,18,15,204.0,28.0,1.1,16.5,52.0,21.93,11.65
2016,4,18,18,30,73.0,12.0,1.1,16.0,15.0,10.91,0.0
2016,4,18,18,45,36.5,6.0,1.1,15.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,142.0,17.0,0.65,15.5,31.5,84.38,23.2
2016,4,19,6,0,284.0,34.0,0.7,16.0,63.0,179.78,135.25
2016,4,19,6,15,386.0,45.5,0.8,16.5,110.0,258.36,204.53
2016,4,19,6,30,488.0,57.0,0.9,17.0,157.0,348.14,280.11
2016,4,19,6,45,564.0,63.5,1.05,17.5,211.5,427.27,345.19
2016,4,19,7,0,640.0,70.0,1.2,18.0,266.0,512.84,412.73
2016,4,19,7,15,684.0,75.5,1.35,18.5,321.0,581.15,464.64
2016,4,19,7,30,728.0,81.0,1.5,19.0,376.0,651.63,515.54
2016,4,19,7,45,762.0,85.0,1.65,19.5,431.0,710.86,556.05
2016,4,19,8,0,796.0,89.0,1.8,20.0,486.0,773.83,598.32
2016,4,19,8,15,818.5,92.5,1.9,20.5,537.5,826.17,631.82
2016,4,19,8,30,841.0,96.0,2.0,21.0,589.0,877.05,663.81
2016,4,19,8,45,854.0,100.5,2.15,21.5,635.5,918.61,689.56
2016,4,19,9,0,867.0,105.0,2.3,22.0,682.0,957.48,713.38
2016,4,19,9,15,879.5,108.0,2.35,22.0,724.5,981.26,727.48
2016,4,19,9,30,892.0,111.0,2.4,22.0,767.0,1011.46,745.98
2016,4,19,9,45,894.0,117.0,2.5,22.5,801.0,1031.17,756.68
2016,4,19,10,0,896.0,123.0,2.6,23.0,835.0,1047.01,765.03
2016,4,19,10,15,903.5,125.0,2.7,23.0,864.5,1060.22,773.32
2016,4,19,10,30,911.0,127.0,2.8,23.0,894.0,1069.61,779.28
2016,4,19,10,45,909.5,132.0,2.9,23.0,914.0,1069.06,779.03
2016,4,19,11,0,908.0,137.0,3.0,23.0,934.0,1064.51,776.4
2016,4,19,11,15,670.0,260.5,3.05,23.0,853.5,961.26,708.4
2016,4,19,11,30,432.0,384.0,3.1,23.0,773.0,833.24,616.28
2016,4,19,11,45,517.0,358.0,3.15,23.0,826.0,875.83,648.22
2016,4,19,12,0,602.0,332.0,3.2,23.0,879.0,912.74,674.72
2016,4,19,12,15,597.0,333.0,3.2,23.0,874.5,887.16,656.86
2016,4,19,12,30,592.0,334.0,3.2,23.0,870.0,859.36,637.9
2016,4,19,12,45,589.5,330.0,3.25,23.0,858.0,827.03,616.15
2016,4,19,13,0,587.0,326.0,3.3,23.0,846.0,792.83,592.85
2016,4,19,13,15,477.0,357.5,3.25,22.5,774.5,705.78,530.83
2016,4,19,13,30,367.0,389.0,3.2,22.0,703.0,622.58,470.73
2016,4,19,13,45,335.5,385.5,3.2,22.0,666.0,574.54,435.83
2016,4,19,14,0,304.0,382.0,3.2,22.0,629.0,528.6,401.84
2016,4,19,14,15,280.0,370.5,3.15,21.5,590.5,482.77,368.3
2016,4,19,14,30,256.0,359.0,3.1,21.0,552.0,439.08,335.84
2016,4,19,14,45,253.5,339.0,3.05,21.0,522.0,400.99,306.51
2016,4,19,15,0,251.0,319.0,3.0,21.0,492.0,363.21,276.87
2016,4,19,15,15,338.0,276.5,2.9,20.5,493.5,339.69,256.38
2016,4,19,15,30,425.0,234.0,2.8,20.0,495.0,303.18,223.84
2016,4,19,15,45,222.5,213.5,2.7,20.0,349.5,214.99,159.54
2016,4,19,16,0,20.0,193.0,2.6,20.0,204.0,164.92,128.0
2016,4,19,16,15,136.0,184.5,2.4,19.5,245.0,153.94,115.38
2016,4,19,16,30,252.0,176.0,2.2,19.0,286.0,131.4,98.88
2016,4,19,16,45,230.5,158.0,2.0,18.5,248.5,112.56,92.4
2016,4,19,17,0,209.0,140.0,1.8,18.0,211.0,101.38,83.2
2016,4,19,17,15,366.0,104.0,1.7,17.5,202.0,75.43,60.88
2016,4,19,17,30,523.0,68.0,1.6,17.0,193.0,52.22,40.58
2016,4,19,17,45,445.5,56.0,1.5,16.5,143.0,44.1,33.22
2016,4,19,18,0,368.0,44.0,1.4,16.0,93.0,35.6,25.26
2016,4,19,18,15,229.5,28.5,1.3,15.5,54.5,23.27,13.03
2016,4,19,18,30,91.0,13.0,1.2,15.0,16.0,11.82,0.0
2016,4,19,18,45,45.5,6.5,1.2,14.5,8.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,149.5,17.5,0.8,11.5,33.0,88.68,35.71
2016,4,20,6,0,299.0,35.0,0.8,12.0,66.0,187.28,144.08
2016,4,20,6,15,400.0,46.5,0.9,12.5,114.5,266.38,214.52
2016,4,20,6,30,501.0,58.0,1.0,13.0,163.0,356.5,291.45
2016,4,20,6,45,574.0,64.5,1.1,13.5,217.5,434.61,356.39
2016,4,20,7,0,647.0,71.0,1.2,14.0,272.0,518.81,423.46
2016,4,20,7,15,690.5,77.0,1.2,14.5,327.5,587.72,475.39
2016,4,20,7,30,734.0,83.0,1.2,15.0,383.0,658.74,525.88
2016,4,20,7,45,768.5,86.5,1.25,16.0,438.0,717.88,564.59
2016,4,20,8,0,803.0,90.0,1.3,17.0,493.0,780.88,604.86
2016,4,20,8,15,825.0,93.5,1.45,17.5,545.0,833.0,638.79
2016,4,20,8,30,847.0,97.0,1.6,18.0,597.0,883.58,671.25
2016,4,20,8,45,861.5,101.0,1.8,19.0,644.0,926.01,697.1
2016,4,20,9,0,876.0,105.0,2.0,20.0,691.0,956.31,714.6
2016,4,20,9,15,888.5,107.5,2.05,20.0,733.5,989.19,734.83
2016,4,20,9,30,901.0,110.0,2.1,20.0,776.0,1018.93,752.94
2016,4,20,9,45,911.0,112.0,2.2,20.5,812.0,1042.26,766.09
2016,4,20,10,0,921.0,114.0,2.3,21.0,848.0,1061.99,777.01
2016,4,20,10,15,927.5,115.5,2.4,21.0,877.0,1073.87,784.49
2016,4,20,10,30,934.0,117.0,2.5,21.0,906.0,1081.83,789.68
2016,4,20,10,45,933.5,121.5,2.6,21.5,926.5,1081.85,788.41
2016,4,20,11,0,933.0,126.0,2.7,22.0,947.0,1077.8,784.73
2016,4,20,11,15,935.5,126.5,2.75,22.0,960.0,1068.66,778.92
2016,4,20,11,30,938.0,127.0,2.8,22.0,973.0,1055.61,770.73
2016,4,20,11,45,939.0,127.0,2.85,22.0,978.5,1036.76,758.91
2016,4,20,12,0,940.0,127.0,2.9,22.0,984.0,1014.19,744.74
2016,4,20,12,15,939.0,127.0,2.95,22.0,980.5,986.18,727.02
2016,4,20,12,30,938.0,127.0,3.0,22.0,977.0,954.77,707.03
2016,4,20,12,45,938.0,124.5,3.05,22.0,966.0,918.63,683.77
2016,4,20,13,0,938.0,122.0,3.1,22.0,955.0,879.36,658.24
2016,4,20,13,15,933.0,121.0,3.1,22.0,935.5,834.61,628.43
2016,4,20,13,30,928.0,120.0,3.1,22.0,916.0,787.42,596.66
2016,4,20,13,45,920.5,119.5,3.15,22.0,888.5,736.73,560.34
2016,4,20,14,0,913.0,119.0,3.2,22.0,861.0,684.23,521.47
2016,4,20,14,15,903.5,117.0,3.2,21.5,826.5,627.74,479.33
2016,4,20,14,30,894.0,115.0,3.2,21.0,792.0,570.17,434.9
2016,4,20,14,45,879.0,114.0,3.25,21.0,750.5,510.05,386.33
2016,4,20,15,0,864.0,113.0,3.3,21.0,709.0,447.07,334.1
2016,4,20,15,15,847.5,110.0,3.25,20.5,663.0,384.41,281.08
2016,4,20,15,30,831.0,107.0,3.2,20.0,617.0,322.68,227.61
2016,4,20,15,45,805.5,104.5,3.2,20.0,566.0,260.57,173.75
2016,4,20,16,0,780.0,102.0,3.2,20.0,515.0,201.07,124.21
2016,4,20,16,15,751.0,97.0,3.05,19.5,462.0,136.5,76.93
2016,4,20,16,30,722.0,92.0,2.9,19.0,409.0,80.56,49.31
2016,4,20,16,45,679.5,87.0,2.75,18.5,354.0,60.69,47.61
2016,4,20,17,0,637.0,82.0,2.6,18.0,299.0,59.0,46.39
2016,4,20,17,15,579.5,74.0,2.3,17.0,245.0,54.77,42.92
2016,4,20,17,30,522.0,66.0,2.0,16.0,191.0,50.36,39.13
2016,4,20,17,45,435.5,55.0,1.7,15.5,141.5,43.04,32.45
2016,4,20,18,0,349.0,44.0,1.4,15.0,92.0,35.42,25.26
2016,4,20,18,15,218.5,29.0,1.35,14.5,54.5,22.69,12.85
2016,4,20,18,30,88.0,14.0,1.3,14.0,17.0,12.73,0.0
2016,4,20,18,45,44.0,7.0,1.3,13.5,8.5,6.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,88.0,20.0,0.15,11.5,30.0,68.11,32.34
2016,4,21,6,0,176.0,40.0,0.1,12.0,60.0,140.68,108.1
2016,4,21,6,15,246.5,57.5,0.1,12.5,101.5,204.26,163.71
2016,4,21,6,30,317.0,75.0,0.1,13.0,143.0,275.6,223.9
2016,4,21,6,45,366.0,90.5,0.1,13.5,190.0,339.1,275.7
2016,4,21,7,0,415.0,106.0,0.1,14.0,237.0,406.95,328.74
2016,4,21,7,15,468.5,111.5,0.3,14.5,285.0,469.93,377.74
2016,4,21,7,30,522.0,117.0,0.5,15.0,333.0,536.67,428.43
2016,4,21,7,45,513.5,138.5,0.7,15.5,374.5,577.49,457.61
2016,4,21,8,0,505.0,160.0,0.9,16.0,416.0,615.57,484.35
2016,4,21,8,15,471.0,190.5,1.1,16.0,448.0,639.29,500.5
2016,4,21,8,30,437.0,221.0,1.3,16.0,480.0,658.18,513.04
2016,4,21,8,45,623.5,174.5,1.55,16.5,576.0,796.69,614.49
2016,4,21,9,0,810.0,128.0,1.8,17.0,672.0,929.87,703.96
2016,4,21,9,15,656.5,198.0,1.95,17.0,656.5,882.54,670.41
2016,4,21,9,30,503.0,268.0,2.1,17.0,641.0,811.75,618.84
2016,4,21,9,45,498.0,286.5,2.3,17.5,670.5,831.77,632.18
2016,4,21,10,0,493.0,305.0,2.5,18.0,700.0,848.98,642.65
2016,4,21,10,15,504.0,318.0,2.6,18.0,733.5,873.86,659.3
2016,4,21,10,30,515.0,331.0,2.7,18.0,767.0,896.1,674.1
2016,4,21,10,45,701.5,236.0,2.8,18.5,846.5,986.32,738.4
2016,4,21,11,0,888.0,141.0,2.9,19.0,926.0,1047.16,776.7
2016,4,21,11,15,891.5,142.0,2.95,19.0,939.5,1039.74,771.19
2016,4,21,11,30,895.0,143.0,3.0,19.0,953.0,1028.55,763.97
2016,4,21,11,45,898.5,142.0,3.15,19.0,958.5,1011.7,753.97
2016,4,21,12,0,902.0,141.0,3.3,19.0,964.0,991.22,741.54
2016,4,21,12,15,901.5,140.5,3.35,19.0,961.0,964.0,723.79
2016,4,21,12,30,901.0,140.0,3.4,19.0,958.0,933.53,703.82
2016,4,21,12,45,914.0,129.5,3.45,19.0,951.0,902.2,683.2
2016,4,21,13,0,927.0,119.0,3.5,19.0,944.0,866.98,659.77
2016,4,21,13,15,923.0,118.0,3.55,19.0,925.0,823.51,630.41
2016,4,21,13,30,919.0,117.0,3.6,19.0,906.0,777.54,599.01
2016,4,21,13,45,918.0,112.0,3.65,19.0,880.5,727.76,562.67
2016,4,21,14,0,917.0,107.0,3.7,19.0,855.0,675.65,523.33
2016,4,21,14,15,908.5,105.5,3.75,19.0,821.5,620.15,480.22
2016,4,21,14,30,900.0,104.0,3.8,19.0,788.0,563.46,434.86
2016,4,21,14,45,895.0,99.0,3.85,19.0,749.5,504.48,386.3
2016,4,21,15,0,890.0,94.0,3.9,19.0,711.0,444.48,335.3
2016,4,21,15,15,876.0,91.5,3.9,18.5,665.5,382.64,281.97
2016,4,21,15,30,862.0,89.0,3.9,18.0,620.0,321.27,227.81
2016,4,21,15,45,841.5,86.5,3.95,18.0,570.5,253.63,168.5
2016,4,21,16,0,821.0,84.0,4.0,18.0,521.0,192.86,116.94
2016,4,21,16,15,795.0,80.5,3.9,17.5,468.5,132.95,72.93
2016,4,21,16,30,769.0,77.0,3.8,17.0,416.0,76.16,45.22
2016,4,21,16,45,726.5,73.5,3.75,16.5,360.5,56.04,43.91
2016,4,21,17,0,684.0,70.0,3.7,16.0,305.0,50.0,38.81
2016,4,21,17,15,629.0,64.0,3.35,15.5,251.5,46.93,36.23
2016,4,21,17,30,574.0,58.0,3.0,15.0,198.0,43.77,33.44
2016,4,21,17,45,485.5,49.5,2.65,14.5,147.5,38.3,28.41
2016,4,21,18,0,397.0,41.0,2.3,14.0,97.0,32.67,23.0
2016,4,21,18,15,255.5,28.0,2.1,13.5,58.5,22.62,13.03
2016,4,21,18,30,114.0,15.0,1.9,13.0,20.0,11.84,0.0
2016,4,21,18,45,57.0,7.5,1.7,12.5,10.0,6.82,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,3.0,18.5,1.9,10.5,19.0,17.39,5.39
2016,4,22,6,0,6.0,37.0,2.2,11.0,38.0,37.74,25.84
2016,4,22,6,15,22.0,58.0,2.35,11.5,63.0,71.76,55.66
2016,4,22,6,30,38.0,79.0,2.5,12.0,88.0,103.38,83.42
2016,4,22,6,45,48.0,102.0,2.65,12.5,116.0,135.32,110.98
2016,4,22,7,0,58.0,125.0,2.8,13.0,144.0,167.89,138.48
2016,4,22,7,15,65.0,147.5,2.9,13.0,172.0,198.44,163.91
2016,4,22,7,30,72.0,170.0,3.0,13.0,200.0,229.35,189.19
2016,4,22,7,45,102.0,196.5,3.2,13.5,245.5,283.25,233.07
2016,4,22,8,0,132.0,223.0,3.4,14.0,291.0,353.5,288.94
2016,4,22,8,15,109.5,244.0,3.55,14.0,304.0,345.48,280.91
2016,4,22,8,30,87.0,265.0,3.7,14.0,317.0,349.81,282.8
2016,4,22,8,45,157.5,289.5,3.85,14.5,392.5,458.0,368.24
2016,4,22,9,0,228.0,314.0,4.0,15.0,468.0,553.41,441.3
2016,4,22,9,15,158.0,331.0,4.15,15.0,441.0,507.11,402.64
2016,4,22,9,30,88.0,348.0,4.3,15.0,414.0,439.67,348.31
2016,4,22,9,45,52.0,308.0,4.45,15.0,347.5,358.46,284.27
2016,4,22,10,0,16.0,268.0,4.6,15.0,281.0,264.27,208.9
2016,4,22,10,15,48.5,338.0,4.7,15.0,379.0,383.31,303.14
2016,4,22,10,30,81.0,408.0,4.8,15.0,477.0,488.13,383.75
2016,4,22,10,45,244.0,396.0,4.95,15.0,611.0,669.54,524.9
2016,4,22,11,0,407.0,384.0,5.1,15.0,745.0,827.38,643.97
2016,4,22,11,15,235.0,405.5,5.25,14.5,615.0,657.09,514.92
2016,4,22,11,30,63.0,427.0,5.4,14.0,485.0,474.49,372.88
2016,4,22,11,45,79.0,441.5,5.55,14.0,514.0,499.71,393.27
2016,4,22,12,0,95.0,456.0,5.7,14.0,543.0,523.45,411.87
2016,4,22,12,15,80.5,444.5,5.75,14.0,518.0,492.43,387.73
2016,4,22,12,30,66.0,433.0,5.8,14.0,493.0,462.21,364.26
2016,4,22,12,45,41.5,365.5,5.85,14.0,403.5,372.07,294.16
2016,4,22,13,0,17.0,298.0,5.9,14.0,314.0,280.42,221.82
2016,4,22,13,15,13.0,252.5,5.95,14.0,264.5,234.95,185.89
2016,4,22,13,30,9.0,207.0,6.0,14.0,215.0,190.4,150.29
2016,4,22,13,45,225.5,269.0,6.05,14.0,454.0,396.77,319.21
2016,4,22,14,0,442.0,331.0,6.1,14.0,693.0,571.43,455.86
2016,4,22,14,15,234.5,313.0,6.0,13.5,504.0,407.37,325.7
2016,4,22,14,30,27.0,295.0,5.9,13.0,315.0,268.34,214.19
2016,4,22,14,45,56.5,307.5,5.8,13.0,347.5,287.24,229.69
2016,4,22,15,0,86.0,320.0,5.7,13.0,380.0,301.45,240.7
2016,4,22,15,15,197.0,293.0,5.55,13.0,418.5,306.02,241.89
2016,4,22,15,30,308.0,266.0,5.4,13.0,457.0,296.0,229.2
2016,4,22,15,45,177.5,242.0,5.3,13.0,350.0,229.81,178.51
2016,4,22,16,0,47.0,218.0,5.2,13.0,243.0,181.21,144.11
2016,4,22,16,15,91.0,203.0,5.1,12.5,245.5,167.25,131.75
2016,4,22,16,30,135.0,188.0,5.0,12.0,248.0,141.44,112.24
2016,4,22,16,45,125.5,165.5,4.9,12.0,216.0,121.85,103.12
2016,4,22,17,0,116.0,143.0,4.8,12.0,184.0,106.99,90.27
2016,4,22,17,15,338.0,103.0,4.45,11.5,192.5,74.27,61.36
2016,4,22,17,30,560.0,63.0,4.1,11.0,201.0,47.75,37.57
2016,4,22,17,45,470.5,54.0,3.75,11.0,150.5,42.02,32.19
2016,4,22,18,0,381.0,45.0,3.4,11.0,100.0,36.15,26.41
2016,4,22,18,15,241.5,31.0,3.05,10.5,60.5,24.24,14.74
2016,4,22,18,30,102.0,17.0,2.7,10.0,21.0,13.41,0.0
2016,4,22,18,45,51.0,8.5,2.4,10.0,10.5,7.73,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
