Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,166.5,19.0,2.1,8.5,39.0,99.61,60.66
2016,4,23,6,0,333.0,38.0,2.3,9.0,78.0,205.27,162.77
2016,4,23,6,15,430.0,48.5,2.5,9.5,126.5,283.7,233.78
2016,4,23,6,30,527.0,59.0,2.7,10.0,175.0,372.4,311.6
2016,4,23,6,45,592.5,65.5,2.95,10.5,229.0,447.45,376.12
2016,4,23,7,0,658.0,72.0,3.2,11.0,283.0,527.78,442.61
2016,4,23,7,15,699.0,77.0,3.25,11.0,338.0,594.16,496.02
2016,4,23,7,30,740.0,82.0,3.3,11.0,393.0,659.04,545.59
2016,4,23,7,45,767.0,87.0,3.35,11.5,446.0,717.8,587.44
2016,4,23,8,0,794.0,92.0,3.4,12.0,499.0,776.17,627.97
2016,4,23,8,15,815.0,95.5,3.4,12.5,550.0,826.89,661.7
2016,4,23,8,30,836.0,99.0,3.4,13.0,601.0,876.03,693.65
2016,4,23,8,45,851.5,102.5,3.4,13.5,647.5,918.24,720.1
2016,4,23,9,0,867.0,106.0,3.4,14.0,694.0,957.91,744.45
2016,4,23,9,15,879.0,108.0,3.45,14.0,735.0,979.84,757.99
2016,4,23,9,30,891.0,110.0,3.5,14.0,776.0,1008.15,776.17
2016,4,23,9,45,908.5,107.5,3.55,14.5,813.5,1033.64,790.9
2016,4,23,10,0,926.0,105.0,3.6,15.0,851.0,1055.82,803.38
2016,4,23,10,15,932.5,106.0,3.7,15.0,879.5,1067.13,810.5
2016,4,23,10,30,939.0,107.0,3.8,15.0,908.0,1074.53,815.21
2016,4,23,10,45,942.0,109.0,3.9,15.5,928.5,1075.47,814.2
2016,4,23,11,0,945.0,111.0,4.0,16.0,949.0,1072.38,810.66
2016,4,23,11,15,947.5,111.5,4.05,16.0,962.0,1063.22,804.34
2016,4,23,11,30,950.0,112.0,4.1,16.0,975.0,1050.12,795.51
2016,4,23,11,45,950.0,112.5,4.15,16.5,980.0,1030.73,781.06
2016,4,23,12,0,950.0,113.0,4.2,17.0,985.0,1007.62,764.21
2016,4,23,12,15,949.5,112.5,4.2,17.0,982.0,979.5,745.13
2016,4,23,12,30,949.0,112.0,4.2,17.0,979.0,947.94,723.7
2016,4,23,12,45,947.0,111.0,4.2,17.0,967.5,911.34,698.73
2016,4,23,13,0,945.0,110.0,4.2,17.0,956.0,871.71,671.52
2016,4,23,13,15,940.5,109.5,4.2,17.0,936.5,827.74,641.06
2016,4,23,13,30,936.0,109.0,4.2,17.0,917.0,781.27,608.56
2016,4,23,13,45,925.5,110.0,4.2,17.0,889.0,729.76,570.25
2016,4,23,14,0,915.0,111.0,4.2,17.0,861.0,676.71,529.32
2016,4,23,14,15,906.0,109.5,4.25,16.5,827.0,621.08,486.51
2016,4,23,14,30,897.0,108.0,4.3,16.0,793.0,564.32,441.37
2016,4,23,14,45,877.0,109.5,4.35,16.0,751.0,504.08,391.17
2016,4,23,15,0,857.0,111.0,4.4,16.0,709.0,441.26,337.55
2016,4,23,15,15,841.0,108.5,4.4,15.5,663.5,379.84,284.07
2016,4,23,15,30,825.0,106.0,4.4,15.0,618.0,319.29,230.17
2016,4,23,15,45,797.0,104.5,4.45,15.0,567.0,258.03,175.82
2016,4,23,16,0,769.0,103.0,4.5,15.0,516.0,199.68,126.22
2016,4,23,16,15,740.5,98.5,4.4,14.5,463.5,136.37,78.82
2016,4,23,16,30,712.0,94.0,4.3,14.0,411.0,81.68,51.25
2016,4,23,16,45,664.5,90.0,4.25,14.0,356.0,62.46,50.04
2016,4,23,17,0,617.0,86.0,4.2,14.0,301.0,61.64,49.48
2016,4,23,17,15,560.0,78.0,3.95,13.5,248.0,57.55,46.01
2016,4,23,17,30,503.0,70.0,3.7,13.0,195.0,53.3,42.25
2016,4,23,17,45,418.0,59.0,3.45,12.5,146.0,46.12,35.65
2016,4,23,18,0,333.0,48.0,3.2,12.0,97.0,36.98,27.06
2016,4,23,18,15,209.5,32.5,3.05,11.5,59.0,25.34,15.73
2016,4,23,18,30,86.0,17.0,2.9,11.0,21.0,13.37,0.0
2016,4,23,18,45,43.0,8.5,2.75,11.0,10.5,7.73,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,2.55,9.0,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.7,9.0,8.0,7.28,0.0
2016,4,24,5,45,82.0,29.0,2.9,9.0,39.0,73.74,46.49
2016,4,24,6,0,164.0,50.0,3.1,9.0,70.0,139.83,110.73
2016,4,24,6,15,250.0,67.5,3.2,9.0,115.0,217.67,180.13
2016,4,24,6,30,336.0,85.0,3.3,9.0,160.0,297.41,250.64
2016,4,24,6,45,388.5,100.5,3.4,9.5,209.5,363.93,308.07
2016,4,24,7,0,441.0,116.0,3.5,10.0,259.0,435.09,367.47
2016,4,24,7,15,328.0,144.5,3.45,10.0,261.5,398.69,336.15
2016,4,24,7,30,215.0,173.0,3.4,10.0,264.0,349.58,293.52
2016,4,24,7,45,209.0,198.5,3.4,10.0,296.5,381.34,318.5
2016,4,24,8,0,203.0,224.0,3.4,10.0,329.0,411.73,341.58
2016,4,24,8,15,379.5,203.0,3.4,10.0,423.5,574.35,473.08
2016,4,24,8,30,556.0,182.0,3.4,10.0,518.0,719.22,585.73
2016,4,24,8,45,656.0,170.5,3.4,10.5,596.0,821.41,658.84
2016,4,24,9,0,756.0,159.0,3.4,11.0,674.0,919.08,725.79
2016,4,24,9,15,773.0,162.5,3.4,11.5,716.5,954.83,747.27
2016,4,24,9,30,790.0,166.0,3.4,12.0,759.0,987.89,767.17
2016,4,24,9,45,833.0,151.5,3.45,12.5,802.5,1017.39,784.86
2016,4,24,10,0,876.0,137.0,3.5,13.0,846.0,1051.24,805.48
2016,4,24,10,15,884.5,139.0,3.5,13.5,875.5,1053.1,803.81
2016,4,24,10,30,893.0,141.0,3.5,14.0,905.0,1062.98,808.03
2016,4,24,10,45,910.5,135.0,3.55,14.5,930.0,1070.0,810.77
2016,4,24,11,0,928.0,129.0,3.6,15.0,955.0,1073.13,811.05
2016,4,24,11,15,931.0,129.5,3.7,15.0,968.5,1064.35,805.4
2016,4,24,11,30,934.0,130.0,3.8,15.0,982.0,1051.68,797.31
2016,4,24,11,45,937.0,129.0,3.9,15.5,987.5,1033.72,784.24
2016,4,24,12,0,940.0,128.0,4.0,16.0,993.0,1012.02,768.72
2016,4,24,12,15,939.0,128.0,4.25,16.0,989.5,983.97,751.21
2016,4,24,12,30,938.0,128.0,4.5,16.0,986.0,952.55,731.77
2016,4,24,12,45,928.0,132.0,4.75,16.0,972.5,913.98,707.09
2016,4,24,13,0,918.0,136.0,5.0,16.0,959.0,872.85,680.06
2016,4,24,13,15,913.5,135.0,5.15,16.0,939.5,829.25,650.14
2016,4,24,13,30,909.0,134.0,5.3,16.0,920.0,783.23,617.7
2016,4,24,13,45,896.5,135.5,5.45,16.0,892.0,731.74,578.67
2016,4,24,14,0,884.0,137.0,5.6,16.0,864.0,678.95,537.61
2016,4,24,14,15,875.0,135.0,5.65,15.5,830.0,624.64,494.93
2016,4,24,14,30,866.0,133.0,5.7,15.0,796.0,567.89,448.99
2016,4,24,14,45,656.5,200.5,5.8,15.0,688.5,473.26,371.95
2016,4,24,15,0,447.0,268.0,5.9,15.0,581.0,398.98,311.87
2016,4,24,15,15,475.0,239.0,5.95,14.5,552.5,353.84,273.13
2016,4,24,15,30,503.0,210.0,6.0,14.0,524.0,305.41,230.34
2016,4,24,15,45,592.0,164.0,6.05,13.5,504.5,254.8,182.67
2016,4,24,16,0,681.0,118.0,6.1,13.0,485.0,191.94,124.96
2016,4,24,16,15,522.5,141.0,6.0,12.5,406.0,147.95,98.12
2016,4,24,16,30,364.0,164.0,5.9,12.0,327.0,127.21,96.27
2016,4,24,16,45,442.0,140.0,5.85,11.5,313.0,96.64,80.99
2016,4,24,17,0,520.0,116.0,5.8,11.0,299.0,82.59,68.85
2016,4,24,17,15,460.0,104.0,5.65,10.5,246.0,75.48,62.71
2016,4,24,17,30,400.0,92.0,5.5,10.0,193.0,68.07,56.09
2016,4,24,17,45,312.0,77.0,5.4,10.0,144.0,57.97,46.68
2016,4,24,18,0,224.0,62.0,5.3,10.0,95.0,48.29,37.35
2016,4,24,18,15,129.0,40.5,5.15,9.5,57.5,32.11,21.76
2016,4,24,18,30,34.0,19.0,5.0,9.0,20.0,16.02,0.0
2016,4,24,18,45,17.0,9.5,4.9,9.0,10.0,8.64,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,17.5,6.0,3.25,6.0,6.0,0.0,0.0
2016,4,25,5,30,35.0,12.0,3.3,6.0,12.0,21.58,0.0
2016,4,25,5,45,190.0,26.5,3.35,6.5,48.5,117.35,80.06
2016,4,25,6,0,345.0,41.0,3.4,7.0,85.0,213.77,172.22
2016,4,25,6,15,440.5,51.5,3.6,7.5,134.5,292.45,244.01
2016,4,25,6,30,536.0,62.0,3.8,8.0,184.0,381.08,322.58
2016,4,25,6,45,613.5,65.5,4.0,8.5,240.5,460.22,391.21
2016,4,25,7,0,691.0,69.0,4.2,9.0,297.0,545.54,462.71
2016,4,25,7,15,731.0,74.0,4.3,9.0,352.5,609.67,515.36
2016,4,25,7,30,771.0,79.0,4.4,9.0,408.0,678.62,568.75
2016,4,25,7,45,805.5,81.0,4.55,9.5,464.0,740.8,614.46
2016,4,25,8,0,840.0,83.0,4.7,10.0,520.0,803.05,659.29
2016,4,25,8,15,860.5,86.0,4.75,10.5,571.5,854.22,694.35
2016,4,25,8,30,881.0,89.0,4.8,11.0,623.0,895.45,721.52
2016,4,25,8,45,897.5,91.0,4.9,11.5,670.5,937.61,749.49
2016,4,25,9,0,914.0,93.0,5.0,12.0,718.0,977.24,775.34
2016,4,25,9,15,925.5,95.0,5.05,12.0,760.5,1009.22,796.66
2016,4,25,9,30,937.0,97.0,5.1,12.0,803.0,1037.91,815.67
2016,4,25,9,45,945.0,99.0,5.2,12.5,838.5,1059.61,828.64
2016,4,25,10,0,953.0,101.0,5.3,13.0,874.0,1077.53,839.06
2016,4,25,10,15,959.5,102.5,5.4,13.0,903.5,1089.49,847.03
2016,4,25,10,30,966.0,104.0,5.5,13.0,933.0,1097.42,852.37
2016,4,25,10,45,968.5,106.0,5.65,13.5,954.0,1097.74,851.32
2016,4,25,11,0,971.0,108.0,5.8,14.0,975.0,1093.94,847.55
2016,4,25,11,15,974.0,108.5,5.85,14.0,988.5,1084.97,841.13
2016,4,25,11,30,977.0,109.0,5.9,14.0,1002.0,1071.95,832.02
2016,4,25,11,45,976.5,110.0,6.0,14.0,1006.5,1052.07,818.53
2016,4,25,12,0,976.0,111.0,6.1,14.0,1011.0,1028.4,802.38
2016,4,25,12,15,975.0,111.0,6.1,14.0,1008.0,999.63,781.96
2016,4,25,12,30,974.0,111.0,6.1,14.0,1005.0,967.36,759.05
2016,4,25,12,45,959.0,118.5,6.2,14.0,990.0,926.92,730.71
2016,4,25,13,0,944.0,126.0,6.3,14.0,975.0,884.06,700.38
2016,4,25,13,15,939.5,125.0,6.2,14.0,955.0,839.54,667.7
2016,4,25,13,30,935.0,124.0,6.1,14.0,935.0,792.54,633.03
2016,4,25,13,45,928.0,122.5,6.1,14.0,907.5,741.15,592.89
2016,4,25,14,0,921.0,121.0,6.1,14.0,880.0,687.93,550.4
2016,4,25,14,15,912.0,119.0,6.0,14.0,845.5,631.55,504.16
2016,4,25,14,30,903.0,117.0,5.9,14.0,811.0,574.04,455.89
2016,4,25,14,45,892.0,114.0,5.8,14.0,770.5,513.9,404.29
2016,4,25,15,0,881.0,111.0,5.7,14.0,730.0,453.38,351.02
2016,4,25,15,15,865.5,108.0,5.6,13.5,683.5,387.22,292.68
2016,4,25,15,30,850.0,105.0,5.5,13.0,637.0,325.05,236.46
2016,4,25,15,45,831.0,101.0,5.4,13.0,587.0,262.35,179.67
2016,4,25,16,0,812.0,97.0,5.3,13.0,537.0,201.43,126.84
2016,4,25,16,15,784.0,93.0,5.2,12.5,483.0,141.7,82.14
2016,4,25,16,30,756.0,89.0,5.1,12.0,429.0,85.4,53.87
2016,4,25,16,45,719.5,83.5,5.0,12.0,374.0,57.84,46.3
2016,4,25,17,0,683.0,78.0,4.9,12.0,319.0,55.64,44.48
2016,4,25,17,15,628.5,71.0,4.55,11.5,264.5,52.04,41.43
2016,4,25,17,30,574.0,64.0,4.2,11.0,210.0,48.3,38.11
2016,4,25,17,45,490.5,55.0,3.9,10.5,159.0,42.61,32.83
2016,4,25,18,0,407.0,46.0,3.6,10.0,108.0,36.74,27.16
2016,4,25,18,15,272.5,32.5,3.4,9.5,67.0,26.37,17.01
2016,4,25,18,30,138.0,19.0,3.2,9.0,26.0,14.98,0.0
2016,4,25,18,45,69.0,9.5,3.0,8.5,13.0,8.64,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,10.91,0.0
2016,4,26,5,45,99.0,29.0,2.2,8.5,42.0,80.17,54.68
2016,4,26,6,0,198.0,46.0,2.3,9.0,72.0,156.14,124.6
2016,4,26,6,15,256.0,64.0,2.25,9.0,113.5,215.95,178.74
2016,4,26,6,30,314.0,82.0,2.2,9.0,155.0,281.89,237.06
2016,4,26,6,45,370.0,92.0,2.2,9.5,199.0,342.87,289.45
2016,4,26,7,0,426.0,102.0,2.2,10.0,243.0,408.93,344.23
2016,4,26,7,15,496.5,107.0,2.2,10.5,299.5,483.52,404.22
2016,4,26,7,30,567.0,112.0,2.2,11.0,356.0,570.77,471.74
2016,4,26,7,45,466.5,156.5,2.25,11.5,374.0,561.04,459.88
2016,4,26,8,0,366.0,201.0,2.3,12.0,392.0,532.02,433.6
2016,4,26,8,15,579.0,160.0,2.35,12.5,496.5,702.74,565.29
2016,4,26,8,30,792.0,119.0,2.4,13.0,601.0,859.42,675.43
2016,4,26,8,45,808.0,122.5,2.5,13.5,646.5,900.62,700.57
2016,4,26,9,0,824.0,126.0,2.6,14.0,692.0,939.42,724.91
2016,4,26,9,15,836.5,129.0,2.6,14.5,733.0,971.63,743.6
2016,4,26,9,30,849.0,132.0,2.6,15.0,774.0,1000.8,760.13
2016,4,26,9,45,849.5,139.5,2.65,15.5,806.5,1019.73,770.25
2016,4,26,10,0,850.0,147.0,2.7,16.0,839.0,1034.87,777.99
2016,4,26,10,15,857.5,149.0,2.7,16.0,867.0,1047.34,785.04
2016,4,26,10,30,865.0,151.0,2.7,16.0,895.0,1056.07,789.76
2016,4,26,10,45,870.0,152.0,2.7,16.0,915.5,1057.39,789.75
2016,4,26,11,0,875.0,153.0,2.7,16.0,936.0,1054.87,787.44
2016,4,26,11,15,877.5,153.5,2.8,16.0,948.5,1033.32,773.72
2016,4,26,11,30,880.0,154.0,2.9,16.0,961.0,1020.57,766.05
2016,4,26,11,45,873.5,159.5,3.0,16.5,963.5,1011.82,759.57
2016,4,26,12,0,867.0,165.0,3.1,17.0,966.0,987.92,742.95
2016,4,26,12,15,866.0,164.5,3.25,17.0,963.0,959.99,725.46
2016,4,26,12,30,865.0,164.0,3.4,17.0,960.0,928.91,705.65
2016,4,26,12,45,705.5,258.5,3.55,17.0,903.0,853.85,653.08
2016,4,26,13,0,546.0,353.0,3.7,17.0,846.0,778.21,596.26
2016,4,26,13,15,698.5,255.5,3.8,16.5,872.0,779.6,602.81
2016,4,26,13,30,851.0,158.0,3.9,16.0,898.0,765.2,596.73
2016,4,26,13,45,846.5,154.5,4.0,16.0,872.0,716.13,560.03
2016,4,26,14,0,842.0,151.0,4.1,16.0,846.0,665.31,521.24
2016,4,26,14,15,831.5,148.5,4.15,16.0,812.0,610.38,478.1
2016,4,26,14,30,821.0,146.0,4.2,16.0,778.0,554.75,433.21
2016,4,26,14,45,808.5,142.5,4.3,16.0,738.5,496.9,385.44
2016,4,26,15,0,796.0,139.0,4.4,16.0,699.0,439.11,336.23
2016,4,26,15,15,778.5,135.5,4.45,15.5,654.5,379.93,285.16
2016,4,26,15,30,761.0,132.0,4.5,15.0,610.0,317.06,230.16
2016,4,26,15,45,734.5,129.0,4.55,15.0,560.0,258.19,178.25
2016,4,26,16,0,708.0,126.0,4.6,15.0,510.0,202.11,130.8
2016,4,26,16,15,677.5,120.0,4.55,14.5,458.5,146.43,89.62
2016,4,26,16,30,647.0,114.0,4.5,14.0,407.0,94.6,62.97
2016,4,26,16,45,611.5,105.5,4.45,13.5,354.5,73.47,59.86
2016,4,26,17,0,576.0,97.0,4.4,13.0,302.0,69.72,56.85
2016,4,26,17,15,519.5,88.0,4.2,12.5,250.0,65.21,53.04
2016,4,26,17,30,463.0,79.0,4.0,12.0,198.0,58.61,47.2
2016,4,26,17,45,389.5,66.5,3.8,11.5,150.0,50.17,39.48
2016,4,26,18,0,316.0,54.0,3.6,11.0,102.0,41.43,31.23
2016,4,26,18,15,158.0,39.5,3.5,10.5,63.5,31.51,21.44
2016,4,26,18,30,0.0,25.0,3.4,10.0,25.0,20.99,2.6
2016,4,26,18,45,0.0,12.5,3.3,10.0,12.5,11.37,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.5,1.95,8.0,7.5,0.0,0.0
2016,4,27,5,30,49.0,13.0,2.0,8.0,15.0,26.84,0.0
2016,4,27,5,45,179.0,28.5,2.15,8.5,50.0,117.27,83.58
2016,4,27,6,0,309.0,44.0,2.3,9.0,85.0,200.29,160.62
2016,4,27,6,15,399.5,55.0,2.35,9.0,133.0,276.85,229.49
2016,4,27,6,30,490.0,66.0,2.4,9.0,181.0,361.2,303.56
2016,4,27,6,45,556.0,72.5,2.45,9.5,234.5,434.8,366.12
2016,4,27,7,0,622.0,79.0,2.5,10.0,288.0,513.65,430.58
2016,4,27,7,15,395.0,130.5,2.55,10.0,271.5,441.0,369.31
2016,4,27,7,30,168.0,182.0,2.6,10.0,255.0,324.68,270.73
2016,4,27,7,45,94.0,186.5,2.7,10.5,228.0,263.17,218.15
2016,4,27,8,0,20.0,191.0,2.8,11.0,201.0,196.5,160.21
2016,4,27,8,15,130.5,232.0,2.9,11.5,311.0,362.31,297.32
2016,4,27,8,30,241.0,273.0,3.0,12.0,421.0,509.0,412.97
2016,4,27,8,45,204.5,300.0,3.2,12.5,432.0,510.54,410.63
2016,4,27,9,0,168.0,327.0,3.4,13.0,443.0,509.0,406.69
2016,4,27,9,15,530.5,217.5,3.5,13.0,614.0,772.7,614.32
2016,4,27,9,30,893.0,108.0,3.6,13.0,785.0,1006.2,779.78
2016,4,27,9,45,500.0,252.5,3.75,13.5,635.0,793.97,622.6
2016,4,27,10,0,107.0,397.0,3.9,14.0,485.0,505.88,396.88
2016,4,27,10,15,138.0,416.0,4.05,14.0,533.5,572.05,448.36
2016,4,27,10,30,169.0,435.0,4.2,14.0,582.0,620.12,484.47
2016,4,27,10,45,106.5,414.5,4.35,14.5,508.0,515.1,403.27
2016,4,27,11,0,44.0,394.0,4.5,15.0,434.0,427.62,334.4
2016,4,27,11,15,62.0,421.0,4.65,15.0,478.0,469.61,367.19
2016,4,27,11,30,80.0,448.0,4.8,15.0,522.0,510.23,398.3
2016,4,27,11,45,71.5,442.5,4.95,15.0,508.5,491.42,383.82
2016,4,27,12,0,63.0,437.0,5.1,15.0,495.0,472.74,369.61
2016,4,27,12,15,242.5,418.0,5.25,14.5,641.5,631.04,495.76
2016,4,27,12,30,422.0,399.0,5.4,14.0,788.0,763.11,598.8
2016,4,27,12,45,645.5,283.0,5.55,14.0,870.0,824.5,649.98
2016,4,27,13,0,869.0,167.0,5.7,14.0,952.0,865.57,684.22
2016,4,27,13,15,865.0,166.0,5.75,13.5,933.5,822.9,654.54
2016,4,27,13,30,861.0,165.0,5.8,13.0,915.0,777.96,621.56
2016,4,27,13,45,857.5,161.5,5.85,13.0,890.0,729.07,583.6
2016,4,27,14,0,854.0,158.0,5.9,13.0,865.0,678.31,543.31
2016,4,27,14,15,844.5,155.5,5.9,12.5,831.5,623.31,499.48
2016,4,27,14,30,835.0,153.0,5.9,12.0,798.0,567.48,453.66
2016,4,27,14,45,830.0,146.5,5.9,12.0,760.0,509.77,404.16
2016,4,27,15,0,825.0,140.0,5.9,12.0,722.0,451.28,352.62
2016,4,27,15,15,808.5,136.5,5.85,11.5,676.5,390.78,298.87
2016,4,27,15,30,792.0,133.0,5.8,11.0,631.0,326.39,241.07
2016,4,27,15,45,439.5,185.0,5.75,11.0,458.0,235.98,174.65
2016,4,27,16,0,87.0,237.0,5.7,11.0,285.0,200.4,159.28
2016,4,27,16,15,43.5,183.0,5.6,10.5,207.0,149.9,120.09
2016,4,27,16,30,0.0,129.0,5.5,10.0,129.0,109.65,88.51
2016,4,27,16,45,0.0,119.5,5.4,10.0,119.5,101.18,85.47
2016,4,27,17,0,0.0,110.0,5.3,10.0,110.0,92.9,78.33
2016,4,27,17,15,0.0,91.0,5.1,9.5,91.0,77.5,64.76
2016,4,27,17,30,0.0,72.0,4.9,9.0,72.0,61.95,50.79
2016,4,27,17,45,0.0,54.5,4.7,9.0,54.5,47.38,37.37
2016,4,27,18,0,0.0,37.0,4.5,9.0,37.0,32.65,23.66
2016,4,27,18,15,0.0,23.0,4.3,8.5,23.0,20.26,11.97
2016,4,27,18,30,0.0,9.0,4.1,8.0,9.0,7.9,0.0
2016,4,27,18,45,0.0,4.5,3.95,8.0,4.5,4.09,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,7.5,2.8,8.0,8.5,6.82,0.0
2016,4,28,5,30,54.0,15.0,2.8,8.0,17.0,30.24,0.0
2016,4,28,5,45,178.5,31.0,2.85,8.0,53.0,120.22,87.49
2016,4,28,6,0,303.0,47.0,2.9,8.0,89.0,201.47,162.73
2016,4,28,6,15,391.5,58.5,2.95,8.0,137.0,276.71,230.83
2016,4,28,6,30,480.0,70.0,3.0,8.0,185.0,360.23,304.65
2016,4,28,6,45,536.5,79.0,3.05,8.5,237.5,430.64,364.97
2016,4,28,7,0,593.0,88.0,3.1,9.0,290.0,505.43,426.64
2016,4,28,7,15,635.5,94.5,3.1,9.0,343.5,571.61,479.95
2016,4,28,7,30,678.0,101.0,3.1,9.0,397.0,639.78,533.18
2016,4,28,7,45,711.5,105.5,3.15,9.5,450.5,700.11,576.75
2016,4,28,8,0,745.0,110.0,3.2,10.0,504.0,760.74,619.38
2016,4,28,8,15,768.5,114.0,3.25,10.5,554.5,807.67,650.91
2016,4,28,8,30,792.0,118.0,3.3,11.0,605.0,857.81,684.33
2016,4,28,8,45,813.5,119.5,3.35,11.5,652.0,901.66,712.66
2016,4,28,9,0,835.0,121.0,3.4,12.0,699.0,943.38,739.16
2016,4,28,9,15,848.0,123.5,3.45,12.5,740.0,975.62,758.73
2016,4,28,9,30,861.0,126.0,3.5,13.0,781.0,1004.81,776.16
2016,4,28,9,45,890.0,117.0,3.6,13.5,821.0,1023.18,786.48
2016,4,28,10,0,919.0,108.0,3.7,14.0,861.0,1049.36,802.29
2016,4,28,10,15,926.0,109.0,3.8,14.5,889.0,1060.84,808.04
2016,4,28,10,30,933.0,110.0,3.9,15.0,917.0,1068.47,811.41
2016,4,28,10,45,939.0,110.0,4.0,15.5,938.5,1070.1,810.87
2016,4,28,11,0,945.0,110.0,4.1,16.0,960.0,1067.76,807.83
2016,4,28,11,15,947.5,111.0,4.2,16.0,973.5,1058.99,802.1
2016,4,28,11,30,950.0,112.0,4.3,16.0,987.0,1046.28,793.83
2016,4,28,11,45,949.5,113.5,4.4,16.5,991.5,1027.32,780.14
2016,4,28,12,0,949.0,115.0,4.5,17.0,996.0,1004.68,764.14
2016,4,28,12,15,948.5,114.5,4.6,17.0,993.0,976.56,745.84
2016,4,28,12,30,948.0,114.0,4.7,17.0,990.0,945.06,725.09
2016,4,28,12,45,945.5,114.0,4.8,17.5,978.5,909.09,699.67
2016,4,28,13,0,943.0,114.0,4.9,18.0,967.0,870.12,672.01
2016,4,28,13,15,939.5,113.0,4.95,17.5,948.5,826.67,643.18
2016,4,28,13,30,936.0,112.0,5.0,17.0,930.0,780.66,612.08
2016,4,28,13,45,930.0,111.0,5.1,17.0,903.0,730.62,574.62
2016,4,28,14,0,924.0,110.0,5.2,17.0,876.0,678.66,534.35
2016,4,28,14,15,916.0,108.5,5.2,17.0,843.0,623.43,490.12
2016,4,28,14,30,908.0,107.0,5.2,17.0,810.0,566.97,443.69
2016,4,28,14,45,897.0,105.0,5.2,17.0,770.0,507.7,393.75
2016,4,28,15,0,886.0,103.0,5.2,17.0,730.0,448.05,342.05
2016,4,28,15,15,872.0,100.5,5.1,16.5,685.0,386.82,288.28
2016,4,28,15,30,858.0,98.0,5.0,16.0,640.0,321.03,229.92
2016,4,28,15,45,835.5,96.0,4.95,16.0,590.0,258.98,174.5
2016,4,28,16,0,813.0,94.0,4.9,16.0,540.0,199.09,123.31
2016,4,28,16,15,787.5,90.0,4.8,15.5,487.0,139.77,79.29
2016,4,28,16,30,762.0,86.0,4.7,15.0,434.0,83.54,51.17
2016,4,28,16,45,720.5,82.5,4.6,14.5,379.0,56.83,44.91
2016,4,28,17,0,679.0,79.0,4.5,14.0,324.0,56.06,44.49
2016,4,28,17,15,626.5,72.5,4.25,13.5,270.0,52.9,41.85
2016,4,28,17,30,574.0,66.0,4.0,13.0,216.0,49.62,38.99
2016,4,28,17,45,487.5,57.5,3.8,12.5,164.5,44.41,34.21
2016,4,28,18,0,401.0,49.0,3.6,12.0,113.0,39.07,29.08
2016,4,28,18,15,274.0,35.5,3.45,11.5,72.0,28.8,19.21
2016,4,28,18,30,147.0,22.0,3.3,11.0,31.0,17.31,3.8
2016,4,28,18,45,73.5,11.0,3.2,10.5,15.5,10.01,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.2,8.0,8.5,7.73,0.0
2016,4,29,5,30,0.0,17.0,2.2,8.0,17.0,15.78,0.0
2016,4,29,5,45,119.5,36.5,2.25,8.0,53.0,98.13,71.82
2016,4,29,6,0,239.0,56.0,2.3,8.0,89.0,185.28,149.81
2016,4,29,6,15,327.5,70.5,2.2,8.5,137.5,257.77,214.29
2016,4,29,6,30,416.0,85.0,2.1,9.0,186.0,339.89,285.37
2016,4,29,6,45,483.0,94.5,2.05,9.5,239.0,412.27,346.28
2016,4,29,7,0,550.0,104.0,2.0,10.0,292.0,494.91,412.93
2016,4,29,7,15,594.0,111.5,2.0,10.0,346.0,561.67,465.51
2016,4,29,7,30,638.0,119.0,2.0,10.0,400.0,630.5,518.06
2016,4,29,7,45,682.0,121.5,2.05,10.5,455.0,695.42,565.17
2016,4,29,8,0,726.0,124.0,2.1,11.0,510.0,761.34,610.71
2016,4,29,8,15,749.0,128.5,2.15,11.5,559.5,812.22,644.24
2016,4,29,8,30,772.0,133.0,2.2,12.0,609.0,861.81,676.38
2016,4,29,8,45,793.0,135.0,2.25,12.5,655.5,899.59,699.72
2016,4,29,9,0,814.0,137.0,2.3,13.0,702.0,940.92,725.38
2016,4,29,9,15,826.5,139.5,2.4,13.5,742.5,972.18,744.37
2016,4,29,9,30,839.0,142.0,2.5,14.0,783.0,1000.42,761.33
2016,4,29,9,45,858.5,138.5,2.7,14.5,819.5,1025.83,777.41
2016,4,29,10,0,878.0,135.0,2.9,15.0,856.0,1036.4,783.54
2016,4,29,10,15,884.5,136.5,3.0,15.0,883.5,1047.29,790.62
2016,4,29,10,30,891.0,138.0,3.1,15.0,911.0,1054.45,795.33
2016,4,29,10,45,897.5,137.5,3.25,15.5,931.5,1055.8,795.26
2016,4,29,11,0,904.0,137.0,3.4,16.0,952.0,1053.35,792.78
2016,4,29,11,15,906.5,137.5,3.45,16.0,964.5,1044.09,786.51
2016,4,29,11,30,909.0,138.0,3.5,16.0,977.0,1031.08,777.89
2016,4,29,11,45,912.0,136.5,3.55,16.5,982.0,1012.96,764.48
2016,4,29,12,0,915.0,135.0,3.6,17.0,987.0,991.25,748.77
2016,4,29,12,15,914.0,135.0,3.75,17.0,983.5,963.79,731.27
2016,4,29,12,30,913.0,135.0,3.9,17.0,980.0,933.11,711.42
2016,4,29,12,45,908.5,135.5,4.05,17.5,968.0,896.84,686.2
2016,4,29,13,0,904.0,136.0,4.2,18.0,956.0,857.85,658.92
2016,4,29,13,15,899.5,135.0,4.35,17.5,937.0,815.0,631.2
2016,4,29,13,30,895.0,134.0,4.5,17.0,918.0,769.82,601.08
2016,4,29,13,45,888.0,133.0,4.65,17.0,891.0,720.81,564.64
2016,4,29,14,0,881.0,132.0,4.8,17.0,864.0,670.08,525.84
2016,4,29,14,15,872.5,130.0,4.85,16.5,831.0,616.18,484.04
2016,4,29,14,30,864.0,128.0,4.9,16.0,798.0,560.12,439.17
2016,4,29,14,45,853.5,124.5,4.95,16.0,759.0,501.17,389.79
2016,4,29,15,0,843.0,121.0,5.0,16.0,720.0,441.96,338.73
2016,4,29,15,15,828.0,118.0,5.0,15.5,675.0,381.62,286.0
2016,4,29,15,30,813.0,115.0,5.0,15.0,630.0,322.07,232.88
2016,4,29,15,45,794.5,110.5,5.0,15.0,581.5,261.58,178.82
2016,4,29,16,0,776.0,106.0,5.0,15.0,533.0,202.86,128.48
2016,4,29,16,15,749.0,101.5,4.9,14.5,480.5,139.47,80.86
2016,4,29,16,30,722.0,97.0,4.8,14.0,428.0,84.68,52.88
2016,4,29,16,45,675.0,93.5,4.7,13.5,373.0,64.42,51.82
2016,4,29,17,0,628.0,90.0,4.6,13.0,318.0,64.07,51.8
2016,4,29,17,15,574.0,82.5,4.35,12.5,265.0,60.51,48.84
2016,4,29,17,30,520.0,75.0,4.1,12.0,212.0,56.82,45.61
2016,4,29,17,45,427.0,65.5,3.95,11.5,161.0,51.08,40.35
2016,4,29,18,0,334.0,56.0,3.8,11.0,110.0,42.87,32.61
2016,4,29,18,15,218.0,40.0,3.7,10.5,70.0,31.03,21.31
2016,4,29,18,30,102.0,24.0,3.6,10.0,30.0,19.49,6.13
2016,4,29,18,45,51.0,12.0,3.55,9.5,15.0,10.91,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.5,2.6,8.5,11.0,22.75,0.0
2016,4,30,5,30,119.0,17.0,2.9,9.0,22.0,65.0,0.0
2016,4,30,5,45,263.0,30.0,3.2,9.5,61.5,151.28,112.62
2016,4,30,6,0,407.0,43.0,3.5,10.0,101.0,243.2,195.97
2016,4,30,6,15,492.5,51.5,3.65,10.5,151.5,318.4,263.81
2016,4,30,6,30,578.0,60.0,3.8,11.0,202.0,402.17,337.02
2016,4,30,6,45,631.5,67.0,4.0,11.5,256.5,473.19,397.55
2016,4,30,7,0,685.0,74.0,4.2,12.0,311.0,548.19,459.24
2016,4,30,7,15,723.5,79.0,4.3,12.5,366.5,613.82,511.18
2016,4,30,7,30,762.0,84.0,4.4,13.0,422.0,677.93,559.12
2016,4,30,7,45,786.0,89.5,4.55,13.5,475.0,735.39,600.48
2016,4,30,8,0,810.0,95.0,4.7,14.0,528.0,792.15,640.55
2016,4,30,8,15,831.0,98.5,4.65,14.5,579.5,842.95,674.29
2016,4,30,8,30,852.0,102.0,4.6,15.0,631.0,892.13,706.16
2016,4,30,8,45,865.0,106.5,4.55,15.5,677.0,933.18,731.6
2016,4,30,9,0,878.0,111.0,4.5,16.0,723.0,971.51,754.76
2016,4,30,9,15,889.5,113.0,4.5,16.5,764.0,992.67,766.1
2016,4,30,9,30,901.0,115.0,4.5,17.0,805.0,1020.2,781.97
2016,4,30,9,45,916.5,113.5,4.5,17.5,842.0,1044.54,795.53
2016,4,30,10,0,932.0,112.0,4.5,18.0,879.0,1065.48,806.78
2016,4,30,10,15,938.0,113.0,4.5,18.0,907.0,1075.89,812.55
2016,4,30,10,30,944.0,114.0,4.5,18.0,935.0,1082.39,815.91
2016,4,30,10,45,946.0,116.0,4.5,18.0,955.0,1081.91,814.75
2016,4,30,11,0,948.0,118.0,4.5,18.0,975.0,1077.43,811.1
2016,4,30,11,15,950.0,119.0,4.5,18.0,987.5,1067.96,804.25
2016,4,30,11,30,952.0,120.0,4.5,18.0,1000.0,1054.56,794.93
2016,4,30,11,45,951.5,120.5,4.5,18.5,1004.0,1034.45,779.66
2016,4,30,12,0,951.0,121.0,4.5,19.0,1008.0,1010.69,762.08
2016,4,30,12,15,950.0,121.0,4.45,19.0,1004.5,982.48,742.62
2016,4,30,12,30,949.0,121.0,4.4,19.0,1001.0,950.91,720.9
2016,4,30,12,45,948.0,119.0,4.4,19.0,989.5,914.29,696.09
2016,4,30,13,0,947.0,117.0,4.4,19.0,978.0,874.63,669.05
2016,4,30,13,15,942.5,116.0,4.4,19.0,958.0,830.3,638.55
2016,4,30,13,30,938.0,115.0,4.4,19.0,938.0,783.51,606.04
2016,4,30,13,45,932.5,113.5,4.4,19.5,911.0,733.34,567.58
2016,4,30,14,0,927.0,112.0,4.4,20.0,884.0,681.23,526.69
2016,4,30,14,15,918.5,110.0,4.35,19.5,850.0,625.24,483.71
2016,4,30,14,30,910.0,108.0,4.3,19.0,816.0,568.08,438.45
2016,4,30,14,45,901.0,105.0,4.3,19.0,776.0,508.93,389.52
2016,4,30,15,0,892.0,102.0,4.3,19.0,736.0,449.18,338.6
2016,4,30,15,15,877.0,99.0,4.2,19.0,690.5,387.02,284.39
2016,4,30,15,30,862.0,96.0,4.1,19.0,645.0,325.47,229.85
2016,4,30,15,45,844.5,92.5,4.1,19.0,595.5,258.08,171.0
2016,4,30,16,0,827.0,89.0,4.1,19.0,546.0,197.42,119.7
2016,4,30,16,15,801.5,85.0,3.95,18.5,492.5,137.42,75.69
2016,4,30,16,30,776.0,81.0,3.8,18.0,439.0,80.47,47.4
2016,4,30,16,45,742.5,76.0,3.65,18.0,385.0,57.33,44.69
2016,4,30,17,0,709.0,71.0,3.5,18.0,331.0,54.97,42.8
2016,4,30,17,15,659.5,65.5,3.1,17.0,276.5,47.46,36.46
2016,4,30,17,30,610.0,60.0,2.7,16.0,222.0,44.71,34.18
2016,4,30,17,45,535.0,52.0,2.35,15.5,171.0,39.71,29.67
2016,4,30,18,0,460.0,44.0,2.0,15.0,120.0,34.55,24.82
2016,4,30,18,15,336.0,33.0,1.9,14.0,77.5,26.41,17.1
2016,4,30,18,30,212.0,22.0,1.8,13.0,35.0,17.97,5.92
2016,4,30,18,45,106.0,11.0,1.7,12.5,17.5,10.01,0.0
2016,4,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,83.0,8.5,0.9,11.5,12.5,28.72,0.0
2016,5,1,5,30,166.0,17.0,0.9,12.0,25.0,81.83,7.17
2016,5,1,5,45,302.5,28.5,0.95,12.5,65.0,164.24,121.44
2016,5,1,6,0,439.0,40.0,1.0,13.0,105.0,253.71,200.63
2016,5,1,6,15,520.0,48.0,1.2,13.5,155.5,327.71,265.59
2016,5,1,6,30,601.0,56.0,1.4,14.0,206.0,409.84,335.21
2016,5,1,6,45,653.0,62.0,1.6,14.5,260.0,479.82,392.89
2016,5,1,7,0,705.0,68.0,1.8,15.0,314.0,550.96,449.43
2016,5,1,7,15,741.0,72.5,1.9,15.5,368.5,615.28,498.19
2016,5,1,7,30,777.0,77.0,2.0,16.0,423.0,680.72,544.51
2016,5,1,7,45,802.0,80.5,2.15,17.0,476.0,737.09,582.09
2016,5,1,8,0,827.0,84.0,2.3,18.0,529.0,792.82,618.33
2016,5,1,8,15,846.5,87.0,2.4,18.5,579.5,842.24,650.17
2016,5,1,8,30,866.0,90.0,2.5,19.0,630.0,881.83,674.77
2016,5,1,8,45,879.5,93.0,2.65,19.5,675.5,921.58,699.71
2016,5,1,9,0,893.0,96.0,2.8,20.0,721.0,958.67,722.64
2016,5,1,9,15,903.5,98.5,2.9,20.0,762.0,989.4,742.16
2016,5,1,9,30,914.0,101.0,3.0,20.0,803.0,1016.88,759.57
2016,5,1,9,45,918.0,105.0,3.1,20.0,836.5,1036.12,771.6
2016,5,1,10,0,922.0,109.0,3.2,20.0,870.0,1051.55,781.29
2016,5,1,10,15,928.0,110.5,3.3,20.0,898.0,1062.44,788.13
2016,5,1,10,30,934.0,112.0,3.4,20.0,926.0,1069.45,792.6
2016,5,1,10,45,935.5,114.5,3.55,20.5,945.5,1069.03,791.21
2016,5,1,11,0,937.0,117.0,3.7,21.0,965.0,1064.63,787.37
2016,5,1,11,15,939.5,117.5,3.75,21.0,978.0,1055.27,781.13
2016,5,1,11,30,942.0,118.0,3.8,21.0,991.0,1042.04,772.48
2016,5,1,11,45,940.5,119.5,3.9,21.0,995.0,1022.16,759.85
2016,5,1,12,0,939.0,121.0,4.0,21.0,999.0,998.7,744.88
2016,5,1,12,15,938.5,121.0,4.0,21.0,995.5,971.28,726.62
2016,5,1,12,30,938.0,121.0,4.0,21.0,992.0,940.53,706.11
2016,5,1,12,45,931.0,123.5,4.0,21.0,979.5,903.39,681.19
2016,5,1,13,0,924.0,126.0,4.0,21.0,967.0,863.58,654.32
2016,5,1,13,15,920.0,125.0,3.95,21.0,948.0,820.5,624.78
2016,5,1,13,30,916.0,124.0,3.9,21.0,929.0,775.0,593.18
2016,5,1,13,45,907.5,123.5,3.85,21.0,901.5,724.66,555.74
2016,5,1,14,0,899.0,123.0,3.8,21.0,874.0,672.7,516.29
2016,5,1,14,15,890.5,121.0,3.7,21.0,840.5,618.11,473.77
2016,5,1,14,30,882.0,119.0,3.6,21.0,807.0,562.39,429.27
2016,5,1,14,45,870.0,117.0,3.55,21.0,767.0,504.19,381.74
2016,5,1,15,0,858.0,115.0,3.5,21.0,727.0,442.44,330.19
2016,5,1,15,15,843.0,112.0,3.4,20.5,682.0,381.43,278.36
2016,5,1,15,30,828.0,109.0,3.3,20.0,637.0,321.18,226.07
2016,5,1,15,45,808.0,105.5,3.2,20.0,588.0,260.45,173.19
2016,5,1,16,0,788.0,102.0,3.1,20.0,539.0,201.63,124.03
2016,5,1,16,15,761.5,97.5,2.9,19.5,486.5,143.56,81.82
2016,5,1,16,30,735.0,93.0,2.7,19.0,434.0,82.6,49.49
2016,5,1,16,45,699.0,87.5,2.55,19.0,380.0,59.97,46.8
2016,5,1,17,0,663.0,82.0,2.4,19.0,326.0,57.91,45.18
2016,5,1,17,15,611.0,75.5,2.1,18.0,272.5,54.86,42.8
2016,5,1,17,30,559.0,69.0,1.8,17.0,219.0,51.69,40.2
2016,5,1,17,45,481.5,60.0,1.5,16.5,168.5,46.19,35.27
2016,5,1,18,0,404.0,51.0,1.2,16.0,118.0,40.5,29.95
2016,5,1,18,15,284.5,37.5,1.2,15.0,76.5,30.31,20.44
2016,5,1,18,30,165.0,24.0,1.2,14.0,35.0,18.85,7.15
2016,5,1,18,45,82.5,12.0,1.2,13.5,17.5,10.91,0.0
2016,5,1,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.5,0.2,10.0,12.0,20.68,0.0
2016,5,2,5,30,95.0,19.0,0.2,10.0,24.0,61.08,12.83
2016,5,2,5,45,208.0,35.0,0.2,10.5,61.5,134.93,100.93
2016,5,2,6,0,321.0,51.0,0.2,11.0,99.0,213.44,169.5
2016,5,2,6,15,401.5,62.5,0.25,11.5,147.0,283.41,229.72
2016,5,2,6,30,482.0,74.0,0.3,12.0,195.0,365.96,298.06
2016,5,2,6,45,536.5,82.5,0.35,12.5,247.0,434.67,353.04
2016,5,2,7,0,591.0,91.0,0.4,13.0,299.0,507.48,408.99
2016,5,2,7,15,630.5,97.5,0.5,13.5,352.0,571.31,456.56
2016,5,2,7,30,670.0,104.0,0.6,14.0,405.0,636.84,503.9
2016,5,2,7,45,700.5,108.5,0.75,15.0,457.0,694.29,542.68
2016,5,2,8,0,731.0,113.0,0.9,16.0,509.0,751.79,580.39
2016,5,2,8,15,753.0,117.5,1.0,16.5,558.0,801.71,612.48
2016,5,2,8,30,775.0,122.0,1.1,17.0,607.0,845.82,640.23
2016,5,2,8,45,794.0,124.5,1.25,18.0,652.5,887.77,665.73
2016,5,2,9,0,813.0,127.0,1.4,19.0,698.0,927.54,689.44
2016,5,2,9,15,826.0,129.5,1.45,19.0,738.0,959.06,708.74
2016,5,2,9,30,839.0,132.0,1.5,19.0,778.0,987.63,726.19
2016,5,2,9,45,856.5,129.5,1.55,19.5,814.5,1011.94,739.54
2016,5,2,10,0,874.0,127.0,1.6,20.0,851.0,1021.99,743.86
2016,5,2,10,15,880.5,128.5,1.65,20.0,878.5,1032.85,750.4
2016,5,2,10,30,887.0,130.0,1.7,20.0,906.0,1040.01,754.7
2016,5,2,10,45,890.5,132.0,1.75,20.5,925.5,1040.9,753.76
2016,5,2,11,0,894.0,134.0,1.8,21.0,945.0,1038.0,750.6
2016,5,2,11,15,896.5,134.5,1.85,21.0,958.0,1028.84,745.08
2016,5,2,11,30,899.0,135.0,1.9,21.0,971.0,1016.0,737.35
2016,5,2,11,45,897.0,137.5,1.95,21.5,974.5,997.13,724.45
2016,5,2,12,0,895.0,140.0,2.0,22.0,978.0,974.85,709.47
2016,5,2,12,15,894.0,139.5,2.0,22.0,974.5,947.45,692.01
2016,5,2,12,30,893.0,139.0,2.0,22.0,971.0,916.93,672.52
2016,5,2,12,45,534.0,302.5,2.0,22.0,798.5,744.68,552.9
2016,5,2,13,0,175.0,466.0,2.0,22.0,626.0,568.23,422.58
2016,5,2,13,15,181.5,450.5,2.0,22.0,613.5,546.21,408.49
2016,5,2,13,30,188.0,435.0,2.0,22.0,601.0,523.47,392.65
2016,5,2,13,45,186.5,422.5,2.05,22.0,583.0,497.15,374.03
2016,5,2,14,0,185.0,410.0,2.1,22.0,565.0,470.7,355.09
2016,5,2,14,15,93.0,278.5,2.15,21.5,357.0,295.29,225.63
2016,5,2,14,30,1.0,147.0,2.2,21.0,149.0,130.23,98.59
2016,5,2,14,45,0.5,140.5,2.3,21.0,141.5,124.07,94.2
2016,5,2,15,0,0.0,134.0,2.4,21.0,134.0,118.0,89.61
2016,5,2,15,15,0.0,125.5,2.45,20.5,125.5,110.47,84.01
2016,5,2,15,30,0.0,117.0,2.5,20.0,117.0,103.0,78.41
2016,5,2,15,45,0.0,108.0,2.6,20.0,108.0,95.14,72.32
2016,5,2,16,0,0.0,99.0,2.7,20.0,99.0,87.32,66.21
2016,5,2,16,15,334.5,103.5,2.7,19.5,259.5,103.83,66.61
2016,5,2,16,30,669.0,108.0,2.7,19.0,420.0,91.47,57.88
2016,5,2,16,45,629.5,102.0,2.75,18.5,367.5,70.05,55.63
2016,5,2,17,0,590.0,96.0,2.8,18.0,315.0,68.13,54.28
2016,5,2,17,15,537.5,88.0,2.6,17.5,263.0,64.4,51.25
2016,5,2,17,30,485.0,80.0,2.4,17.0,211.0,60.51,47.95
2016,5,2,17,45,407.5,69.0,2.25,16.5,162.5,51.79,40.2
2016,5,2,18,0,330.0,58.0,2.1,16.0,114.0,44.25,33.24
2016,5,2,18,15,226.0,42.0,1.95,15.0,74.0,32.49,22.35
2016,5,2,18,30,122.0,26.0,1.8,14.0,34.0,20.36,8.78
2016,5,2,18,45,61.0,13.0,1.65,13.5,17.0,11.82,0.0
2016,5,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
