Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,1.5,9.0,0.65,11.5,9.0,8.57,0.0
2016,5,3,5,30,3.0,18.0,0.7,12.0,18.0,17.07,1.54
2016,5,3,5,45,52.5,38.0,0.75,12.5,46.0,66.3,47.95
2016,5,3,6,0,102.0,58.0,0.8,13.0,74.0,112.32,88.31
2016,5,3,6,15,135.5,79.5,0.95,13.0,109.5,157.52,127.98
2016,5,3,6,30,169.0,101.0,1.1,13.0,145.0,215.12,177.33
2016,5,3,6,45,204.0,118.5,1.25,13.5,183.0,263.45,217.78
2016,5,3,7,0,239.0,136.0,1.4,14.0,221.0,314.99,259.82
2016,5,3,7,15,292.0,152.0,1.4,14.5,272.5,380.03,311.39
2016,5,3,7,30,345.0,168.0,1.4,15.0,324.0,449.22,364.5
2016,5,3,7,45,227.0,203.0,1.45,15.5,311.0,410.9,330.47
2016,5,3,8,0,109.0,238.0,1.5,16.0,298.0,333.02,266.09
2016,5,3,8,15,195.5,256.5,1.65,16.5,375.0,443.39,352.47
2016,5,3,8,30,282.0,275.0,1.8,17.0,452.0,560.62,439.87
2016,5,3,8,45,349.5,278.5,1.95,18.0,514.0,632.41,490.81
2016,5,3,9,0,417.0,282.0,2.1,19.0,576.0,722.24,553.16
2016,5,3,9,15,327.5,326.0,2.25,19.0,565.0,675.89,516.87
2016,5,3,9,30,238.0,370.0,2.4,19.0,554.0,622.64,476.23
2016,5,3,9,45,212.0,391.0,2.6,19.5,560.5,619.87,472.69
2016,5,3,10,0,186.0,412.0,2.8,20.0,567.0,615.23,467.46
2016,5,3,10,15,279.0,402.5,2.85,20.0,643.0,712.75,538.83
2016,5,3,10,30,372.0,393.0,2.9,20.0,719.0,793.06,596.2
2016,5,3,10,45,402.5,389.5,3.0,20.5,749.5,815.05,610.34
2016,5,3,11,0,433.0,386.0,3.1,21.0,780.0,847.17,631.5
2016,5,3,11,15,468.5,388.5,3.05,21.0,820.0,874.8,649.91
2016,5,3,11,30,504.0,391.0,3.0,21.0,860.0,899.06,665.93
2016,5,3,11,45,358.0,435.5,3.0,21.0,770.0,778.31,579.66
2016,5,3,12,0,212.0,480.0,3.0,21.0,680.0,661.32,494.81
2016,5,3,12,15,308.0,445.0,2.9,20.5,733.5,711.98,534.28
2016,5,3,12,30,404.0,410.0,2.8,20.0,787.0,747.0,561.33
2016,5,3,12,45,406.0,403.5,2.75,20.0,778.5,722.72,543.82
2016,5,3,13,0,408.0,397.0,2.7,20.0,770.0,700.7,528.14
2016,5,3,13,15,309.0,420.5,2.65,20.0,700.0,619.67,468.5
2016,5,3,13,30,210.0,444.0,2.6,20.0,630.0,546.55,414.14
2016,5,3,13,45,285.5,412.0,2.55,20.0,656.0,555.26,421.95
2016,5,3,14,0,361.0,380.0,2.5,20.0,682.0,554.83,422.02
2016,5,3,14,15,396.0,347.5,2.5,19.5,667.5,523.33,399.45
2016,5,3,14,30,431.0,315.0,2.5,19.0,653.0,486.95,372.48
2016,5,3,14,45,480.5,279.5,2.5,18.5,638.5,451.59,344.98
2016,5,3,15,0,530.0,244.0,2.5,18.0,624.0,410.57,311.57
2016,5,3,15,15,270.0,224.5,2.55,17.5,418.0,273.39,208.33
2016,5,3,15,30,10.0,205.0,2.6,17.0,212.0,178.28,139.51
2016,5,3,15,45,55.0,225.5,2.7,17.0,256.5,195.51,152.15
2016,5,3,16,0,100.0,246.0,2.8,17.0,301.0,208.71,160.96
2016,5,3,16,15,300.0,195.0,2.8,16.5,339.5,170.21,122.98
2016,5,3,16,30,500.0,144.0,2.8,16.0,378.0,112.27,78.82
2016,5,3,16,45,450.0,139.0,2.85,16.0,330.5,95.0,77.95
2016,5,3,17,0,400.0,134.0,2.9,16.0,283.0,93.55,76.97
2016,5,3,17,15,419.0,111.5,2.8,15.5,246.0,79.86,65.28
2016,5,3,17,30,438.0,89.0,2.7,15.0,209.0,65.36,52.64
2016,5,3,17,45,373.0,75.0,2.6,14.5,161.5,56.08,44.35
2016,5,3,18,0,308.0,61.0,2.5,14.0,114.0,46.42,35.46
2016,5,3,18,15,209.5,44.0,2.3,13.5,74.5,33.97,23.84
2016,5,3,18,30,111.0,27.0,2.1,13.0,35.0,21.86,10.45
2016,5,3,18,45,55.5,13.5,1.9,13.0,17.5,12.28,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.8,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,1.9,11.0,13.0,11.44,0.16
2016,5,4,5,45,2.0,32.5,2.0,11.0,33.0,30.83,19.86
2016,5,4,6,0,4.0,52.0,2.1,11.0,53.0,51.13,37.99
2016,5,4,6,15,17.0,74.0,2.05,11.0,78.5,79.36,62.81
2016,5,4,6,30,30.0,96.0,2.0,11.0,104.0,115.38,94.12
2016,5,4,6,45,43.5,117.5,1.95,11.5,132.0,146.76,120.85
2016,5,4,7,0,57.0,139.0,1.9,12.0,160.0,179.3,147.98
2016,5,4,7,15,160.0,161.0,1.9,12.0,231.0,286.92,238.46
2016,5,4,7,30,263.0,183.0,1.9,12.0,302.0,406.05,334.9
2016,5,4,7,45,359.5,186.5,1.9,12.5,370.5,494.52,403.88
2016,5,4,8,0,456.0,190.0,1.9,13.0,439.0,605.66,487.41
2016,5,4,8,15,368.5,233.0,1.95,13.0,446.5,579.09,463.5
2016,5,4,8,30,281.0,276.0,2.0,13.0,454.0,560.35,446.0
2016,5,4,8,45,409.0,256.0,2.1,13.5,535.0,677.23,534.19
2016,5,4,9,0,537.0,236.0,2.2,14.0,616.0,785.34,612.41
2016,5,4,9,15,535.0,255.5,2.2,14.5,652.5,814.66,629.19
2016,5,4,9,30,533.0,275.0,2.2,15.0,689.0,841.26,644.61
2016,5,4,9,45,502.5,301.0,2.2,15.5,704.5,843.6,642.52
2016,5,4,10,0,472.0,327.0,2.2,16.0,720.0,842.33,638.29
2016,5,4,10,15,386.0,374.5,2.2,16.0,703.0,790.11,598.87
2016,5,4,10,30,300.0,422.0,2.2,16.0,686.0,750.2,567.86
2016,5,4,10,45,363.0,405.5,2.25,16.5,732.0,791.25,597.33
2016,5,4,11,0,426.0,389.0,2.3,17.0,778.0,842.36,632.28
2016,5,4,11,15,467.0,390.0,2.4,17.0,821.5,873.99,654.49
2016,5,4,11,30,508.0,391.0,2.5,17.0,865.0,902.14,674.43
2016,5,4,11,45,491.0,399.5,2.65,17.0,859.5,878.21,658.33
2016,5,4,12,0,474.0,408.0,2.8,17.0,854.0,852.44,641.24
2016,5,4,12,15,427.5,414.5,2.85,17.0,815.5,796.69,602.05
2016,5,4,12,30,381.0,421.0,2.9,17.0,777.0,736.54,559.54
2016,5,4,12,45,406.0,406.0,3.0,17.5,781.5,724.36,551.35
2016,5,4,13,0,431.0,391.0,3.1,18.0,786.0,713.24,543.31
2016,5,4,13,15,431.0,381.0,3.15,18.0,769.0,679.9,519.64
2016,5,4,13,30,431.0,371.0,3.2,18.0,752.0,645.5,494.98
2016,5,4,13,45,427.0,360.0,3.25,18.0,728.5,606.63,466.59
2016,5,4,14,0,423.0,349.0,3.3,18.0,705.0,567.32,437.34
2016,5,4,14,15,402.0,344.5,3.35,17.5,672.0,523.91,405.04
2016,5,4,14,30,381.0,340.0,3.4,17.0,639.0,482.04,373.25
2016,5,4,14,45,364.0,326.5,3.45,17.0,600.5,436.5,337.45
2016,5,4,15,0,347.0,313.0,3.5,17.0,562.0,392.5,302.24
2016,5,4,15,15,374.0,284.0,3.5,17.0,538.0,353.8,269.76
2016,5,4,15,30,401.0,255.0,3.5,17.0,514.0,312.16,233.95
2016,5,4,15,45,374.0,239.5,3.5,17.0,466.0,265.18,195.36
2016,5,4,16,0,347.0,224.0,3.5,17.0,418.0,221.46,160.5
2016,5,4,16,15,249.5,212.5,3.45,16.5,345.5,176.85,130.47
2016,5,4,16,30,152.0,201.0,3.4,16.0,273.0,151.0,117.33
2016,5,4,16,45,164.0,176.0,3.4,15.5,245.0,129.0,107.61
2016,5,4,17,0,176.0,151.0,3.4,15.0,217.0,113.01,94.27
2016,5,4,17,15,149.0,131.5,3.25,14.5,181.5,99.56,82.89
2016,5,4,17,30,122.0,112.0,3.1,14.0,146.0,85.75,70.91
2016,5,4,17,45,99.0,89.0,3.0,13.5,113.0,69.38,56.34
2016,5,4,18,0,76.0,66.0,2.9,13.0,80.0,52.56,41.05
2016,5,4,18,15,41.5,45.0,2.75,12.5,52.5,37.52,27.08
2016,5,4,18,30,7.0,24.0,2.6,12.0,25.0,20.77,10.13
2016,5,4,18,45,3.5,12.0,2.5,12.0,12.5,10.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,55.5,11.5,0.9,10.0,14.5,24.59,0.0
2016,5,5,5,30,111.0,23.0,1.0,10.0,29.0,72.72,34.32
2016,5,5,5,45,224.0,38.0,1.15,10.5,68.0,143.84,109.69
2016,5,5,6,0,337.0,53.0,1.3,11.0,107.0,222.21,178.65
2016,5,5,6,15,415.0,64.0,1.35,11.0,155.5,294.5,242.21
2016,5,5,6,30,493.0,75.0,1.4,11.0,204.0,373.06,309.36
2016,5,5,6,45,547.5,83.0,1.45,11.5,256.0,441.63,365.75
2016,5,5,7,0,602.0,91.0,1.5,12.0,308.0,514.26,423.2
2016,5,5,7,15,324.5,136.0,1.55,12.0,255.5,382.93,316.48
2016,5,5,7,30,47.0,181.0,1.6,12.0,203.0,218.8,178.43
2016,5,5,7,45,31.5,187.0,1.65,12.5,203.0,212.54,172.61
2016,5,5,8,0,16.0,193.0,1.7,13.0,203.0,193.83,156.06
2016,5,5,8,15,69.0,241.5,1.75,13.5,285.0,302.76,244.2
2016,5,5,8,30,122.0,290.0,1.8,14.0,367.0,419.09,334.19
2016,5,5,8,45,69.5,267.5,1.9,14.5,312.0,331.16,263.24
2016,5,5,9,0,17.0,245.0,2.0,15.0,257.0,243.77,192.48
2016,5,5,9,15,66.5,309.5,2.0,15.0,361.0,372.6,294.09
2016,5,5,9,30,116.0,374.0,2.0,15.0,465.0,506.62,394.75
2016,5,5,9,45,243.5,372.5,2.05,15.5,572.5,646.78,498.54
2016,5,5,10,0,371.0,371.0,2.1,16.0,680.0,771.92,587.68
2016,5,5,10,15,345.5,394.0,2.1,16.0,689.5,769.33,582.89
2016,5,5,10,30,320.0,417.0,2.1,16.0,699.0,764.42,577.78
2016,5,5,10,45,385.5,402.0,2.15,16.0,749.0,809.52,610.7
2016,5,5,11,0,451.0,387.0,2.2,16.0,799.0,864.58,649.31
2016,5,5,11,15,339.0,431.0,2.2,16.0,743.0,777.02,585.18
2016,5,5,11,30,227.0,475.0,2.2,16.0,687.0,689.38,521.09
2016,5,5,11,45,124.0,406.0,2.25,16.5,522.0,514.46,393.58
2016,5,5,12,0,21.0,337.0,2.3,17.0,357.0,325.17,250.17
2016,5,5,12,15,10.5,224.5,2.3,17.0,234.5,211.18,163.17
2016,5,5,12,30,0.0,112.0,2.3,17.0,112.0,99.97,75.31
2016,5,5,12,45,0.0,90.0,2.3,17.0,90.0,80.22,59.61
2016,5,5,13,0,0.0,68.0,2.3,17.0,68.0,60.56,43.77
2016,5,5,13,15,62.5,256.0,2.3,17.0,311.5,277.71,217.35
2016,5,5,13,30,125.0,444.0,2.3,17.0,555.0,484.85,373.04
2016,5,5,13,45,71.5,367.5,2.3,17.0,431.0,370.98,286.51
2016,5,5,14,0,18.0,291.0,2.3,17.0,307.0,266.28,206.49
2016,5,5,14,15,23.5,299.5,2.3,16.5,319.0,274.28,213.69
2016,5,5,14,30,29.0,308.0,2.3,16.0,331.0,278.34,217.45
2016,5,5,14,45,34.5,303.5,2.3,16.0,329.5,272.32,212.96
2016,5,5,15,0,40.0,299.0,2.3,16.0,328.0,265.39,207.69
2016,5,5,15,15,28.0,261.0,2.25,16.0,280.5,226.24,177.31
2016,5,5,15,30,16.0,223.0,2.2,16.0,233.0,194.29,152.59
2016,5,5,15,45,144.5,231.0,2.2,16.0,313.0,214.21,163.98
2016,5,5,16,0,273.0,239.0,2.2,16.0,393.0,219.8,162.57
2016,5,5,16,15,136.5,128.5,2.2,15.5,205.5,108.99,79.75
2016,5,5,16,30,0.0,18.0,2.2,15.0,18.0,15.86,7.83
2016,5,5,16,45,0.0,52.5,2.2,15.0,52.5,46.35,35.57
2016,5,5,17,0,0.0,87.0,2.2,15.0,87.0,75.74,61.65
2016,5,5,17,15,0.0,73.0,2.05,14.5,73.0,63.95,51.47
2016,5,5,17,30,0.0,59.0,1.9,14.0,59.0,52.07,41.04
2016,5,5,17,45,0.0,46.0,1.8,14.0,46.0,40.59,30.71
2016,5,5,18,0,0.0,33.0,1.7,14.0,33.0,29.08,20.21
2016,5,5,18,15,0.0,22.0,1.65,13.5,22.0,19.36,11.26
2016,5,5,18,30,0.0,11.0,1.6,13.0,11.0,9.66,1.84
2016,5,5,18,45,0.0,5.5,1.55,12.5,5.5,5.0,0.0
2016,5,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,5,6,5,30,0.0,17.0,1.9,10.0,17.0,14.98,3.71
2016,5,6,5,45,10.5,37.0,2.05,10.5,38.5,41.98,29.26
2016,5,6,6,0,21.0,57.0,2.2,11.0,60.0,68.14,52.47
2016,5,6,6,15,35.0,79.0,2.2,11.0,87.0,99.09,79.77
2016,5,6,6,30,49.0,101.0,2.2,11.0,114.0,131.12,107.72
2016,5,6,6,45,62.5,122.5,2.2,11.5,143.0,163.4,135.18
2016,5,6,7,0,76.0,144.0,2.2,12.0,172.0,196.8,162.97
2016,5,6,7,15,130.0,169.0,2.2,12.5,225.0,274.94,227.63
2016,5,6,7,30,184.0,194.0,2.2,13.0,278.0,346.96,285.53
2016,5,6,7,45,321.0,193.0,2.2,13.5,361.0,471.28,384.71
2016,5,6,8,0,458.0,192.0,2.2,14.0,444.0,608.68,489.31
2016,5,6,8,15,422.0,223.0,2.2,14.5,472.0,627.85,499.17
2016,5,6,8,30,386.0,254.0,2.2,15.0,500.0,627.51,495.67
2016,5,6,8,45,442.5,252.5,2.2,15.5,553.0,703.08,549.52
2016,5,6,9,0,499.0,251.0,2.2,16.0,606.0,764.7,591.79
2016,5,6,9,15,432.0,296.5,2.2,16.0,616.0,757.87,582.85
2016,5,6,9,30,365.0,342.0,2.2,16.0,626.0,731.43,561.08
2016,5,6,9,45,429.5,333.5,2.2,16.0,682.0,803.42,612.17
2016,5,6,10,0,494.0,325.0,2.2,16.0,738.0,860.89,651.74
2016,5,6,10,15,422.0,366.5,2.25,16.0,727.5,830.25,627.35
2016,5,6,10,30,350.0,408.0,2.3,16.0,717.0,784.53,593.5
2016,5,6,10,45,286.5,435.5,2.35,16.0,692.0,744.09,563.4
2016,5,6,11,0,223.0,463.0,2.4,16.0,667.0,688.02,522.2
2016,5,6,11,15,159.0,464.0,2.45,16.0,611.0,619.07,471.52
2016,5,6,11,30,95.0,465.0,2.5,16.0,555.0,538.19,411.49
2016,5,6,11,45,75.5,451.0,2.55,16.0,522.5,500.25,383.66
2016,5,6,12,0,56.0,437.0,2.6,16.0,490.0,463.14,355.93
2016,5,6,12,15,41.5,403.5,2.65,15.5,443.0,413.06,319.17
2016,5,6,12,30,27.0,370.0,2.7,15.0,396.0,364.56,283.06
2016,5,6,12,45,23.5,348.0,2.75,15.0,370.5,331.58,258.18
2016,5,6,13,0,20.0,326.0,2.8,15.0,345.0,306.82,239.35
2016,5,6,13,15,20.0,319.5,2.75,14.5,337.5,298.96,233.89
2016,5,6,13,30,20.0,313.0,2.7,14.0,330.0,291.07,228.35
2016,5,6,13,45,15.5,272.0,2.7,14.0,285.0,250.18,196.56
2016,5,6,14,0,11.0,231.0,2.7,14.0,240.0,210.17,165.23
2016,5,6,14,15,31.0,288.5,2.65,14.0,313.0,267.71,211.1
2016,5,6,14,30,51.0,346.0,2.6,14.0,386.0,320.24,252.04
2016,5,6,14,45,129.0,344.5,2.55,14.0,439.5,344.97,270.9
2016,5,6,15,0,207.0,343.0,2.5,14.0,493.0,362.02,282.58
2016,5,6,15,15,108.5,274.0,2.45,14.0,352.5,259.67,203.37
2016,5,6,15,30,10.0,205.0,2.4,14.0,212.0,178.31,141.05
2016,5,6,15,45,16.5,206.5,2.35,14.0,216.5,178.56,141.51
2016,5,6,16,0,23.0,208.0,2.3,14.0,221.0,177.36,140.6
2016,5,6,16,15,14.0,181.0,2.2,13.5,189.0,152.36,121.3
2016,5,6,16,30,5.0,154.0,2.1,13.0,157.0,128.85,103.02
2016,5,6,16,45,2.5,82.0,2.05,13.0,83.5,72.33,58.81
2016,5,6,17,0,0.0,10.0,2.0,13.0,10.0,8.79,2.27
2016,5,6,17,15,0.0,8.0,1.85,12.5,8.0,7.03,0.71
2016,5,6,17,30,0.0,6.0,1.7,12.0,6.0,5.27,0.0
2016,5,6,17,45,0.0,4.5,1.55,12.0,4.5,3.95,0.0
2016,5,6,18,0,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,5,6,18,15,0.0,2.0,1.2,11.5,2.0,1.75,0.0
2016,5,6,18,30,0.0,1.0,1.0,11.0,1.0,0.88,0.0
2016,5,6,18,45,0.0,0.5,0.8,11.0,0.5,0.45,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,25.5,11.5,1.4,9.0,13.5,16.97,0.0
2016,5,7,5,30,51.0,23.0,1.4,9.0,27.0,43.4,22.37
2016,5,7,5,45,109.0,42.0,1.45,9.5,58.0,97.67,74.55
2016,5,7,6,0,167.0,61.0,1.5,10.0,89.0,150.0,121.08
2016,5,7,6,15,205.5,81.0,1.5,10.0,127.5,200.24,165.77
2016,5,7,6,30,244.0,101.0,1.5,10.0,166.0,254.21,212.67
2016,5,7,6,45,278.5,116.5,1.5,10.5,206.5,303.84,254.38
2016,5,7,7,0,313.0,132.0,1.5,11.0,247.0,356.48,297.21
2016,5,7,7,15,190.5,160.5,1.5,11.0,234.0,306.33,254.2
2016,5,7,7,30,68.0,189.0,1.5,11.0,221.0,242.88,199.42
2016,5,7,7,45,120.5,217.0,1.55,11.5,281.0,328.75,269.12
2016,5,7,8,0,173.0,245.0,1.6,12.0,341.0,405.83,329.27
2016,5,7,8,15,210.5,265.0,1.6,12.5,392.5,464.08,372.94
2016,5,7,8,30,248.0,285.0,1.6,13.0,444.0,539.71,428.39
2016,5,7,8,45,280.5,301.0,1.6,13.5,492.5,592.31,465.44
2016,5,7,9,0,313.0,317.0,1.6,14.0,541.0,645.38,502.18
2016,5,7,9,15,247.5,348.5,1.6,14.0,531.5,621.41,481.19
2016,5,7,9,30,182.0,380.0,1.6,14.0,522.0,576.64,446.03
2016,5,7,9,45,134.0,390.0,1.65,14.5,497.5,539.34,416.37
2016,5,7,10,0,86.0,400.0,1.7,15.0,473.0,483.6,373.07
2016,5,7,10,15,65.0,393.0,1.7,15.0,449.5,452.71,349.45
2016,5,7,10,30,44.0,386.0,1.7,15.0,426.0,421.77,325.52
2016,5,7,10,45,167.0,417.0,1.7,15.5,570.5,589.67,451.38
2016,5,7,11,0,290.0,448.0,1.7,16.0,715.0,752.9,565.99
2016,5,7,11,15,153.0,372.0,1.65,16.0,513.5,520.3,397.37
2016,5,7,11,30,16.0,296.0,1.6,16.0,312.0,284.75,219.3
2016,5,7,11,45,17.0,306.5,1.55,16.5,323.5,294.37,227.12
2016,5,7,12,0,18.0,317.0,1.5,17.0,335.0,303.72,233.61
2016,5,7,12,15,33.0,370.0,1.5,17.0,402.0,373.46,286.22
2016,5,7,12,30,48.0,423.0,1.5,17.0,469.0,432.08,329.32
2016,5,7,12,45,78.0,442.0,1.5,17.0,514.5,469.28,356.92
2016,5,7,13,0,108.0,461.0,1.5,17.0,560.0,503.34,382.02
2016,5,7,13,15,75.0,423.5,1.55,17.0,492.0,436.05,332.51
2016,5,7,13,30,42.0,386.0,1.6,17.0,424.0,372.36,285.45
2016,5,7,13,45,27.5,320.0,1.7,17.0,344.5,300.35,231.8
2016,5,7,14,0,13.0,254.0,1.8,17.0,265.0,231.26,179.14
2016,5,7,14,15,6.5,191.5,1.9,17.0,197.0,172.25,133.37
2016,5,7,14,30,0.0,129.0,2.0,17.0,129.0,114.08,87.32
2016,5,7,14,45,11.5,199.5,2.1,17.0,208.5,179.44,139.82
2016,5,7,15,0,23.0,270.0,2.2,17.0,288.0,240.43,187.83
2016,5,7,15,15,11.5,184.5,2.2,16.5,193.5,163.95,127.9
2016,5,7,15,30,0.0,99.0,2.2,16.0,99.0,87.66,66.97
2016,5,7,15,45,32.5,169.5,2.25,16.0,188.5,148.97,116.09
2016,5,7,16,0,65.0,240.0,2.3,16.0,278.0,199.43,155.49
2016,5,7,16,15,383.5,169.5,2.25,15.5,356.0,154.88,107.28
2016,5,7,16,30,702.0,99.0,2.2,15.0,434.0,87.39,53.68
2016,5,7,16,45,662.0,95.0,2.2,15.0,381.0,64.49,51.49
2016,5,7,17,0,622.0,91.0,2.2,15.0,328.0,63.8,51.09
2016,5,7,17,15,572.5,83.5,2.05,14.5,276.0,60.29,48.22
2016,5,7,17,30,523.0,76.0,1.9,14.0,224.0,56.6,45.08
2016,5,7,17,45,454.0,66.0,1.8,14.0,175.5,50.51,39.55
2016,5,7,18,0,385.0,56.0,1.7,14.0,127.0,44.15,33.58
2016,5,7,18,15,280.5,43.0,1.55,13.5,85.5,33.2,23.38
2016,5,7,18,30,176.0,30.0,1.4,13.0,44.0,23.46,13.16
2016,5,7,18,45,88.0,15.0,1.25,12.5,22.0,13.64,0.0
2016,5,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,82.0,12.0,0.45,10.0,17.5,31.89,0.0
2016,5,8,5,30,164.0,24.0,0.5,10.0,35.0,91.86,54.79
2016,5,8,5,45,278.0,36.5,0.6,10.5,75.0,163.53,125.66
2016,5,8,6,0,392.0,49.0,0.7,11.0,115.0,243.58,195.41
2016,5,8,6,15,233.0,76.0,0.7,11.5,119.0,206.94,169.33
2016,5,8,6,30,74.0,103.0,0.7,12.0,123.0,146.39,119.64
2016,5,8,6,45,86.0,125.5,0.75,12.5,153.5,180.27,148.33
2016,5,8,7,0,98.0,148.0,0.8,13.0,184.0,225.61,185.2
2016,5,8,7,15,157.5,170.5,0.8,13.5,239.0,294.96,241.18
2016,5,8,7,30,217.0,193.0,0.8,14.0,294.0,369.27,299.16
2016,5,8,7,45,494.5,144.5,0.85,15.0,409.0,565.42,450.81
2016,5,8,8,0,772.0,96.0,0.9,16.0,524.0,759.67,586.95
2016,5,8,8,15,792.0,99.5,1.0,16.0,573.0,807.75,617.04
2016,5,8,8,30,812.0,103.0,1.1,16.0,622.0,854.28,647.65
2016,5,8,8,45,827.0,105.5,1.2,16.5,666.5,893.21,671.68
2016,5,8,9,0,842.0,108.0,1.3,17.0,711.0,920.51,687.88
2016,5,8,9,15,854.0,110.0,1.4,17.5,750.5,950.57,705.99
2016,5,8,9,30,866.0,112.0,1.5,18.0,790.0,977.65,722.05
2016,5,8,9,45,879.5,111.5,1.6,18.5,825.0,1000.33,735.26
2016,5,8,10,0,893.0,111.0,1.7,19.0,860.0,1019.73,746.41
2016,5,8,10,15,899.0,112.0,1.8,19.0,887.0,1029.7,753.03
2016,5,8,10,30,905.0,113.0,1.9,19.0,914.0,1035.96,757.48
2016,5,8,10,45,909.0,114.5,2.05,19.0,934.0,1036.95,759.33
2016,5,8,11,0,913.0,116.0,2.2,19.0,954.0,1034.11,758.79
2016,5,8,11,15,915.5,116.5,2.3,19.0,966.5,1024.99,753.64
2016,5,8,11,30,918.0,117.0,2.4,19.0,979.0,1012.13,746.16
2016,5,8,11,45,918.0,117.5,2.55,19.5,983.0,993.24,733.86
2016,5,8,12,0,918.0,118.0,2.7,20.0,987.0,970.87,719.23
2016,5,8,12,15,467.5,196.5,2.8,20.0,639.5,627.04,480.73
2016,5,8,12,30,17.0,275.0,2.9,20.0,292.0,261.61,199.61
2016,5,8,12,45,15.5,273.0,3.0,20.0,288.5,257.17,197.28
2016,5,8,13,0,14.0,271.0,3.1,20.0,285.0,252.78,194.0
2016,5,8,13,15,14.5,265.5,3.15,19.5,279.5,246.87,189.98
2016,5,8,13,30,15.0,260.0,3.2,19.0,274.0,240.9,185.91
2016,5,8,13,45,19.0,284.0,3.3,19.0,301.0,262.87,203.14
2016,5,8,14,0,23.0,308.0,3.4,19.0,328.0,283.81,219.47
2016,5,8,14,15,22.0,297.5,3.4,19.0,315.5,271.61,210.21
2016,5,8,14,30,21.0,287.0,3.4,19.0,303.0,259.51,201.11
2016,5,8,14,45,11.0,220.0,3.45,19.0,228.5,196.45,152.18
2016,5,8,15,0,1.0,153.0,3.5,19.0,154.0,134.61,103.55
2016,5,8,15,15,208.0,204.5,3.45,18.5,340.0,236.21,180.85
2016,5,8,15,30,415.0,256.0,3.4,18.0,526.0,312.35,233.0
2016,5,8,15,45,412.0,235.0,3.4,18.0,486.5,265.53,193.35
2016,5,8,16,0,409.0,214.0,3.4,18.0,447.0,219.24,155.33
2016,5,8,16,15,234.0,204.5,3.35,17.5,335.5,170.39,125.21
2016,5,8,16,30,59.0,195.0,3.3,17.0,224.0,151.48,118.92
2016,5,8,16,45,54.5,173.0,3.25,17.0,197.0,132.81,110.19
2016,5,8,17,0,50.0,151.0,3.2,17.0,170.0,117.38,97.26
2016,5,8,17,15,311.0,109.5,3.05,16.5,200.5,77.34,62.76
2016,5,8,17,30,572.0,68.0,2.9,16.0,231.0,50.18,39.02
2016,5,8,17,45,503.5,60.0,2.8,15.5,181.5,45.48,34.86
2016,5,8,18,0,435.0,52.0,2.7,15.0,132.0,40.62,30.34
2016,5,8,18,15,330.5,40.5,2.55,14.5,90.0,32.34,22.56
2016,5,8,18,30,226.0,29.0,2.4,14.0,48.0,22.72,12.72
2016,5,8,18,45,113.0,14.5,2.25,13.5,24.0,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,109.0,12.0,1.2,10.0,20.0,38.83,0.0
2016,5,9,5,30,218.0,24.0,1.2,10.0,40.0,111.2,69.55
2016,5,9,5,45,332.0,35.0,1.3,10.5,81.5,182.08,140.56
2016,5,9,6,0,446.0,46.0,1.4,11.0,123.0,263.58,212.37
2016,5,9,6,15,233.5,71.5,1.3,11.5,113.0,201.22,165.35
2016,5,9,6,30,21.0,97.0,1.2,12.0,103.0,110.03,88.79
2016,5,9,6,45,27.5,118.0,1.2,12.5,127.5,136.21,111.03
2016,5,9,7,0,34.0,139.0,1.2,13.0,152.0,162.86,132.9
2016,5,9,7,15,135.0,165.5,1.2,13.5,227.0,273.15,224.42
2016,5,9,7,30,236.0,192.0,1.2,14.0,302.0,394.63,320.68
2016,5,9,7,45,517.5,141.5,1.3,14.5,419.0,579.47,465.37
2016,5,9,8,0,799.0,91.0,1.4,15.0,536.0,775.46,605.82
2016,5,9,8,15,818.0,94.0,1.45,15.5,585.0,822.98,634.23
2016,5,9,8,30,837.0,97.0,1.5,16.0,634.0,868.82,662.68
2016,5,9,8,45,850.0,100.0,1.6,16.5,678.5,898.63,680.55
2016,5,9,9,0,863.0,103.0,1.7,17.0,723.0,934.01,702.24
2016,5,9,9,15,874.5,105.0,1.75,17.5,762.5,964.04,719.53
2016,5,9,9,30,886.0,107.0,1.8,18.0,802.0,991.01,734.77
2016,5,9,9,45,895.5,108.0,1.9,18.5,836.5,1011.65,746.56
2016,5,9,10,0,905.0,109.0,2.0,19.0,871.0,1028.82,756.2
2016,5,9,10,15,911.5,110.5,2.1,19.0,898.5,1039.89,763.45
2016,5,9,10,30,918.0,112.0,2.2,19.0,926.0,1047.19,768.44
2016,5,9,10,45,923.0,112.0,2.3,19.5,946.0,1047.61,767.67
2016,5,9,11,0,928.0,112.0,2.4,20.0,966.0,1044.19,764.57
2016,5,9,11,15,931.0,112.5,2.45,20.0,979.0,1035.45,759.07
2016,5,9,11,30,934.0,113.0,2.5,20.0,992.0,1022.92,751.25
2016,5,9,11,45,936.0,113.0,2.65,20.0,997.0,1005.21,741.13
2016,5,9,12,0,938.0,113.0,2.8,20.0,1002.0,983.9,728.58
2016,5,9,12,15,937.5,113.0,2.9,20.0,999.0,956.81,711.67
2016,5,9,12,30,937.0,113.0,3.0,20.0,996.0,926.46,692.48
2016,5,9,12,45,935.5,112.0,3.15,20.5,985.0,891.2,668.85
2016,5,9,13,0,934.0,111.0,3.3,21.0,974.0,853.01,643.01
2016,5,9,13,15,930.5,110.5,3.4,20.5,955.5,810.96,616.35
2016,5,9,13,30,927.0,110.0,3.5,20.0,937.0,766.43,587.48
2016,5,9,13,45,922.0,108.5,3.65,20.0,911.0,717.73,552.1
2016,5,9,14,0,917.0,107.0,3.8,20.0,885.0,667.09,514.1
2016,5,9,14,15,910.0,105.5,3.85,20.0,853.0,613.59,472.5
2016,5,9,14,30,903.0,104.0,3.9,20.0,821.0,558.79,428.63
2016,5,9,14,45,892.5,102.5,4.0,20.0,782.0,501.32,381.45
2016,5,9,15,0,882.0,101.0,4.1,20.0,743.0,443.41,332.42
2016,5,9,15,15,869.0,98.5,4.1,19.5,699.0,383.66,281.09
2016,5,9,15,30,856.0,96.0,4.1,19.0,655.0,324.29,228.97
2016,5,9,15,45,838.0,93.5,4.1,18.5,606.5,258.36,171.74
2016,5,9,16,0,820.0,91.0,4.1,18.0,558.0,199.49,122.01
2016,5,9,16,15,797.0,87.5,4.05,17.5,507.0,141.2,78.67
2016,5,9,16,30,774.0,84.0,4.0,17.0,456.0,85.61,49.9
2016,5,9,16,45,742.0,79.5,3.95,17.0,402.5,59.28,46.51
2016,5,9,17,0,710.0,75.0,3.9,17.0,349.0,57.44,45.08
2016,5,9,17,15,665.0,69.5,3.75,16.0,295.5,49.78,38.63
2016,5,9,17,30,620.0,64.0,3.6,15.0,242.0,47.14,36.49
2016,5,9,17,45,552.5,56.5,3.45,14.5,191.0,42.68,32.52
2016,5,9,18,0,485.0,49.0,3.3,14.0,140.0,38.07,28.22
2016,5,9,18,15,377.0,39.0,3.1,13.5,96.0,30.99,21.51
2016,5,9,18,30,269.0,29.0,2.9,13.0,52.0,23.67,13.75
2016,5,9,18,45,134.5,14.5,2.75,12.5,26.0,11.73,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,86.5,13.5,1.05,9.0,20.0,34.46,0.0
2016,5,10,5,30,173.0,27.0,1.1,9.0,40.0,99.59,64.34
2016,5,10,5,45,288.0,40.0,1.15,9.5,82.0,168.82,131.13
2016,5,10,6,0,403.0,53.0,1.2,10.0,124.0,252.38,204.22
2016,5,10,6,15,477.5,62.5,1.2,10.5,174.0,323.3,266.02
2016,5,10,6,30,552.0,72.0,1.2,11.0,224.0,401.41,331.55
2016,5,10,6,45,599.0,80.0,1.25,11.5,276.5,468.16,385.76
2016,5,10,7,0,646.0,88.0,1.3,12.0,329.0,538.16,440.4
2016,5,10,7,15,682.5,93.5,1.3,12.5,382.5,600.79,487.04
2016,5,10,7,30,719.0,99.0,1.3,13.0,436.0,664.71,532.67
2016,5,10,7,45,743.5,104.0,1.3,13.5,487.5,719.58,569.04
2016,5,10,8,0,768.0,109.0,1.3,14.0,539.0,770.21,601.51
2016,5,10,8,15,788.5,113.0,1.25,14.5,588.0,819.11,631.41
2016,5,10,8,30,809.0,117.0,1.2,15.0,637.0,866.46,659.46
2016,5,10,8,45,824.5,119.5,1.2,15.5,682.0,905.69,682.2
2016,5,10,9,0,840.0,122.0,1.2,16.0,727.0,942.49,703.08
2016,5,10,9,15,852.0,125.0,1.15,16.5,767.0,973.82,719.28
2016,5,10,9,30,864.0,128.0,1.1,17.0,807.0,1002.08,733.31
2016,5,10,9,45,866.0,133.5,1.1,18.0,839.0,1008.86,733.21
2016,5,10,10,0,868.0,139.0,1.1,19.0,871.0,1022.58,737.88
2016,5,10,10,15,875.0,140.5,1.05,19.0,898.0,1033.54,742.58
2016,5,10,10,30,882.0,142.0,1.0,19.0,925.0,1040.86,745.12
2016,5,10,10,45,887.5,142.5,1.0,19.5,945.5,1041.97,743.6
2016,5,10,11,0,893.0,143.0,1.0,20.0,966.0,1039.35,740.0
2016,5,10,11,15,895.5,143.5,1.0,20.0,978.0,1030.05,733.87
2016,5,10,11,30,898.0,144.0,1.0,20.0,990.0,1017.1,725.68
2016,5,10,11,45,898.0,145.0,1.0,20.5,994.0,998.67,712.87
2016,5,10,12,0,898.0,146.0,1.0,21.0,998.0,976.84,698.1
2016,5,10,12,15,896.5,146.0,1.1,21.0,994.5,949.49,683.04
2016,5,10,12,30,895.0,146.0,1.2,21.0,991.0,919.11,665.83
2016,5,10,12,45,882.5,151.5,1.35,21.0,976.5,881.39,644.24
2016,5,10,13,0,870.0,157.0,1.5,21.0,962.0,841.51,620.68
2016,5,10,13,15,864.5,156.0,1.65,21.0,942.5,804.88,598.69
2016,5,10,13,30,859.0,155.0,1.8,21.0,923.0,759.71,568.8
2016,5,10,13,45,851.0,154.0,2.0,21.0,896.0,710.98,535.57
2016,5,10,14,0,843.0,153.0,2.2,21.0,869.0,660.82,499.96
2016,5,10,14,15,833.0,150.5,2.3,21.0,836.0,607.03,459.91
2016,5,10,14,30,823.0,148.0,2.4,21.0,803.0,552.52,417.95
2016,5,10,14,45,811.0,144.5,2.55,21.0,764.0,495.77,373.03
2016,5,10,15,0,799.0,141.0,2.7,21.0,725.0,439.04,326.54
2016,5,10,15,15,782.5,137.5,2.8,20.5,680.5,381.02,278.2
2016,5,10,15,30,766.0,134.0,2.9,20.0,636.0,319.03,225.7
2016,5,10,15,45,747.5,129.0,3.0,20.0,588.0,261.07,175.77
2016,5,10,16,0,729.0,124.0,3.1,20.0,540.0,204.91,129.02
2016,5,10,16,15,701.0,118.5,3.15,19.5,489.0,149.47,88.45
2016,5,10,16,30,673.0,113.0,3.2,19.0,438.0,97.47,61.05
2016,5,10,16,45,642.0,105.5,3.25,19.0,386.5,71.71,56.88
2016,5,10,17,0,611.0,98.0,3.3,19.0,335.0,68.75,54.54
2016,5,10,17,15,561.0,90.0,3.15,18.0,282.5,65.06,51.69
2016,5,10,17,30,511.0,82.0,3.0,17.0,230.0,61.18,48.55
2016,5,10,17,45,446.0,71.0,2.95,16.5,181.5,54.43,42.61
2016,5,10,18,0,381.0,60.0,2.9,16.0,133.0,45.55,34.57
2016,5,10,18,15,278.5,46.5,2.75,15.5,91.0,35.79,25.52
2016,5,10,18,30,176.0,33.0,2.6,15.0,49.0,25.74,15.48
2016,5,10,18,45,88.0,16.5,2.5,14.5,24.5,13.0,0.0
2016,5,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,14.0,0.8,10.5,21.0,36.22,0.0
2016,5,11,5,30,183.0,28.0,0.8,11.0,42.0,104.47,68.7
2016,5,11,5,45,293.0,41.0,0.8,11.5,83.5,171.71,132.46
2016,5,11,6,0,403.0,54.0,0.8,12.0,125.0,253.35,203.03
2016,5,11,6,15,475.5,63.0,0.7,12.5,174.5,322.77,262.32
2016,5,11,6,30,548.0,72.0,0.6,13.0,224.0,399.09,324.65
2016,5,11,6,45,597.0,79.5,0.5,13.5,276.5,466.19,376.81
2016,5,11,7,0,646.0,87.0,0.4,14.0,329.0,536.73,428.88
2016,5,11,7,15,681.5,92.5,0.45,14.5,382.5,598.58,473.71
2016,5,11,7,30,717.0,98.0,0.5,15.0,436.0,661.65,517.64
2016,5,11,7,45,740.0,103.5,0.55,16.0,487.0,715.81,551.82
2016,5,11,8,0,763.0,109.0,0.6,17.0,538.0,765.66,582.2
2016,5,11,8,15,783.5,113.0,0.7,17.5,587.0,814.32,613.06
2016,5,11,8,30,804.0,117.0,0.8,18.0,636.0,861.45,642.47
2016,5,11,8,45,816.5,121.5,0.9,18.5,680.0,900.0,665.91
2016,5,11,9,0,829.0,126.0,1.0,19.0,724.0,935.98,687.59
2016,5,11,9,15,840.5,129.0,1.05,19.0,763.5,966.54,706.12
2016,5,11,9,30,852.0,132.0,1.1,19.0,803.0,994.07,722.77
2016,5,11,9,45,866.5,130.5,1.15,19.5,838.5,1005.48,727.91
2016,5,11,10,0,881.0,129.0,1.2,20.0,874.0,1024.46,738.13
2016,5,11,10,15,887.5,130.5,1.15,20.0,901.0,1035.09,742.61
2016,5,11,10,30,894.0,132.0,1.1,20.0,928.0,1042.05,744.99
2016,5,11,10,45,900.0,132.0,1.05,20.5,948.0,1043.26,742.53
2016,5,11,11,0,906.0,132.0,1.0,21.0,968.0,1040.71,737.95
2016,5,11,11,15,908.5,132.5,1.0,21.0,980.0,1031.43,731.86
2016,5,11,11,30,911.0,133.0,1.0,21.0,992.0,1018.46,723.7
2016,5,11,11,45,916.5,130.0,1.0,21.5,997.5,1001.43,711.8
2016,5,11,12,0,922.0,127.0,1.0,22.0,1003.0,980.81,697.83
2016,5,11,12,15,921.0,126.5,1.05,22.0,999.0,953.11,681.75
2016,5,11,12,30,920.0,126.0,1.1,22.0,995.0,922.27,663.63
2016,5,11,12,45,915.5,126.5,1.2,22.5,983.0,886.37,641.6
2016,5,11,13,0,911.0,127.0,1.3,23.0,971.0,847.8,617.54
2016,5,11,13,15,907.0,126.0,1.4,22.5,952.0,805.8,593.13
2016,5,11,13,30,903.0,125.0,1.5,22.0,933.0,761.45,566.13
2016,5,11,13,45,896.5,123.5,1.6,22.0,906.5,712.83,532.72
2016,5,11,14,0,890.0,122.0,1.7,22.0,880.0,662.49,496.94
2016,5,11,14,15,881.5,120.0,1.8,22.0,847.0,609.08,457.67
2016,5,11,14,30,873.0,118.0,1.9,22.0,814.0,554.6,416.15
2016,5,11,14,45,861.5,116.0,2.0,22.0,775.0,497.9,371.43
2016,5,11,15,0,850.0,114.0,2.1,22.0,736.0,437.26,322.22
2016,5,11,15,15,835.5,111.0,2.15,21.5,692.0,377.67,272.69
2016,5,11,15,30,821.0,108.0,2.2,21.0,648.0,318.8,222.46
2016,5,11,15,45,802.5,104.5,2.25,21.0,599.5,259.59,171.49
2016,5,11,16,0,784.0,101.0,2.3,21.0,551.0,202.09,123.7
2016,5,11,16,15,759.5,97.0,2.35,20.5,500.0,145.54,82.41
2016,5,11,16,30,735.0,93.0,2.4,20.0,449.0,91.94,54.72
2016,5,11,16,45,702.5,88.0,2.45,20.0,396.5,59.37,45.99
2016,5,11,17,0,670.0,83.0,2.5,20.0,344.0,57.69,44.74
2016,5,11,17,15,623.5,76.5,2.45,19.0,291.5,54.68,42.42
2016,5,11,17,30,577.0,70.0,2.4,18.0,239.0,51.51,39.88
2016,5,11,17,45,511.0,62.0,2.35,17.5,189.0,46.88,35.82
2016,5,11,18,0,445.0,54.0,2.3,17.0,139.0,42.08,31.41
2016,5,11,18,15,341.5,42.5,2.15,16.0,96.0,33.84,23.82
2016,5,11,18,30,238.0,31.0,2.0,15.0,53.0,24.24,14.41
2016,5,11,18,45,119.0,15.5,1.9,14.5,26.5,12.21,0.0
2016,5,11,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.0,1.1,10.5,21.0,34.95,0.0
2016,5,12,5,30,173.0,28.0,1.2,11.0,42.0,101.65,68.1
2016,5,12,5,45,272.5,42.5,1.35,11.5,83.0,165.69,128.35
2016,5,12,6,0,372.0,57.0,1.5,12.0,124.0,240.71,194.02
2016,5,12,6,15,444.5,67.0,1.5,12.5,173.0,311.73,255.51
2016,5,12,6,30,517.0,77.0,1.5,13.0,222.0,387.55,318.99
2016,5,12,6,45,567.0,84.5,1.55,13.5,274.0,453.74,372.71
2016,5,12,7,0,617.0,92.0,1.6,14.0,326.0,523.47,427.22
2016,5,12,7,15,654.0,98.0,1.55,14.5,378.5,585.61,473.36
2016,5,12,7,30,691.0,104.0,1.5,15.0,431.0,649.14,518.78
2016,5,12,7,45,720.0,108.5,1.45,15.5,483.0,705.69,556.28
2016,5,12,8,0,749.0,113.0,1.4,16.0,535.0,762.13,592.45
2016,5,12,8,15,769.5,117.0,1.35,16.5,583.5,806.29,619.05
2016,5,12,8,30,790.0,121.0,1.3,17.0,632.0,852.94,646.81
2016,5,12,8,45,806.5,124.0,1.3,17.5,677.0,893.03,670.2
2016,5,12,9,0,823.0,127.0,1.3,18.0,722.0,930.79,691.77
2016,5,12,9,15,835.0,129.5,1.3,18.5,761.5,961.12,708.23
2016,5,12,9,30,847.0,132.0,1.3,19.0,801.0,988.45,722.71
2016,5,12,9,45,852.0,136.5,1.35,20.0,833.5,1007.86,731.57
2016,5,12,10,0,857.0,141.0,1.4,21.0,866.0,1023.73,738.27
2016,5,12,10,15,864.0,142.5,1.5,21.0,893.0,1022.97,738.26
2016,5,12,10,30,871.0,144.0,1.6,21.0,920.0,1030.22,743.6
2016,5,12,10,45,876.0,145.0,1.7,21.5,940.0,1031.32,743.59
2016,5,12,11,0,881.0,146.0,1.8,22.0,960.0,1028.74,741.4
2016,5,12,11,15,883.5,147.0,1.9,22.0,972.5,1020.01,736.82
2016,5,12,11,30,886.0,148.0,2.0,22.0,985.0,1007.68,730.04
2016,5,12,11,45,888.5,147.5,2.15,22.5,990.0,990.44,719.31
2016,5,12,12,0,891.0,147.0,2.3,23.0,995.0,969.8,706.31
2016,5,12,12,15,890.5,147.0,2.35,23.0,992.0,943.6,690.0
2016,5,12,12,30,890.0,147.0,2.4,23.0,989.0,914.33,671.64
2016,5,12,12,45,894.5,142.0,2.5,23.5,980.0,881.94,650.25
2016,5,12,13,0,899.0,137.0,2.6,24.0,971.0,846.43,626.64
2016,5,12,13,15,895.0,135.5,2.6,24.0,952.5,804.43,598.97
2016,5,12,13,30,891.0,134.0,2.6,24.0,934.0,760.14,568.81
2016,5,12,13,45,888.0,131.5,2.65,24.0,908.5,713.56,535.61
2016,5,12,14,0,885.0,129.0,2.7,24.0,883.0,664.95,500.04
2016,5,12,14,15,876.5,127.0,2.75,23.5,850.5,611.8,461.0
2016,5,12,14,30,868.0,125.0,2.8,23.0,818.0,557.58,419.77
2016,5,12,14,45,858.5,122.0,2.85,23.0,779.5,501.28,374.74
2016,5,12,15,0,849.0,119.0,2.9,23.0,741.0,441.0,325.33
2016,5,12,15,15,834.5,116.0,2.95,22.5,697.0,381.5,275.66
2016,5,12,15,30,820.0,113.0,3.0,22.0,653.0,322.71,225.38
2016,5,12,15,45,801.0,109.5,3.05,22.0,604.5,263.48,174.37
2016,5,12,16,0,782.0,106.0,3.1,22.0,556.0,206.02,126.64
2016,5,12,16,15,757.0,101.5,3.15,21.5,505.0,149.2,85.14
2016,5,12,16,30,732.0,97.0,3.2,21.0,454.0,89.06,51.95
2016,5,12,16,45,696.0,92.5,3.25,20.5,400.5,62.42,48.52
2016,5,12,17,0,660.0,88.0,3.3,20.0,347.0,61.24,47.8
2016,5,12,17,15,613.5,81.5,3.25,19.0,294.0,58.39,45.66
2016,5,12,17,30,567.0,75.0,3.2,18.0,241.0,55.4,43.29
2016,5,12,17,45,494.5,66.5,3.15,17.5,190.5,50.5,39.0
2016,5,12,18,0,422.0,58.0,3.1,17.0,140.0,45.42,34.35
2016,5,12,18,15,321.5,45.5,3.0,16.0,97.0,35.05,24.89
2016,5,12,18,30,221.0,33.0,2.9,15.0,54.0,25.76,15.79
2016,5,12,18,45,110.5,16.5,2.85,14.5,27.0,12.99,0.0
2016,5,12,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
