Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,14.5,1.65,10.0,22.5,37.74,0.0
2016,5,13,5,30,191.0,29.0,1.8,10.0,45.0,108.98,74.65
2016,5,13,5,45,302.5,42.0,1.95,10.5,87.5,176.01,137.26
2016,5,13,6,0,414.0,55.0,2.1,11.0,130.0,259.0,210.03
2016,5,13,6,15,485.0,64.0,2.15,11.0,180.0,328.22,271.29
2016,5,13,6,30,556.0,73.0,2.2,11.0,230.0,404.15,336.42
2016,5,13,6,45,608.5,79.0,2.3,11.5,283.5,471.94,392.46
2016,5,13,7,0,661.0,85.0,2.4,12.0,337.0,543.44,449.45
2016,5,13,7,15,695.5,90.5,2.4,12.5,390.0,605.15,496.44
2016,5,13,7,30,730.0,96.0,2.4,13.0,443.0,667.97,542.25
2016,5,13,7,45,756.5,100.0,2.4,13.5,495.0,720.23,577.79
2016,5,13,8,0,783.0,104.0,2.4,14.0,547.0,775.39,614.64
2016,5,13,8,15,802.5,107.5,2.3,14.5,596.0,823.2,644.59
2016,5,13,8,30,822.0,111.0,2.2,15.0,645.0,869.37,672.66
2016,5,13,8,45,837.5,114.0,2.15,15.5,690.0,909.39,696.3
2016,5,13,9,0,853.0,117.0,2.1,16.0,735.0,946.95,717.9
2016,5,13,9,15,864.0,119.0,2.05,16.5,774.5,966.54,727.16
2016,5,13,9,30,875.0,121.0,2.0,17.0,814.0,992.55,740.83
2016,5,13,9,45,892.5,118.0,1.95,17.5,850.0,1016.44,752.89
2016,5,13,10,0,910.0,115.0,1.9,18.0,886.0,1037.12,762.8
2016,5,13,10,15,916.0,116.5,1.95,18.5,913.0,1047.57,767.54
2016,5,13,10,30,922.0,118.0,2.0,19.0,940.0,1054.25,770.07
2016,5,13,10,45,927.5,117.5,2.1,19.5,960.5,1054.55,769.35
2016,5,13,11,0,933.0,117.0,2.2,20.0,981.0,1051.02,766.32
2016,5,13,11,15,935.0,117.5,2.35,20.0,993.0,1041.21,761.39
2016,5,13,11,30,937.0,118.0,2.5,20.0,1005.0,1027.62,754.05
2016,5,13,11,45,939.5,117.0,2.65,20.5,1010.0,1009.39,742.21
2016,5,13,12,0,942.0,116.0,2.8,21.0,1015.0,987.56,727.99
2016,5,13,12,15,941.5,116.0,2.9,21.0,1011.5,960.48,711.17
2016,5,13,12,30,941.0,116.0,3.0,21.0,1008.0,930.14,692.09
2016,5,13,12,45,938.0,116.0,3.2,21.0,996.5,894.57,669.98
2016,5,13,13,0,935.0,116.0,3.4,21.0,985.0,856.17,645.56
2016,5,13,13,15,931.5,115.0,3.55,21.0,966.5,813.83,617.72
2016,5,13,13,30,928.0,114.0,3.7,21.0,948.0,769.03,587.73
2016,5,13,13,45,923.5,112.5,3.85,21.0,922.0,720.86,552.62
2016,5,13,14,0,919.0,111.0,4.0,21.0,896.0,670.7,515.03
2016,5,13,14,15,911.5,109.0,4.1,20.5,863.5,616.65,474.17
2016,5,13,14,30,904.0,107.0,4.2,20.0,831.0,561.37,430.91
2016,5,13,14,45,895.0,105.0,4.35,20.0,792.0,504.4,384.18
2016,5,13,15,0,886.0,103.0,4.5,20.0,753.0,446.84,335.48
2016,5,13,15,15,873.0,100.5,4.55,19.5,709.0,387.15,284.18
2016,5,13,15,30,860.0,98.0,4.6,19.0,665.0,327.83,232.04
2016,5,13,15,45,843.5,94.5,4.65,18.5,617.0,261.42,174.28
2016,5,13,16,0,827.0,91.0,4.7,18.0,569.0,201.98,123.83
2016,5,13,16,15,804.5,87.5,4.65,17.5,517.5,143.57,80.03
2016,5,13,16,30,782.0,84.0,4.6,17.0,466.0,87.8,50.44
2016,5,13,16,45,754.0,79.0,4.6,16.5,413.0,58.66,46.03
2016,5,13,17,0,726.0,74.0,4.6,16.0,360.0,56.41,44.33
2016,5,13,17,15,683.0,69.0,4.45,15.5,306.5,49.2,38.17
2016,5,13,17,30,640.0,64.0,4.3,15.0,253.0,46.91,36.29
2016,5,13,17,45,581.0,56.5,4.15,14.5,202.0,42.46,32.34
2016,5,13,18,0,522.0,49.0,4.0,14.0,151.0,37.84,28.07
2016,5,13,18,15,420.5,39.5,3.8,13.5,106.0,31.17,21.79
2016,5,13,18,30,319.0,30.0,3.6,13.0,61.0,24.28,14.82
2016,5,13,18,45,159.5,15.0,3.4,12.5,30.5,11.95,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,14.5,1.8,9.0,25.0,45.47,0.0
2016,5,14,5,30,251.0,29.0,1.9,9.0,50.0,129.02,90.09
2016,5,14,5,45,360.5,39.0,2.05,9.5,93.0,196.63,154.09
2016,5,14,6,0,470.0,49.0,2.2,10.0,136.0,276.77,225.21
2016,5,14,6,15,537.5,56.5,2.25,10.5,186.0,345.32,285.89
2016,5,14,6,30,605.0,64.0,2.3,11.0,236.0,420.19,349.76
2016,5,14,6,45,653.5,69.0,2.4,12.0,289.0,486.61,403.98
2016,5,14,7,0,702.0,74.0,2.5,13.0,342.0,553.9,456.79
2016,5,14,7,15,734.0,78.0,2.6,13.5,394.5,613.99,502.84
2016,5,14,7,30,766.0,82.0,2.7,14.0,447.0,674.8,546.73
2016,5,14,7,45,791.5,85.0,2.8,14.5,499.0,729.73,584.77
2016,5,14,8,0,817.0,88.0,2.9,15.0,551.0,784.09,621.64
2016,5,14,8,15,834.5,90.5,2.9,15.5,599.5,830.11,651.23
2016,5,14,8,30,852.0,93.0,2.9,16.0,648.0,866.47,673.52
2016,5,14,8,45,867.0,94.5,2.95,16.5,692.5,904.8,697.33
2016,5,14,9,0,882.0,96.0,3.0,17.0,737.0,940.66,719.16
2016,5,14,9,15,892.5,98.0,2.95,17.5,776.5,970.04,735.59
2016,5,14,9,30,903.0,100.0,2.9,18.0,816.0,996.28,749.79
2016,5,14,9,45,897.0,109.5,2.9,18.5,846.0,1011.03,756.7
2016,5,14,10,0,891.0,119.0,2.9,19.0,876.0,1021.66,761.06
2016,5,14,10,15,743.0,218.5,2.9,19.0,863.0,999.16,745.05
2016,5,14,10,30,595.0,318.0,2.9,19.0,850.0,946.37,705.99
2016,5,14,10,45,755.5,219.5,2.95,19.5,910.0,1005.27,747.33
2016,5,14,11,0,916.0,121.0,3.0,20.0,970.0,1037.39,766.4
2016,5,14,11,15,919.0,121.5,3.1,20.0,982.5,1028.69,760.82
2016,5,14,11,30,922.0,122.0,3.2,20.0,995.0,1016.27,753.23
2016,5,14,11,45,925.5,120.5,3.3,20.5,1000.0,998.76,740.9
2016,5,14,12,0,929.0,119.0,3.4,21.0,1005.0,977.7,726.28
2016,5,14,12,15,928.5,118.5,3.5,21.0,1002.0,950.49,708.95
2016,5,14,12,30,928.0,118.0,3.6,21.0,999.0,920.1,689.38
2016,5,14,12,45,927.5,117.0,3.75,21.0,988.5,886.18,667.55
2016,5,14,13,0,927.0,116.0,3.9,21.0,978.0,849.32,643.44
2016,5,14,13,15,923.5,115.0,3.95,21.0,960.0,807.36,615.04
2016,5,14,13,30,920.0,114.0,4.0,21.0,942.0,762.97,584.6
2016,5,14,13,45,913.5,114.0,4.1,21.0,916.0,715.19,549.34
2016,5,14,14,0,907.0,114.0,4.2,21.0,890.0,665.61,511.81
2016,5,14,14,15,899.5,112.5,4.25,20.5,857.5,612.63,471.5
2016,5,14,14,30,892.0,111.0,4.3,20.0,825.0,558.44,428.91
2016,5,14,14,45,878.5,110.5,4.4,20.0,786.0,501.3,382.02
2016,5,14,15,0,865.0,110.0,4.5,20.0,747.0,444.05,333.59
2016,5,14,15,15,851.0,107.5,4.55,19.5,703.0,385.22,283.13
2016,5,14,15,30,837.0,105.0,4.6,19.0,659.0,321.56,227.84
2016,5,14,15,45,816.0,103.0,4.7,19.0,610.5,262.25,175.68
2016,5,14,16,0,795.0,101.0,4.8,19.0,562.0,204.91,127.1
2016,5,14,16,15,771.0,97.0,4.8,18.5,511.0,147.93,84.57
2016,5,14,16,30,747.0,93.0,4.8,18.0,460.0,93.8,55.7
2016,5,14,16,45,715.0,88.0,4.8,17.5,407.0,59.2,46.31
2016,5,14,17,0,683.0,83.0,4.8,17.0,354.0,57.51,45.11
2016,5,14,17,15,637.5,77.0,4.6,16.5,301.0,54.86,43.01
2016,5,14,17,30,592.0,71.0,4.4,16.0,248.0,52.09,40.72
2016,5,14,17,45,529.0,63.0,4.2,15.5,198.0,47.48,36.66
2016,5,14,18,0,466.0,55.0,4.0,15.0,148.0,42.7,32.26
2016,5,14,18,15,364.5,44.0,3.65,14.5,104.0,34.93,25.01
2016,5,14,18,30,263.0,33.0,3.3,14.0,60.0,26.86,17.02
2016,5,14,18,45,131.5,16.5,2.95,13.5,30.0,12.97,0.0
2016,5,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.0,2.4,10.0,24.5,49.35,0.0
2016,5,15,5,30,196.0,32.0,2.5,10.0,49.0,113.87,80.04
2016,5,15,5,45,307.5,44.5,2.7,10.5,92.0,180.51,141.42
2016,5,15,6,0,419.0,57.0,2.9,11.0,135.0,262.98,213.97
2016,5,15,6,15,490.0,65.5,2.95,11.0,185.0,331.93,275.28
2016,5,15,6,30,561.0,74.0,3.0,11.0,235.0,407.51,340.5
2016,5,15,6,45,607.5,81.0,3.05,11.5,287.5,473.04,394.93
2016,5,15,7,0,654.0,88.0,3.1,12.0,340.0,541.69,449.92
2016,5,15,7,15,689.0,93.5,3.1,12.5,393.0,603.36,497.39
2016,5,15,7,30,724.0,99.0,3.1,13.0,446.0,666.17,543.93
2016,5,15,7,45,749.5,103.5,3.1,13.5,497.5,721.15,582.01
2016,5,15,8,0,775.0,108.0,3.1,14.0,549.0,772.25,616.38
2016,5,15,8,15,794.5,111.5,3.1,14.5,597.5,819.72,647.42
2016,5,15,8,30,814.0,115.0,3.1,15.0,646.0,865.55,676.75
2016,5,15,8,45,831.0,117.0,3.15,15.5,691.0,905.51,701.81
2016,5,15,9,0,848.0,119.0,3.2,16.0,736.0,943.11,725.0
2016,5,15,9,15,859.5,121.0,3.25,16.5,775.0,962.95,735.79
2016,5,15,9,30,871.0,123.0,3.3,17.0,814.0,989.31,751.21
2016,5,15,9,45,895.5,115.0,3.35,17.5,852.0,1014.68,765.85
2016,5,15,10,0,920.0,107.0,3.4,18.0,890.0,1037.02,778.44
2016,5,15,10,15,925.5,108.5,3.45,18.0,917.0,1047.13,784.39
2016,5,15,10,30,931.0,110.0,3.5,18.0,944.0,1053.43,788.05
2016,5,15,10,45,933.5,111.5,3.55,18.5,963.0,1052.87,785.81
2016,5,15,11,0,936.0,113.0,3.6,19.0,982.0,1048.44,781.19
2016,5,15,11,15,938.5,113.5,3.7,19.0,994.5,1039.17,775.36
2016,5,15,11,30,941.0,114.0,3.8,19.0,1007.0,1026.12,767.12
2016,5,15,11,45,941.5,114.5,3.9,19.5,1011.0,1007.47,753.74
2016,5,15,12,0,942.0,115.0,4.0,20.0,1015.0,985.27,738.05
2016,5,15,12,15,941.0,114.5,4.15,20.0,1011.5,957.37,720.2
2016,5,15,12,30,940.0,114.0,4.3,20.0,1008.0,926.27,700.05
2016,5,15,12,45,942.0,111.0,4.45,20.0,997.5,892.33,677.94
2016,5,15,13,0,944.0,108.0,4.6,20.0,987.0,855.25,653.64
2016,5,15,13,15,940.5,107.5,4.7,20.0,968.5,813.21,625.19
2016,5,15,13,30,937.0,107.0,4.8,20.0,950.0,768.68,594.61
2016,5,15,13,45,931.5,106.0,4.9,20.0,924.0,720.08,558.53
2016,5,15,14,0,926.0,105.0,5.0,20.0,898.0,669.56,519.86
2016,5,15,14,15,918.5,103.5,5.05,20.0,865.5,615.79,477.46
2016,5,15,14,30,911.0,102.0,5.1,20.0,833.0,560.77,432.86
2016,5,15,14,45,900.0,101.0,5.2,20.0,794.0,503.53,385.3
2016,5,15,15,0,889.0,100.0,5.3,20.0,755.0,445.89,335.99
2016,5,15,15,15,876.5,97.5,5.25,19.5,711.5,386.4,284.36
2016,5,15,15,30,864.0,95.0,5.2,19.0,668.0,327.21,231.96
2016,5,15,15,45,847.5,92.0,5.2,18.5,620.0,267.3,179.1
2016,5,15,16,0,831.0,89.0,5.2,18.0,572.0,201.9,123.7
2016,5,15,16,15,809.0,85.5,5.15,17.5,521.0,143.45,79.62
2016,5,15,16,30,787.0,82.0,5.1,17.0,470.0,87.56,49.54
2016,5,15,16,45,754.0,79.0,5.05,17.0,416.5,58.5,45.79
2016,5,15,17,0,721.0,76.0,5.0,17.0,363.0,57.81,45.37
2016,5,15,17,15,678.0,70.5,4.8,16.0,309.5,50.13,38.91
2016,5,15,17,30,635.0,65.0,4.6,15.0,256.0,47.51,36.81
2016,5,15,17,45,567.5,59.0,4.45,14.5,204.5,44.27,33.96
2016,5,15,18,0,500.0,53.0,4.3,14.0,153.0,40.99,30.9
2016,5,15,18,15,399.0,43.0,4.0,13.5,108.0,34.02,24.35
2016,5,15,18,30,298.0,33.0,3.7,13.0,63.0,26.82,17.16
2016,5,15,18,45,149.0,16.5,3.45,12.5,31.5,13.16,0.0
2016,5,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,102.5,16.0,2.65,10.0,25.0,50.65,0.0
2016,5,16,5,30,205.0,32.0,2.6,10.0,50.0,116.35,82.48
2016,5,16,5,45,301.0,45.5,2.6,10.5,92.0,179.05,140.44
2016,5,16,6,0,397.0,59.0,2.6,11.0,134.0,255.33,207.73
2016,5,16,6,15,468.0,68.0,2.5,11.0,183.5,323.65,268.09
2016,5,16,6,30,539.0,77.0,2.4,11.0,233.0,398.61,332.22
2016,5,16,6,45,585.0,85.0,2.35,11.5,285.0,463.86,385.79
2016,5,16,7,0,631.0,93.0,2.3,12.0,337.0,532.23,439.76
2016,5,16,7,15,666.5,98.5,2.25,12.5,389.5,593.19,485.97
2016,5,16,7,30,702.0,104.0,2.2,13.0,442.0,655.37,531.46
2016,5,16,7,45,731.5,107.5,2.15,14.0,493.5,711.37,568.51
2016,5,16,8,0,761.0,111.0,2.1,15.0,545.0,763.61,601.57
2016,5,16,8,15,780.5,115.0,2.15,15.5,593.5,811.11,632.31
2016,5,16,8,30,800.0,119.0,2.2,16.0,642.0,857.03,661.47
2016,5,16,8,45,819.5,119.5,2.3,16.5,687.0,897.17,686.67
2016,5,16,9,0,839.0,120.0,2.4,17.0,732.0,935.1,710.18
2016,5,16,9,15,850.0,122.0,2.45,17.5,771.0,964.14,727.03
2016,5,16,9,30,861.0,124.0,2.5,18.0,810.0,979.91,735.02
2016,5,16,9,45,886.0,116.5,2.65,19.0,847.5,1006.16,749.74
2016,5,16,10,0,911.0,109.0,2.8,20.0,885.0,1029.44,762.29
2016,5,16,10,15,916.5,110.5,2.9,20.5,911.5,1039.47,767.15
2016,5,16,10,30,922.0,112.0,3.0,21.0,938.0,1045.73,769.76
2016,5,16,10,45,926.0,112.0,3.1,21.5,957.5,1045.14,768.04
2016,5,16,11,0,930.0,112.0,3.2,22.0,977.0,1040.75,764.0
2016,5,16,11,15,932.5,112.5,3.3,22.0,989.0,1031.58,758.43
2016,5,16,11,30,935.0,113.0,3.4,22.0,1001.0,1018.66,750.5
2016,5,16,11,45,935.5,113.5,3.55,22.0,1005.0,1000.16,739.31
2016,5,16,12,0,936.0,114.0,3.7,22.0,1009.0,978.15,725.75
2016,5,16,12,15,935.0,114.0,3.8,22.0,1006.0,950.93,708.33
2016,5,16,12,30,934.0,114.0,3.9,22.0,1003.0,920.53,688.67
2016,5,16,12,45,929.5,115.0,4.05,22.5,991.0,885.04,664.38
2016,5,16,13,0,925.0,116.0,4.2,23.0,979.0,846.84,638.08
2016,5,16,13,15,921.0,115.0,4.3,22.5,960.0,804.72,611.01
2016,5,16,13,30,917.0,114.0,4.4,22.0,941.0,760.22,581.76
2016,5,16,13,45,912.0,112.5,4.55,22.0,915.5,712.43,546.89
2016,5,16,14,0,907.0,111.0,4.7,22.0,890.0,662.75,509.57
2016,5,16,14,15,899.5,109.5,4.75,22.0,857.5,609.96,468.42
2016,5,16,14,30,892.0,108.0,4.8,22.0,825.0,555.95,425.14
2016,5,16,14,45,884.5,104.5,4.85,22.0,787.5,499.33,378.57
2016,5,16,15,0,877.0,101.0,4.9,22.0,750.0,442.01,330.04
2016,5,16,15,15,864.5,98.5,4.9,21.5,706.5,383.28,279.67
2016,5,16,15,30,852.0,96.0,4.9,21.0,663.0,324.87,228.51
2016,5,16,15,45,835.0,93.0,4.9,21.0,615.0,259.36,171.49
2016,5,16,16,0,818.0,90.0,4.9,21.0,567.0,200.96,122.01
2016,5,16,16,15,796.0,87.0,4.8,20.5,516.5,143.75,79.33
2016,5,16,16,30,774.0,84.0,4.7,20.0,466.0,89.08,50.17
2016,5,16,16,45,739.0,81.0,4.6,19.5,412.5,59.84,46.47
2016,5,16,17,0,704.0,78.0,4.5,19.0,359.0,53.87,41.55
2016,5,16,17,15,661.5,72.5,4.25,18.5,306.5,51.44,39.65
2016,5,16,17,30,619.0,67.0,4.0,18.0,254.0,48.9,37.57
2016,5,16,17,45,550.5,60.5,3.75,17.5,203.0,45.33,34.47
2016,5,16,18,0,482.0,54.0,3.5,17.0,152.0,41.68,31.13
2016,5,16,18,15,384.0,43.5,3.2,16.0,107.5,34.33,24.38
2016,5,16,18,30,286.0,33.0,2.9,15.0,63.0,26.69,16.98
2016,5,16,18,45,143.0,16.5,2.65,14.5,31.5,13.09,0.61
2016,5,16,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,136.0,15.0,1.05,10.5,27.5,59.9,0.0
2016,5,17,5,30,272.0,30.0,1.2,11.0,55.0,136.35,96.85
2016,5,17,5,45,380.5,39.5,1.4,11.5,99.0,204.27,159.08
2016,5,17,6,0,489.0,49.0,1.6,12.0,143.0,284.46,229.33
2016,5,17,6,15,555.5,56.0,1.65,12.5,193.5,352.82,288.89
2016,5,17,6,30,622.0,63.0,1.7,13.0,244.0,427.34,351.36
2016,5,17,6,45,669.5,68.0,1.75,14.0,297.5,493.85,404.46
2016,5,17,7,0,717.0,73.0,1.8,15.0,351.0,561.34,456.13
2016,5,17,7,15,749.0,77.5,2.0,16.0,404.5,622.5,501.64
2016,5,17,7,30,781.0,82.0,2.2,17.0,458.0,684.38,544.88
2016,5,17,7,45,806.5,84.5,2.45,18.0,510.5,739.19,581.79
2016,5,17,8,0,832.0,87.0,2.7,19.0,563.0,793.37,617.52
2016,5,17,8,15,850.0,90.0,2.75,19.5,612.0,833.45,642.56
2016,5,17,8,30,868.0,93.0,2.8,20.0,661.0,878.64,670.92
2016,5,17,8,45,883.5,94.5,2.9,21.0,706.5,917.78,693.71
2016,5,17,9,0,899.0,96.0,3.0,22.0,752.0,954.42,714.55
2016,5,17,9,15,909.0,98.0,2.95,22.5,792.0,983.61,730.38
2016,5,17,9,30,919.0,100.0,2.9,23.0,832.0,1009.58,744.0
2016,5,17,9,45,924.5,103.0,2.9,23.5,865.5,1028.81,753.61
2016,5,17,10,0,930.0,106.0,2.9,24.0,899.0,1044.34,760.9
2016,5,17,10,15,936.0,107.0,2.85,24.0,926.5,1054.48,765.84
2016,5,17,10,30,942.0,108.0,2.8,24.0,954.0,1060.8,768.47
2016,5,17,10,45,946.5,108.5,2.75,24.5,974.0,1061.23,765.98
2016,5,17,11,0,951.0,109.0,2.7,25.0,994.0,1057.76,761.21
2016,5,17,11,15,953.5,109.5,2.65,25.0,1006.5,1048.43,754.36
2016,5,17,11,30,956.0,110.0,2.6,25.0,1019.0,1035.27,745.26
2016,5,17,11,45,957.5,110.0,2.6,25.0,1023.5,1016.92,733.49
2016,5,17,12,0,959.0,110.0,2.6,25.0,1028.0,994.95,719.5
2016,5,17,12,15,958.0,109.5,2.65,25.0,1024.5,966.77,701.99
2016,5,17,12,30,957.0,109.0,2.7,25.0,1021.0,935.32,682.32
2016,5,17,12,45,954.5,108.5,2.75,25.0,1009.5,899.5,659.65
2016,5,17,13,0,952.0,108.0,2.8,25.0,998.0,860.78,634.87
2016,5,17,13,15,948.0,107.5,2.85,25.0,979.0,818.18,607.22
2016,5,17,13,30,944.0,107.0,2.9,25.0,960.0,773.11,577.59
2016,5,17,13,45,938.5,106.0,3.0,25.0,933.5,724.33,543.16
2016,5,17,14,0,933.0,105.0,3.1,25.0,907.0,673.63,506.15
2016,5,17,14,15,925.0,103.5,3.15,25.0,874.0,619.38,465.26
2016,5,17,14,30,917.0,102.0,3.2,25.0,841.0,563.91,422.19
2016,5,17,14,45,906.5,100.5,3.3,25.0,801.5,506.32,376.25
2016,5,17,15,0,896.0,99.0,3.4,25.0,762.0,448.27,328.43
2016,5,17,15,15,883.0,96.5,3.4,24.5,718.0,388.37,278.3
2016,5,17,15,30,870.0,94.0,3.4,24.0,674.0,328.82,227.3
2016,5,17,15,45,852.5,91.5,3.45,24.0,625.5,268.86,175.59
2016,5,17,16,0,835.0,89.0,3.5,24.0,577.0,203.46,121.5
2016,5,17,16,15,812.5,85.5,3.45,23.5,525.5,144.85,78.37
2016,5,17,16,30,790.0,82.0,3.4,23.0,474.0,88.83,48.64
2016,5,17,16,45,761.0,77.5,3.35,22.5,421.0,57.27,43.67
2016,5,17,17,0,732.0,73.0,3.3,22.0,368.0,55.35,42.3
2016,5,17,17,15,690.5,68.0,3.0,21.0,314.5,52.84,40.44
2016,5,17,17,30,649.0,63.0,2.7,20.0,261.0,45.89,34.63
2016,5,17,17,45,588.5,56.5,2.4,19.5,210.0,42.19,31.45
2016,5,17,18,0,528.0,50.0,2.1,19.0,159.0,38.37,28.0
2016,5,17,18,15,433.0,40.5,1.9,18.0,113.5,31.74,21.96
2016,5,17,18,30,338.0,31.0,1.7,17.0,68.0,24.87,15.38
2016,5,17,18,45,169.0,15.5,1.55,16.5,34.0,12.19,0.86
2016,5,17,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.5,15.5,1.3,13.5,27.5,59.53,0.0
2016,5,18,5,30,263.0,31.0,1.4,14.0,55.0,134.34,94.97
2016,5,18,5,45,366.0,41.5,1.55,15.0,98.5,200.8,154.64
2016,5,18,6,0,469.0,52.0,1.7,16.0,142.0,278.93,221.83
2016,5,18,6,15,535.5,59.5,1.7,16.5,192.5,346.84,280.01
2016,5,18,6,30,602.0,67.0,1.7,17.0,243.0,420.9,341.04
2016,5,18,6,45,648.5,72.5,1.75,17.5,296.0,486.43,393.3
2016,5,18,7,0,695.0,78.0,1.8,18.0,349.0,555.03,445.93
2016,5,18,7,15,727.5,82.5,1.85,18.5,402.0,612.95,488.73
2016,5,18,7,30,760.0,87.0,1.9,19.0,455.0,674.25,531.57
2016,5,18,7,45,783.5,91.0,2.0,20.0,506.5,728.38,566.76
2016,5,18,8,0,807.0,95.0,2.1,21.0,558.0,781.8,600.6
2016,5,18,8,15,825.0,98.5,2.15,21.5,606.5,828.91,630.12
2016,5,18,8,30,843.0,102.0,2.2,22.0,655.0,874.26,657.99
2016,5,18,8,45,856.5,104.5,2.25,22.5,699.5,903.79,674.88
2016,5,18,9,0,870.0,107.0,2.3,23.0,744.0,938.89,695.49
2016,5,18,9,15,881.0,109.0,2.4,23.5,783.5,968.29,712.61
2016,5,18,9,30,892.0,111.0,2.5,24.0,823.0,994.6,727.72
2016,5,18,9,45,902.5,111.5,2.6,24.5,857.5,1015.55,739.36
2016,5,18,10,0,913.0,112.0,2.7,25.0,892.0,1033.07,748.86
2016,5,18,10,15,919.0,113.0,2.8,25.0,918.5,1043.04,755.1
2016,5,18,10,30,925.0,114.0,2.9,25.0,945.0,1049.26,759.12
2016,5,18,10,45,928.5,115.0,3.05,25.5,965.0,1049.18,758.2
2016,5,18,11,0,932.0,116.0,3.2,26.0,985.0,1045.26,754.94
2016,5,18,11,15,934.5,117.0,3.25,26.0,997.0,1036.54,749.36
2016,5,18,11,30,937.0,118.0,3.3,26.0,1009.0,1024.05,741.47
2016,5,18,11,45,936.5,119.0,3.4,26.0,1013.0,1005.03,729.83
2016,5,18,12,0,936.0,120.0,3.5,26.0,1017.0,982.53,715.95
2016,5,18,12,15,935.5,119.5,3.6,26.0,1014.0,955.31,698.93
2016,5,18,12,30,935.0,119.0,3.7,26.0,1011.0,924.9,679.71
2016,5,18,12,45,931.5,119.0,3.8,26.0,999.0,889.37,656.93
2016,5,18,13,0,928.0,119.0,3.9,26.0,987.0,851.08,632.1
2016,5,18,13,15,924.0,118.5,3.95,26.0,968.5,809.38,604.45
2016,5,18,13,30,920.0,118.0,4.0,26.0,950.0,765.29,574.68
2016,5,18,13,45,913.0,117.0,4.1,26.0,923.5,716.56,539.49
2016,5,18,14,0,906.0,116.0,4.2,26.0,897.0,666.11,502.14
2016,5,18,14,15,898.5,114.5,4.25,25.5,864.5,613.47,462.9
2016,5,18,14,30,891.0,113.0,4.3,25.0,832.0,559.61,421.41
2016,5,18,14,45,880.5,111.0,4.35,25.0,793.0,502.98,375.68
2016,5,18,15,0,870.0,109.0,4.4,25.0,754.0,445.94,328.29
2016,5,18,15,15,856.5,106.0,4.4,24.5,710.5,386.92,278.7
2016,5,18,15,30,843.0,103.0,4.4,24.0,667.0,322.85,224.2
2016,5,18,15,45,827.0,99.5,4.45,24.0,619.5,263.43,172.78
2016,5,18,16,0,811.0,96.0,4.5,24.0,572.0,205.37,124.23
2016,5,18,16,15,788.0,92.5,4.4,23.5,521.0,148.16,82.01
2016,5,18,16,30,765.0,89.0,4.3,23.0,470.0,93.64,52.84
2016,5,18,16,45,737.0,83.5,4.2,22.5,417.5,61.59,47.37
2016,5,18,17,0,709.0,78.0,4.1,22.0,365.0,59.09,45.51
2016,5,18,17,15,666.5,73.0,3.65,21.5,312.0,51.69,39.35
2016,5,18,17,30,624.0,68.0,3.2,21.0,259.0,49.54,37.66
2016,5,18,17,45,563.5,60.5,2.8,20.5,208.5,45.22,33.95
2016,5,18,18,0,503.0,53.0,2.4,20.0,158.0,40.72,29.93
2016,5,18,18,15,408.5,43.5,2.1,19.0,113.0,34.21,24.01
2016,5,18,18,30,314.0,34.0,1.8,18.0,68.0,27.47,17.55
2016,5,18,18,45,157.0,17.0,1.55,17.0,34.0,13.44,2.17
2016,5,18,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,119.5,17.0,3.1,11.0,28.5,56.71,2.22
2016,5,19,5,30,239.0,34.0,3.1,11.0,57.0,128.73,92.78
2016,5,19,5,45,348.0,45.0,3.1,11.5,101.0,197.45,154.88
2016,5,19,6,0,457.0,56.0,3.1,12.0,145.0,277.79,225.49
2016,5,19,6,15,526.0,64.0,3.2,12.0,196.0,346.96,286.82
2016,5,19,6,30,595.0,72.0,3.3,12.0,247.0,422.51,351.8
2016,5,19,6,45,645.5,77.0,3.45,12.5,301.0,489.55,407.46
2016,5,19,7,0,696.0,82.0,3.6,13.0,355.0,559.99,463.97
2016,5,19,7,15,729.5,87.0,3.8,13.5,408.5,621.69,511.93
2016,5,19,7,30,763.0,92.0,4.0,14.0,462.0,681.58,556.45
2016,5,19,7,45,789.5,95.0,4.25,14.5,514.5,737.03,596.03
2016,5,19,8,0,816.0,98.0,4.5,15.0,567.0,791.95,634.95
2016,5,19,8,15,834.0,101.0,4.4,15.5,616.0,838.77,665.19
2016,5,19,8,30,852.0,104.0,4.3,16.0,665.0,883.78,693.47
2016,5,19,8,45,868.0,105.5,4.25,16.5,710.0,914.64,711.72
2016,5,19,9,0,884.0,107.0,4.2,17.0,755.0,951.21,733.93
2016,5,19,9,15,893.5,109.5,4.2,17.0,794.0,980.0,752.14
2016,5,19,9,30,903.0,112.0,4.2,17.0,833.0,1005.59,768.17
2016,5,19,9,45,903.0,117.5,4.2,17.5,864.0,1021.66,776.24
2016,5,19,10,0,903.0,123.0,4.2,18.0,895.0,1033.91,781.85
2016,5,19,10,15,909.0,124.5,4.3,18.0,922.0,1044.2,788.38
2016,5,19,10,30,915.0,126.0,4.4,18.0,949.0,1050.76,792.58
2016,5,19,10,45,921.0,125.5,4.55,18.5,969.0,1051.53,792.28
2016,5,19,11,0,927.0,125.0,4.7,19.0,989.0,1048.51,789.53
2016,5,19,11,15,930.5,125.5,4.75,19.0,1002.0,1040.21,783.94
2016,5,19,11,30,934.0,126.0,4.8,19.0,1015.0,1028.16,775.93
2016,5,19,11,45,939.5,123.5,4.9,19.0,1022.0,1011.47,765.28
2016,5,19,12,0,945.0,121.0,5.0,19.0,1029.0,991.16,752.16
2016,5,19,12,15,946.0,121.0,5.1,19.0,1027.0,965.53,735.35
2016,5,19,12,30,947.0,121.0,5.2,19.0,1025.0,936.6,716.17
2016,5,19,12,45,945.5,121.5,5.3,19.0,1015.0,902.81,693.45
2016,5,19,13,0,944.0,122.0,5.4,19.0,1005.0,866.07,668.47
2016,5,19,13,15,941.5,121.0,5.45,18.5,987.5,824.47,640.76
2016,5,19,13,30,939.0,120.0,5.5,18.0,970.0,780.32,610.62
2016,5,19,13,45,936.0,118.0,5.6,18.0,945.5,732.6,574.39
2016,5,19,14,0,933.0,116.0,5.7,18.0,921.0,682.75,535.61
2016,5,19,14,15,926.0,114.5,5.7,17.5,888.5,629.11,493.51
2016,5,19,14,30,919.0,113.0,5.7,17.0,856.0,574.13,449.04
2016,5,19,14,45,912.5,109.0,5.75,16.5,817.5,516.29,400.98
2016,5,19,15,0,906.0,105.0,5.8,16.0,779.0,457.58,350.6
2016,5,19,15,15,893.5,103.0,5.85,15.5,735.0,397.74,297.86
2016,5,19,15,30,881.0,101.0,5.9,15.0,691.0,338.16,244.26
2016,5,19,15,45,808.5,107.0,6.0,15.0,618.5,265.55,181.97
2016,5,19,16,0,736.0,113.0,6.1,15.0,546.0,200.99,128.7
2016,5,19,16,15,650.0,124.0,5.85,14.5,481.5,151.62,93.69
2016,5,19,16,30,564.0,135.0,5.6,14.0,417.0,112.85,75.57
2016,5,19,16,45,617.0,106.0,5.4,13.5,383.0,70.78,57.26
2016,5,19,17,0,670.0,77.0,5.2,13.0,349.0,52.68,41.51
2016,5,19,17,15,598.0,81.5,5.25,12.5,299.0,57.58,46.13
2016,5,19,17,30,526.0,86.0,5.3,12.0,249.0,63.42,51.55
2016,5,19,17,45,458.5,77.0,5.4,12.0,199.5,57.04,45.8
2016,5,19,18,0,391.0,68.0,5.5,12.0,150.0,51.2,40.34
2016,5,19,18,15,310.0,54.0,5.35,11.5,108.0,41.29,31.11
2016,5,19,18,30,229.0,40.0,5.2,11.0,66.0,31.05,21.26
2016,5,19,18,45,114.5,20.0,5.05,10.5,33.0,15.64,4.32
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,37.5,17.5,4.45,9.0,21.5,29.05,1.09
2016,5,20,5,30,75.0,35.0,4.5,9.0,43.0,65.23,46.1
2016,5,20,5,45,121.5,55.0,4.55,9.0,75.5,115.04,90.77
2016,5,20,6,0,168.0,75.0,4.6,9.0,108.0,163.97,134.71
2016,5,20,6,15,197.5,95.5,4.6,9.5,145.5,210.01,175.72
2016,5,20,6,30,227.0,116.0,4.6,10.0,183.0,258.8,218.16
2016,5,20,6,45,264.5,130.5,4.6,10.5,223.5,307.82,259.9
2016,5,20,7,0,302.0,145.0,4.6,11.0,264.0,360.11,303.37
2016,5,20,7,15,168.5,166.0,4.55,11.0,234.0,293.33,245.59
2016,5,20,7,30,35.0,187.0,4.5,11.0,204.0,212.81,175.08
2016,5,20,7,45,48.0,214.5,4.5,11.5,241.0,252.4,207.28
2016,5,20,8,0,61.0,242.0,4.5,12.0,278.0,292.75,239.35
2016,5,20,8,15,50.0,254.0,4.5,12.0,285.0,296.25,240.98
2016,5,20,8,30,39.0,266.0,4.5,12.0,292.0,298.96,242.05
2016,5,20,8,45,41.5,287.0,4.5,12.5,316.5,322.87,260.09
2016,5,20,9,0,44.0,308.0,4.5,13.0,341.0,346.64,277.75
2016,5,20,9,15,195.5,332.5,4.5,13.0,488.0,531.64,426.01
2016,5,20,9,30,347.0,357.0,4.5,13.0,635.0,721.65,570.99
2016,5,20,9,45,248.0,391.5,4.55,13.5,594.5,663.03,521.57
2016,5,20,10,0,149.0,426.0,4.6,14.0,554.0,584.81,458.68
2016,5,20,10,15,545.5,269.0,4.65,14.0,757.0,848.6,665.72
2016,5,20,10,30,942.0,112.0,4.7,14.0,960.0,1062.67,817.66
2016,5,20,10,45,751.0,237.0,4.8,14.5,922.5,1013.93,780.9
2016,5,20,11,0,560.0,362.0,4.9,15.0,885.0,937.59,721.36
2016,5,20,11,15,757.0,238.0,4.95,15.0,955.0,999.82,770.67
2016,5,20,11,30,954.0,114.0,5.0,15.0,1025.0,1035.22,795.02
2016,5,20,11,45,703.5,270.0,5.05,15.0,943.5,945.52,731.42
2016,5,20,12,0,453.0,426.0,5.1,15.0,862.0,838.57,647.68
2016,5,20,12,15,704.5,270.0,5.1,15.0,945.0,901.62,701.07
2016,5,20,12,30,956.0,114.0,5.1,15.0,1028.0,937.57,727.73
2016,5,20,12,45,708.5,259.5,5.1,15.0,932.5,840.41,656.01
2016,5,20,13,0,461.0,405.0,5.1,15.0,837.0,740.33,576.5
2016,5,20,13,15,479.0,380.0,5.1,15.0,821.5,707.31,553.01
2016,5,20,13,30,497.0,355.0,5.1,15.0,806.0,671.95,527.03
2016,5,20,13,45,503.5,339.5,5.15,15.0,785.5,634.38,498.76
2016,5,20,14,0,510.0,324.0,5.2,15.0,765.0,595.32,468.75
2016,5,20,14,15,715.0,214.5,5.15,14.5,807.5,590.38,466.58
2016,5,20,14,30,920.0,105.0,5.1,14.0,850.0,568.21,448.47
2016,5,20,14,45,914.5,101.0,5.1,14.0,812.0,510.92,399.53
2016,5,20,15,0,909.0,97.0,5.1,14.0,774.0,452.67,348.49
2016,5,20,15,15,896.5,95.0,5.05,13.5,730.0,392.84,295.45
2016,5,20,15,30,884.0,93.0,5.0,13.0,686.0,333.27,241.56
2016,5,20,15,45,868.5,90.0,4.95,13.0,638.0,272.78,186.57
2016,5,20,16,0,853.0,87.0,4.9,13.0,590.0,213.42,134.55
2016,5,20,16,15,831.5,84.0,4.8,12.5,538.5,147.47,83.08
2016,5,20,16,30,810.0,81.0,4.7,12.0,487.0,90.89,51.16
2016,5,20,16,45,777.0,78.0,4.6,12.0,433.0,57.56,45.85
2016,5,20,17,0,744.0,75.0,4.5,12.0,379.0,56.8,45.36
2016,5,20,17,15,702.5,70.0,4.3,11.5,325.0,54.34,43.4
2016,5,20,17,30,661.0,65.0,4.1,11.0,271.0,47.27,37.21
2016,5,20,17,45,590.5,60.0,3.95,11.0,218.5,44.78,34.95
2016,5,20,18,0,520.0,55.0,3.8,11.0,166.0,42.3,32.55
2016,5,20,18,15,423.5,46.0,3.55,10.5,120.0,36.27,26.81
2016,5,20,18,30,327.0,37.0,3.3,10.0,74.0,30.07,20.6
2016,5,20,18,45,163.5,18.5,3.1,10.0,37.0,14.66,4.22
2016,5,20,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,141.0,16.0,1.4,8.5,30.0,63.2,12.84
2016,5,21,5,30,282.0,32.0,1.6,9.0,60.0,140.96,102.98
2016,5,21,5,45,389.0,41.5,1.8,9.5,104.5,208.9,164.66
2016,5,21,6,0,496.0,51.0,2.0,10.0,149.0,288.79,235.21
2016,5,21,6,15,559.5,58.0,2.0,10.0,199.5,355.92,294.73
2016,5,21,6,30,623.0,65.0,2.0,10.0,250.0,428.85,357.12
2016,5,21,6,45,668.0,70.0,2.0,10.5,303.0,493.75,410.25
2016,5,21,7,0,713.0,75.0,2.0,11.0,356.0,559.34,461.92
2016,5,21,7,15,744.0,79.5,2.0,11.0,409.0,619.44,508.25
2016,5,21,7,30,775.0,84.0,2.0,11.0,462.0,680.17,552.47
2016,5,21,7,45,541.0,161.5,2.05,11.5,439.0,614.65,497.77
2016,5,21,8,0,307.0,239.0,2.1,12.0,416.0,516.27,416.57
2016,5,21,8,15,233.0,272.0,2.15,12.5,413.5,484.99,389.83
2016,5,21,8,30,159.0,305.0,2.2,13.0,411.0,461.75,368.34
2016,5,21,8,45,93.0,292.5,2.3,13.5,355.5,375.23,299.05
2016,5,21,9,0,27.0,280.0,2.4,14.0,300.0,300.76,238.14
2016,5,21,9,15,71.5,333.0,2.5,14.0,389.5,398.02,314.78
2016,5,21,9,30,116.0,386.0,2.6,14.0,479.0,512.6,401.57
2016,5,21,9,45,63.0,303.5,2.75,14.5,355.0,357.19,281.25
2016,5,21,10,0,10.0,221.0,2.9,15.0,231.0,211.01,165.27
2016,5,21,10,15,14.0,263.5,3.0,15.0,277.0,254.85,200.05
2016,5,21,10,30,18.0,306.0,3.1,15.0,323.0,298.66,233.96
2016,5,21,10,45,18.0,307.5,3.25,15.5,324.5,299.31,233.77
2016,5,21,11,0,18.0,309.0,3.4,16.0,326.0,299.88,233.68
2016,5,21,11,15,29.0,361.0,3.45,16.0,389.0,371.13,288.43
2016,5,21,11,30,40.0,413.0,3.5,16.0,452.0,429.62,332.5
2016,5,21,11,45,138.5,450.0,3.6,16.0,583.5,565.03,436.07
2016,5,21,12,0,237.0,487.0,3.7,16.0,715.0,682.63,523.36
2016,5,21,12,15,203.5,489.0,3.75,16.0,684.5,642.64,492.86
2016,5,21,12,30,170.0,491.0,3.8,16.0,654.0,603.49,463.7
2016,5,21,12,45,161.0,484.5,3.9,16.0,637.5,578.36,445.5
2016,5,21,13,0,152.0,478.0,4.0,16.0,621.0,553.39,427.23
2016,5,21,13,15,292.5,429.5,4.05,16.0,697.5,607.16,470.56
2016,5,21,13,30,433.0,381.0,4.1,16.0,774.0,647.69,502.67
2016,5,21,13,45,436.5,366.5,4.15,16.0,753.5,611.61,475.54
2016,5,21,14,0,440.0,352.0,4.2,16.0,733.0,574.47,447.51
2016,5,21,14,15,251.5,359.5,4.2,15.5,575.5,446.31,349.31
2016,5,21,14,30,63.0,367.0,4.2,15.0,418.0,341.85,268.31
2016,5,21,14,45,97.5,361.5,4.25,15.0,436.0,345.6,271.57
2016,5,21,15,0,132.0,356.0,4.3,15.0,454.0,340.32,266.93
2016,5,21,15,15,94.0,322.0,4.2,15.0,390.0,294.24,230.91
2016,5,21,15,30,56.0,288.0,4.1,15.0,326.0,248.49,195.51
2016,5,21,15,45,76.5,274.5,4.1,15.0,322.5,235.56,184.57
2016,5,21,16,0,97.0,261.0,4.1,15.0,319.0,219.96,171.3
2016,5,21,16,15,104.5,238.5,4.0,14.5,296.0,194.62,151.46
2016,5,21,16,30,112.0,216.0,3.9,14.0,273.0,161.28,126.53
2016,5,21,16,45,143.0,191.5,3.85,14.0,256.0,138.58,116.29
2016,5,21,17,0,174.0,167.0,3.8,14.0,239.0,123.46,103.55
2016,5,21,17,15,160.0,146.0,3.65,13.5,205.0,109.52,91.85
2016,5,21,17,30,146.0,125.0,3.5,13.0,171.0,95.16,79.52
2016,5,21,17,45,321.0,91.0,3.35,12.5,167.5,66.55,54.2
2016,5,21,18,0,496.0,57.0,3.2,12.0,164.0,43.83,33.78
2016,5,21,18,15,403.5,47.0,2.95,11.5,118.5,37.0,27.38
2016,5,21,18,30,311.0,37.0,2.7,11.0,73.0,29.93,20.45
2016,5,21,18,45,177.5,23.5,2.5,11.0,41.5,18.46,7.27
2016,5,21,19,0,44.0,10.0,2.3,11.0,10.0,9.1,0.0
2016,5,21,19,15,22.0,5.0,2.15,10.5,5.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,139.0,17.0,1.8,8.5,31.0,61.99,15.98
2016,5,22,5,30,278.0,34.0,1.8,9.0,62.0,141.44,103.8
2016,5,22,5,45,375.5,45.0,1.85,9.5,106.0,207.28,163.62
2016,5,22,6,0,473.0,56.0,1.9,10.0,150.0,284.02,231.35
2016,5,22,6,15,537.5,63.5,1.85,10.0,200.5,351.12,290.53
2016,5,22,6,30,602.0,71.0,1.8,10.0,251.0,424.07,352.58
2016,5,22,6,45,648.5,76.5,1.75,10.5,304.0,489.47,405.68
2016,5,22,7,0,695.0,82.0,1.7,11.0,357.0,557.9,458.96
2016,5,22,7,15,727.0,87.0,1.65,11.5,410.0,618.37,503.94
2016,5,22,7,30,759.0,92.0,1.6,12.0,463.0,677.0,545.22
2016,5,22,7,45,785.5,94.5,1.55,12.5,515.0,731.58,581.26
2016,5,22,8,0,812.0,97.0,1.5,13.0,567.0,785.63,615.89
2016,5,22,8,15,829.5,100.0,1.5,13.5,615.0,831.78,644.62
2016,5,22,8,30,847.0,103.0,1.5,14.0,663.0,876.11,671.63
2016,5,22,8,45,859.5,106.0,1.5,14.5,707.0,905.36,687.97
2016,5,22,9,0,872.0,109.0,1.5,15.0,751.0,940.06,707.97
2016,5,22,9,15,882.5,111.0,1.55,15.0,790.5,968.94,725.91
2016,5,22,9,30,893.0,113.0,1.6,15.0,830.0,994.73,741.89
2016,5,22,9,45,911.0,109.0,1.65,15.5,866.0,1018.22,755.02
2016,5,22,10,0,929.0,105.0,1.7,16.0,902.0,1038.5,766.1
2016,5,22,10,15,934.0,106.0,1.8,16.0,928.5,1047.69,772.3
2016,5,22,10,30,939.0,107.0,1.9,16.0,955.0,1053.08,776.29
2016,5,22,10,45,945.0,106.5,2.05,16.5,975.0,1054.09,776.81
2016,5,22,11,0,951.0,106.0,2.2,17.0,995.0,1051.24,774.87
2016,5,22,11,15,489.0,240.5,2.35,17.0,698.5,739.68,563.24
2016,5,22,11,30,27.0,375.0,2.5,17.0,402.0,380.01,290.69
2016,5,22,11,45,21.5,332.5,2.65,17.5,353.5,321.74,247.88
2016,5,22,12,0,16.0,290.0,2.8,18.0,305.0,276.26,212.93
2016,5,22,12,15,11.5,229.5,2.9,18.0,240.0,216.19,166.7
2016,5,22,12,30,7.0,169.0,3.0,18.0,175.0,157.1,120.53
2016,5,22,12,45,17.5,271.0,3.2,18.0,287.5,256.54,198.59
2016,5,22,13,0,28.0,373.0,3.4,18.0,400.0,357.64,275.9
2016,5,22,13,15,190.5,395.0,3.55,18.0,569.0,498.3,385.23
2016,5,22,13,30,353.0,417.0,3.7,18.0,738.0,620.3,476.82
2016,5,22,13,45,271.5,424.0,3.85,18.0,667.0,549.2,422.72
2016,5,22,14,0,190.0,431.0,4.0,18.0,596.0,486.09,374.93
2016,5,22,14,15,103.0,350.5,4.1,17.5,439.5,357.0,277.62
2016,5,22,14,30,16.0,270.0,4.2,17.0,283.0,242.54,189.28
2016,5,22,14,45,96.0,314.0,4.35,17.0,386.5,304.87,238.43
2016,5,22,15,0,176.0,358.0,4.5,17.0,490.0,359.65,279.72
2016,5,22,15,15,521.0,225.5,4.5,16.5,583.5,356.63,270.58
2016,5,22,15,30,866.0,93.0,4.5,16.0,677.0,328.97,235.75
2016,5,22,15,45,848.5,90.5,4.55,16.0,629.0,269.61,182.58
2016,5,22,16,0,831.0,88.0,4.6,16.0,581.0,204.68,126.83
2016,5,22,16,15,809.5,85.0,4.55,15.5,530.5,147.09,82.53
2016,5,22,16,30,788.0,82.0,4.5,15.0,480.0,91.96,51.33
2016,5,22,16,45,757.5,78.5,4.5,15.0,427.0,57.64,45.36
2016,5,22,17,0,727.0,75.0,4.5,15.0,374.0,56.53,44.56
2016,5,22,17,15,687.0,70.0,4.4,14.5,321.5,54.09,42.64
2016,5,22,17,30,647.0,65.0,4.3,14.0,269.0,47.05,36.55
2016,5,22,17,45,586.5,59.0,4.2,13.5,218.0,43.8,33.72
2016,5,22,18,0,526.0,53.0,4.1,13.0,167.0,40.47,30.66
2016,5,22,18,15,437.5,44.0,3.85,12.5,121.5,34.38,24.95
2016,5,22,18,30,349.0,35.0,3.6,12.0,76.0,28.08,18.79
2016,5,22,18,45,210.0,22.5,3.35,11.5,43.5,18.21,7.5
2016,5,22,19,0,71.0,10.0,3.1,11.0,11.0,9.1,0.0
2016,5,22,19,15,35.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
