Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,121.5,17.5,2.35,9.0,30.0,58.2,17.49
2016,5,23,5,30,243.0,35.0,2.4,9.0,60.0,130.02,95.7
2016,5,23,5,45,341.5,46.5,2.45,9.5,103.5,195.87,155.03
2016,5,23,6,0,440.0,58.0,2.5,10.0,147.0,271.62,221.98
2016,5,23,6,15,504.0,66.5,2.5,10.0,196.0,337.79,280.69
2016,5,23,6,30,568.0,75.0,2.5,10.0,245.0,409.83,342.6
2016,5,23,6,45,617.0,80.0,2.55,10.5,297.5,474.46,396.07
2016,5,23,7,0,666.0,85.0,2.6,11.0,350.0,542.37,450.29
2016,5,23,7,15,698.0,90.0,2.55,11.5,402.0,601.47,495.36
2016,5,23,7,30,730.0,95.0,2.5,12.0,454.0,661.44,539.22
2016,5,23,7,45,758.0,97.5,2.5,12.5,505.0,713.14,574.64
2016,5,23,8,0,786.0,100.0,2.5,13.0,556.0,767.35,611.14
2016,5,23,8,15,804.0,103.5,2.5,13.5,603.5,813.56,641.05
2016,5,23,8,30,822.0,107.0,2.5,14.0,651.0,858.08,669.26
2016,5,23,8,45,837.5,108.5,2.5,14.5,695.0,896.07,692.46
2016,5,23,9,0,853.0,110.0,2.5,15.0,739.0,922.78,707.64
2016,5,23,9,15,863.5,112.5,2.6,15.0,778.0,951.79,726.69
2016,5,23,9,30,874.0,115.0,2.7,15.0,817.0,977.78,743.65
2016,5,23,9,45,889.5,112.0,2.8,15.5,851.5,999.62,756.46
2016,5,23,10,0,905.0,109.0,2.9,16.0,886.0,1018.28,767.19
2016,5,23,10,15,910.5,110.5,2.95,16.0,912.5,1028.32,773.23
2016,5,23,10,30,916.0,112.0,3.0,16.0,939.0,1034.65,776.99
2016,5,23,10,45,918.5,114.0,3.15,16.5,958.0,1034.73,776.17
2016,5,23,11,0,921.0,116.0,3.3,17.0,977.0,1031.02,772.93
2016,5,23,11,15,923.5,116.5,3.35,17.0,989.5,1022.06,766.94
2016,5,23,11,30,926.0,117.0,3.4,17.0,1002.0,1009.42,758.61
2016,5,23,11,45,925.0,118.0,3.5,17.0,1006.0,990.34,746.39
2016,5,23,12,0,924.0,119.0,3.6,17.0,1010.0,967.87,731.91
2016,5,23,12,15,923.5,119.0,3.65,17.0,1007.0,941.69,714.53
2016,5,23,12,30,923.0,119.0,3.7,17.0,1004.0,912.37,694.97
2016,5,23,12,45,907.5,127.5,3.8,17.5,990.0,875.08,668.78
2016,5,23,13,0,892.0,136.0,3.9,18.0,976.0,835.69,641.01
2016,5,23,13,15,888.5,135.0,3.95,18.0,957.5,795.52,613.46
2016,5,23,13,30,885.0,134.0,4.0,18.0,939.0,753.05,583.2
2016,5,23,13,45,885.5,128.5,4.05,18.0,915.5,707.38,549.07
2016,5,23,14,0,886.0,123.0,4.1,18.0,892.0,659.44,512.37
2016,5,23,14,15,443.0,100.5,4.1,17.5,485.0,341.09,269.68
2016,5,23,14,30,0.0,78.0,4.1,17.0,78.0,69.31,51.03
2016,5,23,14,45,0.0,74.0,4.2,17.0,74.0,65.7,48.35
2016,5,23,15,0,0.0,70.0,4.3,17.0,70.0,62.1,45.52
2016,5,23,15,15,0.0,44.5,4.3,17.0,44.5,39.41,26.96
2016,5,23,15,30,0.0,19.0,4.3,17.0,19.0,16.79,8.31
2016,5,23,15,45,106.5,141.5,4.3,17.0,204.5,140.49,106.13
2016,5,23,16,0,213.0,264.0,4.3,17.0,390.0,235.14,177.37
2016,5,23,16,15,116.5,223.0,4.2,16.5,291.0,179.49,137.54
2016,5,23,16,30,20.0,182.0,4.1,16.0,192.0,150.93,119.46
2016,5,23,16,45,72.0,176.0,4.1,15.5,207.0,135.95,113.36
2016,5,23,17,0,124.0,170.0,4.1,15.0,222.0,124.94,104.45
2016,5,23,17,15,114.5,148.0,3.95,14.5,190.5,110.53,92.37
2016,5,23,17,30,105.0,126.0,3.8,14.0,159.0,95.66,79.65
2016,5,23,17,45,306.5,90.5,3.65,14.0,162.5,65.98,53.38
2016,5,23,18,0,508.0,55.0,3.5,14.0,166.0,42.0,31.89
2016,5,23,18,15,420.0,45.5,3.1,13.5,121.0,35.55,25.9
2016,5,23,18,30,332.0,36.0,2.7,13.0,76.0,28.87,19.43
2016,5,23,18,45,166.0,24.0,2.35,12.5,44.0,18.8,8.26
2016,5,23,19,0,0.0,12.0,2.0,12.0,12.0,10.91,0.0
2016,5,23,19,15,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,136.0,17.0,2.4,10.0,31.5,61.3,20.88
2016,5,24,5,30,272.0,34.0,2.5,10.0,63.0,139.26,102.4
2016,5,24,5,45,369.0,44.5,2.65,10.5,106.5,203.93,160.84
2016,5,24,6,0,466.0,55.0,2.8,11.0,150.0,279.4,227.62
2016,5,24,6,15,529.5,63.0,2.8,11.0,199.5,346.0,286.69
2016,5,24,6,30,593.0,71.0,2.8,11.0,249.0,418.41,348.87
2016,5,24,6,45,432.0,111.0,2.85,11.5,254.5,394.23,329.03
2016,5,24,7,0,271.0,151.0,2.9,12.0,260.0,345.76,287.75
2016,5,24,7,15,509.5,121.0,2.9,12.5,359.5,500.01,414.38
2016,5,24,7,30,748.0,91.0,2.9,13.0,459.0,666.69,543.74
2016,5,24,7,45,773.5,94.0,2.9,13.5,510.0,720.51,580.04
2016,5,24,8,0,799.0,97.0,2.9,14.0,561.0,773.79,615.9
2016,5,24,8,15,817.0,100.5,2.9,14.0,609.0,820.42,647.39
2016,5,24,8,30,835.0,104.0,2.9,14.0,657.0,865.32,677.26
2016,5,24,8,45,850.0,106.0,2.95,14.5,701.5,895.36,695.4
2016,5,24,9,0,865.0,108.0,3.0,15.0,746.0,931.02,717.46
2016,5,24,9,15,567.5,243.5,3.05,15.0,671.0,819.95,636.14
2016,5,24,9,30,270.0,379.0,3.1,15.0,596.0,668.6,518.35
2016,5,24,9,45,255.0,399.5,3.15,15.5,611.5,676.39,522.69
2016,5,24,10,0,240.0,420.0,3.2,16.0,627.0,666.88,513.78
2016,5,24,10,15,323.0,403.5,3.25,16.0,690.5,745.41,572.02
2016,5,24,10,30,406.0,387.0,3.3,16.0,754.0,819.94,625.83
2016,5,24,10,45,208.0,297.5,3.4,16.5,486.5,515.36,401.39
2016,5,24,11,0,10.0,208.0,3.5,17.0,219.0,197.81,152.92
2016,5,24,11,15,14.5,266.5,3.55,17.0,281.0,255.84,198.9
2016,5,24,11,30,19.0,325.0,3.6,17.0,343.0,313.61,243.3
2016,5,24,11,45,39.0,387.5,3.65,17.0,425.0,400.02,309.35
2016,5,24,12,0,59.0,450.0,3.7,17.0,507.0,474.05,364.8
2016,5,24,12,15,95.5,469.5,3.75,17.0,561.5,519.6,399.32
2016,5,24,12,30,132.0,489.0,3.8,17.0,616.0,568.06,435.64
2016,5,24,12,45,78.5,425.0,3.85,17.0,500.5,450.58,347.58
2016,5,24,13,0,25.0,361.0,3.9,17.0,385.0,344.35,266.53
2016,5,24,13,15,60.5,404.0,3.9,17.0,460.0,404.94,313.84
2016,5,24,13,30,96.0,447.0,3.9,17.0,535.0,460.83,356.34
2016,5,24,13,45,77.5,421.0,3.9,17.0,490.5,417.66,323.47
2016,5,24,14,0,59.0,395.0,3.9,17.0,446.0,376.65,292.39
2016,5,24,14,15,40.0,344.5,3.9,16.5,378.5,317.7,247.84
2016,5,24,14,30,21.0,294.0,3.9,16.0,311.0,265.12,207.64
2016,5,24,14,45,12.0,228.0,3.9,16.0,237.5,203.57,159.47
2016,5,24,15,0,3.0,162.0,3.9,16.0,164.0,143.07,111.44
2016,5,24,15,15,21.5,219.0,3.9,16.0,234.0,191.42,150.3
2016,5,24,15,30,40.0,276.0,3.9,16.0,304.0,235.4,184.95
2016,5,24,15,45,202.5,256.0,3.9,16.0,378.5,246.12,187.55
2016,5,24,16,0,365.0,236.0,3.9,16.0,453.0,235.8,171.68
2016,5,24,16,15,255.5,227.5,3.85,15.5,373.5,190.29,140.86
2016,5,24,16,30,146.0,219.0,3.8,15.0,294.0,165.33,128.28
2016,5,24,16,45,231.5,186.0,3.8,15.0,289.5,128.69,107.25
2016,5,24,17,0,317.0,153.0,3.8,15.0,285.0,109.72,91.17
2016,5,24,17,15,297.5,135.0,3.65,14.5,245.5,98.57,81.87
2016,5,24,17,30,278.0,117.0,3.5,14.0,206.0,86.93,71.94
2016,5,24,17,45,255.5,97.5,3.4,14.0,167.5,73.79,60.32
2016,5,24,18,0,233.0,78.0,3.3,14.0,129.0,60.16,48.03
2016,5,24,18,15,194.5,59.5,2.95,13.5,95.0,46.69,35.75
2016,5,24,18,30,156.0,41.0,2.6,13.0,61.0,32.81,22.9
2016,5,24,18,45,78.0,25.5,2.3,12.5,35.5,20.71,10.03
2016,5,24,19,0,0.0,10.0,2.0,12.0,10.0,9.1,0.0
2016,5,24,19,15,0.0,5.0,1.9,11.5,5.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,156.0,16.0,2.45,9.0,33.0,67.58,25.82
2016,5,25,5,30,312.0,32.0,2.5,9.0,66.0,149.74,110.6
2016,5,25,5,45,406.5,41.5,2.55,9.5,110.0,214.5,169.67
2016,5,25,6,0,501.0,51.0,2.6,10.0,154.0,289.75,236.63
2016,5,25,6,15,562.0,58.0,2.6,10.5,204.0,355.7,294.88
2016,5,25,6,30,623.0,65.0,2.6,11.0,254.0,427.17,355.68
2016,5,25,6,45,665.5,70.0,2.65,11.5,306.0,490.39,407.82
2016,5,25,7,0,708.0,75.0,2.7,12.0,358.0,554.18,458.6
2016,5,25,7,15,738.5,79.5,2.7,12.5,410.5,613.51,503.89
2016,5,25,7,30,769.0,84.0,2.7,13.0,463.0,673.44,547.09
2016,5,25,7,45,792.0,87.0,2.75,13.5,513.5,726.07,583.32
2016,5,25,8,0,815.0,90.0,2.8,14.0,564.0,777.95,618.27
2016,5,25,8,15,832.0,93.0,2.85,14.5,612.0,823.68,648.14
2016,5,25,8,30,849.0,96.0,2.9,15.0,660.0,859.91,670.84
2016,5,25,8,45,862.0,98.5,3.0,15.5,704.0,897.17,694.45
2016,5,25,9,0,875.0,101.0,3.1,16.0,748.0,931.88,716.07
2016,5,25,9,15,885.0,103.0,3.2,16.5,786.5,960.43,733.32
2016,5,25,9,30,895.0,105.0,3.3,17.0,825.0,985.87,748.45
2016,5,25,9,45,908.5,103.0,3.45,17.5,859.5,1007.18,761.16
2016,5,25,10,0,922.0,101.0,3.6,18.0,894.0,1025.19,771.7
2016,5,25,10,15,927.5,102.0,3.7,18.0,920.5,1034.94,777.88
2016,5,25,10,30,933.0,103.0,3.8,18.0,947.0,1040.94,781.72
2016,5,25,10,45,937.0,103.5,3.9,18.5,966.5,1041.13,780.33
2016,5,25,11,0,941.0,104.0,4.0,19.0,986.0,1037.51,776.54
2016,5,25,11,15,943.0,104.5,4.05,19.0,998.5,1028.11,770.15
2016,5,25,11,30,945.0,105.0,4.1,19.0,1011.0,1014.98,761.38
2016,5,25,11,45,946.0,105.0,4.2,19.0,1015.5,996.76,749.58
2016,5,25,12,0,947.0,105.0,4.3,19.0,1020.0,975.02,735.42
2016,5,25,12,15,946.5,105.0,4.35,19.0,1017.0,948.54,717.74
2016,5,25,12,30,946.0,105.0,4.4,19.0,1014.0,918.85,697.92
2016,5,25,12,45,934.5,111.0,4.5,19.0,1000.5,882.32,673.7
2016,5,25,13,0,923.0,117.0,4.6,19.0,987.0,843.41,647.57
2016,5,25,13,15,919.5,116.0,4.6,19.0,969.0,802.35,619.04
2016,5,25,13,30,916.0,115.0,4.6,19.0,951.0,758.9,588.41
2016,5,25,13,45,912.5,113.0,4.7,19.0,926.0,712.39,553.68
2016,5,25,14,0,909.0,111.0,4.8,19.0,901.0,663.85,516.49
2016,5,25,14,15,901.5,109.5,4.85,19.0,869.0,611.63,475.27
2016,5,25,14,30,894.0,108.0,4.9,19.0,837.0,558.18,431.92
2016,5,25,14,45,886.5,105.0,4.95,19.0,800.0,502.55,385.6
2016,5,25,15,0,879.0,102.0,5.0,19.0,763.0,446.18,337.32
2016,5,25,15,15,866.5,99.5,5.0,18.5,720.0,387.97,286.89
2016,5,25,15,30,854.0,97.0,5.0,18.0,677.0,330.07,235.64
2016,5,25,15,45,838.5,94.0,5.05,18.0,630.0,271.63,183.55
2016,5,25,16,0,823.0,91.0,5.1,18.0,583.0,207.43,128.57
2016,5,25,16,15,801.5,88.0,5.05,17.5,533.0,150.44,84.74
2016,5,25,16,30,780.0,85.0,5.0,17.0,483.0,95.91,53.43
2016,5,25,16,45,752.0,80.5,4.95,16.5,430.5,58.9,46.16
2016,5,25,17,0,724.0,76.0,4.9,16.0,378.0,57.08,44.85
2016,5,25,17,15,684.5,71.5,4.75,15.5,326.0,50.2,39.01
2016,5,25,17,30,645.0,67.0,4.6,15.0,274.0,48.36,37.55
2016,5,25,17,45,588.0,60.5,4.45,14.5,223.5,44.79,34.46
2016,5,25,18,0,531.0,54.0,4.3,14.0,173.0,41.09,31.11
2016,5,25,18,15,443.5,45.5,4.05,13.5,127.0,35.46,25.85
2016,5,25,18,30,356.0,37.0,3.8,13.0,81.0,29.65,20.19
2016,5,25,18,45,217.5,24.5,3.6,12.5,48.0,19.84,9.64
2016,5,25,19,0,79.0,12.0,3.4,12.0,15.0,10.91,0.0
2016,5,25,19,15,39.5,6.0,3.4,11.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,129.0,18.5,2.4,10.0,32.5,61.57,24.88
2016,5,26,5,30,258.0,37.0,2.4,10.0,65.0,136.39,100.75
2016,5,26,5,45,353.5,48.0,2.4,10.5,108.5,201.22,158.84
2016,5,26,6,0,449.0,59.0,2.4,11.0,152.0,275.69,224.42
2016,5,26,6,15,513.0,67.0,2.35,11.0,201.5,341.67,282.56
2016,5,26,6,30,577.0,75.0,2.3,11.0,251.0,413.45,343.76
2016,5,26,6,45,621.5,81.5,2.25,11.5,303.0,477.42,395.98
2016,5,26,7,0,666.0,88.0,2.2,12.0,355.0,544.28,448.46
2016,5,26,7,15,698.5,93.0,2.15,12.5,407.0,603.63,493.15
2016,5,26,7,30,731.0,98.0,2.1,13.0,459.0,663.89,536.8
2016,5,26,7,45,756.5,101.5,2.1,14.0,509.5,714.58,569.94
2016,5,26,8,0,782.0,105.0,2.1,15.0,560.0,767.78,604.02
2016,5,26,8,15,800.5,108.0,2.15,15.5,608.0,813.66,633.56
2016,5,26,8,30,819.0,111.0,2.2,16.0,656.0,857.87,661.54
2016,5,26,8,45,834.5,113.0,2.25,16.5,700.0,896.31,685.14
2016,5,26,9,0,850.0,115.0,2.3,17.0,744.0,923.3,700.76
2016,5,26,9,15,861.0,117.5,2.4,17.0,783.0,952.66,719.86
2016,5,26,9,30,872.0,120.0,2.5,17.0,822.0,979.02,736.92
2016,5,26,9,45,879.0,122.0,2.6,17.5,854.5,997.77,747.55
2016,5,26,10,0,886.0,124.0,2.7,18.0,887.0,1013.09,756.02
2016,5,26,10,15,892.0,125.5,2.75,18.5,913.5,1023.36,760.76
2016,5,26,10,30,898.0,127.0,2.8,19.0,940.0,1030.0,763.25
2016,5,26,10,45,902.0,128.0,2.85,19.5,959.5,1030.46,761.83
2016,5,26,11,0,906.0,129.0,2.9,20.0,979.0,1027.21,758.15
2016,5,26,11,15,908.5,130.0,2.95,20.0,991.5,1018.79,752.68
2016,5,26,11,30,911.0,131.0,3.0,20.0,1004.0,1006.74,744.94
2016,5,26,11,45,910.5,132.0,3.1,20.5,1008.0,988.31,732.08
2016,5,26,12,0,910.0,133.0,3.2,21.0,1012.0,966.54,717.08
2016,5,26,12,15,909.5,132.5,3.25,21.0,1009.0,940.24,700.06
2016,5,26,12,30,909.0,132.0,3.3,21.0,1006.0,910.89,680.96
2016,5,26,12,45,903.5,134.0,3.4,21.5,994.5,876.64,657.45
2016,5,26,13,0,898.0,136.0,3.5,22.0,983.0,839.84,632.11
2016,5,26,13,15,894.0,135.0,3.55,22.0,964.5,799.27,604.91
2016,5,26,13,30,890.0,134.0,3.6,22.0,946.0,756.42,575.1
2016,5,26,13,45,884.0,132.5,3.7,22.0,920.5,709.71,541.05
2016,5,26,14,0,878.0,131.0,3.8,22.0,895.0,661.28,504.83
2016,5,26,14,15,870.0,129.5,3.85,21.5,863.5,610.19,466.38
2016,5,26,14,30,862.0,128.0,3.9,21.0,832.0,557.98,425.79
2016,5,26,14,45,851.5,125.5,3.95,21.0,794.0,500.2,378.96
2016,5,26,15,0,841.0,123.0,4.0,21.0,756.0,443.93,331.85
2016,5,26,15,15,827.5,120.5,4.05,20.5,713.5,386.58,283.25
2016,5,26,15,30,814.0,118.0,4.1,20.0,671.0,329.8,234.01
2016,5,26,15,45,795.5,114.5,4.15,20.0,624.0,271.88,183.45
2016,5,26,16,0,777.0,111.0,4.2,20.0,577.0,215.64,135.82
2016,5,26,16,15,754.0,107.0,4.2,19.5,527.0,160.43,93.94
2016,5,26,16,30,731.0,103.0,4.2,19.0,477.0,101.31,58.38
2016,5,26,16,45,700.5,98.0,4.2,19.0,425.5,65.04,50.99
2016,5,26,17,0,670.0,93.0,4.2,19.0,374.0,63.66,50.01
2016,5,26,17,15,628.0,86.5,4.1,18.0,322.0,60.96,48.02
2016,5,26,17,30,586.0,80.0,4.0,17.0,270.0,58.1,45.82
2016,5,26,17,45,527.0,72.0,3.9,16.5,220.0,53.77,42.11
2016,5,26,18,0,468.0,64.0,3.8,16.0,170.0,49.27,38.08
2016,5,26,18,15,379.5,53.5,3.55,15.5,125.0,42.25,31.61
2016,5,26,18,30,291.0,43.0,3.3,15.0,80.0,33.3,23.19
2016,5,26,18,45,170.0,28.0,3.1,14.5,47.0,21.91,11.39
2016,5,26,19,0,49.0,13.0,2.9,14.0,14.0,11.82,0.0
2016,5,26,19,15,24.5,6.5,2.85,13.5,7.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,5,15,120.5,19.5,1.75,9.5,32.5,60.74,26.12
2016,5,27,5,30,241.0,39.0,1.8,10.0,65.0,133.22,98.64
2016,5,27,5,45,344.0,50.0,1.9,10.5,109.5,197.44,155.73
2016,5,27,6,0,447.0,61.0,2.0,11.0,154.0,276.56,224.81
2016,5,27,6,15,512.0,69.5,1.95,11.5,204.0,343.48,282.88
2016,5,27,6,30,577.0,78.0,1.9,12.0,254.0,416.31,343.77
2016,5,27,6,45,626.5,83.5,1.85,13.0,307.0,482.13,396.14
2016,5,27,7,0,676.0,89.0,1.8,14.0,360.0,551.26,448.78
2016,5,27,7,15,708.5,94.0,1.7,14.5,412.5,611.05,492.63
2016,5,27,7,30,741.0,99.0,1.6,15.0,465.0,671.72,535.22
2016,5,27,7,45,767.5,102.0,1.5,16.0,516.5,722.96,567.02
2016,5,27,8,0,794.0,105.0,1.4,17.0,568.0,776.8,599.48
2016,5,27,8,15,812.5,108.0,1.3,17.5,616.0,823.07,626.66
2016,5,27,8,30,831.0,111.0,1.2,18.0,664.0,867.65,651.91
2016,5,27,8,45,846.5,113.0,1.15,18.5,708.5,906.41,673.35
2016,5,27,9,0,862.0,115.0,1.1,19.0,753.0,933.71,686.97
2016,5,27,9,15,872.5,117.0,1.05,19.5,792.0,962.31,701.36
2016,5,27,9,30,883.0,119.0,1.0,20.0,831.0,987.87,713.59
2016,5,27,9,45,895.0,118.0,1.0,21.0,865.0,1008.53,722.25
2016,5,27,10,0,907.0,117.0,1.0,22.0,899.0,1025.88,728.87
2016,5,27,10,15,912.5,118.5,1.1,22.5,925.5,1035.88,734.43
2016,5,27,10,30,918.0,120.0,1.2,23.0,952.0,1042.18,737.86
2016,5,27,10,45,924.0,119.5,1.3,23.5,972.0,1043.21,738.14
2016,5,27,11,0,930.0,119.0,1.4,24.0,992.0,1040.47,736.2
2016,5,27,11,15,932.0,119.5,1.5,24.0,1004.0,1031.03,731.62
2016,5,27,11,30,934.0,120.0,1.6,24.0,1016.0,1017.89,724.81
2016,5,27,11,45,936.0,119.0,1.75,24.0,1021.0,999.74,715.52
2016,5,27,12,0,938.0,118.0,1.9,24.0,1026.0,978.11,703.87
2016,5,27,12,15,937.5,118.0,2.0,24.0,1022.5,951.79,688.46
2016,5,27,12,30,937.0,118.0,2.1,24.0,1019.0,922.31,670.86
2016,5,27,12,45,933.5,118.5,2.25,24.5,1007.5,887.74,648.9
2016,5,27,13,0,930.0,119.0,2.4,25.0,996.0,850.42,624.85
2016,5,27,13,15,926.0,118.0,2.55,24.5,977.5,808.83,599.93
2016,5,27,13,30,922.0,117.0,2.7,24.0,959.0,764.87,572.63
2016,5,27,13,45,915.5,116.0,2.85,24.0,933.5,717.05,538.95
2016,5,27,14,0,909.0,115.0,3.0,24.0,908.0,667.46,502.93
2016,5,27,14,15,901.5,113.5,3.1,24.0,875.5,615.34,463.71
2016,5,27,14,30,894.0,112.0,3.2,24.0,843.0,562.0,422.32
2016,5,27,14,45,883.0,110.5,3.3,24.0,805.0,506.04,377.62
2016,5,27,15,0,872.0,109.0,3.4,24.0,767.0,449.7,331.2
2016,5,27,15,15,858.5,106.5,3.45,23.5,723.5,391.57,282.63
2016,5,27,15,30,845.0,104.0,3.5,23.0,680.0,328.25,228.97
2016,5,27,15,45,828.5,101.0,3.6,23.0,633.0,269.53,178.18
2016,5,27,16,0,812.0,98.0,3.7,23.0,586.0,212.19,129.98
2016,5,27,16,15,790.0,94.5,3.7,22.5,535.5,155.46,87.24
2016,5,27,16,30,768.0,91.0,3.7,22.0,485.0,101.26,56.33
2016,5,27,16,45,739.5,86.5,3.75,21.5,433.0,63.22,48.89
2016,5,27,17,0,711.0,82.0,3.8,21.0,381.0,55.96,42.94
2016,5,27,17,15,671.0,76.5,3.65,20.5,328.5,53.65,41.18
2016,5,27,17,30,631.0,71.0,3.5,20.0,276.0,51.21,39.25
2016,5,27,17,45,573.0,64.5,3.35,19.5,225.5,47.77,36.35
2016,5,27,18,0,515.0,58.0,3.2,19.0,175.0,44.22,33.2
2016,5,27,18,15,428.5,48.5,2.85,18.0,129.0,37.86,27.47
2016,5,27,18,30,342.0,39.0,2.5,17.0,83.0,31.27,21.28
2016,5,27,18,45,212.0,26.0,2.15,16.5,49.5,21.07,10.84
2016,5,27,19,0,82.0,13.0,1.8,16.0,16.0,11.82,0.0
2016,5,27,19,15,41.0,6.5,1.7,15.5,8.0,5.91,0.0
2016,5,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,139.5,18.0,0.95,12.5,33.5,63.58,28.19
2016,5,28,5,30,279.0,36.0,1.1,13.0,67.0,142.65,104.24
2016,5,28,5,45,373.0,46.5,1.25,13.5,110.5,206.5,160.59
2016,5,28,6,0,467.0,57.0,1.4,14.0,154.0,280.7,224.84
2016,5,28,6,15,529.5,65.0,1.3,14.5,204.0,346.7,281.03
2016,5,28,6,30,592.0,73.0,1.2,15.0,254.0,418.37,339.5
2016,5,28,6,45,635.5,78.5,1.2,16.0,306.0,481.22,388.43
2016,5,28,7,0,679.0,84.0,1.2,17.0,358.0,546.81,437.3
2016,5,28,7,15,710.5,89.0,1.1,17.5,410.0,605.95,479.36
2016,5,28,7,30,742.0,94.0,1.0,18.0,462.0,663.26,517.93
2016,5,28,7,45,765.0,98.0,0.95,19.0,512.0,715.94,550.11
2016,5,28,8,0,788.0,102.0,0.9,20.0,562.0,767.92,580.68
2016,5,28,8,15,806.0,105.5,0.9,20.5,610.0,814.09,608.21
2016,5,28,8,30,824.0,109.0,0.9,21.0,658.0,858.57,634.12
2016,5,28,8,45,837.5,111.5,0.95,21.5,701.5,895.89,655.77
2016,5,28,9,0,851.0,114.0,1.0,22.0,745.0,921.75,669.94
2016,5,28,9,15,861.5,116.5,1.1,22.5,783.5,950.68,687.02
2016,5,28,9,30,872.0,119.0,1.2,23.0,822.0,976.59,702.08
2016,5,28,9,45,879.0,121.0,1.3,23.5,855.0,995.38,712.68
2016,5,28,10,0,886.0,123.0,1.4,24.0,888.0,1010.74,721.25
2016,5,28,10,15,892.0,124.5,1.5,24.0,914.5,1021.07,728.17
2016,5,28,10,30,898.0,126.0,1.6,24.0,941.0,1027.78,732.98
2016,5,28,10,45,901.0,128.0,1.7,24.0,960.0,1028.31,734.05
2016,5,28,11,0,904.0,130.0,1.8,24.0,979.0,1025.13,732.92
2016,5,28,11,15,906.0,130.5,1.9,24.0,991.0,1015.83,728.02
2016,5,28,11,30,908.0,131.0,2.0,24.0,1003.0,1002.94,720.93
2016,5,28,11,45,907.0,132.0,2.15,24.5,1007.0,984.18,709.29
2016,5,28,12,0,906.0,133.0,2.3,25.0,1011.0,962.13,695.46
2016,5,28,12,15,905.5,133.0,2.4,25.0,1007.5,936.48,680.07
2016,5,28,12,30,905.0,133.0,2.5,25.0,1004.0,907.81,662.58
2016,5,28,12,45,900.0,134.0,2.7,25.0,992.5,873.34,641.83
2016,5,28,13,0,895.0,135.0,2.9,25.0,981.0,836.35,618.98
2016,5,28,13,15,891.0,134.0,3.05,24.5,962.5,796.03,594.32
2016,5,28,13,30,887.0,133.0,3.2,24.0,944.0,753.46,566.84
2016,5,28,13,45,687.0,240.5,3.35,24.0,858.5,672.2,505.7
2016,5,28,14,0,487.0,348.0,3.5,24.0,773.0,599.82,450.63
2016,5,28,14,15,670.5,238.5,3.6,24.0,801.0,584.96,441.34
2016,5,28,14,30,854.0,129.0,3.7,24.0,829.0,555.18,418.58
2016,5,28,14,45,841.0,127.5,3.85,24.0,790.5,497.65,372.66
2016,5,28,15,0,828.0,126.0,4.0,24.0,752.0,441.86,326.71
2016,5,28,15,15,814.0,123.5,4.05,23.5,709.5,385.17,279.28
2016,5,28,15,30,800.0,121.0,4.1,23.0,667.0,329.11,231.29
2016,5,28,15,45,780.0,118.0,4.2,22.5,620.0,272.14,182.57
2016,5,28,16,0,760.0,115.0,4.3,22.0,573.0,217.04,136.65
2016,5,28,16,15,736.0,110.5,4.3,21.5,523.0,156.18,90.38
2016,5,28,16,30,712.0,106.0,4.3,21.0,473.0,103.8,59.87
2016,5,28,16,45,679.0,101.5,4.3,21.0,421.5,67.15,52.36
2016,5,28,17,0,646.0,97.0,4.3,21.0,370.0,66.25,51.81
2016,5,28,17,15,603.0,90.5,4.1,20.0,318.5,63.68,49.98
2016,5,28,17,30,560.0,84.0,3.9,19.0,267.0,60.97,47.94
2016,5,28,17,45,498.5,76.0,3.7,18.5,217.5,56.78,44.4
2016,5,28,18,0,437.0,68.0,3.5,18.0,168.0,52.43,40.55
2016,5,28,18,15,352.5,56.0,3.15,17.5,124.0,42.61,31.69
2016,5,28,18,30,268.0,44.0,2.8,17.0,80.0,33.97,23.63
2016,5,28,18,45,158.0,28.5,2.5,16.5,47.5,22.25,11.96
2016,5,28,19,0,48.0,13.0,2.2,16.0,15.0,11.82,0.0
2016,5,28,19,15,24.0,6.5,2.05,15.5,7.5,5.91,0.0
2016,5,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.5,1.5,12.0,32.0,59.45,27.39
2016,5,29,5,30,231.0,39.0,1.6,12.0,64.0,129.5,95.33
2016,5,29,5,45,324.5,51.0,1.75,12.5,107.0,190.76,149.38
2016,5,29,6,0,418.0,63.0,1.9,13.0,150.0,265.51,214.29
2016,5,29,6,15,481.0,71.5,1.9,13.5,198.5,329.85,269.77
2016,5,29,6,30,544.0,80.0,1.9,14.0,247.0,399.89,328.12
2016,5,29,6,45,590.5,86.5,1.9,15.0,298.5,463.33,378.53
2016,5,29,7,0,637.0,93.0,1.9,16.0,350.0,529.88,429.29
2016,5,29,7,15,670.0,98.5,1.8,16.5,401.5,588.76,472.55
2016,5,29,7,30,703.0,104.0,1.7,17.0,453.0,648.65,514.88
2016,5,29,7,45,727.5,108.5,1.6,17.5,503.0,701.48,549.49
2016,5,29,8,0,752.0,113.0,1.5,18.0,553.0,750.44,579.98
2016,5,29,8,15,771.0,116.5,1.5,18.5,600.0,796.25,608.44
2016,5,29,8,30,790.0,120.0,1.5,19.0,647.0,840.51,635.31
2016,5,29,8,45,805.0,123.0,1.55,19.5,690.5,878.78,658.31
2016,5,29,9,0,820.0,126.0,1.6,20.0,734.0,914.74,679.57
2016,5,29,9,15,831.0,128.5,1.65,20.5,772.5,943.81,696.15
2016,5,29,9,30,842.0,131.0,1.7,21.0,811.0,969.93,710.81
2016,5,29,9,45,854.0,131.0,1.75,21.5,844.5,980.7,715.58
2016,5,29,10,0,866.0,131.0,1.8,22.0,878.0,998.62,725.18
2016,5,29,10,15,872.0,132.5,1.95,22.0,904.5,1008.76,732.5
2016,5,29,10,30,878.0,134.0,2.1,22.0,931.0,1015.35,737.67
2016,5,29,10,45,882.5,135.0,2.25,22.5,950.5,1016.35,737.9
2016,5,29,11,0,887.0,136.0,2.4,23.0,970.0,1013.71,735.88
2016,5,29,11,15,889.5,136.5,2.5,23.0,982.0,1005.02,730.93
2016,5,29,11,30,892.0,137.0,2.6,23.0,994.0,992.8,723.78
2016,5,29,11,45,892.0,138.0,2.75,23.0,998.5,975.22,713.62
2016,5,29,12,0,892.0,139.0,2.9,23.0,1003.0,954.37,701.27
2016,5,29,12,15,891.5,138.5,2.95,23.0,1000.0,928.61,684.82
2016,5,29,12,30,891.0,138.0,3.0,23.0,997.0,899.9,666.37
2016,5,29,12,45,885.0,140.5,3.15,23.0,985.5,866.35,645.2
2016,5,29,13,0,879.0,143.0,3.3,23.0,974.0,830.35,622.09
2016,5,29,13,15,875.0,142.0,3.4,23.0,956.5,790.65,595.88
2016,5,29,13,30,871.0,141.0,3.5,23.0,939.0,748.74,566.81
2016,5,29,13,45,866.0,139.0,3.6,23.0,914.5,703.29,533.83
2016,5,29,14,0,861.0,137.0,3.7,23.0,890.0,656.07,498.7
2016,5,29,14,15,853.5,135.0,3.75,23.0,858.5,605.85,460.22
2016,5,29,14,30,846.0,133.0,3.8,23.0,827.0,552.94,418.68
2016,5,29,14,45,836.0,130.5,3.85,23.0,790.0,498.17,374.52
2016,5,29,15,0,826.0,128.0,3.9,23.0,753.0,443.1,328.82
2016,5,29,15,15,812.0,125.0,3.9,22.5,711.0,386.15,281.05
2016,5,29,15,30,798.0,122.0,3.9,22.0,669.0,329.86,232.75
2016,5,29,15,45,780.5,118.5,3.9,22.0,622.5,273.24,183.69
2016,5,29,16,0,763.0,115.0,3.9,22.0,576.0,218.19,137.34
2016,5,29,16,15,740.0,111.0,3.85,21.5,526.5,157.67,91.27
2016,5,29,16,30,717.0,107.0,3.8,21.0,477.0,105.47,60.77
2016,5,29,16,45,686.0,101.5,3.75,21.0,425.5,67.12,52.32
2016,5,29,17,0,655.0,96.0,3.7,21.0,374.0,65.49,51.15
2016,5,29,17,15,613.5,90.0,3.55,20.5,323.0,63.27,49.51
2016,5,29,17,30,572.0,84.0,3.4,20.0,272.0,60.94,47.72
2016,5,29,17,45,514.5,75.5,3.3,19.5,222.0,56.34,43.83
2016,5,29,18,0,457.0,67.0,3.2,19.0,172.0,51.53,39.6
2016,5,29,18,15,371.5,56.0,2.9,18.0,127.5,42.64,31.67
2016,5,29,18,30,286.0,45.0,2.6,17.0,83.0,34.76,24.35
2016,5,29,18,45,171.5,30.0,2.35,16.5,50.0,23.43,13.08
2016,5,29,19,0,57.0,15.0,2.1,16.0,17.0,13.64,0.0
2016,5,29,19,15,28.5,7.5,2.1,15.5,8.5,6.82,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,139.5,18.5,0.7,11.5,34.5,64.21,30.7
2016,5,30,5,30,279.0,37.0,0.7,12.0,69.0,141.79,104.04
2016,5,30,5,45,376.5,47.5,0.75,12.5,113.0,208.27,162.16
2016,5,30,6,0,474.0,58.0,0.8,13.0,157.0,284.05,227.22
2016,5,30,6,15,536.5,65.5,0.75,13.5,207.0,349.8,282.76
2016,5,30,6,30,599.0,73.0,0.7,14.0,257.0,421.17,340.5
2016,5,30,6,45,645.0,78.0,0.7,15.0,310.0,485.17,389.75
2016,5,30,7,0,691.0,83.0,0.7,16.0,363.0,552.13,439.0
2016,5,30,7,15,722.5,88.0,0.75,16.5,415.5,611.74,482.05
2016,5,30,7,30,754.0,93.0,0.8,17.0,468.0,669.62,522.11
2016,5,30,7,45,779.0,96.0,0.85,18.0,519.0,723.14,555.84
2016,5,30,8,0,804.0,99.0,0.9,19.0,570.0,776.06,588.3
2016,5,30,8,15,821.5,102.5,0.95,20.0,618.0,822.33,615.47
2016,5,30,8,30,839.0,106.0,1.0,21.0,666.0,866.84,640.98
2016,5,30,8,45,853.5,108.0,1.05,22.0,710.0,896.53,656.41
2016,5,30,9,0,868.0,110.0,1.1,23.0,754.0,931.77,675.39
2016,5,30,9,15,878.0,112.0,1.2,23.5,793.0,960.09,691.82
2016,5,30,9,30,888.0,114.0,1.3,24.0,832.0,985.35,706.36
2016,5,30,9,45,895.0,116.5,1.45,24.5,865.0,1004.97,718.16
2016,5,30,10,0,902.0,119.0,1.6,25.0,898.0,1021.11,727.83
2016,5,30,10,15,908.0,120.5,1.7,25.0,924.5,1031.64,734.75
2016,5,30,10,30,914.0,122.0,1.8,25.0,951.0,1038.48,739.52
2016,5,30,10,45,917.0,123.0,1.95,25.5,970.5,1038.12,739.14
2016,5,30,11,0,920.0,124.0,2.1,26.0,990.0,1034.01,736.48
2016,5,30,11,15,922.5,124.5,2.2,26.0,1002.0,1025.21,731.76
2016,5,30,11,30,925.0,125.0,2.3,26.0,1014.0,1012.74,724.8
2016,5,30,11,45,925.0,126.0,2.4,26.0,1018.5,994.8,714.39
2016,5,30,12,0,925.0,127.0,2.5,26.0,1023.0,973.47,701.81
2016,5,30,12,15,924.5,126.5,2.6,26.0,1020.0,947.08,685.91
2016,5,30,12,30,924.0,126.0,2.7,26.0,1017.0,917.62,667.89
2016,5,30,12,45,921.5,126.0,2.85,26.0,1006.0,883.95,647.29
2016,5,30,13,0,919.0,126.0,3.0,26.0,995.0,847.54,624.57
2016,5,30,13,15,915.0,125.0,3.1,26.0,977.0,806.51,598.11
2016,5,30,13,30,911.0,124.0,3.2,26.0,959.0,763.16,569.33
2016,5,30,13,45,905.0,123.0,3.35,26.0,933.5,716.3,536.18
2016,5,30,14,0,899.0,122.0,3.5,26.0,908.0,667.66,500.77
2016,5,30,14,15,891.0,120.5,3.6,25.5,876.0,615.88,462.75
2016,5,30,14,30,883.0,119.0,3.7,25.0,844.0,562.95,422.52
2016,5,30,14,45,872.5,117.0,3.8,25.0,806.5,507.53,378.24
2016,5,30,15,0,862.0,115.0,3.9,25.0,769.0,451.7,332.27
2016,5,30,15,15,849.0,112.5,3.95,24.5,726.0,389.67,280.96
2016,5,30,15,30,836.0,110.0,4.0,24.0,683.0,332.08,231.76
2016,5,30,15,45,819.0,107.0,4.1,24.0,636.0,273.86,181.54
2016,5,30,16,0,802.0,104.0,4.2,24.0,589.0,217.09,133.89
2016,5,30,16,15,780.0,100.0,4.2,23.5,539.0,160.65,91.24
2016,5,30,16,30,758.0,96.0,4.2,23.0,489.0,106.75,59.9
2016,5,30,16,45,729.0,91.5,4.2,22.5,437.0,60.46,46.31
2016,5,30,17,0,700.0,87.0,4.2,22.0,385.0,59.22,45.55
2016,5,30,17,15,660.0,81.5,4.0,21.0,333.0,57.07,44.04
2016,5,30,17,30,620.0,76.0,3.8,20.0,281.0,54.8,42.37
2016,5,30,17,45,564.0,68.5,3.65,19.5,230.5,50.73,38.94
2016,5,30,18,0,508.0,61.0,3.5,19.0,180.0,46.49,35.2
2016,5,30,18,15,422.5,51.5,3.1,18.0,134.0,40.22,29.58
2016,5,30,18,30,337.0,42.0,2.7,17.0,88.0,33.74,23.5
2016,5,30,18,45,212.0,29.0,2.35,16.5,53.5,22.68,12.63
2016,5,30,19,0,87.0,16.0,2.0,16.0,19.0,12.62,0.0
2016,5,30,19,15,43.5,8.0,1.9,15.5,9.5,7.28,0.0
2016,5,30,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,4.5,0.55,13.5,5.0,0.0,0.0
2016,5,31,5,0,59.0,9.0,0.5,14.0,10.0,19.83,0.0
2016,5,31,5,15,203.5,21.5,0.45,14.5,41.5,86.26,43.07
2016,5,31,5,30,348.0,34.0,0.4,15.0,73.0,161.67,116.83
2016,5,31,5,45,440.5,42.5,0.4,16.0,118.5,226.42,172.89
2016,5,31,6,0,533.0,51.0,0.4,17.0,164.0,301.21,235.58
2016,5,31,6,15,592.5,57.5,0.3,17.5,214.5,367.26,289.7
2016,5,31,6,30,652.0,64.0,0.2,18.0,265.0,438.6,345.26
2016,5,31,6,45,692.0,69.0,0.15,18.5,317.5,499.59,390.91
2016,5,31,7,0,732.0,74.0,0.1,19.0,370.0,564.97,437.63
2016,5,31,7,15,761.0,78.0,0.25,20.0,422.5,623.56,478.65
2016,5,31,7,30,790.0,82.0,0.4,21.0,475.0,682.58,517.93
2016,5,31,7,45,811.0,85.5,0.55,22.0,526.0,734.94,551.17
2016,5,31,8,0,832.0,89.0,0.7,23.0,577.0,786.36,583.19
2016,5,31,8,15,848.5,92.0,0.75,23.5,625.0,825.07,605.85
2016,5,31,8,30,865.0,95.0,0.8,24.0,673.0,868.59,631.46
2016,5,31,8,45,877.0,97.5,0.85,24.5,717.0,905.37,652.36
2016,5,31,9,0,889.0,100.0,0.9,25.0,761.0,939.54,671.49
2016,5,31,9,15,899.0,102.0,1.0,25.5,800.0,968.42,688.12
2016,5,31,9,30,909.0,104.0,1.1,26.0,839.0,994.17,702.82
2016,5,31,9,45,912.5,108.0,1.25,26.5,871.0,1012.42,713.78
2016,5,31,10,0,916.0,112.0,1.4,27.0,903.0,1026.99,722.56
2016,5,31,10,15,921.5,113.0,1.55,27.0,930.0,1036.71,729.81
2016,5,31,10,30,927.0,114.0,1.7,27.0,957.0,1042.72,734.85
2016,5,31,10,45,930.5,115.5,1.9,27.5,976.5,1043.48,735.93
2016,5,31,11,0,934.0,117.0,2.1,28.0,996.0,1040.43,734.59
2016,5,31,11,15,936.5,117.5,2.25,28.0,1008.5,1031.63,730.49
2016,5,31,11,30,939.0,118.0,2.4,28.0,1021.0,1019.13,724.08
2016,5,31,11,45,939.5,118.5,2.55,28.0,1025.5,1001.1,714.15
2016,5,31,12,0,940.0,119.0,2.7,28.0,1030.0,979.62,701.94
2016,5,31,12,15,939.5,119.0,2.8,28.0,1027.5,953.47,686.21
2016,5,31,12,30,939.0,119.0,2.9,28.0,1025.0,924.17,668.34
2016,5,31,12,45,936.0,119.0,3.05,28.5,1014.0,889.75,646.0
2016,5,31,13,0,933.0,119.0,3.2,29.0,1003.0,852.56,621.65
2016,5,31,13,15,929.5,118.0,3.3,29.0,985.0,811.51,595.4
2016,5,31,13,30,926.0,117.0,3.4,29.0,967.0,768.04,567.04
2016,5,31,13,45,920.5,116.0,3.5,29.0,941.5,720.99,533.84
2016,5,31,14,0,915.0,115.0,3.6,29.0,916.0,672.06,498.4
2016,5,31,14,15,908.0,113.5,3.65,28.5,884.5,620.2,460.6
2016,5,31,14,30,901.0,112.0,3.7,28.0,853.0,567.05,420.54
2016,5,31,14,45,891.5,110.0,3.75,28.0,815.0,511.27,376.38
2016,5,31,15,0,882.0,108.0,3.8,28.0,777.0,454.94,330.46
2016,5,31,15,15,869.5,105.5,3.8,27.5,734.0,396.85,282.5
2016,5,31,15,30,857.0,103.0,3.8,27.0,691.0,339.04,233.63
2016,5,31,15,45,840.5,100.0,3.8,27.0,644.0,274.13,178.79
2016,5,31,16,0,824.0,97.0,3.8,27.0,597.0,216.26,130.69
2016,5,31,16,15,803.0,93.5,3.75,26.5,546.5,159.08,87.83
2016,5,31,16,30,782.0,90.0,3.7,26.0,496.0,104.28,56.18
2016,5,31,16,45,753.5,86.0,3.65,26.0,444.0,62.68,47.49
2016,5,31,17,0,725.0,82.0,3.6,26.0,392.0,61.41,46.63
2016,5,31,17,15,686.0,77.0,3.3,25.0,339.5,53.85,40.55
2016,5,31,17,30,647.0,72.0,3.0,24.0,287.0,51.8,39.07
2016,5,31,17,45,591.0,65.5,2.75,23.5,235.5,48.38,36.25
2016,5,31,18,0,535.0,59.0,2.5,23.0,184.0,44.84,33.19
2016,5,31,18,15,450.0,50.0,2.2,22.0,137.5,38.92,27.96
2016,5,31,18,30,365.0,41.0,1.9,21.0,91.0,32.81,22.32
2016,5,31,18,45,234.0,28.5,1.6,20.0,55.5,23.12,12.88
2016,5,31,19,0,103.0,16.0,1.3,19.0,20.0,12.62,0.0
2016,5,31,19,15,51.5,8.0,1.25,18.5,10.0,7.28,0.0
2016,5,31,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,21.5,4.5,1.2,14.0,5.0,0.0,0.0
2016,6,1,5,0,43.0,9.0,1.2,14.0,10.0,16.65,0.0
2016,6,1,5,15,182.5,22.5,1.5,14.5,41.5,80.39,40.76
2016,6,1,5,30,322.0,36.0,1.8,15.0,73.0,155.25,112.99
2016,6,1,5,45,416.0,45.5,2.1,15.5,118.0,220.23,170.37
2016,6,1,6,0,510.0,55.0,2.4,16.0,163.0,295.43,235.67
2016,6,1,6,15,572.0,62.0,2.4,16.5,214.0,362.1,292.92
2016,6,1,6,30,634.0,69.0,2.4,17.0,265.0,434.31,352.64
2016,6,1,6,45,676.5,74.5,2.4,17.5,318.0,498.43,403.9
2016,6,1,7,0,719.0,80.0,2.4,18.0,371.0,565.16,455.22
2016,6,1,7,15,749.5,84.5,2.4,18.5,424.0,622.49,497.65
2016,6,1,7,30,780.0,89.0,2.4,19.0,477.0,682.7,540.03
2016,6,1,7,45,803.0,92.5,2.4,20.0,528.5,736.22,574.35
2016,6,1,8,0,826.0,96.0,2.4,21.0,580.0,788.96,607.17
2016,6,1,8,15,843.0,99.0,2.35,21.5,628.5,834.97,635.3
2016,6,1,8,30,860.0,102.0,2.3,22.0,677.0,871.37,656.33
2016,6,1,8,45,873.5,104.5,2.3,23.0,721.5,909.3,677.26
2016,6,1,9,0,887.0,107.0,2.3,24.0,766.0,944.69,696.1
2016,6,1,9,15,897.5,109.0,2.3,24.5,805.5,973.94,712.03
2016,6,1,9,30,908.0,111.0,2.3,25.0,845.0,1000.08,725.89
2016,6,1,9,45,910.0,116.0,2.3,25.5,877.0,1017.81,734.34
2016,6,1,10,0,912.0,121.0,2.3,26.0,909.0,1031.82,740.54
2016,6,1,10,15,918.0,122.5,2.35,26.0,936.5,1042.43,746.73
2016,6,1,10,30,924.0,124.0,2.4,26.0,964.0,1049.33,750.73
2016,6,1,10,45,926.5,126.0,2.45,26.5,983.5,1049.49,749.16
2016,6,1,11,0,929.0,128.0,2.5,27.0,1003.0,1045.83,745.37
2016,6,1,11,15,931.5,128.5,2.6,27.0,1015.5,1036.96,740.43
2016,6,1,11,30,934.0,129.0,2.7,27.0,1028.0,1024.4,733.23
2016,6,1,11,45,932.5,131.0,2.8,27.5,1032.5,1005.84,720.83
2016,6,1,12,0,931.0,133.0,2.9,28.0,1037.0,983.9,706.33
2016,6,1,12,15,930.5,133.0,3.0,28.0,1034.0,957.85,690.55
2016,6,1,12,30,930.0,133.0,3.1,28.0,1031.0,928.69,672.67
2016,6,1,12,45,707.0,269.5,3.25,28.0,948.0,844.63,616.35
2016,6,1,13,0,484.0,406.0,3.4,28.0,865.0,756.58,552.3
2016,6,1,13,15,687.5,276.5,3.5,27.5,915.5,772.55,569.79
2016,6,1,13,30,891.0,147.0,3.6,27.0,966.0,768.23,571.89
2016,6,1,13,45,883.0,147.0,3.75,27.0,940.0,721.64,538.61
2016,6,1,14,0,875.0,147.0,3.9,27.0,914.0,673.46,503.53
2016,6,1,14,15,867.0,145.0,3.95,26.5,882.0,622.35,465.99
2016,6,1,14,30,859.0,143.0,4.0,26.0,850.0,569.1,425.66
2016,6,1,14,45,847.5,140.5,4.05,26.0,812.0,513.01,381.12
2016,6,1,15,0,836.0,138.0,4.1,26.0,774.0,456.76,335.17
2016,6,1,15,15,822.0,135.0,4.05,25.5,731.0,399.32,287.62
2016,6,1,15,30,808.0,132.0,4.0,25.0,688.0,342.51,239.54
2016,6,1,15,45,791.5,127.5,4.0,25.0,641.0,284.82,190.22
2016,6,1,16,0,775.0,123.0,4.0,25.0,594.0,222.49,138.64
2016,6,1,16,15,611.0,150.0,3.85,24.5,502.0,173.3,107.66
2016,6,1,16,30,447.0,177.0,3.7,24.0,410.0,142.22,96.3
2016,6,1,16,45,583.5,124.0,3.6,23.5,395.0,82.28,64.58
2016,6,1,17,0,720.0,71.0,3.5,23.0,380.0,52.77,39.81
2016,6,1,17,15,635.5,82.5,3.2,22.5,328.5,57.5,44.13
2016,6,1,17,30,551.0,94.0,2.9,22.0,277.0,68.68,53.98
2016,6,1,17,45,499.0,83.5,2.6,21.5,228.0,62.74,49.0
2016,6,1,18,0,447.0,73.0,2.3,21.0,179.0,54.6,41.95
2016,6,1,18,15,366.5,61.0,2.0,20.0,133.5,46.32,34.63
2016,6,1,18,30,286.0,49.0,1.7,19.0,88.0,37.78,26.81
