Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,143.0,34.5,1.45,18.5,54.0,26.88,16.15
2016,6,1,19,0,0.0,20.0,1.2,18.0,20.0,17.03,0.0
2016,6,1,19,15,0.0,10.0,1.15,17.5,10.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.0,0.75,13.5,5.0,0.0,0.0
2016,6,2,5,0,0.0,10.0,0.8,14.0,10.0,9.1,0.0
2016,6,2,5,15,140.0,25.0,0.85,14.0,41.0,72.69,37.69
2016,6,2,5,30,280.0,40.0,0.9,14.0,72.0,144.91,105.94
2016,6,2,5,45,376.5,51.0,1.0,14.5,117.0,210.82,163.24
2016,6,2,6,0,473.0,62.0,1.1,15.0,162.0,286.6,228.07
2016,6,2,6,15,537.0,70.0,1.1,15.5,213.0,353.58,284.59
2016,6,2,6,30,601.0,78.0,1.1,16.0,264.0,426.28,343.6
2016,6,2,6,45,646.5,83.5,1.1,16.5,317.0,490.67,393.96
2016,6,2,7,0,692.0,89.0,1.1,17.0,370.0,557.94,444.49
2016,6,2,7,15,724.0,94.0,1.05,18.0,423.0,617.92,486.29
2016,6,2,7,30,756.0,99.0,1.0,19.0,476.0,678.7,526.73
2016,6,2,7,45,781.0,102.5,0.95,20.0,528.0,729.94,557.45
2016,6,2,8,0,806.0,106.0,0.9,21.0,580.0,783.5,588.74
2016,6,2,8,15,824.5,109.5,0.95,21.5,628.5,830.67,617.36
2016,6,2,8,30,843.0,113.0,1.0,22.0,677.0,876.14,644.45
2016,6,2,8,45,857.5,115.5,1.05,23.0,721.5,914.89,665.54
2016,6,2,9,0,872.0,118.0,1.1,24.0,766.0,942.08,679.04
2016,6,2,9,15,882.5,120.0,1.2,24.5,805.5,970.92,695.78
2016,6,2,9,30,893.0,122.0,1.3,25.0,845.0,996.7,710.52
2016,6,2,9,45,785.5,186.5,1.4,25.5,841.5,979.74,698.65
2016,6,2,10,0,678.0,251.0,1.5,26.0,838.0,953.55,681.26
2016,6,2,10,15,684.0,255.5,1.6,26.0,862.5,965.21,689.47
2016,6,2,10,30,690.0,260.0,1.7,26.0,887.0,973.73,695.29
2016,6,2,10,45,808.5,196.0,1.8,26.5,946.0,1013.57,719.66
2016,6,2,11,0,927.0,132.0,1.9,27.0,1005.0,1047.33,739.53
2016,6,2,11,15,716.0,269.5,1.95,27.0,949.0,983.58,699.42
2016,6,2,11,30,505.0,407.0,2.0,27.0,893.0,897.08,638.82
2016,6,2,11,45,518.0,396.5,2.15,27.5,897.5,884.4,631.82
2016,6,2,12,0,531.0,386.0,2.3,28.0,902.0,869.06,622.24
2016,6,2,12,15,732.0,259.0,2.4,28.0,967.5,911.4,656.1
2016,6,2,12,30,933.0,132.0,2.5,28.0,1033.0,930.31,669.48
2016,6,2,12,45,774.0,233.5,2.6,28.0,975.5,868.2,629.29
2016,6,2,13,0,615.0,335.0,2.7,28.0,918.0,799.65,580.56
2016,6,2,13,15,778.5,225.0,2.8,28.0,949.5,797.05,583.38
2016,6,2,13,30,942.0,115.0,2.9,28.0,981.0,778.09,573.89
2016,6,2,13,45,939.0,113.0,3.0,28.0,956.0,731.31,541.02
2016,6,2,14,0,936.0,111.0,3.1,28.0,931.0,682.4,505.86
2016,6,2,14,15,928.5,109.0,3.1,28.0,899.0,628.97,466.07
2016,6,2,14,30,921.0,107.0,3.1,28.0,867.0,574.26,424.2
2016,6,2,14,45,914.0,104.5,3.15,28.0,829.5,518.35,380.24
2016,6,2,15,0,907.0,102.0,3.2,28.0,792.0,461.59,334.21
2016,6,2,15,15,895.0,99.5,3.2,27.5,749.0,402.44,285.61
2016,6,2,15,30,883.0,97.0,3.2,27.0,706.0,343.49,235.95
2016,6,2,15,45,868.5,94.0,3.2,27.0,658.5,284.0,185.16
2016,6,2,16,0,854.0,91.0,3.2,27.0,611.0,225.48,136.47
2016,6,2,16,15,834.0,88.0,3.2,26.5,560.0,160.11,87.14
2016,6,2,16,30,814.0,85.0,3.2,26.0,509.0,103.96,54.37
2016,6,2,16,45,788.0,80.5,3.2,26.0,456.5,58.72,44.14
2016,6,2,17,0,762.0,76.0,3.2,26.0,404.0,56.88,42.78
2016,6,2,17,15,725.0,71.5,2.95,25.0,351.0,54.84,41.39
2016,6,2,17,30,688.0,67.0,2.7,24.0,298.0,52.73,39.88
2016,6,2,17,45,636.5,61.0,2.45,23.5,246.0,44.93,33.28
2016,6,2,18,0,585.0,55.0,2.2,23.0,194.0,41.61,30.42
2016,6,2,18,15,503.5,47.0,1.95,22.0,146.5,36.38,25.81
2016,6,2,18,30,422.0,39.0,1.7,21.0,99.0,31.0,20.84
2016,6,2,18,45,290.0,28.0,1.45,20.0,61.5,22.61,12.69
2016,6,2,19,0,158.0,17.0,1.2,19.0,24.0,13.89,0.0
2016,6,2,19,15,79.0,8.5,1.15,18.5,12.0,7.73,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,38.0,5.0,0.4,16.5,6.0,0.0,0.0
2016,6,3,5,0,76.0,10.0,0.4,17.0,12.0,23.97,0.0
2016,6,3,5,15,224.0,22.5,0.35,17.5,45.0,92.38,48.02
2016,6,3,5,30,372.0,35.0,0.3,18.0,78.0,169.31,120.91
2016,6,3,5,45,463.5,43.5,0.3,19.0,124.0,234.93,176.91
2016,6,3,6,0,555.0,52.0,0.3,20.0,170.0,310.4,239.23
2016,6,3,6,15,613.5,58.5,0.35,20.5,221.5,377.04,293.79
2016,6,3,6,30,672.0,65.0,0.4,21.0,273.0,448.82,350.13
2016,6,3,6,45,711.5,70.0,0.45,22.0,326.5,510.4,396.01
2016,6,3,7,0,751.0,75.0,0.5,23.0,380.0,576.32,442.95
2016,6,3,7,15,779.5,79.0,0.55,23.5,433.0,635.37,483.97
2016,6,3,7,30,808.0,83.0,0.6,24.0,486.0,694.77,522.87
2016,6,3,7,45,828.5,86.5,0.65,25.0,537.0,747.45,554.45
2016,6,3,8,0,849.0,90.0,0.7,26.0,588.0,799.1,584.58
2016,6,3,8,15,865.0,92.5,0.65,26.5,636.5,837.42,604.9
2016,6,3,8,30,881.0,95.0,0.6,27.0,685.0,880.45,627.85
2016,6,3,8,45,892.0,98.0,0.55,28.0,728.5,917.37,645.09
2016,6,3,9,0,903.0,101.0,0.5,29.0,772.0,951.56,660.26
2016,6,3,9,15,912.5,102.5,0.35,29.5,811.0,979.75,670.65
2016,6,3,9,30,922.0,104.0,0.2,30.0,850.0,1004.77,679.12
2016,6,3,9,45,932.0,103.5,0.1,30.5,884.0,1024.8,685.99
2016,6,3,10,0,942.0,103.0,0.0,31.0,918.0,1041.37,691.65
2016,6,3,10,15,947.0,104.5,0.15,31.0,944.5,1051.49,698.21
2016,6,3,10,30,952.0,106.0,0.3,31.0,971.0,1057.8,704.08
2016,6,3,10,45,950.5,109.5,0.45,31.0,989.5,1055.83,705.8
2016,6,3,11,0,949.0,113.0,0.6,31.0,1008.0,1049.97,705.51
2016,6,3,11,15,951.0,113.5,0.7,31.0,1020.0,1040.74,702.14
2016,6,3,11,30,953.0,114.0,0.8,31.0,1032.0,1027.76,696.6
2016,6,3,11,45,948.0,117.5,0.95,31.0,1034.5,1007.36,687.6
2016,6,3,12,0,943.0,121.0,1.1,31.0,1037.0,983.6,676.34
2016,6,3,12,15,942.0,121.0,1.15,31.0,1034.0,957.07,661.48
2016,6,3,12,30,941.0,121.0,1.2,31.0,1031.0,927.42,644.61
2016,6,3,12,45,935.0,123.0,1.3,31.0,1019.0,892.37,624.93
2016,6,3,13,0,929.0,125.0,1.4,31.0,1007.0,854.72,603.27
2016,6,3,13,15,925.0,124.0,1.45,31.0,988.5,813.59,578.45
2016,6,3,13,30,921.0,123.0,1.5,31.0,970.0,770.1,551.47
2016,6,3,13,45,911.0,124.0,1.6,31.0,943.5,722.06,519.66
2016,6,3,14,0,901.0,125.0,1.7,31.0,917.0,672.53,485.78
2016,6,3,14,15,893.0,123.5,1.8,30.5,884.5,620.88,450.19
2016,6,3,14,30,885.0,122.0,1.9,30.0,852.0,568.06,412.28
2016,6,3,14,45,873.0,120.5,2.0,30.0,813.5,512.43,370.05
2016,6,3,15,0,861.0,119.0,2.1,30.0,775.0,456.52,326.12
2016,6,3,15,15,761.5,148.0,2.15,29.5,705.0,389.38,274.57
2016,6,3,15,30,662.0,177.0,2.2,29.0,635.0,329.89,228.66
2016,6,3,15,45,730.5,142.5,2.3,29.0,615.0,277.33,182.82
2016,6,3,16,0,799.0,108.0,2.4,29.0,595.0,222.49,135.03
2016,6,3,16,15,776.5,104.0,2.45,28.5,545.0,166.26,93.36
2016,6,3,16,30,754.0,100.0,2.5,28.0,495.0,112.63,62.15
2016,6,3,16,45,725.0,95.0,2.55,28.0,443.0,62.54,46.93
2016,6,3,17,0,696.0,90.0,2.6,28.0,391.0,61.05,45.9
2016,6,3,17,15,656.5,84.5,2.35,27.0,338.5,59.0,44.53
2016,6,3,17,30,617.0,79.0,2.1,26.0,286.0,56.83,43.0
2016,6,3,17,45,563.0,71.0,1.9,25.5,235.5,52.45,39.41
2016,6,3,18,0,509.0,63.0,1.7,25.0,185.0,47.87,35.5
2016,6,3,18,15,428.0,53.5,1.5,24.0,139.0,41.68,30.1
2016,6,3,18,30,347.0,44.0,1.3,23.0,93.0,35.26,24.26
2016,6,3,18,45,230.0,30.5,1.15,22.0,57.5,23.82,13.63
2016,6,3,19,0,113.0,17.0,1.0,21.0,22.0,13.39,0.0
2016,6,3,19,15,56.5,8.5,0.95,20.5,11.0,7.73,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.65,19.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.7,19.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,17.5,0.7,19.0,17.5,15.42,4.36
2016,6,4,5,30,0.0,31.0,0.7,19.0,31.0,27.72,16.87
2016,6,4,5,45,0.0,49.5,0.7,19.5,49.5,45.55,32.18
2016,6,4,6,0,0.0,68.0,0.7,20.0,68.0,63.13,47.1
2016,6,4,6,15,5.5,88.0,0.9,20.0,89.5,84.79,65.26
2016,6,4,6,30,11.0,108.0,1.1,20.0,111.0,106.91,83.57
2016,6,4,6,45,16.5,127.5,1.3,20.5,133.5,128.98,101.38
2016,6,4,7,0,22.0,147.0,1.5,21.0,156.0,151.53,119.27
2016,6,4,7,15,192.5,166.0,1.5,21.0,261.5,305.8,244.56
2016,6,4,7,30,363.0,185.0,1.5,21.0,367.0,468.98,370.45
2016,6,4,7,45,246.0,223.5,1.55,21.5,352.5,436.39,341.11
2016,6,4,8,0,129.0,262.0,1.6,22.0,338.0,379.77,294.66
2016,6,4,8,15,119.5,284.0,1.65,22.5,359.0,398.48,307.3
2016,6,4,8,30,110.0,306.0,1.7,23.0,380.0,401.57,307.94
2016,6,4,8,45,64.0,282.5,1.8,23.5,326.5,335.8,256.81
2016,6,4,9,0,18.0,259.0,1.9,24.0,273.0,255.97,194.66
2016,6,4,9,15,19.0,274.0,1.95,24.0,289.5,271.05,205.97
2016,6,4,9,30,20.0,289.0,2.0,24.0,306.0,286.06,216.86
2016,6,4,9,45,14.5,243.5,2.05,24.5,255.5,236.55,178.76
2016,6,4,10,0,9.0,198.0,2.1,25.0,205.0,188.14,141.45
2016,6,4,10,15,150.5,318.0,2.2,25.5,454.5,468.73,353.44
2016,6,4,10,30,292.0,438.0,2.3,26.0,704.0,742.67,543.3
2016,6,4,10,45,358.5,421.5,2.4,26.5,755.0,786.85,571.6
2016,6,4,11,0,425.0,405.0,2.5,27.0,806.0,839.26,606.54
2016,6,4,11,15,460.0,408.5,2.55,27.5,848.0,867.09,623.67
2016,6,4,11,30,495.0,412.0,2.6,28.0,890.0,891.67,638.74
2016,6,4,11,45,466.5,422.0,2.7,28.5,874.0,859.03,615.78
2016,6,4,12,0,438.0,432.0,2.8,29.0,858.0,825.03,592.26
2016,6,4,12,15,400.0,437.0,2.8,29.0,825.0,773.11,557.29
2016,6,4,12,30,362.0,442.0,2.8,29.0,792.0,726.96,525.83
2016,6,4,12,45,646.0,279.0,2.85,29.5,896.0,802.15,582.82
2016,6,4,13,0,930.0,116.0,2.9,30.0,1000.0,847.81,614.84
2016,6,4,13,15,927.0,115.0,2.9,30.0,982.0,807.55,588.18
2016,6,4,13,30,924.0,114.0,2.9,30.0,964.0,764.84,560.28
2016,6,4,13,45,918.5,113.0,2.9,30.0,939.5,718.17,527.35
2016,6,4,14,0,913.0,112.0,2.9,30.0,915.0,669.63,492.31
2016,6,4,14,15,906.0,110.5,2.85,29.5,883.5,618.14,455.0
2016,6,4,14,30,899.0,109.0,2.8,29.0,852.0,565.37,415.54
2016,6,4,14,45,888.5,107.5,2.8,29.0,814.5,509.9,372.17
2016,6,4,15,0,878.0,106.0,2.8,29.0,777.0,453.97,327.14
2016,6,4,15,15,866.0,104.0,2.8,28.5,734.5,396.9,280.59
2016,6,4,15,30,854.0,102.0,2.8,28.0,692.0,340.05,233.02
2016,6,4,15,45,835.0,100.0,2.85,28.0,644.5,275.62,179.2
2016,6,4,16,0,816.0,98.0,2.9,28.0,597.0,218.55,132.12
2016,6,4,16,15,795.0,94.5,2.95,27.5,547.5,161.96,89.65
2016,6,4,16,30,774.0,91.0,3.0,27.0,498.0,107.73,57.69
2016,6,4,16,45,741.5,88.0,3.05,26.5,445.5,63.84,48.33
2016,6,4,17,0,709.0,85.0,3.1,26.0,393.0,57.54,43.33
2016,6,4,17,15,671.5,80.0,2.95,25.0,341.0,55.7,42.11
2016,6,4,17,30,634.0,75.0,2.8,24.0,289.0,53.76,40.75
2016,6,4,17,45,576.0,68.5,2.65,23.5,238.0,50.43,38.02
2016,6,4,18,0,518.0,62.0,2.5,23.0,187.0,46.99,35.06
2016,6,4,18,15,440.0,52.5,2.3,22.0,141.0,40.77,29.6
2016,6,4,18,30,362.0,43.0,2.1,21.0,95.0,34.3,23.69
2016,6,4,18,45,244.0,30.0,1.95,20.0,59.0,24.24,14.18
2016,6,4,19,0,126.0,17.0,1.8,19.0,23.0,13.39,0.0
2016,6,4,19,15,63.0,8.5,1.75,18.5,11.5,7.73,0.0
2016,6,4,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.7,14.5,5.5,0.0,0.0
2016,6,5,5,0,76.0,10.0,0.7,15.0,11.0,23.89,0.0
2016,6,5,5,15,208.5,23.0,0.8,15.0,43.5,88.8,47.6
2016,6,5,5,30,341.0,36.0,0.9,15.0,76.0,160.08,116.24
2016,6,5,5,45,429.5,45.5,1.0,15.5,121.0,223.81,172.17
2016,6,5,6,0,518.0,55.0,1.1,16.0,166.0,297.13,235.12
2016,6,5,6,15,576.5,62.0,1.15,16.5,216.0,362.33,290.35
2016,6,5,6,30,635.0,69.0,1.2,17.0,266.0,432.69,347.68
2016,6,5,6,45,676.5,74.0,1.25,18.0,319.0,495.53,396.38
2016,6,5,7,0,718.0,79.0,1.3,19.0,372.0,558.71,443.36
2016,6,5,7,15,747.5,83.5,1.35,19.5,424.5,617.5,486.06
2016,6,5,7,30,777.0,88.0,1.4,20.0,477.0,676.79,527.1
2016,6,5,7,45,799.5,91.5,1.45,21.0,527.5,729.74,560.5
2016,6,5,8,0,822.0,95.0,1.5,22.0,578.0,781.89,592.51
2016,6,5,8,15,839.0,98.0,1.5,22.5,626.0,827.76,620.12
2016,6,5,8,30,856.0,101.0,1.5,23.0,674.0,864.15,640.96
2016,6,5,8,45,868.5,103.5,1.55,23.5,718.0,901.11,662.6
2016,6,5,9,0,881.0,106.0,1.6,24.0,762.0,935.53,682.34
2016,6,5,9,15,891.0,108.0,1.65,24.5,801.0,964.26,698.29
2016,6,5,9,30,901.0,110.0,1.7,25.0,840.0,989.92,712.27
2016,6,5,9,45,915.0,108.0,1.75,25.5,875.0,1011.97,723.98
2016,6,5,10,0,929.0,106.0,1.8,26.0,910.0,1030.75,733.68
2016,6,5,10,15,934.5,107.0,1.85,26.0,937.0,1040.8,739.49
2016,6,5,10,30,940.0,108.0,1.9,26.0,964.0,1047.12,743.19
2016,6,5,10,45,936.5,113.5,2.0,26.5,981.5,1045.27,741.16
2016,6,5,11,0,933.0,119.0,2.1,27.0,999.0,1039.51,736.85
2016,6,5,11,15,935.5,119.5,2.25,27.0,1011.5,1030.94,732.9
2016,6,5,11,30,938.0,120.0,2.4,27.0,1024.0,1018.66,726.61
2016,6,5,11,45,931.5,124.5,2.6,27.5,1026.5,998.04,714.03
2016,6,5,12,0,925.0,129.0,2.8,28.0,1029.0,974.14,699.24
2016,6,5,12,15,924.5,129.0,2.9,28.0,1026.0,948.52,683.77
2016,6,5,12,30,924.0,129.0,3.0,28.0,1023.0,919.83,666.19
2016,6,5,12,45,920.0,130.0,3.2,28.0,1012.0,886.13,645.8
2016,6,5,13,0,916.0,131.0,3.4,28.0,1001.0,849.78,623.31
2016,6,5,13,15,912.0,130.0,3.5,27.5,983.0,809.22,598.31
2016,6,5,13,30,908.0,129.0,3.6,27.0,965.0,766.33,570.84
2016,6,5,13,45,898.0,130.0,3.7,27.0,939.0,718.92,536.99
2016,6,5,14,0,888.0,131.0,3.8,27.0,913.0,670.05,501.22
2016,6,5,14,15,880.5,129.5,3.85,27.0,881.5,619.38,463.07
2016,6,5,14,30,873.0,128.0,3.9,27.0,850.0,567.51,422.94
2016,6,5,14,45,864.0,125.0,3.95,27.0,813.0,512.8,379.53
2016,6,5,15,0,855.0,122.0,4.0,27.0,776.0,453.81,331.71
2016,6,5,15,15,842.0,119.5,4.0,26.5,733.5,396.37,284.27
2016,6,5,15,30,829.0,117.0,4.0,26.0,691.0,339.39,236.07
2016,6,5,15,45,817.5,111.5,4.0,26.0,645.5,281.12,186.07
2016,6,5,16,0,806.0,106.0,4.0,26.0,600.0,223.67,137.9
2016,6,5,16,15,784.5,102.0,3.95,25.5,550.0,167.2,95.02
2016,6,5,16,30,763.0,98.0,3.9,25.0,500.0,113.18,62.62
2016,6,5,16,45,740.5,92.0,3.9,24.5,449.0,66.82,51.27
2016,6,5,17,0,718.0,86.0,3.9,24.0,398.0,58.26,44.31
2016,6,5,17,15,680.5,80.5,3.7,23.5,345.5,56.07,42.69
2016,6,5,17,30,643.0,75.0,3.5,23.0,293.0,53.75,40.91
2016,6,5,17,45,594.5,67.5,3.35,22.5,243.0,49.66,37.52
2016,6,5,18,0,546.0,60.0,3.2,22.0,193.0,45.37,33.82
2016,6,5,18,15,468.0,51.0,2.9,21.0,146.0,39.5,28.64
2016,6,5,18,30,390.0,42.0,2.6,20.0,99.0,33.4,23.04
2016,6,5,18,45,273.0,30.0,2.3,19.0,62.0,24.22,14.31
2016,6,5,19,0,156.0,18.0,2.0,18.0,25.0,14.66,0.0
2016,6,5,19,15,78.0,9.0,2.0,17.5,12.5,8.19,0.0
2016,6,5,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.0,1.4,12.5,6.0,0.0,0.0
2016,6,6,5,0,0.0,12.0,1.5,13.0,12.0,10.91,0.0
2016,6,6,5,15,180.5,23.0,1.55,13.0,44.5,80.01,43.27
2016,6,6,5,30,361.0,34.0,1.6,13.0,77.0,163.95,120.06
2016,6,6,5,45,450.0,42.5,1.65,13.5,122.0,227.72,176.87
2016,6,6,6,0,539.0,51.0,1.7,14.0,167.0,301.11,240.87
2016,6,6,6,15,596.5,57.5,1.65,14.5,217.0,366.21,296.82
2016,6,6,6,30,654.0,64.0,1.6,15.0,267.0,436.38,354.67
2016,6,6,6,45,694.0,68.5,1.6,16.0,319.5,496.79,402.13
2016,6,6,7,0,734.0,73.0,1.6,17.0,372.0,561.46,450.72
2016,6,6,7,15,762.5,77.0,1.55,18.0,424.5,619.63,492.02
2016,6,6,7,30,791.0,81.0,1.5,19.0,477.0,678.2,530.91
2016,6,6,7,45,813.0,84.0,1.5,20.0,527.5,730.7,563.76
2016,6,6,8,0,835.0,87.0,1.5,21.0,578.0,782.35,595.08
2016,6,6,8,15,851.5,90.0,1.55,21.5,626.0,821.34,618.7
2016,6,6,8,30,868.0,93.0,1.6,22.0,674.0,864.98,645.23
2016,6,6,8,45,880.5,95.0,1.65,22.5,718.0,901.82,666.83
2016,6,6,9,0,893.0,97.0,1.7,23.0,762.0,936.09,686.6
2016,6,6,9,15,902.5,99.0,1.75,23.5,801.0,964.73,702.6
2016,6,6,9,30,912.0,101.0,1.8,24.0,840.0,990.24,716.58
2016,6,6,9,45,918.0,103.0,1.85,25.0,872.5,1009.05,724.89
2016,6,6,10,0,924.0,105.0,1.9,26.0,905.0,1024.31,731.03
2016,6,6,10,15,929.5,106.0,1.95,26.0,931.5,1034.4,736.9
2016,6,6,10,30,935.0,107.0,2.0,26.0,958.0,1040.76,740.61
2016,6,6,10,45,703.0,256.5,2.15,26.5,904.5,976.66,699.85
2016,6,6,11,0,471.0,406.0,2.3,27.0,851.0,884.77,633.86
2016,6,6,11,15,709.0,257.5,2.4,27.0,937.0,964.17,693.67
2016,6,6,11,30,947.0,109.0,2.5,27.0,1023.0,1016.58,726.97
2016,6,6,11,45,947.5,109.5,2.65,27.5,1027.5,998.88,715.04
2016,6,6,12,0,948.0,110.0,2.8,28.0,1032.0,977.7,701.51
2016,6,6,12,15,947.5,110.0,2.9,28.0,1029.0,951.82,685.86
2016,6,6,12,30,947.0,110.0,3.0,28.0,1026.0,922.77,668.07
2016,6,6,12,45,691.5,262.0,3.1,28.0,927.5,825.08,602.47
2016,6,6,13,0,436.0,414.0,3.2,28.0,829.0,725.12,529.33
2016,6,6,13,15,680.0,264.5,3.25,27.5,897.5,757.08,558.52
2016,6,6,13,30,924.0,115.0,3.3,27.0,966.0,766.25,570.24
2016,6,6,13,45,918.0,114.0,3.4,27.0,941.0,719.35,536.61
2016,6,6,14,0,912.0,113.0,3.5,27.0,916.0,670.63,501.12
2016,6,6,14,15,905.0,111.5,3.55,26.5,884.5,619.31,463.48
2016,6,6,14,30,898.0,110.0,3.6,26.0,853.0,566.69,423.6
2016,6,6,14,45,888.5,107.5,3.7,26.0,815.5,511.03,379.41
2016,6,6,15,0,879.0,105.0,3.8,26.0,778.0,454.82,333.41
2016,6,6,15,15,867.0,103.0,3.8,25.5,736.0,397.81,285.95
2016,6,6,15,30,855.0,101.0,3.8,25.0,694.0,340.99,237.51
2016,6,6,15,45,839.5,98.0,3.85,25.0,647.5,276.62,182.64
2016,6,6,16,0,824.0,95.0,3.9,25.0,601.0,219.22,134.29
2016,6,6,16,15,803.5,91.5,3.85,24.5,551.5,162.28,90.65
2016,6,6,16,30,783.0,88.0,3.8,24.0,502.0,107.63,57.53
2016,6,6,16,45,756.5,84.0,3.8,23.5,450.5,60.84,46.4
2016,6,6,17,0,730.0,80.0,3.8,23.0,399.0,59.51,45.57
2016,6,6,17,15,693.0,75.0,3.7,22.5,346.5,52.1,39.45
2016,6,6,17,30,656.0,70.0,3.6,22.0,294.0,49.97,37.82
2016,6,6,17,45,605.0,64.0,3.55,21.5,243.5,46.89,35.28
2016,6,6,18,0,554.0,58.0,3.5,21.0,193.0,43.69,32.51
2016,6,6,18,15,475.5,50.0,3.35,20.0,146.5,38.6,28.0
2016,6,6,18,30,397.0,42.0,3.2,19.0,100.0,33.35,23.12
2016,6,6,18,45,198.5,34.5,3.1,18.5,63.5,26.85,16.58
2016,6,6,19,0,0.0,27.0,3.0,18.0,27.0,22.32,1.4
2016,6,6,19,15,0.0,13.5,3.0,17.5,13.5,12.28,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.0,1.6,12.0,6.0,0.0,0.0
2016,6,7,5,0,63.0,10.0,1.6,12.0,12.0,21.28,0.0
2016,6,7,5,15,192.5,23.0,1.55,12.5,43.0,84.55,46.3
2016,6,7,5,30,322.0,36.0,1.5,13.0,74.0,153.61,112.61
2016,6,7,5,45,414.0,45.0,1.45,13.5,118.0,216.86,168.47
2016,6,7,6,0,506.0,54.0,1.4,14.0,162.0,290.08,231.82
2016,6,7,6,15,564.5,60.5,1.35,14.5,212.0,353.91,286.42
2016,6,7,6,30,623.0,67.0,1.3,15.0,262.0,422.92,343.08
2016,6,7,6,45,665.5,72.0,1.3,16.0,313.5,485.62,392.05
2016,6,7,7,0,708.0,77.0,1.3,17.0,365.0,548.99,439.46
2016,6,7,7,15,737.5,81.0,1.3,17.5,417.0,606.68,481.47
2016,6,7,7,30,767.0,85.0,1.3,18.0,469.0,664.9,521.77
2016,6,7,7,45,790.0,88.5,1.35,19.0,519.5,717.77,555.5
2016,6,7,8,0,813.0,92.0,1.4,20.0,570.0,769.95,587.88
2016,6,7,8,15,830.0,94.5,1.45,20.5,617.5,814.92,615.73
2016,6,7,8,30,847.0,97.0,1.5,21.0,665.0,850.66,637.01
2016,6,7,8,45,860.0,99.5,1.6,22.0,708.5,887.89,658.47
2016,6,7,9,0,873.0,102.0,1.7,23.0,752.0,922.64,677.99
2016,6,7,9,15,883.0,104.0,1.85,23.5,791.0,951.3,695.3
2016,6,7,9,30,893.0,106.0,2.0,24.0,830.0,976.92,710.64
2016,6,7,9,45,904.0,106.0,2.2,24.5,864.0,998.17,723.72
2016,6,7,10,0,915.0,106.0,2.4,25.0,898.0,1016.1,734.68
2016,6,7,10,15,920.5,107.0,2.5,25.0,924.5,1026.16,741.05
2016,6,7,10,30,926.0,108.0,2.6,25.0,951.0,1032.54,745.25
2016,6,7,10,45,928.5,109.5,2.75,25.5,970.5,1032.72,744.64
2016,6,7,11,0,931.0,111.0,2.9,26.0,990.0,1029.13,741.72
2016,6,7,11,15,933.5,111.5,3.0,26.0,1002.5,1020.8,736.87
2016,6,7,11,30,936.0,112.0,3.1,26.0,1015.0,1008.79,729.73
2016,6,7,11,45,936.5,112.5,3.25,26.5,1020.0,991.29,718.06
2016,6,7,12,0,937.0,113.0,3.4,27.0,1025.0,970.36,704.17
2016,6,7,12,15,936.5,113.0,3.5,27.0,1022.5,944.77,688.26
2016,6,7,12,30,936.0,113.0,3.6,27.0,1020.0,916.06,670.21
2016,6,7,12,45,924.0,119.0,3.7,27.0,1006.5,880.07,647.18
2016,6,7,13,0,912.0,125.0,3.8,27.0,993.0,841.79,622.43
2016,6,7,13,15,908.5,124.5,3.85,27.0,976.0,802.37,596.42
2016,6,7,13,30,905.0,124.0,3.9,27.0,959.0,760.58,568.23
2016,6,7,13,45,899.0,123.5,3.95,27.0,934.0,714.92,535.26
2016,6,7,14,0,893.0,123.0,4.0,27.0,909.0,667.46,500.21
2016,6,7,14,15,885.5,121.0,4.05,26.5,878.0,616.33,462.52
2016,6,7,14,30,878.0,119.0,4.1,26.0,847.0,564.0,422.69
2016,6,7,14,45,867.0,118.0,4.15,26.0,810.0,509.84,379.38
2016,6,7,15,0,856.0,117.0,4.2,26.0,773.0,455.29,334.5
2016,6,7,15,15,843.5,114.5,4.2,25.5,731.0,394.2,284.11
2016,6,7,15,30,831.0,112.0,4.2,25.0,689.0,337.4,235.77
2016,6,7,15,45,813.0,109.5,4.2,25.0,642.5,279.9,186.28
2016,6,7,16,0,795.0,107.0,4.2,25.0,596.0,223.94,139.23
2016,6,7,16,15,773.5,103.5,4.15,24.5,547.0,168.54,96.83
2016,6,7,16,30,752.0,100.0,4.1,24.0,498.0,115.59,64.61
2016,6,7,16,45,722.5,96.0,4.1,23.5,446.5,62.95,48.18
2016,6,7,17,0,693.0,92.0,4.1,23.0,395.0,62.2,47.86
2016,6,7,17,15,654.5,86.0,4.0,22.0,343.5,59.84,46.2
2016,6,7,17,30,616.0,80.0,3.9,21.0,292.0,57.32,44.36
2016,6,7,17,45,561.0,73.0,3.8,20.5,241.5,53.78,41.43
2016,6,7,18,0,506.0,66.0,3.7,20.0,191.0,50.1,38.24
2016,6,7,18,15,425.5,56.5,3.55,19.0,145.0,44.01,32.84
2016,6,7,18,30,345.0,47.0,3.4,18.0,99.0,37.69,26.99
2016,6,7,18,45,228.0,33.5,3.25,17.5,62.5,26.1,16.1
2016,6,7,19,0,111.0,20.0,3.1,17.0,26.0,15.73,0.22
2016,6,7,19,15,55.5,10.0,3.0,16.5,13.0,9.1,0.0
2016,6,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,6,8,5,0,68.0,11.0,2.3,12.0,13.0,23.11,0.0
2016,6,8,5,15,203.5,24.0,2.35,12.5,45.0,88.14,48.59
2016,6,8,5,30,339.0,37.0,2.4,13.0,77.0,159.53,117.14
2016,6,8,5,45,433.0,45.5,2.45,13.5,122.0,223.97,174.45
2016,6,8,6,0,527.0,54.0,2.5,14.0,167.0,298.49,239.6
2016,6,8,6,15,585.5,60.5,2.5,14.5,217.5,363.42,295.96
2016,6,8,6,30,644.0,67.0,2.5,15.0,268.0,433.49,354.55
2016,6,8,6,45,686.5,71.5,2.55,15.5,320.5,496.64,405.73
2016,6,8,7,0,729.0,76.0,2.6,16.0,373.0,560.49,455.69
2016,6,8,7,15,758.0,80.0,2.6,16.5,425.5,618.78,499.42
2016,6,8,7,30,787.0,84.0,2.6,17.0,478.0,677.51,541.27
2016,6,8,7,45,736.0,106.0,2.65,17.5,504.5,698.73,553.83
2016,6,8,8,0,685.0,128.0,2.7,18.0,531.0,711.09,560.1
2016,6,8,8,15,657.0,154.5,2.75,18.5,567.0,740.85,579.04
2016,6,8,8,30,629.0,181.0,2.8,19.0,603.0,765.56,593.73
2016,6,8,8,45,484.5,252.0,2.9,19.5,590.0,722.86,557.47
2016,6,8,9,0,340.0,323.0,3.0,20.0,577.0,661.67,508.21
2016,6,8,9,15,426.5,310.0,3.05,20.5,645.0,748.73,570.7
2016,6,8,9,30,513.0,297.0,3.1,21.0,713.0,824.21,622.89
2016,6,8,9,45,579.5,283.0,3.2,21.5,771.0,879.45,660.21
2016,6,8,10,0,646.0,269.0,3.3,22.0,829.0,937.19,698.68
2016,6,8,10,15,594.0,310.5,3.35,22.0,837.5,926.12,688.43
2016,6,8,10,30,542.0,352.0,3.4,22.0,846.0,914.25,678.2
2016,6,8,10,45,574.0,344.0,3.5,22.5,877.5,933.13,690.43
2016,6,8,11,0,606.0,336.0,3.6,23.0,909.0,949.12,700.45
2016,6,8,11,15,597.0,348.5,3.7,23.0,918.5,942.04,695.28
2016,6,8,11,30,588.0,361.0,3.8,23.0,928.0,932.08,688.39
2016,6,8,11,45,762.5,241.0,3.9,23.5,980.5,966.75,715.28
2016,6,8,12,0,937.0,121.0,4.0,24.0,1033.0,977.7,721.43
2016,6,8,12,15,936.5,120.5,4.1,23.5,1030.5,951.61,705.87
2016,6,8,12,30,936.0,120.0,4.2,23.0,1028.0,922.41,688.33
2016,6,8,12,45,744.5,247.0,4.3,23.0,964.0,856.0,642.49
2016,6,8,13,0,553.0,374.0,4.4,23.0,900.0,784.36,587.89
2016,6,8,13,15,518.0,379.5,4.45,23.0,865.5,734.54,552.59
2016,6,8,13,30,483.0,385.0,4.5,23.0,831.0,685.82,517.47
2016,6,8,13,45,675.5,264.5,4.6,23.0,870.5,686.2,521.5
2016,6,8,14,0,868.0,144.0,4.7,23.0,910.0,669.23,511.33
2016,6,8,14,15,709.0,220.5,4.75,22.5,831.5,595.26,454.49
2016,6,8,14,30,550.0,297.0,4.8,22.0,753.0,533.19,406.38
2016,6,8,14,45,690.0,216.5,4.85,22.0,763.0,500.48,379.93
2016,6,8,15,0,830.0,136.0,4.9,22.0,773.0,456.61,342.18
2016,6,8,15,15,733.0,163.0,4.85,21.5,702.5,389.11,287.36
2016,6,8,15,30,636.0,190.0,4.8,21.0,632.0,334.81,243.01
2016,6,8,15,45,461.0,226.5,4.8,21.0,535.5,278.06,200.26
2016,6,8,16,0,286.0,263.0,4.8,21.0,439.0,244.66,178.97
2016,6,8,16,15,469.5,190.5,4.7,20.5,451.5,189.2,127.85
2016,6,8,16,30,653.0,118.0,4.6,20.0,464.0,116.53,69.32
2016,6,8,16,45,661.0,101.5,4.6,20.0,421.0,66.13,51.63
2016,6,8,17,0,669.0,85.0,4.6,20.0,378.0,57.0,43.96
2016,6,8,17,15,594.0,92.5,4.5,19.5,328.5,64.24,50.51
2016,6,8,17,30,519.0,100.0,4.4,19.0,279.0,72.75,58.18
2016,6,8,17,45,475.5,88.5,4.3,18.5,231.0,64.59,51.24
2016,6,8,18,0,432.0,77.0,4.2,18.0,183.0,57.24,44.83
2016,6,8,18,15,359.5,64.5,4.0,17.0,139.0,48.72,37.26
2016,6,8,18,30,287.0,52.0,3.8,16.0,95.0,39.9,29.16
2016,6,8,18,45,189.5,36.5,3.6,15.5,60.5,28.37,18.22
2016,6,8,19,0,92.0,21.0,3.4,15.0,26.0,16.5,1.35
2016,6,8,19,15,46.0,10.5,3.3,14.5,13.0,9.55,0.0
2016,6,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,2.8,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,11.0,2.9,11.0,13.0,21.53,0.0
2016,6,9,5,15,190.5,24.5,2.95,11.0,44.5,83.99,46.55
2016,6,9,5,30,321.0,38.0,3.0,11.0,76.0,154.64,114.54
2016,6,9,5,45,414.0,47.0,3.05,11.5,120.5,218.23,171.52
2016,6,9,6,0,507.0,56.0,3.1,12.0,165.0,291.8,236.48
2016,6,9,6,15,565.5,63.0,3.05,12.5,215.0,356.23,293.0
2016,6,9,6,30,624.0,70.0,3.0,13.0,265.0,425.84,351.88
2016,6,9,6,45,670.0,74.0,3.0,13.5,317.5,489.45,404.06
2016,6,9,7,0,716.0,78.0,3.0,14.0,370.0,553.95,455.14
2016,6,9,7,15,745.0,82.0,2.9,14.5,421.5,611.66,498.75
2016,6,9,7,30,774.0,86.0,2.8,15.0,473.0,669.83,540.56
2016,6,9,7,45,801.0,87.5,2.75,15.5,524.5,723.73,577.05
2016,6,9,8,0,828.0,89.0,2.7,16.0,576.0,777.19,612.31
2016,6,9,8,15,844.5,91.5,2.65,16.5,623.5,815.36,635.83
2016,6,9,8,30,861.0,94.0,2.6,17.0,671.0,858.24,662.36
2016,6,9,8,45,877.0,94.5,2.55,18.0,715.5,896.38,683.77
2016,6,9,9,0,893.0,95.0,2.5,19.0,760.0,932.19,703.16
2016,6,9,9,15,902.5,97.0,2.45,19.5,798.5,960.94,718.83
2016,6,9,9,30,912.0,99.0,2.4,20.0,837.0,986.57,732.33
2016,6,9,9,45,919.0,100.0,2.4,20.5,870.5,1005.42,741.82
2016,6,9,10,0,926.0,101.0,2.4,21.0,904.0,1020.78,749.13
2016,6,9,10,15,931.5,102.5,2.4,21.0,930.5,1031.58,755.02
2016,6,9,10,30,937.0,104.0,2.4,21.0,957.0,1038.66,758.66
2016,6,9,10,45,941.0,104.5,2.45,21.5,977.0,1039.45,757.5
2016,6,9,11,0,945.0,105.0,2.5,22.0,997.0,1036.44,754.08
2016,6,9,11,15,947.0,105.5,2.55,22.5,1009.5,1027.69,747.13
2016,6,9,11,30,949.0,106.0,2.6,23.0,1022.0,1015.23,737.93
2016,6,9,11,45,950.0,106.0,2.7,23.5,1026.5,997.7,726.05
2016,6,9,12,0,951.0,106.0,2.8,24.0,1031.0,976.68,711.96
2016,6,9,12,15,950.0,106.0,2.9,24.0,1028.5,950.51,695.86
2016,6,9,12,30,949.0,106.0,3.0,24.0,1026.0,921.2,677.59
2016,6,9,12,45,944.0,108.0,3.2,24.0,1015.0,887.29,656.76
2016,6,9,13,0,939.0,110.0,3.4,24.0,1004.0,850.69,633.74
2016,6,9,13,15,695.0,250.0,3.55,23.5,905.5,756.61,567.95
2016,6,9,13,30,451.0,390.0,3.7,23.0,807.0,667.19,501.19
2016,6,9,13,45,468.5,372.0,3.85,23.0,795.0,637.62,480.86
2016,6,9,14,0,486.0,354.0,4.0,23.0,783.0,605.72,457.92
2016,6,9,14,15,485.0,336.0,4.1,22.5,751.0,560.77,425.44
2016,6,9,14,30,484.0,318.0,4.2,22.0,719.0,515.3,391.71
2016,6,9,14,45,402.0,330.5,4.3,22.0,654.0,454.5,344.94
2016,6,9,15,0,320.0,343.0,4.4,22.0,589.0,405.47,307.09
2016,6,9,15,15,289.0,329.0,4.45,21.5,542.0,360.0,272.06
2016,6,9,15,30,258.0,315.0,4.5,21.0,495.0,317.88,239.39
2016,6,9,15,45,349.5,269.5,4.55,20.5,495.5,287.6,211.82
2016,6,9,16,0,441.0,224.0,4.6,20.0,496.0,240.71,170.06
2016,6,9,16,15,391.5,215.0,4.55,19.5,441.5,196.84,137.72
2016,6,9,16,30,342.0,206.0,4.5,19.0,387.0,165.92,119.5
2016,6,9,16,45,239.0,194.5,4.5,19.0,315.0,133.37,109.46
2016,6,9,17,0,136.0,183.0,4.5,19.0,243.0,133.23,109.77
2016,6,9,17,15,127.5,161.0,4.4,18.5,211.5,119.11,98.21
2016,6,9,17,30,119.0,139.0,4.3,18.0,180.0,104.51,86.04
2016,6,9,17,45,343.5,98.5,4.25,17.5,189.5,71.06,57.11
2016,6,9,18,0,568.0,58.0,4.2,17.0,199.0,43.6,32.99
2016,6,9,18,15,492.0,50.0,4.0,16.5,152.5,38.49,28.36
2016,6,9,18,30,416.0,42.0,3.8,16.0,106.0,33.23,23.38
2016,6,9,18,45,297.5,31.0,3.65,15.5,68.0,24.95,15.4
2016,6,9,19,0,179.0,20.0,3.5,15.0,30.0,16.35,1.96
2016,6,9,19,15,89.5,10.0,3.35,14.5,15.0,9.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,11.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,12.0,12.0,10.91,0.0
2016,6,10,5,15,151.5,24.5,2.2,12.0,42.0,74.09,40.76
2016,6,10,5,30,303.0,37.0,2.3,12.0,72.0,147.87,108.94
2016,6,10,5,45,376.0,48.0,2.4,12.5,114.0,205.05,160.4
2016,6,10,6,0,449.0,59.0,2.5,13.0,156.0,270.17,217.97
2016,6,10,6,15,498.0,68.5,2.55,13.0,202.5,329.73,270.54
2016,6,10,6,30,547.0,78.0,2.6,13.0,249.0,393.61,325.18
2016,6,10,6,45,601.0,78.5,2.7,13.5,297.5,454.18,375.23
2016,6,10,7,0,655.0,79.0,2.8,14.0,346.0,518.31,426.57
2016,6,10,7,15,620.0,103.0,2.85,14.5,383.0,553.14,452.2
2016,6,10,7,30,585.0,127.0,2.9,15.0,420.0,582.23,472.53
2016,6,10,7,45,586.5,143.0,2.95,15.5,462.5,625.25,503.32
2016,6,10,8,0,588.0,159.0,3.0,16.0,505.0,666.33,531.79
2016,6,10,8,15,728.0,124.5,2.95,16.5,588.5,765.51,602.75
2016,6,10,8,30,868.0,90.0,2.9,17.0,672.0,859.22,665.63
2016,6,10,8,45,741.0,155.5,2.9,17.5,675.5,854.54,658.59
2016,6,10,9,0,614.0,221.0,2.9,18.0,679.0,824.75,634.0
2016,6,10,9,15,762.5,159.5,2.85,18.5,757.5,905.49,688.37
2016,6,10,9,30,911.0,98.0,2.8,19.0,836.0,984.08,737.83
2016,6,10,9,45,923.0,96.0,2.75,19.5,870.0,1004.59,747.63
2016,6,10,10,0,935.0,94.0,2.7,20.0,904.0,1021.78,755.76
2016,6,10,10,15,940.0,95.0,2.65,20.0,930.5,1031.77,760.68
2016,6,10,10,30,945.0,96.0,2.6,20.0,957.0,1038.01,763.32
2016,6,10,10,45,946.0,98.5,2.6,20.5,976.0,1038.05,761.12
2016,6,10,11,0,947.0,101.0,2.6,21.0,995.0,1034.23,756.63
2016,6,10,11,15,949.0,101.5,2.65,21.0,1007.5,1025.58,751.13
2016,6,10,11,30,951.0,102.0,2.7,21.0,1020.0,1013.21,743.33
2016,6,10,11,45,685.0,265.5,2.8,21.5,928.5,917.09,678.61
2016,6,10,12,0,419.0,429.0,2.9,22.0,837.0,804.54,594.67
2016,6,10,12,15,683.0,267.5,2.95,21.5,930.5,875.12,652.56
2016,6,10,12,30,947.0,106.0,3.0,21.0,1024.0,919.63,685.09
2016,6,10,12,45,730.5,250.5,3.1,21.0,954.5,847.77,635.39
2016,6,10,13,0,514.0,395.0,3.2,21.0,885.0,771.5,577.54
2016,6,10,13,15,455.5,397.0,3.25,21.0,825.5,702.15,528.6
2016,6,10,13,30,397.0,399.0,3.3,21.0,766.0,636.2,481.15
2016,6,10,13,45,410.5,382.0,3.4,21.0,753.0,606.93,460.65
2016,6,10,14,0,424.0,365.0,3.5,21.0,740.0,575.96,438.18
2016,6,10,14,15,383.0,369.0,3.55,20.5,699.0,530.51,404.61
2016,6,10,14,30,342.0,373.0,3.6,20.0,658.0,486.6,371.81
2016,6,10,14,45,371.0,344.0,3.7,20.0,640.5,453.99,346.51
2016,6,10,15,0,400.0,315.0,3.8,20.0,623.0,418.33,317.86
2016,6,10,15,15,437.5,281.0,3.8,19.5,601.0,374.19,281.97
2016,6,10,15,30,475.0,247.0,3.8,19.0,579.0,330.06,244.63
2016,6,10,15,45,446.0,239.5,3.85,19.0,534.5,284.61,206.99
2016,6,10,16,0,417.0,232.0,3.9,19.0,490.0,242.34,172.73
2016,6,10,16,15,395.0,215.5,3.9,18.5,444.0,198.05,138.87
2016,6,10,16,30,373.0,199.0,3.9,18.0,398.0,163.96,117.14
2016,6,10,16,45,236.5,190.5,3.9,18.0,312.0,130.92,107.72
2016,6,10,17,0,100.0,182.0,3.9,18.0,226.0,138.88,114.97
2016,6,10,17,15,91.5,160.5,3.85,17.5,197.0,123.84,102.62
2016,6,10,17,30,83.0,139.0,3.8,17.0,168.0,108.49,89.8
2016,6,10,17,45,74.5,116.5,3.8,16.5,139.5,92.21,75.89
2016,6,10,18,0,66.0,94.0,3.8,16.0,111.0,75.61,61.38
2016,6,10,18,15,51.0,73.5,3.7,15.5,84.5,59.98,47.42
2016,6,10,18,30,36.0,53.0,3.6,15.0,58.0,44.09,32.98
2016,6,10,18,45,18.0,35.0,3.5,14.5,37.5,29.7,19.54
2016,6,10,19,0,0.0,17.0,3.4,14.0,17.0,14.98,1.89
2016,6,10,19,15,0.0,8.5,3.3,13.5,8.5,7.73,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.75,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.8,11.0,11.0,10.01,0.0
2016,6,11,5,15,115.0,26.0,0.75,11.5,39.5,66.74,36.87
2016,6,11,5,30,230.0,41.0,0.7,12.0,68.0,128.25,94.45
2016,6,11,5,45,301.0,55.0,0.7,12.5,108.5,182.85,142.45
2016,6,11,6,0,372.0,69.0,0.7,13.0,149.0,245.35,196.39
2016,6,11,6,15,421.0,81.0,0.65,13.5,194.5,302.55,244.86
2016,6,11,6,30,470.0,93.0,0.6,14.0,240.0,364.34,295.19
2016,6,11,6,45,500.5,105.5,0.55,14.5,287.5,420.18,338.78
2016,6,11,7,0,531.0,118.0,0.5,15.0,335.0,477.92,381.96
2016,6,11,7,15,583.0,115.0,0.7,15.5,382.5,540.92,429.99
2016,6,11,7,30,635.0,112.0,0.9,16.0,430.0,601.11,474.94
2016,6,11,7,45,519.0,166.0,1.1,17.0,443.5,592.09,464.62
2016,6,11,8,0,403.0,220.0,1.3,18.0,457.0,577.57,450.15
2016,6,11,8,15,285.0,264.5,1.5,18.5,439.0,527.53,410.4
2016,6,11,8,30,167.0,309.0,1.7,19.0,421.0,467.33,362.36
2016,6,11,8,45,502.0,215.5,1.9,19.5,583.5,698.55,538.36
2016,6,11,9,0,837.0,122.0,2.1,20.0,746.0,918.22,689.37
2016,6,11,9,15,847.5,124.5,2.2,20.5,784.0,947.44,704.79
2016,6,11,9,30,858.0,127.0,2.3,21.0,822.0,963.82,713.67
2016,6,11,9,45,867.5,128.0,2.4,21.5,855.5,984.12,725.3
2016,6,11,10,0,877.0,129.0,2.5,22.0,889.0,1001.17,734.78
2016,6,11,10,15,882.5,130.5,2.5,21.5,915.0,1011.38,741.75
2016,6,11,10,30,888.0,132.0,2.5,21.0,941.0,1018.04,746.6
2016,6,11,10,45,536.5,305.5,2.5,21.0,798.0,857.45,636.0
2016,6,11,11,0,185.0,479.0,2.5,21.0,655.0,654.35,486.64
2016,6,11,11,15,187.0,486.0,2.5,21.0,665.5,657.07,489.6
2016,6,11,11,30,189.0,493.0,2.5,21.0,676.0,658.54,490.31
2016,6,11,11,45,109.0,441.5,2.55,21.0,547.5,526.08,394.93
2016,6,11,12,0,29.0,390.0,2.6,21.0,419.0,388.47,293.35
2016,6,11,12,15,80.5,442.0,2.6,21.0,520.5,479.14,361.65
2016,6,11,12,30,132.0,494.0,2.6,21.0,622.0,570.78,427.9
2016,6,11,12,45,180.5,487.0,2.65,21.0,660.5,594.56,445.67
2016,6,11,13,0,229.0,480.0,2.7,21.0,699.0,614.61,460.98
2016,6,11,13,15,179.0,472.0,2.75,21.0,641.5,554.98,417.5
2016,6,11,13,30,129.0,464.0,2.8,21.0,584.0,498.93,376.55
2016,6,11,13,45,210.0,442.5,2.85,21.0,631.5,524.01,396.64
2016,6,11,14,0,291.0,421.0,2.9,21.0,679.0,539.64,408.8
2016,6,11,14,15,270.5,409.5,2.95,21.0,642.5,497.84,377.69
2016,6,11,14,30,250.0,398.0,3.0,21.0,606.0,457.73,347.74
2016,6,11,14,45,356.0,343.0,3.15,21.0,625.0,446.42,338.93
2016,6,11,15,0,462.0,288.0,3.3,21.0,644.0,420.2,317.04
2016,6,11,15,15,416.5,288.0,3.4,21.0,595.5,372.16,278.8
2016,6,11,15,30,371.0,288.0,3.5,21.0,547.0,333.8,248.01
2016,6,11,15,45,302.5,280.5,3.6,21.0,483.0,284.36,209.97
2016,6,11,16,0,234.0,273.0,3.7,21.0,419.0,249.82,184.69
2016,6,11,16,15,270.0,243.5,3.7,20.5,398.0,207.8,150.77
2016,6,11,16,30,306.0,214.0,3.7,20.0,377.0,169.36,122.58
2016,6,11,16,45,482.5,155.0,3.7,19.5,382.5,102.44,82.81
2016,6,11,17,0,659.0,96.0,3.7,19.0,388.0,64.56,50.67
2016,6,11,17,15,620.5,90.0,3.65,18.5,337.5,62.34,49.05
2016,6,11,17,30,582.0,84.0,3.6,18.0,287.0,59.98,47.24
