Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,523.5,77.5,3.55,18.0,237.5,56.99,44.68
2016,6,11,18,0,465.0,71.0,3.5,18.0,188.0,53.92,41.93
2016,6,11,18,15,390.5,60.5,3.4,17.5,143.5,45.74,34.61
2016,6,11,18,30,316.0,50.0,3.3,17.0,99.0,38.37,27.77
2016,6,11,18,45,211.0,36.0,3.25,16.5,63.5,27.96,17.95
2016,6,11,19,0,106.0,22.0,3.2,16.0,28.0,17.27,3.49
2016,6,11,19,15,53.0,11.0,3.2,15.5,14.0,10.01,0.0
2016,6,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,5.5,2.15,12.5,5.5,0.0,0.0
2016,6,12,5,0,0.0,11.0,2.3,13.0,11.0,10.01,0.0
2016,6,12,5,15,124.5,26.0,2.4,13.0,41.0,68.94,37.76
2016,6,12,5,30,249.0,41.0,2.5,13.0,71.0,133.82,98.38
2016,6,12,5,45,341.0,52.5,2.65,13.5,114.0,194.14,151.41
2016,6,12,6,0,433.0,64.0,2.8,14.0,157.0,267.73,215.38
2016,6,12,6,15,493.5,72.5,2.8,14.5,205.5,330.93,270.13
2016,6,12,6,30,554.0,81.0,2.8,15.0,254.0,399.57,327.7
2016,6,12,6,45,600.5,87.0,2.85,15.5,305.0,462.43,378.94
2016,6,12,7,0,647.0,93.0,2.9,16.0,356.0,528.38,430.9
2016,6,12,7,15,679.5,98.0,2.8,16.5,407.5,586.46,474.62
2016,6,12,7,30,712.0,103.0,2.7,17.0,459.0,645.53,517.54
2016,6,12,7,45,740.5,105.5,2.65,17.5,509.5,699.26,554.49
2016,6,12,8,0,769.0,108.0,2.6,18.0,560.0,749.98,587.78
2016,6,12,8,15,787.5,111.5,2.55,18.5,607.5,795.92,616.91
2016,6,12,8,30,806.0,115.0,2.5,19.0,655.0,840.3,644.35
2016,6,12,8,45,823.5,116.0,2.45,19.5,699.0,879.17,667.48
2016,6,12,9,0,841.0,117.0,2.4,20.0,743.0,915.86,688.77
2016,6,12,9,15,852.0,119.5,2.4,20.0,781.5,936.45,700.8
2016,6,12,9,30,863.0,122.0,2.4,20.0,820.0,963.0,716.98
2016,6,12,9,45,882.0,117.0,2.45,20.5,856.0,986.41,730.12
2016,6,12,10,0,901.0,112.0,2.5,21.0,892.0,1006.84,741.3
2016,6,12,10,15,907.0,113.0,2.6,21.5,919.0,1017.46,746.66
2016,6,12,10,30,913.0,114.0,2.7,22.0,946.0,1024.45,749.84
2016,6,12,10,45,919.0,114.0,2.8,22.5,966.5,1026.76,750.1
2016,6,12,11,0,925.0,114.0,2.9,23.0,987.0,1025.36,748.08
2016,6,12,11,15,927.0,114.5,3.0,23.0,999.5,1016.83,742.99
2016,6,12,11,30,929.0,115.0,3.1,23.0,1012.0,1004.65,735.65
2016,6,12,11,45,930.0,115.0,3.25,23.0,1017.5,987.49,725.47
2016,6,12,12,0,931.0,115.0,3.4,23.0,1023.0,966.93,713.02
2016,6,12,12,15,930.5,115.0,3.5,23.0,1020.5,941.74,697.09
2016,6,12,12,30,930.0,115.0,3.6,23.0,1018.0,913.46,679.01
2016,6,12,12,45,919.0,121.0,3.7,23.0,1005.0,878.73,656.44
2016,6,12,13,0,908.0,127.0,3.8,23.0,992.0,841.65,632.09
2016,6,12,13,15,904.0,126.0,3.9,23.0,975.0,801.84,605.59
2016,6,12,13,30,900.0,125.0,4.0,23.0,958.0,759.72,576.93
2016,6,12,13,45,893.0,124.5,4.15,23.0,933.0,713.85,543.6
2016,6,12,14,0,886.0,124.0,4.3,23.0,908.0,666.29,508.13
2016,6,12,14,15,879.0,122.5,4.35,23.0,877.5,616.42,469.73
2016,6,12,14,30,872.0,121.0,4.4,23.0,847.0,565.3,429.42
2016,6,12,14,45,862.0,119.0,4.5,23.0,810.0,511.33,385.9
2016,6,12,15,0,852.0,117.0,4.6,23.0,773.0,456.87,340.67
2016,6,12,15,15,839.5,114.5,4.6,22.5,731.5,396.18,289.94
2016,6,12,15,30,827.0,112.0,4.6,22.0,690.0,339.76,241.27
2016,6,12,15,45,812.0,108.5,4.6,21.5,644.5,282.56,191.6
2016,6,12,16,0,797.0,105.0,4.6,21.0,599.0,226.53,143.77
2016,6,12,16,15,776.5,101.5,4.55,20.5,550.0,171.2,100.19
2016,6,12,16,30,756.0,98.0,4.5,20.0,501.0,118.16,66.38
2016,6,12,16,45,731.5,92.5,4.45,20.0,451.0,66.72,52.12
2016,6,12,17,0,707.0,87.0,4.4,20.0,401.0,58.5,45.24
2016,6,12,17,15,670.5,82.0,4.25,19.5,349.5,56.72,43.96
2016,6,12,17,30,634.0,77.0,4.1,19.0,298.0,54.84,42.55
2016,6,12,17,45,586.0,70.0,3.95,18.5,248.0,51.22,39.53
2016,6,12,18,0,538.0,63.0,3.8,18.0,198.0,47.43,36.24
2016,6,12,18,15,463.5,54.0,3.5,17.5,152.0,41.66,31.04
2016,6,12,18,30,389.0,45.0,3.2,17.0,106.0,35.67,25.44
2016,6,12,18,45,277.5,33.0,2.9,16.5,68.5,26.6,16.84
2016,6,12,19,0,166.0,21.0,2.6,16.0,31.0,16.53,3.54
2016,6,12,19,15,83.0,10.5,2.5,15.5,15.5,9.55,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,13,5,0,63.0,11.0,2.1,12.0,12.0,21.92,0.0
2016,6,13,5,15,187.5,24.0,2.15,12.0,43.0,81.83,44.8
2016,6,13,5,30,312.0,37.0,2.2,12.0,74.0,149.74,110.07
2016,6,13,5,45,400.5,47.0,2.25,12.5,118.0,211.84,165.36
2016,6,13,6,0,489.0,57.0,2.3,13.0,162.0,283.55,228.21
2016,6,13,6,15,547.5,64.0,2.15,13.5,211.0,346.87,283.08
2016,6,13,6,30,606.0,71.0,2.0,14.0,260.0,415.38,340.12
2016,6,13,6,45,377.5,118.5,1.95,15.0,243.5,362.91,297.08
2016,6,13,7,0,149.0,166.0,1.9,16.0,227.0,269.89,219.37
2016,6,13,7,15,255.5,175.5,1.8,16.5,296.5,368.25,298.62
2016,6,13,7,30,362.0,185.0,1.7,17.0,366.0,465.21,373.37
2016,6,13,7,45,588.5,138.0,1.6,18.0,468.0,620.04,489.49
2016,6,13,8,0,815.0,91.0,1.5,19.0,570.0,766.82,590.05
2016,6,13,8,15,832.0,93.5,1.6,19.5,617.5,811.94,617.72
2016,6,13,8,30,849.0,96.0,1.7,20.0,665.0,847.97,639.92
2016,6,13,8,45,865.5,97.0,1.85,21.0,709.5,886.85,663.2
2016,6,13,9,0,882.0,98.0,2.0,22.0,754.0,923.48,684.61
2016,6,13,9,15,892.0,99.5,2.25,22.0,793.0,952.02,704.23
2016,6,13,9,30,902.0,101.0,2.5,22.0,832.0,977.53,721.89
2016,6,13,9,45,910.5,102.5,2.75,22.5,865.5,998.37,735.06
2016,6,13,10,0,919.0,104.0,3.0,23.0,899.0,1015.78,745.98
2016,6,13,10,15,924.5,105.0,3.2,23.0,926.0,1026.17,753.36
2016,6,13,10,30,930.0,106.0,3.4,23.0,953.0,1032.88,758.45
2016,6,13,10,45,935.5,105.5,3.6,23.5,973.5,1034.32,758.69
2016,6,13,11,0,941.0,105.0,3.8,24.0,994.0,1032.02,756.56
2016,6,13,11,15,944.0,105.5,3.95,24.0,1007.0,1024.5,752.21
2016,6,13,11,30,947.0,106.0,4.1,24.0,1020.0,1013.25,745.47
2016,6,13,11,45,949.5,105.0,4.3,24.0,1026.0,996.44,735.37
2016,6,13,12,0,952.0,104.0,4.5,24.0,1032.0,976.11,722.87
2016,6,13,12,15,952.0,104.0,4.65,24.0,1030.0,951.06,707.38
2016,6,13,12,30,952.0,104.0,4.8,24.0,1028.0,922.8,689.56
2016,6,13,12,45,944.0,108.0,4.95,24.0,1017.0,888.34,667.3
2016,6,13,13,0,936.0,112.0,5.1,24.0,1006.0,851.31,643.01
2016,6,13,13,15,933.0,111.5,5.2,23.5,989.0,811.82,617.64
2016,6,13,13,30,930.0,111.0,5.3,23.0,972.0,769.84,590.11
2016,6,13,13,45,924.5,110.5,5.45,23.0,947.5,723.86,556.42
2016,6,13,14,0,919.0,110.0,5.6,23.0,923.0,675.96,520.14
2016,6,13,14,15,912.5,109.0,5.6,22.5,892.5,625.37,481.36
2016,6,13,14,30,906.0,108.0,5.6,22.0,862.0,573.39,440.33
2016,6,13,14,45,897.5,106.0,5.6,21.5,825.5,518.5,395.77
2016,6,13,15,0,889.0,104.0,5.6,21.0,789.0,462.91,349.24
2016,6,13,15,15,877.5,102.0,5.55,20.5,747.5,405.77,300.09
2016,6,13,15,30,866.0,100.0,5.5,20.0,706.0,348.74,249.94
2016,6,13,15,45,854.5,95.5,5.45,20.0,660.5,290.17,197.78
2016,6,13,16,0,843.0,91.0,5.4,20.0,615.0,232.25,147.29
2016,6,13,16,15,823.0,88.0,5.3,19.5,565.0,167.71,95.83
2016,6,13,16,30,803.0,85.0,5.2,19.0,515.0,112.37,60.14
2016,6,13,16,45,781.0,80.5,5.1,18.5,464.0,58.3,45.15
2016,6,13,17,0,759.0,76.0,5.0,18.0,413.0,56.34,43.74
2016,6,13,17,15,724.5,71.5,4.9,17.5,360.5,54.32,42.22
2016,6,13,17,30,690.0,67.0,4.8,17.0,308.0,52.2,40.57
2016,6,13,17,45,642.5,61.0,4.7,16.5,257.0,44.46,33.88
2016,6,13,18,0,595.0,55.0,4.6,16.0,206.0,41.13,30.96
2016,6,13,18,15,522.0,48.0,4.45,15.5,159.0,36.75,26.97
2016,6,13,18,30,449.0,41.0,4.3,15.0,112.0,32.25,22.68
2016,6,13,18,45,332.5,31.0,4.15,14.5,73.0,24.84,15.53
2016,6,13,19,0,216.0,21.0,4.0,14.0,34.0,17.16,4.35
2016,6,13,19,15,108.0,10.5,4.0,13.5,17.0,9.55,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,6.0,2.85,10.0,6.5,0.0,0.0
2016,6,14,5,0,71.0,12.0,2.9,10.0,13.0,24.29,0.0
2016,6,14,5,15,210.0,24.0,2.95,10.0,45.5,88.49,48.87
2016,6,14,5,30,349.0,36.0,3.0,10.0,78.0,159.72,118.18
2016,6,14,5,45,440.5,45.0,3.1,10.5,123.0,223.83,176.07
2016,6,14,6,0,532.0,54.0,3.2,11.0,168.0,297.81,241.82
2016,6,14,6,15,590.0,60.0,3.2,11.5,218.0,361.94,298.55
2016,6,14,6,30,648.0,66.0,3.2,12.0,268.0,431.15,357.59
2016,6,14,6,45,688.5,71.0,3.2,12.5,320.0,493.77,409.31
2016,6,14,7,0,729.0,76.0,3.2,13.0,372.0,556.95,459.65
2016,6,14,7,15,757.5,80.0,3.2,13.5,424.0,614.85,504.07
2016,6,14,7,30,786.0,84.0,3.2,14.0,476.0,673.18,546.79
2016,6,14,7,45,808.0,87.0,3.2,14.5,526.5,725.51,582.73
2016,6,14,8,0,830.0,90.0,3.2,15.0,577.0,777.03,617.31
2016,6,14,8,15,846.0,92.5,3.3,15.5,624.5,814.97,641.93
2016,6,14,8,30,862.0,95.0,3.4,16.0,672.0,857.56,669.69
2016,6,14,8,45,875.5,97.0,3.5,16.5,716.0,895.29,693.65
2016,6,14,9,0,889.0,99.0,3.6,17.0,760.0,930.55,715.7
2016,6,14,9,15,898.5,100.5,3.7,17.5,798.5,958.81,732.76
2016,6,14,9,30,908.0,102.0,3.8,18.0,837.0,983.98,747.7
2016,6,14,9,45,919.0,101.5,3.9,18.5,871.0,1005.22,759.97
2016,6,14,10,0,930.0,101.0,4.0,19.0,905.0,1023.11,770.01
2016,6,14,10,15,935.0,102.0,4.1,19.0,932.0,1033.17,776.34
2016,6,14,10,30,940.0,103.0,4.2,19.0,959.0,1039.5,780.33
2016,6,14,10,45,945.5,102.5,4.35,19.5,979.5,1041.02,780.06
2016,6,14,11,0,951.0,102.0,4.5,20.0,1000.0,1038.76,777.62
2016,6,14,11,15,953.0,102.5,4.55,20.0,1012.5,1030.28,771.95
2016,6,14,11,30,955.0,103.0,4.6,20.0,1025.0,1018.05,763.88
2016,6,14,11,45,956.5,102.5,4.7,20.0,1030.5,1000.74,752.89
2016,6,14,12,0,958.0,102.0,4.8,20.0,1036.0,979.91,739.51
2016,6,14,12,15,957.5,102.0,4.9,20.0,1034.0,954.35,722.85
2016,6,14,12,30,957.0,102.0,5.0,20.0,1032.0,925.58,703.89
2016,6,14,12,45,953.5,103.0,5.1,20.0,1021.5,892.11,681.52
2016,6,14,13,0,950.0,104.0,5.2,20.0,1011.0,855.82,656.97
2016,6,14,13,15,946.5,103.5,5.25,20.0,993.5,815.54,629.1
2016,6,14,13,30,943.0,103.0,5.3,20.0,976.0,772.78,599.2
2016,6,14,13,45,939.5,101.0,5.4,20.0,952.0,726.42,564.98
2016,6,14,14,0,936.0,99.0,5.5,20.0,928.0,677.96,527.73
2016,6,14,14,15,929.0,98.0,5.5,19.5,897.0,626.4,487.76
2016,6,14,14,30,922.0,97.0,5.5,19.0,866.0,573.47,445.5
2016,6,14,14,45,915.0,94.5,5.55,19.0,829.5,518.18,399.39
2016,6,14,15,0,908.0,92.0,5.6,19.0,793.0,462.03,351.25
2016,6,14,15,15,897.0,90.0,5.55,18.5,751.0,404.18,301.0
2016,6,14,15,30,886.0,88.0,5.5,18.0,709.0,346.37,249.64
2016,6,14,15,45,872.5,85.5,5.5,17.5,663.0,287.83,197.36
2016,6,14,16,0,859.0,83.0,5.5,17.0,617.0,230.12,146.72
2016,6,14,16,15,841.0,80.0,5.4,16.5,567.5,172.49,100.08
2016,6,14,16,30,823.0,77.0,5.3,16.0,518.0,116.68,63.53
2016,6,14,16,45,799.0,73.5,5.25,16.0,467.0,54.2,42.02
2016,6,14,17,0,775.0,70.0,5.2,16.0,416.0,51.92,40.21
2016,6,14,17,15,742.0,66.5,5.1,15.0,363.5,50.49,39.26
2016,6,14,17,30,709.0,63.0,5.0,14.0,311.0,49.01,38.24
2016,6,14,17,45,659.5,58.0,4.95,13.5,260.0,46.16,35.83
2016,6,14,18,0,610.0,53.0,4.9,13.0,209.0,39.57,29.97
2016,6,14,18,15,539.0,46.5,4.75,12.5,161.5,35.53,26.24
2016,6,14,18,30,468.0,40.0,4.6,12.0,114.0,31.4,22.24
2016,6,14,18,45,346.0,30.5,4.5,11.5,74.5,24.38,15.39
2016,6,14,19,0,224.0,21.0,4.4,11.0,35.0,17.13,4.79
2016,6,14,19,15,112.0,10.5,4.3,10.5,17.5,9.55,0.0
2016,6,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,23.5,5.5,3.05,9.0,6.0,0.0,0.0
2016,6,15,5,0,47.0,11.0,3.1,9.0,12.0,18.83,0.0
2016,6,15,5,15,173.0,25.0,3.15,9.0,43.0,79.1,43.46
2016,6,15,5,30,299.0,39.0,3.2,9.0,74.0,147.06,109.41
2016,6,15,5,45,401.5,47.0,3.25,9.5,118.5,211.48,167.1
2016,6,15,6,0,504.0,55.0,3.3,10.0,163.0,286.78,233.87
2016,6,15,6,15,563.5,62.0,3.3,10.5,212.5,351.23,291.01
2016,6,15,6,30,623.0,69.0,3.3,11.0,262.0,420.99,350.75
2016,6,15,6,45,673.5,71.5,3.35,11.5,315.5,485.19,404.21
2016,6,15,7,0,724.0,74.0,3.4,12.0,369.0,551.02,457.25
2016,6,15,7,15,753.0,78.0,3.4,12.5,420.5,608.99,502.09
2016,6,15,7,30,782.0,82.0,3.4,13.0,472.0,667.46,545.26
2016,6,15,7,45,805.5,84.5,3.4,13.5,523.0,720.18,581.82
2016,6,15,8,0,829.0,87.0,3.4,14.0,574.0,772.22,617.11
2016,6,15,8,15,845.0,89.5,3.5,14.5,621.0,810.25,642.0
2016,6,15,8,30,861.0,92.0,3.6,15.0,668.0,852.87,670.0
2016,6,15,8,45,872.0,95.0,3.75,15.5,711.0,889.52,693.67
2016,6,15,9,0,883.0,98.0,3.9,16.0,754.0,923.56,715.35
2016,6,15,9,15,892.5,99.5,4.0,16.0,793.0,951.74,733.91
2016,6,15,9,30,902.0,101.0,4.1,16.0,832.0,976.86,750.39
2016,6,15,9,45,913.5,100.0,4.2,16.5,866.0,998.02,762.76
2016,6,15,10,0,925.0,99.0,4.3,17.0,900.0,1015.88,772.92
2016,6,15,10,15,930.0,100.0,4.4,17.0,926.5,1025.98,779.49
2016,6,15,10,30,935.0,101.0,4.5,17.0,953.0,1032.39,783.92
2016,6,15,10,45,938.0,102.0,4.65,17.0,972.5,1033.06,785.03
2016,6,15,11,0,941.0,103.0,4.8,17.0,992.0,1029.96,783.68
2016,6,15,11,15,943.5,103.5,4.9,17.0,1005.0,1022.1,778.7
2016,6,15,11,30,946.0,104.0,5.0,17.0,1018.0,1010.52,771.25
2016,6,15,11,45,949.0,103.0,5.1,17.5,1024.0,994.33,759.19
2016,6,15,12,0,952.0,102.0,5.2,18.0,1030.0,974.61,744.75
2016,6,15,12,15,952.0,102.0,5.25,18.0,1028.0,949.69,727.81
2016,6,15,12,30,952.0,102.0,5.3,18.0,1026.0,921.56,708.59
2016,6,15,12,45,947.0,104.0,5.35,18.0,1016.0,887.95,685.43
2016,6,15,13,0,942.0,106.0,5.4,18.0,1006.0,851.61,660.2
2016,6,15,13,15,939.5,105.5,5.4,18.0,989.5,812.43,632.51
2016,6,15,13,30,937.0,105.0,5.4,18.0,973.0,770.7,602.79
2016,6,15,13,45,936.0,101.5,5.45,18.0,950.0,725.04,568.54
2016,6,15,14,0,935.0,98.0,5.5,18.0,927.0,677.07,531.22
2016,6,15,14,15,929.5,97.0,5.45,17.5,897.0,626.48,491.52
2016,6,15,14,30,924.0,96.0,5.4,17.0,867.0,574.37,449.44
2016,6,15,14,45,918.5,93.0,5.4,17.0,831.5,519.32,403.12
2016,6,15,15,0,913.0,90.0,5.4,17.0,796.0,463.25,354.64
2016,6,15,15,15,903.0,88.0,5.3,16.5,754.0,405.53,304.08
2016,6,15,15,30,893.0,86.0,5.2,16.0,712.0,347.73,252.31
2016,6,15,15,45,881.5,83.0,5.15,16.0,667.0,288.95,198.99
2016,6,15,16,0,870.0,80.0,5.1,16.0,622.0,230.76,147.29
2016,6,15,16,15,852.5,77.5,5.05,15.5,572.5,172.97,100.26
2016,6,15,16,30,835.0,75.0,5.0,15.0,523.0,116.9,63.3
2016,6,15,16,45,812.5,71.5,4.95,15.0,472.0,53.71,41.76
2016,6,15,17,0,790.0,68.0,4.9,15.0,421.0,50.53,39.15
2016,6,15,17,15,758.5,64.0,4.75,14.5,368.5,48.65,37.71
2016,6,15,17,30,727.0,60.0,4.6,14.0,316.0,46.68,36.16
2016,6,15,17,45,682.0,55.5,4.45,14.0,265.0,44.15,33.97
2016,6,15,18,0,637.0,51.0,4.3,14.0,214.0,41.57,31.63
2016,6,15,18,15,567.0,44.5,3.95,13.5,165.5,37.05,27.49
2016,6,15,18,30,497.0,38.0,3.6,13.0,117.0,29.73,20.69
2016,6,15,18,45,383.5,29.0,3.25,12.5,77.5,23.09,14.24
2016,6,15,19,0,270.0,20.0,2.9,12.0,38.0,16.23,4.49
2016,6,15,19,15,135.0,10.0,2.7,11.5,19.0,9.1,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,65.5,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,131.0,11.0,0.6,10.0,14.0,34.49,0.0
2016,6,16,5,15,274.0,20.5,0.75,10.5,46.5,100.01,54.02
2016,6,16,5,30,417.0,30.0,0.9,11.0,79.0,173.25,126.24
2016,6,16,5,45,502.0,37.0,1.1,11.5,124.5,236.13,183.06
2016,6,16,6,0,587.0,44.0,1.3,12.0,170.0,306.64,245.45
2016,6,16,6,15,640.0,49.0,1.35,12.5,219.5,370.13,300.78
2016,6,16,6,30,693.0,54.0,1.4,13.0,269.0,438.06,357.63
2016,6,16,6,45,728.5,58.0,1.45,14.0,321.0,498.82,405.95
2016,6,16,7,0,764.0,62.0,1.5,15.0,373.0,561.42,453.61
2016,6,16,7,15,790.0,65.5,1.45,15.5,424.5,618.52,495.41
2016,6,16,7,30,816.0,69.0,1.4,16.0,476.0,670.63,530.68
2016,6,16,7,45,835.5,71.5,1.35,16.5,526.0,721.28,563.27
2016,6,16,8,0,855.0,74.0,1.3,17.0,576.0,770.95,594.23
2016,6,16,8,15,869.5,76.5,1.3,17.5,623.0,815.17,621.23
2016,6,16,8,30,884.0,79.0,1.3,18.0,670.0,857.43,646.44
2016,6,16,8,45,895.5,81.0,1.3,18.5,713.5,894.23,667.6
2016,6,16,9,0,907.0,83.0,1.3,19.0,757.0,928.41,686.79
2016,6,16,9,15,915.5,84.5,1.4,19.5,795.5,956.37,703.29
2016,6,16,9,30,924.0,86.0,1.5,20.0,834.0,981.17,717.78
2016,6,16,9,45,932.5,86.0,1.6,20.5,867.0,1001.01,729.1
2016,6,16,10,0,941.0,86.0,1.7,21.0,900.0,1017.41,738.31
2016,6,16,10,15,946.0,87.0,1.85,21.0,927.0,1027.85,745.92
2016,6,16,10,30,951.0,88.0,2.0,21.0,954.0,1034.54,751.26
2016,6,16,10,45,955.5,88.0,2.2,21.5,974.0,1035.9,752.41
2016,6,16,11,0,960.0,88.0,2.4,22.0,994.0,1033.43,751.1
2016,6,16,11,15,962.0,88.5,2.55,22.0,1006.5,1025.21,746.99
2016,6,16,11,30,964.0,89.0,2.7,22.0,1019.0,1013.21,740.47
2016,6,16,11,45,965.0,89.0,2.85,22.0,1024.5,996.09,730.58
2016,6,16,12,0,966.0,89.0,3.0,22.0,1030.0,975.4,718.31
2016,6,16,12,15,965.0,89.0,3.15,22.0,1027.5,949.49,702.47
2016,6,16,12,30,964.0,89.0,3.3,22.0,1025.0,920.35,684.33
2016,6,16,12,45,961.5,89.0,3.45,22.0,1015.0,886.85,663.04
2016,6,16,13,0,959.0,89.0,3.6,22.0,1005.0,850.45,639.51
2016,6,16,13,15,956.0,88.5,3.65,22.0,988.0,810.46,612.73
2016,6,16,13,30,953.0,88.0,3.7,22.0,971.0,767.91,583.91
2016,6,16,13,45,948.5,87.0,3.8,22.0,947.0,721.52,551.13
2016,6,16,14,0,944.0,86.0,3.9,22.0,923.0,673.07,514.9
2016,6,16,14,15,938.0,85.0,3.95,21.5,892.5,621.9,476.4
2016,6,16,14,30,932.0,84.0,4.0,21.0,862.0,569.25,435.46
2016,6,16,14,45,467.0,117.0,4.1,21.0,506.5,318.27,244.52
2016,6,16,15,0,2.0,150.0,4.2,21.0,151.0,132.6,100.77
2016,6,16,15,15,44.0,233.5,4.2,21.0,264.5,211.69,162.87
2016,6,16,15,30,86.0,317.0,4.2,21.0,378.0,280.7,215.28
2016,6,16,15,45,478.0,195.0,4.25,21.0,497.0,263.19,188.31
2016,6,16,16,0,870.0,73.0,4.3,21.0,616.0,226.23,140.73
2016,6,16,16,15,852.5,71.0,4.3,20.5,567.0,168.95,94.94
2016,6,16,16,30,835.0,69.0,4.3,20.0,518.0,113.38,58.9
2016,6,16,16,45,812.0,66.0,4.3,19.5,467.0,58.96,45.52
2016,6,16,17,0,789.0,63.0,4.3,19.0,416.0,46.84,35.29
2016,6,16,17,15,758.0,59.5,4.2,18.5,364.5,45.2,34.07
2016,6,16,17,30,727.0,56.0,4.1,18.0,313.0,43.48,32.75
2016,6,16,17,45,682.5,52.0,4.1,18.0,262.0,41.24,30.83
2016,6,16,18,0,638.0,48.0,4.1,18.0,211.0,38.95,28.79
2016,6,16,18,15,570.5,42.0,3.85,17.0,164.0,34.79,25.09
2016,6,16,18,30,503.0,36.0,3.6,16.0,117.0,30.54,21.12
2016,6,16,18,45,391.0,28.0,3.4,15.5,77.5,22.2,13.29
2016,6,16,19,0,279.0,20.0,3.2,15.0,38.0,16.21,4.6
2016,6,16,19,15,139.5,10.0,3.0,14.5,19.0,9.1,0.0
2016,6,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.0,0.9,12.0,6.5,0.0,0.0
2016,6,17,5,0,130.0,10.0,1.0,12.0,13.0,33.28,0.0
2016,6,17,5,15,267.0,20.0,1.0,12.5,45.0,97.4,51.59
2016,6,17,5,30,404.0,30.0,1.0,13.0,77.0,168.96,122.14
2016,6,17,5,45,488.0,36.5,1.0,13.5,121.0,230.08,176.89
2016,6,17,6,0,572.0,43.0,1.0,14.0,165.0,298.82,236.91
2016,6,17,6,15,624.0,48.0,0.85,14.5,214.0,360.95,289.83
2016,6,17,6,30,676.0,53.0,0.7,15.0,263.0,427.46,343.6
2016,6,17,6,45,713.0,56.5,0.6,16.0,314.0,487.59,389.33
2016,6,17,7,0,750.0,60.0,0.5,17.0,365.0,549.74,434.01
2016,6,17,7,15,776.0,63.0,0.55,17.5,415.5,605.56,474.27
2016,6,17,7,30,802.0,66.0,0.6,18.0,466.0,656.54,508.53
2016,6,17,7,45,822.5,68.5,0.7,19.0,515.5,707.41,541.05
2016,6,17,8,0,843.0,71.0,0.8,20.0,565.0,757.42,572.22
2016,6,17,8,15,857.5,73.0,0.95,20.5,611.5,800.69,600.06
2016,6,17,8,30,872.0,75.0,1.1,21.0,658.0,842.06,626.38
2016,6,17,8,45,884.0,76.5,1.25,21.5,701.0,878.47,649.18
2016,6,17,9,0,896.0,78.0,1.4,22.0,744.0,912.34,670.19
2016,6,17,9,15,905.0,79.5,1.5,22.0,782.5,940.63,688.11
2016,6,17,9,30,914.0,81.0,1.6,22.0,821.0,965.84,704.11
2016,6,17,9,45,913.0,87.0,1.75,22.5,851.5,983.03,714.33
2016,6,17,10,0,912.0,93.0,1.9,23.0,882.0,996.42,722.21
2016,6,17,10,15,917.5,94.5,2.0,23.0,909.0,1007.65,729.55
2016,6,17,10,30,923.0,96.0,2.1,23.0,936.0,1015.23,734.68
2016,6,17,10,45,925.5,97.0,2.25,23.5,955.5,1015.62,734.49
2016,6,17,11,0,928.0,98.0,2.4,24.0,975.0,1012.29,732.01
2016,6,17,11,15,930.5,98.5,2.5,24.0,987.5,1004.74,727.79
2016,6,17,11,30,933.0,99.0,2.6,24.0,1000.0,993.53,721.29
2016,6,17,11,45,933.0,100.0,2.75,24.0,1005.5,976.84,711.73
2016,6,17,12,0,933.0,101.0,2.9,24.0,1011.0,956.73,699.89
2016,6,17,12,15,480.0,229.0,3.05,24.0,697.5,659.77,496.28
2016,6,17,12,30,27.0,357.0,3.2,24.0,384.0,349.19,261.56
2016,6,17,12,45,26.5,352.5,3.35,24.0,379.0,341.16,256.82
2016,6,17,13,0,26.0,348.0,3.5,24.0,374.0,333.12,251.06
2016,6,17,13,15,24.0,344.0,3.6,24.0,367.5,324.39,244.7
2016,6,17,13,30,22.0,340.0,3.7,24.0,361.0,315.32,238.1
2016,6,17,13,45,457.0,224.5,3.85,24.0,630.5,508.44,389.83
2016,6,17,14,0,892.0,109.0,4.0,24.0,900.0,660.46,502.77
2016,6,17,14,15,464.5,227.0,4.1,23.5,638.0,463.86,354.13
2016,6,17,14,30,37.0,345.0,4.2,23.0,376.0,311.56,236.99
2016,6,17,14,45,450.0,223.0,4.3,23.0,572.0,396.9,302.23
2016,6,17,15,0,863.0,101.0,4.4,23.0,768.0,452.38,337.77
2016,6,17,15,15,851.5,98.5,4.4,22.5,727.5,396.43,290.19
2016,6,17,15,30,840.0,96.0,4.4,22.0,687.0,340.62,241.94
2016,6,17,15,45,826.0,93.0,4.45,22.0,642.0,284.19,192.4
2016,6,17,16,0,812.0,90.0,4.5,22.0,597.0,221.62,138.97
2016,6,17,16,15,793.0,87.0,4.45,21.5,549.0,166.1,94.81
2016,6,17,16,30,774.0,84.0,4.4,21.0,501.0,112.62,59.9
2016,6,17,16,45,750.0,80.5,4.35,20.5,451.5,60.96,47.05
2016,6,17,17,0,726.0,77.0,4.3,20.0,402.0,56.7,43.67
2016,6,17,17,15,692.5,72.5,4.2,19.5,351.5,54.74,42.23
2016,6,17,17,30,659.0,68.0,4.1,19.0,301.0,48.06,36.61
2016,6,17,17,45,613.0,62.5,4.0,18.5,251.5,45.32,34.35
2016,6,17,18,0,567.0,57.0,3.9,18.0,202.0,42.47,31.89
2016,6,17,18,15,497.0,49.5,3.75,17.5,156.5,37.77,27.65
2016,6,17,18,30,427.0,42.0,3.6,17.0,111.0,32.92,23.1
2016,6,17,18,45,321.0,32.0,3.5,16.5,73.5,25.58,16.1
2016,6,17,19,0,215.0,22.0,3.4,16.0,36.0,17.95,5.88
2016,6,17,19,15,107.5,11.0,3.25,15.5,18.0,10.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.0,1.75,10.5,6.5,0.0,0.0
2016,6,18,5,0,116.0,10.0,1.9,11.0,13.0,30.59,0.0
2016,6,18,5,15,254.0,20.5,2.0,11.5,45.0,94.46,49.71
2016,6,18,5,30,392.0,31.0,2.1,12.0,77.0,166.14,120.87
2016,6,18,5,45,476.5,38.0,2.25,12.5,121.0,227.34,176.38
2016,6,18,6,0,561.0,45.0,2.4,13.0,165.0,297.67,238.81
2016,6,18,6,15,614.5,50.5,2.45,13.5,214.0,358.84,292.76
2016,6,18,6,30,668.0,56.0,2.5,14.0,263.0,426.25,349.89
2016,6,18,6,45,705.0,60.0,2.6,15.0,314.0,486.62,398.82
2016,6,18,7,0,742.0,64.0,2.7,16.0,365.0,549.02,447.38
2016,6,18,7,15,769.0,67.5,2.65,16.5,416.0,605.79,490.15
2016,6,18,7,30,796.0,71.0,2.6,17.0,467.0,662.9,530.63
2016,6,18,7,45,816.0,73.5,2.6,17.5,516.5,707.92,560.56
2016,6,18,8,0,836.0,76.0,2.6,18.0,566.0,757.26,593.06
2016,6,18,8,15,852.0,78.5,2.55,18.5,613.0,802.09,621.31
2016,6,18,8,30,868.0,81.0,2.5,19.0,660.0,845.12,647.75
2016,6,18,8,45,879.5,83.0,2.45,19.5,703.5,881.52,669.13
2016,6,18,9,0,891.0,85.0,2.4,20.0,747.0,915.35,688.49
2016,6,18,9,15,900.5,86.5,2.3,20.5,785.5,943.97,703.6
2016,6,18,9,30,910.0,88.0,2.2,21.0,824.0,969.52,716.49
2016,6,18,9,45,913.0,92.0,2.1,21.5,856.0,988.27,724.77
2016,6,18,10,0,916.0,96.0,2.0,22.0,888.0,1003.39,730.68
2016,6,18,10,15,921.5,97.0,1.9,22.5,915.0,1014.13,733.76
2016,6,18,10,30,927.0,98.0,1.8,23.0,942.0,1021.21,734.57
2016,6,18,10,45,931.5,98.5,1.7,23.5,962.5,1023.08,732.16
2016,6,18,11,0,936.0,99.0,1.6,24.0,983.0,1021.19,727.53
2016,6,18,11,15,938.5,99.5,1.55,24.0,996.0,1013.61,721.64
2016,6,18,11,30,941.0,100.0,1.5,24.0,1009.0,1002.32,713.62
2016,6,18,11,45,942.5,100.0,1.45,24.5,1014.5,985.99,701.21
2016,6,18,12,0,944.0,100.0,1.4,25.0,1020.0,966.16,686.82
2016,6,18,12,15,943.5,100.0,1.45,25.0,1018.0,941.18,672.07
2016,6,18,12,30,943.0,100.0,1.5,25.0,1016.0,913.03,655.27
2016,6,18,12,45,944.0,98.0,1.6,25.0,1007.5,881.27,636.62
2016,6,18,13,0,945.0,96.0,1.7,25.0,999.0,846.48,615.72
2016,6,18,13,15,742.0,229.0,1.8,25.0,930.5,777.31,569.21
2016,6,18,13,30,539.0,362.0,1.9,25.0,862.0,709.97,519.83
2016,6,18,13,45,572.5,322.0,2.05,25.0,841.0,669.88,494.18
2016,6,18,14,0,606.0,282.0,2.2,25.0,820.0,624.41,463.53
2016,6,18,14,15,762.5,186.5,2.25,25.0,840.0,604.66,450.49
2016,6,18,14,30,919.0,91.0,2.3,25.0,860.0,569.6,424.43
2016,6,18,14,45,910.5,90.0,2.35,25.0,824.0,515.17,381.56
2016,6,18,15,0,902.0,89.0,2.4,25.0,788.0,459.98,336.8
2016,6,18,15,15,892.0,87.5,2.4,24.5,747.0,403.35,290.04
2016,6,18,15,30,882.0,86.0,2.4,24.0,706.0,346.62,241.89
2016,6,18,15,45,868.0,84.0,2.4,24.0,661.0,288.65,191.83
2016,6,18,16,0,854.0,82.0,2.4,24.0,616.0,231.53,143.27
2016,6,18,16,15,837.0,79.5,2.4,23.5,567.5,174.73,98.66
2016,6,18,16,30,820.0,77.0,2.4,23.0,519.0,119.57,63.12
2016,6,18,16,45,796.5,74.0,2.4,23.0,468.5,57.59,43.66
2016,6,18,17,0,773.0,71.0,2.4,23.0,418.0,52.54,39.57
2016,6,18,17,15,741.5,67.0,2.35,22.5,366.0,50.76,38.28
2016,6,18,17,30,710.0,63.0,2.3,22.0,314.0,48.91,36.88
2016,6,18,17,45,665.5,58.0,2.3,21.5,263.5,46.08,34.57
2016,6,18,18,0,621.0,53.0,2.3,21.0,213.0,43.16,32.09
2016,6,18,18,15,552.5,46.5,2.15,20.0,165.5,35.47,25.37
2016,6,18,18,30,484.0,40.0,2.0,19.0,118.0,31.32,21.54
2016,6,18,18,45,373.5,30.5,1.95,18.5,78.5,24.31,14.92
2016,6,18,19,0,263.0,21.0,1.9,18.0,39.0,17.06,5.42
2016,6,18,19,15,131.5,10.5,1.85,17.5,19.5,9.55,0.0
2016,6,18,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.5,5.5,1.0,14.5,6.5,0.0,0.0
2016,6,19,5,0,117.0,11.0,1.0,15.0,13.0,31.58,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,46.0,96.74,49.5
2016,6,19,5,30,404.0,32.0,1.3,16.0,79.0,170.48,121.8
2016,6,19,5,45,492.0,39.0,1.5,16.5,124.0,233.62,177.91
2016,6,19,6,0,580.0,46.0,1.7,17.0,169.0,304.42,239.56
2016,6,19,6,15,634.5,51.5,1.75,17.5,219.5,368.8,294.91
2016,6,19,6,30,689.0,57.0,1.8,18.0,270.0,437.81,351.9
2016,6,19,6,45,728.5,60.5,1.85,18.5,322.5,500.12,401.64
2016,6,19,7,0,768.0,64.0,1.9,19.0,375.0,564.63,451.16
2016,6,19,7,15,795.0,67.5,1.85,19.5,427.0,622.63,493.44
2016,6,19,7,30,822.0,71.0,1.8,20.0,479.0,675.69,529.41
2016,6,19,7,45,843.5,73.0,1.8,21.0,530.5,727.56,562.08
2016,6,19,8,0,865.0,75.0,1.8,22.0,582.0,778.59,593.21
2016,6,19,8,15,880.5,77.0,1.6,22.5,629.5,823.49,618.51
2016,6,19,8,30,896.0,79.0,1.4,23.0,677.0,866.49,641.48
2016,6,19,8,45,909.0,80.5,1.25,23.5,721.5,904.51,660.88
2016,6,19,9,0,922.0,82.0,1.1,24.0,766.0,939.96,677.93
2016,6,19,9,15,931.0,83.5,0.9,24.5,805.0,968.86,689.26
2016,6,19,9,30,940.0,85.0,0.7,25.0,844.0,994.57,697.94
2016,6,19,9,45,948.5,85.0,0.5,26.0,878.0,1014.79,701.33
2016,6,19,10,0,957.0,85.0,0.3,27.0,912.0,1031.52,702.44
2016,6,19,10,15,962.0,86.0,0.35,27.0,939.5,1042.23,708.67
2016,6,19,10,30,967.0,87.0,0.4,27.0,967.0,1049.14,712.93
2016,6,19,10,45,970.0,88.0,0.45,27.5,987.0,1050.21,712.58
2016,6,19,11,0,973.0,89.0,0.5,28.0,1007.0,1047.39,710.18
2016,6,19,11,15,975.0,89.5,0.65,28.0,1020.5,1039.19,708.54
2016,6,19,11,30,977.0,90.0,0.8,28.0,1034.0,1027.17,704.58
2016,6,19,11,45,975.5,91.5,0.95,28.5,1039.0,1009.07,695.44
2016,6,19,12,0,974.0,93.0,1.1,29.0,1044.0,987.41,683.95
2016,6,19,12,15,973.5,93.0,1.25,29.0,1041.5,961.84,671.14
2016,6,19,12,30,973.0,93.0,1.4,29.0,1039.0,932.99,655.93
2016,6,19,12,45,965.5,97.0,1.6,29.0,1028.0,898.76,637.53
2016,6,19,13,0,958.0,101.0,1.8,29.0,1017.0,861.83,616.8
2016,6,19,13,15,954.5,100.5,1.9,29.0,999.0,821.5,592.34
2016,6,19,13,30,951.0,100.0,2.0,29.0,981.0,778.66,565.81
2016,6,19,13,45,946.5,98.5,2.15,29.0,957.0,731.93,535.25
2016,6,19,14,0,942.0,97.0,2.3,29.0,933.0,683.15,501.4
2016,6,19,14,15,935.0,95.5,2.4,28.5,901.5,631.06,464.72
2016,6,19,14,30,928.0,94.0,2.5,28.0,870.0,577.59,425.59
2016,6,19,14,45,918.5,92.5,2.65,28.0,833.0,521.77,382.57
2016,6,19,15,0,909.0,91.0,2.8,28.0,796.0,465.31,337.49
2016,6,19,15,15,898.0,89.0,2.9,27.5,754.0,407.5,290.42
2016,6,19,15,30,887.0,87.0,3.0,27.0,712.0,349.72,241.97
2016,6,19,15,45,871.5,85.5,3.1,27.0,665.5,291.45,192.13
2016,6,19,16,0,856.0,84.0,3.2,27.0,619.0,234.18,143.89
2016,6,19,16,15,837.5,81.0,3.25,26.5,570.0,176.64,99.08
2016,6,19,16,30,819.0,78.0,3.3,26.0,521.0,112.99,56.97
2016,6,19,16,45,793.5,75.0,3.4,25.5,469.5,58.99,44.38
2016,6,19,17,0,768.0,72.0,3.5,25.0,418.0,53.22,39.8
2016,6,19,17,15,735.5,68.0,3.5,24.5,366.0,51.47,38.55
2016,6,19,17,30,703.0,64.0,3.5,24.0,314.0,49.65,37.19
2016,6,19,17,45,656.5,59.0,3.5,23.5,263.0,46.84,34.93
2016,6,19,18,0,610.0,54.0,3.5,23.0,212.0,40.23,29.27
2016,6,19,18,15,541.0,47.5,3.35,22.0,165.0,36.23,25.78
2016,6,19,18,30,472.0,41.0,3.2,21.0,118.0,32.13,22.02
2016,6,19,18,45,360.0,31.5,3.05,20.5,78.5,25.16,15.47
2016,6,19,19,0,248.0,22.0,2.9,20.0,39.0,17.95,6.06
2016,6,19,19,15,124.0,11.0,2.85,19.5,19.5,10.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.0,1.55,14.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,10.0,1.7,15.0,13.0,30.21,0.0
2016,6,20,5,15,255.0,20.5,1.8,15.5,45.0,93.99,47.2
2016,6,20,5,30,395.0,31.0,1.9,16.0,77.0,166.35,118.81
2016,6,20,5,45,482.0,38.5,2.05,16.5,121.5,229.08,174.73
2016,6,20,6,0,569.0,46.0,2.2,17.0,166.0,301.24,237.64
2016,6,20,6,15,623.0,51.5,2.25,17.5,215.5,362.93,291.16
2016,6,20,6,30,677.0,57.0,2.3,18.0,265.0,431.04,347.88
2016,6,20,6,45,715.0,60.5,2.4,19.0,317.0,491.88,396.31
2016,6,20,7,0,753.0,64.0,2.5,20.0,369.0,554.8,444.4
2016,6,20,7,15,780.0,67.5,2.6,20.5,420.5,612.11,487.32
2016,6,20,7,30,807.0,71.0,2.7,21.0,472.0,669.74,528.12
2016,6,20,7,45,827.5,73.5,2.8,22.0,522.0,715.64,557.62
2016,6,20,8,0,848.0,76.0,2.9,23.0,572.0,765.87,589.6
2016,6,20,8,15,863.0,78.5,2.9,23.5,619.5,810.36,617.44
2016,6,20,8,30,878.0,81.0,2.9,24.0,667.0,852.96,643.53
2016,6,20,8,45,890.5,82.5,2.95,25.0,710.5,890.04,664.52
2016,6,20,9,0,903.0,84.0,3.0,26.0,754.0,924.59,683.52
2016,6,20,9,15,912.0,86.0,3.0,26.5,793.0,953.66,699.66
2016,6,20,9,30,921.0,88.0,3.0,27.0,832.0,979.6,713.68
2016,6,20,9,45,913.0,98.5,3.0,27.5,861.5,994.98,720.82
2016,6,20,10,0,905.0,109.0,3.0,28.0,891.0,1006.19,725.41
2016,6,20,10,15,911.0,110.0,3.0,28.5,918.5,1017.27,730.02
2016,6,20,10,30,917.0,111.0,3.0,29.0,946.0,1024.73,732.42
2016,6,20,10,45,922.5,111.5,3.0,29.5,967.0,1027.51,731.96
2016,6,20,11,0,928.0,112.0,3.0,30.0,988.0,1026.55,729.31
2016,6,20,11,15,722.0,256.5,3.05,30.0,943.5,975.65,696.94
2016,6,20,11,30,516.0,401.0,3.1,30.0,899.0,901.52,643.19
2016,6,20,11,45,542.0,378.5,3.15,30.5,905.0,890.47,636.26
2016,6,20,12,0,568.0,356.0,3.2,31.0,911.0,876.35,626.83
2016,6,20,12,15,754.0,234.0,3.3,31.0,968.5,910.09,654.24
2016,6,20,12,30,940.0,112.0,3.4,31.0,1026.0,922.13,662.52
2016,6,20,12,45,942.0,109.5,3.5,31.0,1018.0,890.83,642.78
2016,6,20,13,0,944.0,107.0,3.6,31.0,1010.0,856.46,621.15
2016,6,20,13,15,941.0,106.5,3.7,30.5,993.5,817.02,597.15
2016,6,20,13,30,938.0,106.0,3.8,30.0,977.0,775.06,571.06
2016,6,20,13,45,933.5,105.5,3.9,30.0,953.5,729.73,539.65
2016,6,20,14,0,929.0,105.0,4.0,30.0,930.0,682.36,505.37
2016,6,20,14,15,923.0,103.5,4.05,29.5,899.5,631.43,468.43
2016,6,20,14,30,917.0,102.0,4.1,29.0,869.0,579.05,429.16
2016,6,20,14,45,908.5,100.5,4.2,29.0,833.0,524.22,386.05
2016,6,20,15,0,900.0,99.0,4.3,29.0,797.0,468.66,341.01
2016,6,20,15,15,888.5,97.0,4.3,28.5,755.0,411.08,293.7
2016,6,20,15,30,877.0,95.0,4.3,28.0,713.0,353.58,245.23
2016,6,20,15,45,861.5,93.0,4.35,28.0,667.0,295.38,195.37
2016,6,20,16,0,846.0,91.0,4.4,28.0,621.0,238.2,147.18
2016,6,20,16,15,827.0,88.0,4.35,27.5,571.5,173.61,96.85
2016,6,20,16,30,808.0,85.0,4.3,27.0,522.0,118.04,60.98
2016,6,20,16,45,780.5,82.0,4.25,26.5,470.5,64.58,48.89
2016,6,20,17,0,753.0,79.0,4.2,26.0,419.0,58.37,43.97
2016,6,20,17,15,719.5,74.5,4.05,25.5,366.5,56.45,42.6
2016,6,20,17,30,686.0,70.0,3.9,25.0,314.0,49.64,37.01
2016,6,20,17,45,636.0,65.0,3.8,24.5,263.0,47.3,35.16
2016,6,20,18,0,586.0,60.0,3.7,24.0,212.0,44.9,33.15
2016,6,20,18,15,515.5,52.0,3.35,23.0,164.5,39.86,28.79
2016,6,20,18,30,445.0,44.0,3.0,22.0,117.0,34.64,24.07
2016,6,20,18,45,335.0,33.5,2.7,21.0,77.5,26.88,16.89
2016,6,20,19,0,225.0,23.0,2.4,20.0,38.0,18.83,6.79
2016,6,20,19,15,112.5,11.5,2.4,19.5,19.0,10.46,0.0
2016,6,20,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.0,0.8,15.5,6.0,0.0,0.0
2016,6,21,5,0,120.0,10.0,0.8,16.0,12.0,31.03,0.0
2016,6,21,5,15,261.0,20.5,0.95,16.5,44.5,95.07,46.64
2016,6,21,5,30,402.0,31.0,1.1,17.0,77.0,168.1,119.14
2016,6,21,5,45,488.0,38.0,1.3,18.0,122.0,230.23,173.89
2016,6,21,6,0,574.0,45.0,1.5,19.0,167.0,299.92,233.82
2016,6,21,6,15,629.0,50.5,1.55,19.5,217.0,364.12,288.52
2016,6,21,6,30,684.0,56.0,1.6,20.0,267.0,433.03,344.92
2016,6,21,6,45,722.0,60.5,1.7,21.0,319.0,495.36,393.64
2016,6,21,7,0,760.0,65.0,1.8,22.0,371.0,559.82,441.94
2016,6,21,7,15,787.0,68.0,1.9,22.5,423.0,616.88,483.87
2016,6,21,7,30,814.0,71.0,2.0,23.0,475.0,674.24,523.69
2016,6,21,7,45,834.5,74.0,2.15,24.0,525.5,721.05,553.54
2016,6,21,8,0,855.0,77.0,2.3,25.0,576.0,772.15,585.82
2016,6,21,8,15,870.0,79.5,2.35,25.5,623.5,816.91,613.53
2016,6,21,8,30,885.0,82.0,2.4,26.0,671.0,859.77,639.55
2016,6,21,8,45,896.5,84.0,2.5,27.0,715.0,896.76,660.42
2016,6,21,9,0,908.0,86.0,2.6,28.0,759.0,931.14,679.33
2016,6,21,9,15,916.5,87.5,2.6,28.5,797.5,959.32,694.54
2016,6,21,9,30,925.0,89.0,2.6,29.0,836.0,984.35,707.65
2016,6,21,9,45,928.0,92.5,2.65,29.5,868.0,1002.9,717.09
2016,6,21,10,0,931.0,96.0,2.7,30.0,900.0,1017.8,724.31
2016,6,21,10,15,936.0,97.0,2.75,30.0,927.0,1028.3,730.32
2016,6,21,10,30,941.0,98.0,2.8,30.0,954.0,1035.09,734.15
2016,6,21,10,45,942.0,100.5,2.85,30.5,973.0,1035.69,732.77
2016,6,21,11,0,943.0,103.0,2.9,31.0,992.0,1032.45,729.15
2016,6,21,11,15,945.0,103.5,2.95,31.0,1005.0,1024.41,724.13
2016,6,21,11,30,947.0,104.0,3.0,31.0,1018.0,1012.66,716.9
2016,6,21,11,45,945.5,105.5,3.1,31.5,1022.5,994.91,704.94
2016,6,21,12,0,944.0,107.0,3.2,32.0,1027.0,973.73,690.87
2016,6,21,12,15,943.5,107.0,3.3,32.0,1025.0,948.79,675.79
2016,6,21,12,30,943.0,107.0,3.4,32.0,1023.0,920.68,658.61
2016,6,21,12,45,938.0,109.0,3.5,32.0,1013.0,887.54,638.04
2016,6,21,13,0,933.0,111.0,3.6,32.0,1003.0,851.7,615.53
2016,6,21,13,15,929.5,110.0,3.65,31.5,986.0,811.86,591.09
