Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,30,926.0,109.0,3.7,31.0,969.0,769.58,564.67
2016,6,21,13,45,921.0,108.5,3.8,31.0,945.5,724.43,533.45
2016,6,21,14,0,916.0,108.0,3.9,31.0,922.0,677.31,499.53
2016,6,21,14,15,909.5,106.5,4.0,30.5,891.5,626.72,463.14
2016,6,21,14,30,903.0,105.0,4.1,30.0,861.0,574.74,424.46
2016,6,21,14,45,893.5,104.0,4.2,30.0,825.0,520.56,382.01
2016,6,21,15,0,884.0,103.0,4.3,30.0,789.0,465.75,337.77
2016,6,21,15,15,873.0,101.0,4.4,29.5,748.0,409.21,291.59
2016,6,21,15,30,862.0,99.0,4.5,29.0,707.0,352.71,244.21
2016,6,21,15,45,848.0,96.0,4.6,28.5,661.5,294.95,195.33
2016,6,21,16,0,834.0,93.0,4.7,28.0,616.0,231.12,142.38
2016,6,21,16,15,815.5,90.0,4.75,27.5,567.0,174.27,97.91
2016,6,21,16,30,797.0,87.0,4.8,27.0,518.0,119.39,62.28
2016,6,21,16,45,775.0,82.5,4.85,26.5,467.5,65.54,49.7
2016,6,21,17,0,753.0,78.0,4.9,26.0,417.0,57.58,43.31
2016,6,21,17,15,720.0,73.5,4.8,25.0,365.5,55.63,42.0
2016,6,21,17,30,687.0,69.0,4.7,24.0,314.0,53.59,40.56
2016,6,21,17,45,643.5,63.0,4.6,23.5,263.5,45.78,34.0
2016,6,21,18,0,600.0,57.0,4.5,23.0,213.0,42.53,31.25
2016,6,21,18,15,531.0,50.0,4.2,22.0,166.0,38.22,27.5
2016,6,21,18,30,462.0,43.0,3.9,21.0,119.0,33.79,23.45
2016,6,21,18,45,355.5,33.0,3.6,20.5,79.5,26.45,16.58
2016,6,21,19,0,249.0,23.0,3.3,20.0,40.0,18.84,6.91
2016,6,21,19,15,124.5,11.5,3.15,19.5,20.0,10.46,0.0
2016,6,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,22,5,0,135.0,10.0,2.3,13.0,13.0,33.68,0.0
2016,6,22,5,15,286.5,20.0,2.4,13.5,46.5,100.28,48.85
2016,6,22,5,30,438.0,30.0,2.5,14.0,80.0,177.36,127.23
2016,6,22,5,45,527.0,37.0,2.65,14.5,126.5,240.6,184.66
2016,6,22,6,0,616.0,44.0,2.8,15.0,173.0,315.63,250.9
2016,6,22,6,15,669.5,49.0,2.85,15.5,224.0,380.8,308.1
2016,6,22,6,30,723.0,54.0,2.9,16.0,275.0,450.45,366.85
2016,6,22,6,45,760.5,57.0,3.0,17.0,328.0,512.68,417.02
2016,6,22,7,0,798.0,60.0,3.1,18.0,381.0,576.88,466.65
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.0,629.99,506.87
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,687.5,547.38
2016,6,22,7,45,868.5,68.5,3.3,19.5,538.0,739.69,582.78
2016,6,22,8,0,888.0,71.0,3.4,20.0,589.0,790.81,616.76
2016,6,22,8,15,902.0,73.5,3.45,20.5,637.5,836.01,645.69
2016,6,22,8,30,916.0,76.0,3.5,21.0,686.0,879.13,672.76
2016,6,22,8,45,926.5,78.0,3.55,22.0,730.0,916.25,694.0
2016,6,22,9,0,937.0,80.0,3.6,23.0,774.0,950.59,713.07
2016,6,22,9,15,945.5,81.5,3.65,23.5,813.0,979.52,729.68
2016,6,22,9,30,954.0,83.0,3.7,24.0,852.0,1005.19,744.09
2016,6,22,9,45,958.5,85.0,3.75,24.5,885.5,1024.12,754.03
2016,6,22,10,0,963.0,87.0,3.8,25.0,919.0,1039.37,761.65
2016,6,22,10,15,968.0,88.0,3.85,25.5,946.5,1050.26,766.51
2016,6,22,10,30,973.0,89.0,3.9,26.0,974.0,1057.32,769.0
2016,6,22,10,45,976.0,90.0,3.95,26.5,994.0,1058.52,767.84
2016,6,22,11,0,979.0,91.0,4.0,27.0,1014.0,1055.79,764.3
2016,6,22,11,15,981.5,91.5,4.05,27.0,1027.5,1048.16,759.25
2016,6,22,11,30,984.0,92.0,4.1,27.0,1041.0,1036.66,751.83
2016,6,22,11,45,985.0,92.0,4.15,27.5,1047.0,1019.46,739.33
2016,6,22,12,0,986.0,92.0,4.2,28.0,1053.0,998.62,724.58
2016,6,22,12,15,986.0,92.0,4.25,28.0,1051.5,973.36,708.43
2016,6,22,12,30,986.0,92.0,4.3,28.0,1050.0,944.74,690.06
2016,6,22,12,45,979.5,95.0,4.4,28.0,1039.5,910.17,667.9
2016,6,22,13,0,973.0,98.0,4.5,28.0,1029.0,872.81,643.71
2016,6,22,13,15,970.0,97.5,4.5,27.5,1012.0,832.44,618.1
2016,6,22,13,30,967.0,97.0,4.5,27.0,995.0,789.46,590.38
2016,6,22,13,45,962.5,96.5,4.55,27.0,971.0,743.02,557.89
2016,6,22,14,0,958.0,96.0,4.6,27.0,947.0,694.45,522.07
2016,6,22,14,15,952.0,94.5,4.6,26.5,916.0,642.25,483.46
2016,6,22,14,30,946.0,93.0,4.6,26.0,885.0,588.52,442.45
2016,6,22,14,45,938.0,91.5,4.6,26.0,848.5,532.54,397.57
2016,6,22,15,0,930.0,90.0,4.6,26.0,812.0,475.7,350.69
2016,6,22,15,15,919.5,88.5,4.55,25.5,770.0,417.33,301.89
2016,6,22,15,30,909.0,87.0,4.5,25.0,728.0,358.88,251.78
2016,6,22,15,45,895.5,84.5,4.5,25.0,682.0,299.05,199.71
2016,6,22,16,0,882.0,82.0,4.5,25.0,636.0,240.01,149.1
2016,6,22,16,15,864.5,79.5,4.45,24.5,586.0,181.42,102.61
2016,6,22,16,30,847.0,77.0,4.4,24.0,536.0,124.53,65.24
2016,6,22,16,45,823.5,74.0,4.35,23.5,484.0,60.85,46.34
2016,6,22,17,0,800.0,71.0,4.3,23.0,432.0,52.68,39.68
2016,6,22,17,15,768.0,67.0,4.2,22.0,379.0,50.88,38.45
2016,6,22,17,30,736.0,63.0,4.1,21.0,326.0,49.0,37.1
2016,6,22,17,45,689.5,58.5,4.0,20.5,274.0,46.55,35.12
2016,6,22,18,0,643.0,54.0,3.9,20.0,222.0,44.06,33.01
2016,6,22,18,15,574.5,47.5,3.75,19.0,173.0,36.3,26.2
2016,6,22,18,30,506.0,41.0,3.6,18.0,124.0,32.17,22.38
2016,6,22,18,45,392.5,32.0,3.45,17.5,83.0,25.61,16.13
2016,6,22,19,0,279.0,23.0,3.3,17.0,42.0,18.86,7.18
2016,6,22,19,15,139.5,11.5,3.25,16.5,21.0,10.46,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.0,2.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,128.0,10.0,2.5,12.0,12.0,32.3,0.0
2016,6,23,5,15,277.5,20.0,2.55,12.5,45.0,97.73,46.58
2016,6,23,5,30,427.0,30.0,2.6,13.0,78.0,173.75,124.93
2016,6,23,5,45,516.0,36.5,2.65,13.5,124.0,235.75,181.5
2016,6,23,6,0,605.0,43.0,2.7,14.0,170.0,309.54,246.87
2016,6,23,6,15,658.0,48.0,2.8,14.5,220.5,373.82,303.6
2016,6,23,6,30,711.0,53.0,2.9,15.0,271.0,442.55,361.99
2016,6,23,6,45,749.0,56.5,3.05,16.0,323.5,505.03,412.74
2016,6,23,7,0,787.0,60.0,3.2,17.0,376.0,569.58,463.08
2016,6,23,7,15,813.0,63.0,3.3,17.5,428.5,622.53,503.63
2016,6,23,7,30,839.0,66.0,3.4,18.0,481.0,679.96,544.67
2016,6,23,7,45,858.5,68.5,3.5,19.0,531.5,731.75,579.01
2016,6,23,8,0,878.0,71.0,3.6,20.0,582.0,782.53,611.82
2016,6,23,8,15,892.5,73.0,3.7,20.5,630.0,827.24,640.83
2016,6,23,8,30,907.0,75.0,3.8,21.0,678.0,869.96,668.07
2016,6,23,8,45,918.0,77.0,3.9,22.0,722.0,907.31,689.94
2016,6,23,9,0,929.0,79.0,4.0,23.0,766.0,941.96,709.67
2016,6,23,9,15,938.0,80.5,4.05,23.5,805.5,971.24,726.68
2016,6,23,9,30,947.0,82.0,4.1,24.0,845.0,997.32,741.49
2016,6,23,9,45,949.5,86.0,4.2,24.5,878.0,1016.48,751.97
2016,6,23,10,0,952.0,90.0,4.3,25.0,911.0,1031.87,760.05
2016,6,23,10,15,957.0,91.0,4.35,25.5,938.5,1042.7,764.9
2016,6,23,10,30,962.0,92.0,4.4,26.0,966.0,1049.74,767.4
2016,6,23,10,45,965.5,93.0,4.5,26.5,987.0,1051.45,766.84
2016,6,23,11,0,969.0,94.0,4.6,27.0,1008.0,1049.28,763.85
2016,6,23,11,15,971.5,94.5,4.65,27.0,1021.5,1041.74,758.94
2016,6,23,11,30,974.0,95.0,4.7,27.0,1035.0,1030.37,751.65
2016,6,23,11,45,975.0,95.0,4.8,27.5,1041.0,1013.33,739.63
2016,6,23,12,0,976.0,95.0,4.9,28.0,1047.0,992.7,725.32
2016,6,23,12,15,975.5,95.0,4.95,28.0,1045.0,967.24,708.91
2016,6,23,12,30,975.0,95.0,5.0,28.0,1043.0,938.48,690.29
2016,6,23,12,45,970.5,96.5,5.1,28.0,1032.5,904.55,668.42
2016,6,23,13,0,966.0,98.0,5.2,28.0,1022.0,867.79,644.44
2016,6,23,13,15,963.0,97.5,5.25,28.0,1005.0,827.71,617.7
2016,6,23,13,30,960.0,97.0,5.3,28.0,988.0,785.05,588.93
2016,6,23,13,45,956.0,95.5,5.4,28.0,964.0,738.41,556.19
2016,6,23,14,0,952.0,94.0,5.5,28.0,940.0,689.64,520.04
2016,6,23,14,15,945.0,93.0,5.55,27.5,909.0,637.6,481.32
2016,6,23,14,30,938.0,92.0,5.6,27.0,878.0,584.14,440.28
2016,6,23,14,45,930.5,90.0,5.65,27.0,841.0,528.42,395.37
2016,6,23,15,0,923.0,88.0,5.7,27.0,804.0,471.83,348.45
2016,6,23,15,15,912.0,86.0,5.7,26.5,762.0,413.29,299.36
2016,6,23,15,30,901.0,84.0,5.7,26.0,720.0,354.75,249.04
2016,6,23,15,45,888.0,81.5,5.7,25.5,674.0,295.55,197.67
2016,6,23,16,0,875.0,79.0,5.7,25.0,628.0,237.08,147.57
2016,6,23,16,15,857.5,76.5,5.6,24.5,578.5,178.95,101.13
2016,6,23,16,30,840.0,74.0,5.5,24.0,529.0,122.53,63.78
2016,6,23,16,45,819.5,70.0,5.45,23.5,478.0,66.9,42.91
2016,6,23,17,0,799.0,66.0,5.4,23.0,427.0,48.98,36.5
2016,6,23,17,15,768.5,62.5,5.25,22.0,375.0,47.42,35.46
2016,6,23,17,30,738.0,59.0,5.1,21.0,323.0,45.8,34.32
2016,6,23,17,45,699.5,53.5,4.95,20.5,272.0,42.44,31.53
2016,6,23,18,0,661.0,48.0,4.8,20.0,221.0,38.94,28.52
2016,6,23,18,15,595.5,42.5,4.5,19.0,172.5,35.2,25.24
2016,6,23,18,30,530.0,37.0,4.2,18.0,124.0,31.41,21.72
2016,6,23,18,45,424.0,29.0,3.95,17.5,83.5,23.02,13.93
2016,6,23,19,0,318.0,21.0,3.7,17.0,43.0,17.05,6.02
2016,6,23,19,15,159.0,10.5,3.6,16.5,21.5,9.55,0.0
2016,6,23,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,4.5,2.4,12.5,6.0,0.0,0.0
2016,6,24,5,0,125.0,9.0,2.6,13.0,12.0,30.75,0.0
2016,6,24,5,15,276.0,19.0,2.75,13.0,44.5,95.88,44.11
2016,6,24,5,30,427.0,29.0,2.9,13.0,77.0,172.28,123.62
2016,6,24,5,45,514.5,36.0,3.05,13.5,122.5,234.27,180.37
2016,6,24,6,0,602.0,43.0,3.2,14.0,168.0,307.84,245.81
2016,6,24,6,15,657.0,48.0,3.25,14.5,219.0,372.87,303.31
2016,6,24,6,30,712.0,53.0,3.3,15.0,270.0,442.58,362.64
2016,6,24,6,45,748.0,57.0,3.35,16.0,322.5,504.57,412.98
2016,6,24,7,0,784.0,61.0,3.4,17.0,375.0,568.45,462.69
2016,6,24,7,15,811.5,64.0,3.45,17.5,428.5,622.28,503.87
2016,6,24,7,30,839.0,67.0,3.5,18.0,482.0,680.72,545.64
2016,6,24,7,45,858.5,70.5,3.55,18.5,533.5,733.72,581.8
2016,6,24,8,0,878.0,74.0,3.6,19.0,585.0,785.69,616.46
2016,6,24,8,15,894.5,76.0,3.6,19.5,634.0,832.06,646.24
2016,6,24,8,30,911.0,78.0,3.6,20.0,683.0,876.58,674.21
2016,6,24,8,45,922.5,80.5,3.65,20.5,728.0,915.07,697.89
2016,6,24,9,0,934.0,83.0,3.7,21.0,773.0,950.86,719.48
2016,6,24,9,15,944.0,84.5,3.75,21.5,814.0,981.19,737.2
2016,6,24,9,30,954.0,86.0,3.8,22.0,855.0,1008.33,752.71
2016,6,24,9,45,960.5,88.5,3.9,22.5,889.5,1029.81,764.77
2016,6,24,10,0,967.0,91.0,4.0,23.0,924.0,1047.62,774.46
2016,6,24,10,15,973.0,92.0,4.1,23.0,953.0,1059.58,781.89
2016,6,24,10,30,979.0,93.0,4.2,23.0,982.0,1067.69,786.94
2016,6,24,10,45,982.5,94.0,4.3,23.5,1003.5,1069.42,786.41
2016,6,24,11,0,986.0,95.0,4.4,24.0,1025.0,1067.19,783.43
2016,6,24,11,15,989.0,95.5,4.45,24.0,1039.0,1060.02,778.57
2016,6,24,11,30,992.0,96.0,4.5,24.0,1053.0,1048.93,771.26
2016,6,24,11,45,993.0,97.0,4.6,24.5,1059.5,1032.59,759.6
2016,6,24,12,0,994.0,98.0,4.7,25.0,1066.0,1012.55,745.68
2016,6,24,12,15,994.0,98.0,4.75,25.0,1064.5,987.1,729.26
2016,6,24,12,30,994.0,98.0,4.8,25.0,1063.0,958.26,710.55
2016,6,24,12,45,988.0,100.5,4.9,25.5,1053.0,923.39,686.64
2016,6,24,13,0,982.0,103.0,5.0,26.0,1043.0,885.68,660.7
2016,6,24,13,15,979.0,102.5,5.05,26.0,1025.5,844.99,633.55
2016,6,24,13,30,976.0,102.0,5.1,26.0,1008.0,801.65,604.32
2016,6,24,13,45,972.0,100.5,5.15,26.0,984.0,754.3,570.8
2016,6,24,14,0,968.0,99.0,5.2,26.0,960.0,704.77,533.89
2016,6,24,14,15,962.0,98.0,5.2,26.0,929.0,652.51,493.82
2016,6,24,14,30,956.0,97.0,5.2,26.0,898.0,598.68,451.51
2016,6,24,14,45,947.5,95.5,5.2,26.0,860.5,541.9,405.79
2016,6,24,15,0,939.0,94.0,5.2,26.0,823.0,484.3,358.12
2016,6,24,15,15,928.0,92.0,5.2,25.5,780.5,424.79,308.35
2016,6,24,15,30,917.0,90.0,5.2,25.0,738.0,365.25,257.25
2016,6,24,15,45,902.5,88.0,5.2,25.0,691.0,305.02,204.65
2016,6,24,16,0,888.0,86.0,5.2,25.0,644.0,245.65,153.61
2016,6,24,16,15,870.0,83.0,5.1,24.5,593.5,186.16,106.19
2016,6,24,16,30,852.0,80.0,5.0,24.0,543.0,128.43,67.89
2016,6,24,16,45,827.0,77.0,4.95,23.5,490.0,64.39,40.34
2016,6,24,17,0,802.0,74.0,4.9,23.0,437.0,54.91,41.58
2016,6,24,17,15,769.0,70.0,4.7,22.5,383.5,53.19,40.35
2016,6,24,17,30,736.0,66.0,4.5,22.0,330.0,51.4,39.02
2016,6,24,17,45,687.5,61.5,4.35,21.5,277.0,49.04,37.14
2016,6,24,18,0,639.0,57.0,4.2,21.0,224.0,42.67,31.65
2016,6,24,18,15,568.0,50.0,3.9,20.0,174.5,38.32,27.84
2016,6,24,18,30,497.0,43.0,3.6,19.0,125.0,33.85,23.73
2016,6,24,18,45,377.5,33.5,3.3,18.0,83.5,26.9,17.2
2016,6,24,19,0,258.0,24.0,3.0,17.0,42.0,19.75,7.94
2016,6,24,19,15,129.0,12.0,2.95,16.5,21.0,10.91,0.0
2016,6,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,5,15,197.0,16.0,1.35,13.5,38.0,73.22,31.59
2016,6,25,5,30,394.0,32.0,1.5,14.0,76.0,165.49,118.11
2016,6,25,5,45,488.5,39.5,1.7,15.0,122.0,230.59,176.0
2016,6,25,6,0,583.0,47.0,1.9,16.0,168.0,305.94,241.29
2016,6,25,6,15,640.0,53.0,1.95,16.5,219.5,370.08,296.91
2016,6,25,6,30,697.0,59.0,2.0,17.0,271.0,441.19,356.06
2016,6,25,6,45,738.0,62.5,2.1,18.0,324.5,504.85,406.67
2016,6,25,7,0,779.0,66.0,2.2,19.0,378.0,570.84,456.99
2016,6,25,7,15,807.0,69.5,2.4,20.0,431.5,630.14,500.76
2016,6,25,7,30,835.0,73.0,2.6,21.0,485.0,689.8,542.36
2016,6,25,7,45,856.5,75.5,2.85,22.0,537.0,737.72,573.78
2016,6,25,8,0,878.0,78.0,3.1,23.0,589.0,790.01,607.73
2016,6,25,8,15,893.5,80.5,3.25,23.5,637.5,836.15,637.4
2016,6,25,8,30,909.0,83.0,3.4,24.0,686.0,880.35,665.37
2016,6,25,8,45,921.5,84.5,3.55,25.0,731.0,918.54,687.59
2016,6,25,9,0,934.0,86.0,3.7,26.0,776.0,954.09,707.79
2016,6,25,9,15,943.0,88.0,3.75,26.5,816.0,984.06,724.86
2016,6,25,9,30,952.0,90.0,3.8,27.0,856.0,1010.8,739.75
2016,6,25,9,45,955.5,93.5,3.9,27.5,889.5,1030.42,750.31
2016,6,25,10,0,959.0,97.0,4.0,28.0,923.0,1046.3,758.52
2016,6,25,10,15,964.0,98.0,4.0,28.0,951.0,1057.19,764.46
2016,6,25,10,30,969.0,99.0,4.0,28.0,979.0,1064.26,768.08
2016,6,25,10,45,972.5,100.0,4.05,28.5,999.5,1065.96,767.2
2016,6,25,11,0,976.0,101.0,4.1,29.0,1020.0,1063.73,763.97
2016,6,25,11,15,978.0,101.5,4.1,29.0,1034.0,1055.64,758.33
2016,6,25,11,30,980.0,102.0,4.1,29.0,1048.0,1043.69,750.36
2016,6,25,11,45,980.5,102.5,4.1,29.5,1053.5,1026.54,737.68
2016,6,25,12,0,981.0,103.0,4.1,30.0,1059.0,1005.78,722.82
2016,6,25,12,15,980.5,103.0,4.1,30.0,1057.0,980.16,706.35
2016,6,25,12,30,980.0,103.0,4.1,30.0,1055.0,951.24,687.75
2016,6,25,12,45,977.5,103.0,4.2,30.0,1045.5,917.44,666.41
2016,6,25,13,0,975.0,103.0,4.3,30.0,1036.0,880.69,642.96
2016,6,25,13,15,972.0,102.5,4.3,30.0,1019.0,840.29,616.44
2016,6,25,13,30,969.0,102.0,4.3,30.0,1002.0,797.26,587.94
2016,6,25,13,45,963.5,101.5,4.35,30.0,977.5,750.06,555.37
2016,6,25,14,0,958.0,101.0,4.4,30.0,953.0,700.83,519.6
2016,6,25,14,15,951.0,100.0,4.4,29.5,922.0,648.46,481.49
2016,6,25,14,30,944.0,99.0,4.4,29.0,891.0,594.64,441.08
2016,6,25,14,45,935.0,97.5,4.45,29.0,853.5,538.23,396.71
2016,6,25,15,0,926.0,96.0,4.5,29.0,816.0,481.07,350.42
2016,6,25,15,15,915.0,94.0,4.5,28.5,773.5,422.26,302.16
2016,6,25,15,30,904.0,92.0,4.5,28.0,731.0,363.43,252.56
2016,6,25,15,45,889.0,90.0,4.5,28.0,684.0,303.78,201.36
2016,6,25,16,0,874.0,88.0,4.5,28.0,637.0,245.06,151.66
2016,6,25,16,15,855.5,85.0,4.45,27.5,587.0,186.28,105.47
2016,6,25,16,30,837.0,82.0,4.4,27.0,537.0,121.47,61.84
2016,6,25,16,45,813.0,78.5,4.4,26.5,484.5,65.84,40.68
2016,6,25,17,0,789.0,75.0,4.4,26.0,432.0,55.54,41.57
2016,6,25,17,15,755.5,71.0,4.25,25.0,379.0,53.86,40.49
2016,6,25,17,30,722.0,67.0,4.1,24.0,326.0,52.11,39.29
2016,6,25,17,45,676.5,61.5,3.95,23.5,274.0,48.97,36.75
2016,6,25,18,0,631.0,56.0,3.8,23.0,222.0,41.82,30.64
2016,6,25,18,15,561.5,49.5,3.4,22.0,173.0,37.87,27.21
2016,6,25,18,30,492.0,43.0,3.0,21.0,124.0,33.82,23.5
2016,6,25,18,45,381.5,33.0,2.65,20.0,83.0,26.45,16.66
2016,6,25,19,0,271.0,23.0,2.3,19.0,42.0,18.82,7.26
2016,6,25,19,15,135.5,11.5,2.2,18.5,21.0,10.46,0.0
2016,6,25,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,5,15,201.0,15.5,1.05,15.5,37.5,73.22,29.9
2016,6,26,5,30,402.0,31.0,1.2,16.0,75.0,166.46,117.45
2016,6,26,5,45,490.5,39.0,1.35,17.0,120.5,230.35,174.04
2016,6,26,6,0,579.0,47.0,1.5,18.0,166.0,303.88,237.24
2016,6,26,6,15,635.0,52.5,1.55,18.5,216.5,366.76,291.23
2016,6,26,6,30,691.0,58.0,1.6,19.0,267.0,436.51,348.61
2016,6,26,6,45,691.0,63.5,1.7,19.5,306.0,478.88,383.07
2016,6,26,7,0,691.0,69.0,1.8,20.0,345.0,519.64,414.87
2016,6,26,7,15,757.0,71.0,1.85,20.5,411.5,598.33,473.76
2016,6,26,7,30,823.0,73.0,1.9,21.0,478.0,680.92,532.27
2016,6,26,7,45,844.0,76.0,2.0,22.0,529.5,728.59,562.31
2016,6,26,8,0,865.0,79.0,2.1,23.0,581.0,780.61,594.97
2016,6,26,8,15,880.5,81.5,2.15,23.5,629.5,826.33,623.33
2016,6,26,8,30,896.0,84.0,2.2,24.0,678.0,870.14,649.99
2016,6,26,8,45,908.5,86.0,2.25,25.0,722.5,908.56,671.37
2016,6,26,9,0,921.0,88.0,2.3,26.0,767.0,944.37,690.75
2016,6,26,9,15,930.0,89.5,2.35,26.5,806.5,973.54,706.96
2016,6,26,9,30,939.0,91.0,2.4,27.0,846.0,999.52,721.1
2016,6,26,9,45,948.5,91.0,2.5,28.0,881.0,1021.0,731.43
2016,6,26,10,0,958.0,91.0,2.6,29.0,916.0,1039.01,739.57
2016,6,26,10,15,963.0,92.0,2.7,29.0,943.5,1050.03,746.36
2016,6,26,10,30,968.0,93.0,2.8,29.0,971.0,1057.24,750.92
2016,6,26,10,45,972.0,93.0,2.9,29.5,992.0,1058.56,750.41
2016,6,26,11,0,976.0,93.0,3.0,30.0,1013.0,1055.98,747.62
2016,6,26,11,15,978.0,93.5,3.1,30.0,1026.5,1048.07,743.09
2016,6,26,11,30,980.0,94.0,3.2,30.0,1040.0,1036.3,736.23
2016,6,26,11,45,981.0,94.5,3.3,30.5,1045.5,1019.81,724.98
2016,6,26,12,0,982.0,95.0,3.4,31.0,1051.0,999.67,711.49
2016,6,26,12,15,981.5,94.5,3.5,31.0,1049.5,973.71,695.72
2016,6,26,12,30,981.0,94.0,3.6,31.0,1048.0,944.45,677.76
2016,6,26,12,45,968.5,101.0,3.75,31.5,1035.5,908.72,654.4
2016,6,26,13,0,956.0,108.0,3.9,32.0,1023.0,870.49,629.26
2016,6,26,13,15,953.0,107.5,4.05,31.5,1006.0,830.77,605.38
2016,6,26,13,30,950.0,107.0,4.2,31.0,989.0,788.48,579.31
2016,6,26,13,45,944.5,106.0,4.35,31.0,964.5,741.65,547.29
2016,6,26,14,0,939.0,105.0,4.5,31.0,940.0,692.83,512.2
2016,6,26,14,15,932.0,103.5,4.55,31.0,909.0,640.94,473.7
2016,6,26,14,30,925.0,102.0,4.6,31.0,878.0,587.64,433.13
2016,6,26,14,45,915.5,101.0,4.7,31.0,841.0,532.36,390.04
2016,6,26,15,0,906.0,100.0,4.8,31.0,804.0,476.4,345.07
2016,6,26,15,15,894.0,98.0,4.85,30.5,762.0,418.28,297.74
2016,6,26,15,30,882.0,96.0,4.9,30.0,720.0,360.26,249.21
2016,6,26,15,45,866.0,94.0,4.95,30.0,673.5,301.57,199.19
2016,6,26,16,0,850.0,92.0,5.0,30.0,627.0,243.92,150.74
2016,6,26,16,15,831.0,89.0,4.95,29.5,577.0,179.02,100.08
2016,6,26,16,30,812.0,86.0,4.9,29.0,527.0,123.06,63.35
2016,6,26,16,45,785.5,82.5,4.85,28.5,475.0,68.81,42.55
2016,6,26,17,0,759.0,79.0,4.8,28.0,423.0,58.31,43.54
2016,6,26,17,15,725.0,74.5,4.55,27.0,370.5,56.38,42.27
2016,6,26,17,30,691.0,70.0,4.3,26.0,318.0,54.37,40.87
2016,6,26,17,45,644.5,64.5,4.05,25.5,267.0,46.87,34.63
2016,6,26,18,0,598.0,59.0,3.8,25.0,216.0,44.05,32.28
2016,6,26,18,15,528.0,51.5,3.35,24.0,168.0,39.39,28.27
2016,6,26,18,30,458.0,44.0,2.9,23.0,120.0,34.58,23.93
2016,6,26,18,45,349.5,33.5,2.5,22.5,80.0,26.83,16.77
2016,6,26,19,0,241.0,23.0,2.1,22.0,40.0,18.77,7.11
2016,6,26,19,15,120.5,11.5,2.05,21.0,20.0,10.46,0.0
2016,6,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.0,1.3,16.5,36.5,70.75,27.11
2016,6,27,5,30,389.0,30.0,1.5,17.0,73.0,161.26,113.12
2016,6,27,5,45,477.5,38.0,1.7,18.0,117.5,224.29,168.95
2016,6,27,6,0,566.0,46.0,1.9,19.0,162.0,297.02,231.52
2016,6,27,6,15,622.0,51.5,1.95,19.5,212.0,359.22,285.07
2016,6,27,6,30,678.0,57.0,2.0,20.0,262.0,428.24,342.08
2016,6,27,6,45,716.0,61.5,2.05,20.5,314.0,490.34,391.66
2016,6,27,7,0,754.0,66.0,2.1,21.0,366.0,554.58,440.96
2016,6,27,7,15,781.5,69.5,2.25,22.0,418.0,612.43,483.26
2016,6,27,7,30,809.0,73.0,2.4,23.0,470.0,670.66,523.56
2016,6,27,7,45,828.0,76.0,2.6,24.0,520.0,716.28,553.01
2016,6,27,8,0,847.0,79.0,2.8,25.0,570.0,766.15,584.93
2016,6,27,8,15,862.5,81.5,2.9,26.0,617.5,811.27,612.3
2016,6,27,8,30,878.0,84.0,3.0,27.0,665.0,854.54,637.93
2016,6,27,8,45,888.0,87.0,3.1,28.0,708.5,891.4,658.81
2016,6,27,9,0,898.0,90.0,3.2,29.0,752.0,925.58,677.65
2016,6,27,9,15,907.0,92.0,3.15,29.5,791.0,954.82,693.39
2016,6,27,9,30,916.0,94.0,3.1,30.0,830.0,980.95,706.99
2016,6,27,9,45,911.0,102.5,3.05,30.5,860.0,997.26,714.22
2016,6,27,10,0,906.0,111.0,3.0,31.0,890.0,1009.57,718.99
2016,6,27,10,15,911.5,112.0,2.95,31.0,917.5,1020.51,724.45
2016,6,27,10,30,917.0,113.0,2.9,31.0,945.0,1027.83,727.71
2016,6,27,10,45,919.5,115.0,2.85,31.5,965.0,1029.49,726.08
2016,6,27,11,0,922.0,117.0,2.8,32.0,985.0,1027.4,722.28
2016,6,27,11,15,924.0,117.5,2.8,32.0,998.0,1019.63,717.0
2016,6,27,11,30,926.0,118.0,2.8,32.0,1011.0,1008.2,709.6
2016,6,27,11,45,925.5,119.5,2.85,32.5,1016.5,991.77,698.18
2016,6,27,12,0,925.0,121.0,2.9,33.0,1022.0,971.94,684.73
2016,6,27,12,15,924.5,121.0,3.05,33.0,1020.5,947.49,670.53
2016,6,27,12,30,924.0,121.0,3.2,33.0,1019.0,919.94,654.23
2016,6,27,12,45,924.0,119.5,3.35,33.0,1010.0,888.5,635.23
2016,6,27,13,0,924.0,118.0,3.5,33.0,1001.0,854.16,614.13
2016,6,27,13,15,920.0,117.0,3.65,33.0,984.0,814.36,589.15
2016,6,27,13,30,916.0,116.0,3.8,33.0,967.0,772.18,562.24
2016,6,27,13,45,909.0,116.0,3.95,33.0,943.0,726.57,531.07
2016,6,27,14,0,902.0,116.0,4.1,33.0,919.0,679.17,497.38
2016,6,27,14,15,895.0,114.5,4.2,32.5,888.5,628.96,461.58
2016,6,27,14,30,888.0,113.0,4.3,32.0,858.0,577.43,423.59
2016,6,27,14,45,877.5,112.0,4.45,32.0,821.5,523.48,381.81
2016,6,27,15,0,867.0,111.0,4.6,32.0,785.0,469.01,338.38
2016,6,27,15,15,854.5,108.5,4.65,31.5,743.5,412.35,292.62
2016,6,27,15,30,842.0,106.0,4.7,31.0,702.0,355.91,245.79
2016,6,27,15,45,826.0,103.5,4.8,31.0,656.0,292.88,193.12
2016,6,27,16,0,810.0,101.0,4.9,31.0,610.0,236.55,146.08
2016,6,27,16,15,790.0,97.5,4.85,30.5,561.5,180.32,102.36
2016,6,27,16,30,770.0,94.0,4.8,30.0,513.0,126.27,66.93
2016,6,27,16,45,743.0,90.0,4.8,29.5,462.0,74.08,46.58
2016,6,27,17,0,716.0,86.0,4.8,29.0,411.0,57.47,42.64
2016,6,27,17,15,681.0,81.0,4.6,28.5,360.0,55.66,41.38
2016,6,27,17,30,646.0,76.0,4.4,28.0,309.0,53.74,39.99
2016,6,27,17,45,597.5,70.0,4.2,27.5,258.5,50.87,37.72
2016,6,27,18,0,549.0,64.0,4.0,27.0,208.0,47.88,35.24
2016,6,27,18,15,478.5,55.5,3.45,26.0,161.5,42.58,30.72
2016,6,27,18,30,408.0,47.0,2.9,25.0,115.0,37.08,25.82
2016,6,27,18,45,303.5,35.5,2.4,24.0,76.5,28.55,18.07
2016,6,27,19,0,199.0,24.0,1.9,23.0,38.0,19.65,7.67
2016,6,27,19,15,99.5,12.0,1.8,22.5,19.0,10.91,0.0
2016,6,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,132.5,18.0,0.8,18.5,32.0,57.51,19.99
2016,6,28,5,30,265.0,36.0,0.8,19.0,64.0,129.6,90.34
2016,6,28,5,45,357.5,46.5,0.85,19.5,106.0,191.03,143.09
2016,6,28,6,0,450.0,57.0,0.9,20.0,148.0,261.63,202.55
2016,6,28,6,15,510.0,65.0,0.85,20.5,196.0,324.24,254.75
2016,6,28,6,30,570.0,73.0,0.8,21.0,244.0,392.34,309.27
2016,6,28,6,45,615.5,78.0,0.75,22.0,295.0,453.93,355.98
2016,6,28,7,0,661.0,83.0,0.7,23.0,346.0,518.58,402.71
2016,6,28,7,15,692.0,88.0,0.55,24.0,397.0,576.29,441.15
2016,6,28,7,30,723.0,93.0,0.4,25.0,448.0,634.94,477.98
2016,6,28,7,45,747.0,97.0,0.3,26.0,497.5,685.27,506.92
2016,6,28,8,0,771.0,101.0,0.2,27.0,547.0,737.61,535.65
2016,6,28,8,15,789.0,104.5,0.2,27.5,594.0,783.66,561.84
2016,6,28,8,30,807.0,108.0,0.2,28.0,641.0,828.2,586.57
2016,6,28,8,45,820.5,111.0,0.25,29.0,684.5,866.37,606.54
2016,6,28,9,0,834.0,114.0,0.3,30.0,728.0,902.22,624.88
2016,6,28,9,15,844.5,116.0,0.45,30.5,766.5,922.58,637.02
2016,6,28,9,30,855.0,118.0,0.6,31.0,805.0,948.76,653.01
2016,6,28,9,45,877.0,112.0,0.75,31.5,842.0,974.63,668.69
2016,6,28,10,0,899.0,106.0,0.9,32.0,879.0,997.65,682.62
2016,6,28,10,15,904.5,107.0,1.05,32.0,905.5,1008.67,690.78
2016,6,28,10,30,910.0,108.0,1.2,32.0,932.0,1016.08,696.94
2016,6,28,10,45,911.5,110.0,1.4,32.0,952.0,1016.9,699.95
2016,6,28,11,0,913.0,112.0,1.6,32.0,972.0,1014.01,700.63
2016,6,28,11,15,915.5,113.0,1.7,32.0,985.0,1007.42,697.61
2016,6,28,11,30,918.0,114.0,1.8,32.0,998.0,997.17,692.41
2016,6,28,11,45,917.0,115.0,1.95,32.5,1003.5,980.05,682.21
2016,6,28,12,0,916.0,116.0,2.1,33.0,1009.0,959.58,669.88
2016,6,28,12,15,916.0,116.0,2.25,32.5,1007.5,935.89,658.11
2016,6,28,12,30,916.0,116.0,2.4,32.0,1006.0,909.11,644.14
2016,6,28,12,45,899.0,126.0,2.55,32.0,992.5,873.84,623.15
2016,6,28,13,0,882.0,136.0,2.7,32.0,979.0,836.48,600.5
2016,6,28,13,15,878.5,135.0,2.85,32.0,963.0,798.49,577.07
2016,6,28,13,30,875.0,134.0,3.0,32.0,947.0,758.2,551.52
2016,6,28,13,45,872.0,131.5,3.15,32.0,924.5,714.86,521.89
2016,6,28,14,0,869.0,129.0,3.3,32.0,902.0,669.51,489.99
2016,6,28,14,15,862.0,127.5,3.4,31.5,873.0,620.77,455.47
2016,6,28,14,30,855.0,126.0,3.5,31.0,844.0,570.77,418.83
2016,6,28,14,45,848.0,123.0,3.65,31.0,809.0,518.54,378.58
2016,6,28,15,0,841.0,120.0,3.8,31.0,774.0,465.49,336.41
2016,6,28,15,15,829.0,117.5,3.85,30.5,733.5,405.93,288.76
2016,6,28,15,30,817.0,115.0,3.9,30.0,693.0,350.26,242.66
2016,6,28,15,45,804.0,111.0,3.95,30.0,649.0,293.67,194.81
2016,6,28,16,0,791.0,107.0,4.0,30.0,605.0,237.98,148.26
2016,6,28,16,15,771.0,103.5,3.95,29.5,557.0,182.82,105.34
2016,6,28,16,30,751.0,100.0,3.9,29.0,509.0,129.84,70.51
2016,6,28,16,45,728.0,94.5,3.9,28.5,459.0,77.69,49.45
2016,6,28,17,0,705.0,89.0,3.9,28.0,409.0,59.45,44.48
2016,6,28,17,15,670.5,84.0,3.75,27.5,358.0,57.75,43.32
2016,6,28,17,30,636.0,79.0,3.6,27.0,307.0,55.94,42.02
2016,6,28,17,45,590.5,72.0,3.5,26.5,257.5,52.4,39.19
2016,6,28,18,0,545.0,65.0,3.4,26.0,208.0,48.68,36.08
2016,6,28,18,15,475.0,56.5,3.15,25.0,161.5,43.42,31.58
2016,6,28,18,30,405.0,48.0,2.9,24.0,115.0,37.96,26.69
2016,6,28,18,45,302.0,36.0,2.65,23.0,76.5,29.0,18.54
2016,6,28,19,0,199.0,24.0,2.4,22.0,38.0,19.65,7.71
2016,6,28,19,15,99.5,12.0,2.3,21.5,19.0,10.91,0.0
2016,6,28,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,29,5,15,178.0,15.5,2.25,15.0,34.5,66.91,22.25
2016,6,29,5,30,356.0,31.0,2.3,15.0,69.0,152.13,107.28
2016,6,29,5,45,452.5,39.0,2.4,15.5,113.5,216.03,164.48
2016,6,29,6,0,549.0,47.0,2.5,16.0,158.0,290.54,229.53
2016,6,29,6,15,606.5,52.5,2.55,16.5,208.0,354.16,285.13
2016,6,29,6,30,664.0,58.0,2.6,17.0,258.0,421.34,341.78
2016,6,29,6,45,707.5,62.0,2.7,18.0,310.5,485.31,393.29
2016,6,29,7,0,751.0,66.0,2.8,19.0,363.0,551.98,444.8
2016,6,29,7,15,779.0,69.5,2.85,19.5,415.0,610.08,488.59
2016,6,29,7,30,807.0,73.0,2.9,20.0,467.0,668.62,530.52
2016,6,29,7,45,830.5,75.0,2.95,21.0,518.5,716.43,561.4
2016,6,29,8,0,854.0,77.0,3.0,22.0,570.0,768.87,594.86
2016,6,29,8,15,870.0,79.0,3.0,22.5,618.0,814.17,623.39
2016,6,29,8,30,886.0,81.0,3.0,23.0,666.0,857.67,650.2
2016,6,29,8,45,900.0,82.5,3.05,23.5,711.0,896.73,673.9
2016,6,29,9,0,914.0,84.0,3.1,24.0,756.0,933.33,695.7
2016,6,29,9,15,923.5,85.5,3.15,24.5,795.5,963.01,712.7
2016,6,29,9,30,933.0,87.0,3.2,25.0,835.0,989.56,727.59
2016,6,29,9,45,934.5,92.0,3.3,25.5,868.0,1008.89,738.12
2016,6,29,10,0,936.0,97.0,3.4,26.0,901.0,1024.44,746.29
2016,6,29,10,15,941.5,98.0,3.5,26.0,929.0,1035.88,753.37
2016,6,29,10,30,947.0,99.0,3.6,26.0,957.0,1043.59,758.18
2016,6,29,10,45,951.5,99.5,3.75,26.5,978.0,1046.0,758.55
2016,6,29,11,0,956.0,100.0,3.9,27.0,999.0,1044.58,756.56
2016,6,29,11,15,958.5,100.5,4.0,27.0,1013.0,1037.36,752.09
2016,6,29,11,30,961.0,101.0,4.1,27.0,1027.0,1026.34,745.26
2016,6,29,11,45,962.5,101.0,4.2,27.0,1033.5,1010.17,735.16
2016,6,29,12,0,964.0,101.0,4.3,27.0,1040.0,990.41,722.74
2016,6,29,12,15,964.5,101.0,4.4,27.0,1039.0,966.27,707.45
2016,6,29,12,30,965.0,101.0,4.5,27.0,1038.0,938.81,689.91
2016,6,29,12,45,959.0,103.5,4.6,27.0,1027.5,904.92,668.08
2016,6,29,13,0,953.0,106.0,4.7,27.0,1017.0,868.29,644.41
2016,6,29,13,15,950.5,105.5,4.75,26.5,1001.0,829.15,619.74
2016,6,29,13,30,948.0,105.0,4.8,26.0,985.0,787.39,592.9
2016,6,29,13,45,944.0,104.0,4.9,26.0,962.0,741.73,560.88
2016,6,29,14,0,940.0,103.0,5.0,26.0,939.0,693.93,525.53
2016,6,29,14,15,934.0,102.0,5.0,25.5,909.5,643.02,487.55
2016,6,29,14,30,928.0,101.0,5.0,25.0,880.0,590.59,447.22
2016,6,29,14,45,921.0,99.0,5.0,24.5,844.0,535.55,403.61
2016,6,29,15,0,914.0,97.0,5.0,24.0,808.0,479.57,357.79
2016,6,29,15,15,904.0,95.0,4.95,23.5,767.0,421.74,309.05
2016,6,29,15,30,894.0,93.0,4.9,23.0,726.0,363.79,258.94
2016,6,29,15,45,882.0,90.0,4.85,22.5,680.5,304.64,207.29
2016,6,29,16,0,870.0,87.0,4.8,22.0,635.0,246.1,156.66
2016,6,29,16,15,853.0,84.5,4.65,21.5,586.0,188.03,109.56
2016,6,29,16,30,836.0,82.0,4.5,21.0,537.0,123.77,64.76
2016,6,29,16,45,814.5,78.0,4.4,20.5,485.5,67.74,41.77
2016,6,29,17,0,793.0,74.0,4.3,20.0,434.0,54.8,42.01
2016,6,29,17,15,761.5,70.0,4.15,19.5,381.5,53.1,40.78
2016,6,29,17,30,730.0,66.0,4.0,19.0,329.0,51.32,39.45
2016,6,29,17,45,686.5,61.0,3.85,18.5,277.0,48.58,37.21
2016,6,29,18,0,643.0,56.0,3.7,18.0,225.0,41.86,31.36
2016,6,29,18,15,574.5,49.0,3.5,17.0,175.5,37.49,27.49
2016,6,29,18,30,506.0,42.0,3.3,16.0,126.0,32.98,23.31
2016,6,29,18,45,395.0,32.5,3.1,15.5,84.5,26.02,16.67
2016,6,29,19,0,284.0,23.0,2.9,15.0,43.0,18.83,7.48
2016,6,29,19,15,142.0,11.5,2.8,14.5,21.5,10.46,0.0
2016,6,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,5,15,192.0,15.5,2.75,11.5,36.0,69.88,21.59
2016,6,30,5,30,384.0,31.0,2.8,12.0,72.0,160.02,113.85
2016,6,30,5,45,481.0,39.0,2.85,12.5,118.0,225.65,173.67
2016,6,30,6,0,578.0,47.0,2.9,13.0,164.0,301.92,241.22
2016,6,30,6,15,636.5,52.5,2.85,13.5,215.0,365.73,297.79
2016,6,30,6,30,695.0,58.0,2.8,14.0,266.0,436.86,358.23
2016,6,30,6,45,734.5,62.5,2.75,15.0,319.0,500.76,409.9
2016,6,30,7,0,774.0,67.0,2.7,16.0,372.0,566.92,461.0
2016,6,30,7,15,802.5,70.5,2.6,16.5,425.5,626.49,505.6
2016,6,30,7,30,831.0,74.0,2.5,17.0,479.0,686.47,547.92
2016,6,30,7,45,852.5,76.5,2.45,17.5,531.0,734.4,579.29
2016,6,30,8,0,874.0,79.0,2.4,18.0,583.0,786.73,613.1
2016,6,30,8,15,890.0,81.5,2.25,18.5,632.0,833.36,641.22
2016,6,30,8,30,906.0,84.0,2.1,19.0,681.0,878.11,667.22
2016,6,30,8,45,919.0,85.5,2.0,20.0,726.5,916.9,687.65
2016,6,30,9,0,932.0,87.0,1.9,21.0,772.0,953.1,705.81
2016,6,30,9,15,941.5,89.0,1.85,21.5,812.5,983.76,721.9
2016,6,30,9,30,951.0,91.0,1.8,22.0,853.0,1011.2,735.76
2016,6,30,9,45,954.0,94.5,1.8,23.0,886.5,1030.6,743.65
2016,6,30,10,0,957.0,98.0,1.8,24.0,920.0,1046.24,749.25
2016,6,30,10,15,962.5,99.0,1.85,24.5,948.5,1057.87,754.59
2016,6,30,10,30,968.0,100.0,1.9,25.0,977.0,1065.68,757.68
2016,6,30,10,45,971.5,101.0,2.0,25.5,998.0,1067.63,757.97
2016,6,30,11,0,975.0,102.0,2.1,26.0,1019.0,1065.65,755.95
2016,6,30,11,15,977.5,102.5,2.1,26.5,1033.0,1058.28,749.44
2016,6,30,11,30,980.0,103.0,2.1,27.0,1047.0,1047.03,740.71
2016,6,30,11,45,980.5,103.5,2.15,27.5,1053.0,1030.09,729.2
2016,6,30,12,0,981.0,104.0,2.2,28.0,1059.0,1009.51,715.54
2016,6,30,12,15,980.5,104.0,2.35,28.0,1057.5,984.05,701.29
2016,6,30,12,30,980.0,104.0,2.5,28.0,1056.0,955.27,684.72
2016,6,30,12,45,968.5,110.0,2.65,28.0,1043.5,919.41,663.32
2016,6,30,13,0,957.0,116.0,2.8,28.0,1031.0,881.01,639.95
2016,6,30,13,15,953.5,115.5,2.9,28.0,1014.0,840.86,614.71
2016,6,30,13,30,950.0,115.0,3.0,28.0,997.0,798.16,587.42
2016,6,30,13,45,943.5,114.5,3.1,28.0,972.0,751.03,555.38
2016,6,30,14,0,937.0,114.0,3.2,28.0,947.0,701.98,520.41
2016,6,30,14,15,929.5,112.5,3.3,28.0,916.0,649.8,482.2
2016,6,30,14,30,922.0,111.0,3.4,28.0,885.0,596.26,441.8
2016,6,30,14,45,911.5,110.0,3.5,28.0,847.5,540.52,398.48
2016,6,30,15,0,901.0,109.0,3.6,28.0,810.0,484.19,353.3
2016,6,30,15,15,889.0,107.0,3.6,27.5,767.5,426.17,306.01
2016,6,30,15,30,877.0,105.0,3.6,27.0,725.0,368.25,257.47
2016,6,30,15,45,859.5,103.0,3.65,27.0,678.0,303.12,202.54
2016,6,30,16,0,842.0,101.0,3.7,27.0,631.0,244.8,153.32
2016,6,30,16,15,822.0,97.5,3.7,26.5,581.0,186.56,107.35
2016,6,30,16,30,802.0,94.0,3.7,26.0,531.0,130.48,69.82
2016,6,30,16,45,774.0,90.5,3.75,25.5,478.5,76.59,48.12
2016,6,30,17,0,746.0,87.0,3.8,25.0,426.0,64.36,49.22
2016,6,30,17,15,710.0,82.0,3.75,24.0,373.0,56.59,42.99
2016,6,30,17,30,674.0,77.0,3.7,23.0,320.0,54.67,41.66
2016,6,30,17,45,622.0,71.0,3.65,22.5,267.5,51.78,39.35
2016,6,30,18,0,570.0,65.0,3.6,22.0,215.0,48.8,36.83
2016,6,30,18,15,495.5,57.0,3.4,21.0,167.0,43.93,32.59
2016,6,30,18,30,421.0,49.0,3.2,20.0,119.0,38.92,28.0
2016,6,30,18,45,304.0,37.5,3.05,19.0,79.0,30.41,20.08
2016,6,30,19,0,187.0,26.0,2.9,18.0,39.0,20.46,8.42
2016,6,30,19,15,93.5,13.0,2.8,17.5,19.5,11.82,0.0
2016,6,30,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,1.7,13.0,32.0,57.45,14.82
2016,7,1,5,30,281.0,34.0,1.8,13.0,64.0,132.76,94.04
2016,7,1,5,45,377.0,44.5,1.9,13.5,107.0,195.01,149.54
2016,7,1,6,0,473.0,55.0,2.0,14.0,150.0,267.92,213.1
2016,7,1,6,15,536.0,62.0,2.0,14.5,199.0,331.97,268.83
2016,7,1,6,30,599.0,69.0,2.0,15.0,248.0,401.79,327.45
2016,7,1,6,45,643.0,75.0,2.0,16.0,299.5,465.09,378.17
2016,7,1,7,0,687.0,81.0,2.0,17.0,351.0,531.34,429.02
2016,7,1,7,15,718.5,85.5,1.95,18.0,403.0,590.08,471.86
2016,7,1,7,30,750.0,90.0,1.9,19.0,455.0,647.45,511.98
2016,7,1,7,45,774.0,94.0,1.85,20.0,506.0,701.47,546.69
2016,7,1,8,0,798.0,98.0,1.8,21.0,557.0,754.97,579.7
2016,7,1,8,15,816.0,101.0,1.75,21.5,605.0,801.55,608.06
2016,7,1,8,30,834.0,104.0,1.7,22.0,653.0,846.53,634.72
2016,7,1,8,45,848.5,106.5,1.7,22.5,697.5,885.97,657.67
2016,7,1,9,0,863.0,109.0,1.7,23.0,742.0,914.61,673.25
