Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,873.5,111.0,1.7,23.5,782.0,944.48,689.59
2016,7,1,9,30,884.0,113.0,1.7,24.0,822.0,971.41,703.88
2016,7,1,9,45,892.5,115.0,1.7,25.0,856.0,993.27,713.5
2016,7,1,10,0,901.0,117.0,1.7,26.0,890.0,1011.78,720.99
2016,7,1,10,15,907.5,118.5,1.7,26.5,918.0,1024.31,726.21
2016,7,1,10,30,914.0,120.0,1.7,27.0,946.0,1033.22,729.32
2016,7,1,10,45,918.0,121.0,1.75,27.5,967.5,1035.46,729.16
2016,7,1,11,0,922.0,122.0,1.8,28.0,989.0,1033.96,726.89
2016,7,1,11,15,925.0,122.5,1.85,28.0,1003.0,1027.26,722.99
2016,7,1,11,30,928.0,123.0,1.9,28.0,1017.0,1016.87,716.94
2016,7,1,11,45,929.0,123.5,2.0,28.0,1023.0,1000.96,708.16
2016,7,1,12,0,930.0,124.0,2.1,28.0,1029.0,981.6,697.21
2016,7,1,12,15,930.0,124.0,2.2,28.0,1027.5,957.55,683.25
2016,7,1,12,30,930.0,124.0,2.3,28.0,1026.0,930.35,667.17
2016,7,1,12,45,925.5,125.0,2.4,28.5,1016.5,897.19,645.8
2016,7,1,13,0,921.0,126.0,2.5,29.0,1007.0,861.35,622.56
2016,7,1,13,15,917.5,125.0,2.65,28.5,990.5,822.03,599.55
2016,7,1,13,30,914.0,124.0,2.8,28.0,974.0,780.27,574.38
2016,7,1,13,45,909.0,123.0,2.95,28.0,950.0,735.22,543.7
2016,7,1,14,0,904.0,122.0,3.1,28.0,926.0,688.21,510.38
2016,7,1,14,15,897.0,120.5,3.2,28.0,896.0,637.84,473.46
2016,7,1,14,30,890.0,119.0,3.3,28.0,866.0,586.12,434.4
2016,7,1,14,45,881.0,116.5,3.45,28.0,829.5,531.49,392.1
2016,7,1,15,0,872.0,114.0,3.6,28.0,793.0,476.2,347.88
2016,7,1,15,15,860.0,112.0,3.7,27.5,751.5,419.72,301.95
2016,7,1,15,30,848.0,110.0,3.8,27.0,710.0,358.08,250.86
2016,7,1,15,45,833.0,106.5,3.95,26.5,664.0,299.51,201.3
2016,7,1,16,0,818.0,103.0,4.1,26.0,618.0,242.04,152.92
2016,7,1,16,15,798.0,99.5,4.1,25.5,569.0,185.18,107.78
2016,7,1,16,30,778.0,96.0,4.1,25.0,520.0,130.49,70.92
2016,7,1,16,45,753.0,91.5,4.2,24.5,469.0,77.31,48.87
2016,7,1,17,0,728.0,87.0,4.3,24.0,418.0,64.22,49.31
2016,7,1,17,15,693.0,82.0,4.2,23.0,366.0,56.47,43.06
2016,7,1,17,30,658.0,77.0,4.1,22.0,314.0,54.57,41.76
2016,7,1,17,45,610.5,70.5,4.1,21.5,263.0,51.33,39.12
2016,7,1,18,0,563.0,64.0,4.1,21.0,212.0,47.95,36.24
2016,7,1,18,15,491.0,55.5,3.9,20.0,164.5,42.63,31.6
2016,7,1,18,30,419.0,47.0,3.7,19.0,117.0,37.13,26.57
2016,7,1,18,45,311.0,35.5,3.55,18.5,78.0,28.58,18.57
2016,7,1,19,0,203.0,24.0,3.4,18.0,39.0,19.68,7.82
2016,7,1,19,15,101.5,12.0,3.2,17.5,19.5,10.91,0.0
2016,7,1,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.5,17.5,1.9,13.5,29.0,51.4,10.62
2016,7,2,5,30,225.0,35.0,2.0,14.0,58.0,116.46,81.96
2016,7,2,5,45,316.5,47.5,2.1,14.5,99.5,174.91,133.72
2016,7,2,6,0,408.0,60.0,2.2,15.0,141.0,246.44,195.67
2016,7,2,6,15,471.5,69.5,2.25,15.5,189.0,310.06,250.76
2016,7,2,6,30,535.0,79.0,2.3,16.0,237.0,379.65,309.17
2016,7,2,6,45,583.0,85.5,2.35,16.5,288.5,442.78,360.67
2016,7,2,7,0,631.0,92.0,2.4,17.0,340.0,509.29,413.05
2016,7,2,7,15,664.5,97.5,2.35,17.5,391.0,568.07,457.36
2016,7,2,7,30,698.0,103.0,2.3,18.0,442.0,628.04,501.02
2016,7,2,7,45,726.0,107.0,2.3,19.0,493.0,682.99,538.39
2016,7,2,8,0,754.0,111.0,2.3,20.0,544.0,734.65,571.32
2016,7,2,8,15,773.5,115.0,2.3,20.5,592.0,782.13,601.58
2016,7,2,8,30,793.0,119.0,2.3,21.0,640.0,828.2,630.29
2016,7,2,8,45,809.5,121.0,2.3,21.5,684.5,867.74,654.03
2016,7,2,9,0,826.0,123.0,2.3,22.0,729.0,905.12,676.03
2016,7,2,9,15,838.0,125.5,2.3,22.5,768.5,936.45,693.74
2016,7,2,9,30,850.0,128.0,2.3,23.0,808.0,964.95,709.48
2016,7,2,9,45,863.0,127.5,2.35,24.0,843.5,978.04,714.24
2016,7,2,10,0,876.0,127.0,2.4,25.0,879.0,997.96,723.6
2016,7,2,10,15,883.0,128.5,2.4,25.0,907.0,1010.72,730.63
2016,7,2,10,30,890.0,130.0,2.4,25.0,935.0,1019.95,735.56
2016,7,2,10,45,896.0,130.5,2.45,25.5,956.5,1023.59,736.16
2016,7,2,11,0,902.0,131.0,2.5,26.0,978.0,1023.57,734.6
2016,7,2,11,15,905.0,131.5,2.55,26.0,991.5,1016.95,730.43
2016,7,2,11,30,908.0,132.0,2.6,26.0,1005.0,1006.7,724.11
2016,7,2,11,45,910.5,131.5,2.65,26.5,1012.0,991.51,713.31
2016,7,2,12,0,913.0,131.0,2.7,27.0,1019.0,972.91,700.43
2016,7,2,12,15,913.0,131.0,2.8,27.0,1018.0,949.19,686.11
2016,7,2,12,30,913.0,131.0,2.9,27.0,1017.0,922.39,669.71
2016,7,2,12,45,918.5,125.5,3.0,27.0,1010.5,892.42,651.12
2016,7,2,13,0,924.0,120.0,3.1,27.0,1004.0,859.26,630.24
2016,7,2,13,15,921.0,119.5,3.2,27.0,987.5,820.71,605.53
2016,7,2,13,30,918.0,119.0,3.3,27.0,971.0,779.66,578.84
2016,7,2,13,45,914.5,117.0,3.45,27.0,948.0,734.67,547.89
2016,7,2,14,0,911.0,115.0,3.6,27.0,925.0,687.59,514.03
2016,7,2,14,15,904.0,113.5,3.7,26.5,895.0,636.94,477.37
2016,7,2,14,30,897.0,112.0,3.8,26.0,865.0,584.92,438.42
2016,7,2,14,45,889.5,109.5,3.95,26.0,829.5,530.71,395.76
2016,7,2,15,0,882.0,107.0,4.1,26.0,794.0,475.67,351.04
2016,7,2,15,15,870.5,105.0,4.15,25.5,752.5,418.88,304.17
2016,7,2,15,30,859.0,103.0,4.2,25.0,711.0,362.15,256.05
2016,7,2,15,45,845.0,100.0,4.3,25.0,665.5,304.3,206.01
2016,7,2,16,0,831.0,97.0,4.4,25.0,620.0,240.58,152.04
2016,7,2,16,15,812.0,93.5,4.4,24.5,571.0,183.1,106.04
2016,7,2,16,30,793.0,90.0,4.4,24.0,522.0,127.65,68.33
2016,7,2,16,45,768.5,86.0,4.45,23.5,471.0,73.94,45.9
2016,7,2,17,0,744.0,82.0,4.5,23.0,420.0,60.47,46.32
2016,7,2,17,15,710.5,77.5,4.4,22.0,368.0,58.66,45.14
2016,7,2,17,30,677.0,73.0,4.3,21.0,316.0,51.7,39.44
2016,7,2,17,45,630.0,67.0,4.25,20.5,265.0,48.71,37.01
2016,7,2,18,0,583.0,61.0,4.2,20.0,214.0,45.6,34.35
2016,7,2,18,15,513.0,53.0,4.0,19.5,166.5,40.61,29.9
2016,7,2,18,30,443.0,45.0,3.8,19.0,119.0,35.44,25.1
2016,7,2,18,45,334.0,34.5,3.65,18.5,79.0,27.73,17.85
2016,7,2,19,0,225.0,24.0,3.5,18.0,39.0,19.72,7.77
2016,7,2,19,15,112.5,12.0,3.35,17.5,19.5,10.91,0.0
2016,7,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.5,16.5,1.4,13.5,30.5,55.45,8.91
2016,7,3,5,30,273.0,33.0,1.4,14.0,61.0,129.09,90.32
2016,7,3,5,45,366.5,44.0,1.45,14.5,103.5,190.34,144.93
2016,7,3,6,0,460.0,55.0,1.5,15.0,146.0,262.08,207.06
2016,7,3,6,15,522.0,62.5,1.5,15.5,194.5,325.52,261.81
2016,7,3,6,30,584.0,70.0,1.5,16.0,243.0,394.66,319.34
2016,7,3,6,45,629.0,76.0,1.5,17.0,294.5,457.81,369.42
2016,7,3,7,0,674.0,82.0,1.5,18.0,346.0,524.04,419.69
2016,7,3,7,15,706.0,87.0,1.45,18.5,397.5,583.16,463.06
2016,7,3,7,30,738.0,92.0,1.4,19.0,449.0,640.81,503.76
2016,7,3,7,45,762.5,95.5,1.35,19.5,499.5,694.25,538.74
2016,7,3,8,0,787.0,99.0,1.3,20.0,550.0,747.23,572.04
2016,7,3,8,15,805.0,102.5,1.3,20.5,598.0,794.09,600.76
2016,7,3,8,30,823.0,106.0,1.3,21.0,646.0,839.38,627.9
2016,7,3,8,45,838.0,108.5,1.3,22.0,690.5,879.04,649.56
2016,7,3,9,0,853.0,111.0,1.3,23.0,735.0,907.85,663.78
2016,7,3,9,15,863.5,113.0,1.25,23.5,774.5,937.58,679.06
2016,7,3,9,30,874.0,115.0,1.2,24.0,814.0,964.41,692.25
2016,7,3,9,45,895.5,109.5,1.2,25.0,852.0,990.85,704.52
2016,7,3,10,0,917.0,104.0,1.2,26.0,890.0,1014.38,714.86
2016,7,3,10,15,923.0,105.5,1.2,26.0,918.0,1026.81,721.21
2016,7,3,10,30,929.0,107.0,1.2,26.0,946.0,1035.57,725.55
2016,7,3,10,45,933.0,107.5,1.3,26.5,967.0,1037.57,726.31
2016,7,3,11,0,937.0,108.0,1.4,27.0,988.0,1035.81,724.89
2016,7,3,11,15,940.0,108.5,1.5,27.0,1002.0,1029.28,722.07
2016,7,3,11,30,943.0,109.0,1.6,27.0,1016.0,1019.01,717.01
2016,7,3,11,45,944.0,109.5,1.7,27.5,1022.5,1003.16,707.11
2016,7,3,12,0,945.0,110.0,1.8,28.0,1029.0,983.78,695.04
2016,7,3,12,15,945.0,110.0,1.9,28.0,1027.5,959.62,681.3
2016,7,3,12,30,945.0,110.0,2.0,28.0,1026.0,932.23,665.4
2016,7,3,12,45,935.5,114.5,2.1,28.0,1015.0,897.73,644.76
2016,7,3,13,0,926.0,119.0,2.2,28.0,1004.0,860.71,622.25
2016,7,3,13,15,923.0,118.0,2.3,28.0,988.0,821.66,598.07
2016,7,3,13,30,920.0,117.0,2.4,28.0,972.0,780.12,571.87
2016,7,3,13,45,915.5,116.0,2.55,28.0,948.5,735.22,541.92
2016,7,3,14,0,911.0,115.0,2.7,28.0,925.0,688.28,508.99
2016,7,3,14,15,904.0,113.5,2.8,27.5,895.0,637.62,473.07
2016,7,3,14,30,897.0,112.0,2.9,27.0,865.0,585.59,434.82
2016,7,3,14,45,888.5,110.0,3.05,27.0,829.0,531.27,392.79
2016,7,3,15,0,880.0,108.0,3.2,27.0,793.0,476.21,348.72
2016,7,3,15,15,868.0,106.0,3.3,26.5,751.5,419.31,302.42
2016,7,3,15,30,856.0,104.0,3.4,26.0,710.0,362.52,254.81
2016,7,3,15,45,841.5,101.0,3.5,26.0,664.0,298.56,200.61
2016,7,3,16,0,827.0,98.0,3.6,26.0,618.0,241.05,151.75
2016,7,3,16,15,807.5,94.5,3.7,25.5,569.0,183.68,106.14
2016,7,3,16,30,788.0,91.0,3.8,25.0,520.0,128.41,68.71
2016,7,3,16,45,762.5,87.0,3.9,24.5,469.0,74.92,46.33
2016,7,3,17,0,737.0,83.0,4.0,24.0,418.0,61.2,46.74
2016,7,3,17,15,703.0,78.5,4.0,23.5,366.0,54.04,40.9
2016,7,3,17,30,669.0,74.0,4.0,23.0,314.0,52.41,39.72
2016,7,3,17,45,621.0,67.5,4.0,22.5,263.0,49.06,36.99
2016,7,3,18,0,573.0,61.0,4.0,22.0,212.0,45.56,34.02
2016,7,3,18,15,502.5,53.5,3.9,21.0,164.5,41.0,30.05
2016,7,3,18,30,432.0,46.0,3.8,20.0,117.0,36.3,25.73
2016,7,3,18,45,323.0,35.0,3.75,19.0,77.5,28.18,18.17
2016,7,3,19,0,214.0,24.0,3.7,18.0,38.0,19.72,7.68
2016,7,3,19,15,107.0,12.0,3.55,17.5,19.0,10.91,0.0
2016,7,3,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,1.6,13.0,30.5,58.34,6.27
2016,7,4,5,30,295.0,31.0,1.6,13.0,61.0,133.34,93.12
2016,7,4,5,45,389.5,41.0,1.65,13.5,103.5,194.98,148.77
2016,7,4,6,0,484.0,51.0,1.7,14.0,146.0,267.23,211.86
2016,7,4,6,15,545.5,58.0,1.65,14.5,194.5,331.01,267.31
2016,7,4,6,30,607.0,65.0,1.6,15.0,243.0,400.47,325.41
2016,7,4,6,45,650.5,70.0,1.55,16.0,294.5,462.7,374.94
2016,7,4,7,0,694.0,75.0,1.5,17.0,346.0,527.83,424.41
2016,7,4,7,15,725.0,79.5,1.5,17.5,398.0,584.66,466.64
2016,7,4,7,30,756.0,84.0,1.5,18.0,450.0,644.36,509.38
2016,7,4,7,45,780.0,87.5,1.5,19.0,500.5,698.13,543.85
2016,7,4,8,0,804.0,91.0,1.5,20.0,551.0,751.4,576.94
2016,7,4,8,15,822.0,94.0,1.6,20.5,599.0,798.31,606.89
2016,7,4,8,30,840.0,97.0,1.7,21.0,647.0,836.26,630.37
2016,7,4,8,45,854.0,99.5,1.8,22.0,692.0,875.21,653.1
2016,7,4,9,0,868.0,102.0,1.9,23.0,737.0,911.82,673.92
2016,7,4,9,15,879.0,104.0,1.95,23.5,776.5,942.5,691.41
2016,7,4,9,30,890.0,106.0,2.0,24.0,816.0,970.25,706.95
2016,7,4,9,45,889.5,112.5,2.15,24.5,848.0,988.52,717.5
2016,7,4,10,0,889.0,119.0,2.3,25.0,880.0,1003.07,725.78
2016,7,4,10,15,895.5,120.5,2.4,25.0,908.0,1015.63,733.78
2016,7,4,10,30,902.0,122.0,2.5,25.0,936.0,1024.62,739.59
2016,7,4,10,45,906.5,123.0,2.7,25.5,957.5,1027.47,741.15
2016,7,4,11,0,911.0,124.0,2.9,26.0,979.0,1026.61,740.39
2016,7,4,11,15,914.0,124.5,3.05,26.0,992.5,1020.1,737.05
2016,7,4,11,30,917.0,125.0,3.2,26.0,1006.0,1009.93,731.42
2016,7,4,11,45,918.0,125.5,3.35,26.5,1012.5,994.27,720.83
2016,7,4,12,0,919.0,126.0,3.5,27.0,1019.0,975.19,708.04
2016,7,4,12,15,919.0,126.0,3.6,27.0,1018.0,951.44,693.25
2016,7,4,12,30,919.0,126.0,3.7,27.0,1017.0,924.57,676.37
2016,7,4,12,45,929.5,117.5,3.85,27.0,1012.0,896.04,658.55
2016,7,4,13,0,940.0,109.0,4.0,27.0,1007.0,863.95,638.18
2016,7,4,13,15,937.0,108.5,4.1,26.5,991.0,824.92,613.86
2016,7,4,13,30,934.0,108.0,4.2,26.0,975.0,783.33,587.43
2016,7,4,13,45,930.0,106.5,4.3,26.0,952.0,737.82,555.7
2016,7,4,14,0,926.0,105.0,4.4,26.0,929.0,690.2,520.7
2016,7,4,14,15,920.0,103.5,4.4,26.0,899.0,639.49,482.25
2016,7,4,14,30,914.0,102.0,4.4,26.0,869.0,587.27,441.66
2016,7,4,14,45,907.5,100.0,4.4,26.0,833.5,533.13,398.44
2016,7,4,15,0,901.0,98.0,4.4,26.0,798.0,477.99,353.2
2016,7,4,15,15,890.5,96.0,4.35,25.5,757.0,420.57,305.53
2016,7,4,15,30,880.0,94.0,4.3,25.0,716.0,363.07,256.53
2016,7,4,15,45,868.0,90.5,4.3,25.0,671.0,304.19,205.37
2016,7,4,16,0,856.0,87.0,4.3,25.0,626.0,245.92,155.27
2016,7,4,16,15,838.0,84.5,4.2,24.5,577.0,188.35,109.04
2016,7,4,16,30,820.0,82.0,4.1,24.0,528.0,124.77,64.84
2016,7,4,16,45,798.0,78.0,4.1,23.5,477.0,69.46,41.45
2016,7,4,17,0,776.0,74.0,4.1,23.0,426.0,54.68,41.37
2016,7,4,17,15,744.0,70.0,3.95,22.5,373.5,52.99,40.18
2016,7,4,17,30,712.0,66.0,3.8,22.0,321.0,51.23,38.88
2016,7,4,17,45,667.5,60.5,3.7,21.5,270.0,48.08,36.3
2016,7,4,18,0,623.0,55.0,3.6,21.0,219.0,41.01,30.21
2016,7,4,18,15,555.0,48.0,3.4,20.0,170.5,36.63,26.37
2016,7,4,18,30,487.0,41.0,3.2,19.0,122.0,32.11,22.23
2016,7,4,18,45,377.5,31.5,3.05,18.5,81.5,25.14,15.65
2016,7,4,19,0,268.0,22.0,2.9,18.0,41.0,17.94,6.36
2016,7,4,19,15,134.0,11.0,2.85,17.5,20.5,10.01,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,161.5,15.0,1.75,12.5,31.0,60.68,2.61
2016,7,5,5,30,323.0,30.0,1.8,13.0,62.0,140.2,97.39
2016,7,5,5,45,420.0,38.5,1.9,13.5,105.0,202.59,154.32
2016,7,5,6,0,517.0,47.0,2.0,14.0,148.0,275.78,218.59
2016,7,5,6,15,577.5,53.5,2.0,14.5,197.5,340.19,275.02
2016,7,5,6,30,638.0,60.0,2.0,15.0,247.0,410.18,334.06
2016,7,5,6,45,683.0,64.0,2.05,15.5,299.0,471.89,384.66
2016,7,5,7,0,728.0,68.0,2.1,16.0,351.0,538.46,437.09
2016,7,5,7,15,757.5,72.0,2.1,16.5,403.0,597.3,481.46
2016,7,5,7,30,787.0,76.0,2.1,17.0,455.0,656.79,524.26
2016,7,5,7,45,812.0,78.0,2.15,18.0,506.5,710.82,559.76
2016,7,5,8,0,837.0,80.0,2.2,19.0,558.0,758.2,589.58
2016,7,5,8,15,853.0,83.0,2.3,19.5,606.0,804.32,619.42
2016,7,5,8,30,869.0,86.0,2.4,20.0,654.0,848.67,647.6
2016,7,5,8,45,884.0,87.0,2.5,20.5,699.0,887.83,671.87
2016,7,5,9,0,899.0,88.0,2.6,21.0,744.0,924.63,694.35
2016,7,5,9,15,908.5,89.5,2.75,21.5,784.0,954.26,712.3
2016,7,5,9,30,918.0,91.0,2.9,22.0,824.0,980.81,728.19
2016,7,5,9,45,926.5,92.0,3.05,22.5,858.5,1002.59,740.92
2016,7,5,10,0,935.0,93.0,3.2,23.0,893.0,1020.93,751.45
2016,7,5,10,15,941.0,94.0,3.3,23.0,921.0,1033.22,759.15
2016,7,5,10,30,947.0,95.0,3.4,23.0,949.0,1041.79,764.58
2016,7,5,10,45,951.0,95.5,3.55,23.5,970.0,1044.05,764.92
2016,7,5,11,0,955.0,96.0,3.7,24.0,991.0,1042.47,762.89
2016,7,5,11,15,957.5,96.5,3.8,24.0,1005.0,1035.58,758.61
2016,7,5,11,30,960.0,97.0,3.9,24.0,1019.0,1024.88,751.96
2016,7,5,11,45,961.5,97.0,4.0,24.5,1026.0,1009.0,740.53
2016,7,5,12,0,963.0,97.0,4.1,25.0,1033.0,989.5,726.8
2016,7,5,12,15,963.0,97.0,4.2,25.0,1032.0,965.15,711.3
2016,7,5,12,30,963.0,97.0,4.3,25.0,1031.0,937.47,693.54
2016,7,5,12,45,955.5,101.0,4.4,25.0,1020.5,903.89,671.71
2016,7,5,13,0,948.0,105.0,4.5,25.0,1010.0,867.59,647.88
2016,7,5,13,15,945.0,104.5,4.5,25.0,994.0,828.3,621.44
2016,7,5,13,30,942.0,104.0,4.5,25.0,978.0,786.43,593.02
2016,7,5,13,45,938.0,103.0,4.55,25.0,955.0,741.03,561.24
2016,7,5,14,0,934.0,102.0,4.6,25.0,932.0,693.49,526.0
2016,7,5,14,15,928.0,100.5,4.6,24.5,902.0,642.4,488.02
2016,7,5,14,30,922.0,99.0,4.6,24.0,872.0,589.79,447.68
2016,7,5,14,45,914.0,97.0,4.65,24.0,836.0,534.49,403.32
2016,7,5,15,0,906.0,95.0,4.7,24.0,800.0,478.35,356.93
2016,7,5,15,15,895.5,93.0,4.65,23.5,759.0,420.65,308.49
2016,7,5,15,30,885.0,91.0,4.6,23.0,718.0,362.87,258.7
2016,7,5,15,45,871.5,89.0,4.6,23.0,672.0,304.46,207.38
2016,7,5,16,0,858.0,87.0,4.6,23.0,626.0,246.78,157.28
2016,7,5,16,15,839.5,84.0,4.55,22.5,577.0,188.61,110.13
2016,7,5,16,30,821.0,81.0,4.5,22.0,528.0,124.49,65.06
2016,7,5,16,45,797.0,77.5,4.45,21.5,476.5,69.39,41.57
2016,7,5,17,0,773.0,74.0,4.4,21.0,425.0,54.67,41.72
2016,7,5,17,15,740.5,70.0,4.3,20.5,372.5,52.98,40.51
2016,7,5,17,30,708.0,66.0,4.2,20.0,320.0,51.22,39.2
2016,7,5,17,45,662.0,61.0,4.15,19.5,268.5,48.49,36.97
2016,7,5,18,0,616.0,56.0,4.1,19.0,217.0,41.78,31.15
2016,7,5,18,15,546.5,49.0,3.95,18.0,169.0,37.44,27.31
2016,7,5,18,30,477.0,42.0,3.8,17.0,121.0,32.96,23.16
2016,7,5,18,45,365.5,32.0,3.7,16.5,80.5,25.59,16.16
2016,7,5,19,0,254.0,22.0,3.6,16.0,40.0,17.94,6.32
2016,7,5,19,15,127.0,11.0,3.5,15.5,20.0,10.01,0.0
2016,7,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,163.5,15.0,2.8,11.5,30.5,60.83,0.0
2016,7,6,5,30,327.0,30.0,2.8,12.0,61.0,141.16,98.05
2016,7,6,5,45,426.0,38.5,2.85,12.5,105.0,204.43,156.46
2016,7,6,6,0,525.0,47.0,2.9,13.0,149.0,278.74,222.27
2016,7,6,6,15,586.5,53.5,2.85,13.5,198.5,344.05,280.11
2016,7,6,6,30,648.0,60.0,2.8,14.0,248.0,415.04,340.67
2016,7,6,6,45,691.5,64.0,2.8,14.5,300.5,476.42,391.58
2016,7,6,7,0,735.0,68.0,2.8,15.0,353.0,542.53,444.22
2016,7,6,7,15,764.5,72.0,2.75,15.5,405.0,601.75,489.38
2016,7,6,7,30,794.0,76.0,2.7,16.0,457.0,661.6,532.86
2016,7,6,7,45,817.0,78.5,2.7,17.0,508.5,715.07,568.16
2016,7,6,8,0,840.0,81.0,2.7,18.0,560.0,761.69,597.53
2016,7,6,8,15,856.5,83.5,2.75,18.5,608.0,807.79,627.35
2016,7,6,8,30,873.0,86.0,2.8,19.0,656.0,852.17,655.46
2016,7,6,8,45,886.0,88.0,2.85,19.5,701.0,890.86,679.25
2016,7,6,9,0,899.0,90.0,2.9,20.0,746.0,927.06,701.11
2016,7,6,9,15,908.5,92.0,3.0,20.5,785.5,957.28,719.13
2016,7,6,9,30,918.0,94.0,3.1,21.0,825.0,984.4,735.05
2016,7,6,9,45,917.5,100.0,3.25,21.5,857.0,1002.9,745.62
2016,7,6,10,0,917.0,106.0,3.4,22.0,889.0,1017.59,753.78
2016,7,6,10,15,922.5,107.0,3.55,22.5,917.0,1029.13,759.94
2016,7,6,10,30,928.0,108.0,3.7,23.0,945.0,1036.99,763.77
2016,7,6,10,45,933.0,108.5,3.85,23.5,966.5,1040.1,764.59
2016,7,6,11,0,938.0,109.0,4.0,24.0,988.0,1039.42,763.04
2016,7,6,11,15,940.5,109.5,4.1,24.0,1001.5,1032.5,758.65
2016,7,6,11,30,943.0,110.0,4.2,24.0,1015.0,1021.83,751.92
2016,7,6,11,45,944.5,109.5,4.3,24.0,1021.5,1005.57,741.56
2016,7,6,12,0,946.0,109.0,4.4,24.0,1028.0,985.78,728.91
2016,7,6,12,15,945.5,109.0,4.5,24.0,1026.5,961.22,713.06
2016,7,6,12,30,945.0,109.0,4.6,24.0,1025.0,933.44,695.34
2016,7,6,12,45,946.0,106.5,4.7,24.0,1016.5,901.56,674.7
2016,7,6,13,0,947.0,104.0,4.8,24.0,1008.0,866.61,651.79
2016,7,6,13,15,943.0,103.5,4.85,24.0,991.0,826.59,624.83
2016,7,6,13,30,939.0,103.0,4.9,24.0,974.0,784.07,595.88
2016,7,6,13,45,935.0,101.5,5.0,24.0,950.5,738.36,563.77
2016,7,6,14,0,931.0,100.0,5.1,24.0,927.0,690.53,528.07
2016,7,6,14,15,924.0,98.5,5.15,23.5,896.0,638.99,489.45
2016,7,6,14,30,917.0,97.0,5.2,23.0,865.0,586.04,448.52
2016,7,6,14,45,908.5,95.0,5.3,23.0,829.0,530.75,403.73
2016,7,6,15,0,900.0,93.0,5.4,23.0,793.0,474.68,356.97
2016,7,6,15,15,888.0,91.0,5.35,22.5,751.0,416.74,307.88
2016,7,6,15,30,876.0,89.0,5.3,22.0,709.0,358.89,257.63
2016,7,6,15,45,862.0,86.5,5.3,22.0,663.0,300.47,205.93
2016,7,6,16,0,848.0,84.0,5.3,22.0,617.0,242.88,155.54
2016,7,6,16,15,829.0,81.5,5.2,21.5,568.0,185.61,108.76
2016,7,6,16,30,810.0,79.0,5.1,21.0,519.0,122.41,64.03
2016,7,6,16,45,786.0,75.5,5.05,20.5,468.0,67.95,40.52
2016,7,6,17,0,762.0,72.0,5.0,20.0,417.0,53.1,40.54
2016,7,6,17,15,729.5,68.0,4.8,19.5,365.5,51.36,39.27
2016,7,6,17,30,697.0,64.0,4.6,19.0,314.0,49.54,37.9
2016,7,6,17,45,651.5,59.0,4.45,18.5,263.0,46.76,35.61
2016,7,6,18,0,606.0,54.0,4.3,18.0,212.0,40.17,29.87
2016,7,6,18,15,538.5,47.0,4.05,17.5,165.0,35.78,25.91
2016,7,6,18,30,471.0,40.0,3.8,17.0,118.0,31.24,21.66
2016,7,6,18,45,363.5,30.5,3.6,16.5,78.5,24.27,15.03
2016,7,6,19,0,256.0,21.0,3.4,16.0,39.0,17.04,5.56
2016,7,6,19,15,128.0,10.5,3.3,15.5,19.5,9.55,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,168.0,13.5,2.45,12.0,29.5,59.8,0.0
2016,7,7,5,30,336.0,27.0,2.4,12.0,59.0,140.47,96.72
2016,7,7,5,45,433.5,35.0,2.4,12.5,102.0,202.88,154.77
2016,7,7,6,0,531.0,43.0,2.4,13.0,145.0,276.28,219.78
2016,7,7,6,15,356.5,76.0,2.35,13.5,153.0,260.5,212.32
2016,7,7,6,30,182.0,109.0,2.3,14.0,161.0,219.0,179.83
2016,7,7,6,45,193.0,130.0,2.3,14.5,195.5,257.41,212.0
2016,7,7,7,0,204.0,151.0,2.3,15.0,230.0,296.42,243.46
2016,7,7,7,15,497.0,110.0,2.3,15.5,338.5,470.85,385.48
2016,7,7,7,30,790.0,69.0,2.3,16.0,447.0,650.34,523.61
2016,7,7,7,45,812.0,71.0,2.35,17.0,497.0,696.69,552.91
2016,7,7,8,0,834.0,73.0,2.4,18.0,547.0,747.62,585.79
2016,7,7,8,15,850.0,75.5,2.45,18.5,594.5,793.21,615.21
2016,7,7,8,30,866.0,78.0,2.5,19.0,642.0,837.08,642.97
2016,7,7,8,45,879.5,79.5,2.6,20.0,686.5,875.56,665.74
2016,7,7,9,0,893.0,81.0,2.7,21.0,731.0,911.63,686.58
2016,7,7,9,15,902.5,82.5,2.8,21.5,770.0,941.31,704.23
2016,7,7,9,30,912.0,84.0,2.9,22.0,809.0,967.94,719.83
2016,7,7,9,45,916.5,87.0,3.0,22.5,842.5,988.15,731.16
2016,7,7,10,0,921.0,90.0,3.1,23.0,876.0,1004.79,740.22
2016,7,7,10,15,926.5,91.0,3.25,23.0,903.5,1016.63,748.07
2016,7,7,10,30,932.0,92.0,3.4,23.0,931.0,1024.78,753.64
2016,7,7,10,45,935.5,93.0,3.55,23.5,952.0,1027.21,754.09
2016,7,7,11,0,939.0,94.0,3.7,24.0,973.0,1025.84,752.18
2016,7,7,11,15,941.0,94.5,3.8,24.0,986.5,1018.7,747.7
2016,7,7,11,30,943.0,95.0,3.9,24.0,1000.0,1007.82,740.89
2016,7,7,11,45,943.5,95.5,4.05,24.5,1006.5,991.84,729.65
2016,7,7,12,0,944.0,96.0,4.2,25.0,1013.0,972.32,716.12
2016,7,7,12,15,944.0,96.0,4.25,25.0,1012.0,948.47,700.56
2016,7,7,12,30,944.0,96.0,4.3,25.0,1011.0,921.34,682.82
2016,7,7,12,45,932.5,103.0,4.4,25.0,999.5,887.71,660.84
2016,7,7,13,0,921.0,110.0,4.5,25.0,988.0,851.58,637.02
2016,7,7,13,15,918.0,109.0,4.5,25.0,972.5,812.8,610.82
2016,7,7,13,30,915.0,108.0,4.5,25.0,957.0,771.52,582.7
2016,7,7,13,45,910.5,107.0,4.55,25.0,934.0,726.87,551.21
2016,7,7,14,0,906.0,106.0,4.6,25.0,911.0,680.2,516.53
2016,7,7,14,15,900.0,104.5,4.6,24.5,882.0,630.38,479.42
2016,7,7,14,30,894.0,103.0,4.6,24.0,853.0,579.1,440.05
2016,7,7,14,45,886.5,101.0,4.65,24.0,818.0,525.42,396.91
2016,7,7,15,0,879.0,99.0,4.7,24.0,783.0,470.89,351.79
2016,7,7,15,15,724.0,159.0,4.7,23.5,702.0,400.24,295.64
2016,7,7,15,30,569.0,219.0,4.7,23.0,621.0,351.65,257.26
2016,7,7,15,45,700.5,154.0,4.7,23.0,617.0,298.98,208.63
2016,7,7,16,0,832.0,89.0,4.7,23.0,613.0,243.73,156.04
2016,7,7,16,15,814.0,86.0,4.65,22.5,564.5,179.75,104.19
2016,7,7,16,30,796.0,83.0,4.6,22.0,516.0,124.47,65.88
2016,7,7,16,45,773.5,79.5,4.55,21.5,465.5,70.79,42.69
2016,7,7,17,0,751.0,76.0,4.5,21.0,415.0,56.02,42.89
2016,7,7,17,15,718.5,71.5,4.4,20.5,364.0,54.03,41.42
2016,7,7,17,30,686.0,67.0,4.3,20.0,313.0,51.93,39.82
2016,7,7,17,45,643.0,61.0,4.25,19.5,262.5,44.25,33.27
2016,7,7,18,0,600.0,55.0,4.2,19.0,212.0,40.95,30.42
2016,7,7,18,15,530.5,48.5,4.0,18.0,164.5,37.0,26.93
2016,7,7,18,30,461.0,42.0,3.8,17.0,117.0,32.96,23.15
2016,7,7,18,45,354.5,32.0,3.65,16.5,77.5,25.61,16.16
2016,7,7,19,0,248.0,22.0,3.5,16.0,38.0,17.98,5.98
2016,7,7,19,15,124.0,11.0,3.35,15.5,19.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,179.5,13.0,2.45,12.0,29.5,61.53,0.0
2016,7,8,5,30,359.0,26.0,2.5,12.0,59.0,145.8,99.67
2016,7,8,5,45,453.0,33.5,2.55,12.5,102.0,207.63,158.12
2016,7,8,6,0,547.0,41.0,2.6,13.0,145.0,278.19,221.19
2016,7,8,6,15,605.5,46.5,2.55,13.5,194.0,342.32,278.26
2016,7,8,6,30,664.0,52.0,2.5,14.0,243.0,411.7,337.6
2016,7,8,6,45,703.5,56.0,2.5,14.5,294.0,473.48,388.82
2016,7,8,7,0,743.0,60.0,2.5,15.0,345.0,537.66,439.87
2016,7,8,7,15,771.5,63.0,2.45,15.5,397.0,595.38,483.83
2016,7,8,7,30,800.0,66.0,2.4,16.0,449.0,648.5,521.79
2016,7,8,7,45,820.0,69.0,2.4,17.0,499.0,700.25,555.87
2016,7,8,8,0,840.0,72.0,2.4,18.0,549.0,751.17,588.37
2016,7,8,8,15,856.0,74.5,2.4,18.5,596.5,797.04,617.6
2016,7,8,8,30,872.0,77.0,2.4,19.0,644.0,841.17,645.08
2016,7,8,8,45,885.0,78.5,2.4,19.5,688.5,879.45,668.09
2016,7,8,9,0,898.0,80.0,2.4,20.0,733.0,915.28,689.16
2016,7,8,9,15,907.0,81.5,2.45,20.5,772.0,944.66,706.16
2016,7,8,9,30,916.0,83.0,2.5,21.0,811.0,970.97,721.07
2016,7,8,9,45,924.5,83.5,2.55,22.0,845.5,992.42,731.37
2016,7,8,10,0,933.0,84.0,2.6,23.0,880.0,1010.45,739.43
2016,7,8,10,15,938.0,85.0,2.7,23.5,907.5,1022.01,745.29
2016,7,8,10,30,943.0,86.0,2.8,24.0,935.0,1029.85,748.87
2016,7,8,10,45,947.0,86.5,2.9,24.5,956.0,1032.37,749.15
2016,7,8,11,0,951.0,87.0,3.0,25.0,977.0,1031.07,747.11
2016,7,8,11,15,953.0,87.5,3.1,25.5,990.5,1023.97,741.47
2016,7,8,11,30,955.0,88.0,3.2,26.0,1004.0,1013.09,733.51
2016,7,8,11,45,955.5,88.5,3.3,26.5,1010.5,997.06,722.31
2016,7,8,12,0,956.0,89.0,3.4,27.0,1017.0,977.43,708.86
2016,7,8,12,15,955.5,89.0,3.5,27.0,1015.5,952.96,693.66
2016,7,8,12,30,955.0,89.0,3.6,27.0,1014.0,925.18,676.23
2016,7,8,12,45,949.0,91.5,3.75,27.0,1004.0,891.88,655.29
2016,7,8,13,0,943.0,94.0,3.9,27.0,994.0,855.81,632.27
2016,7,8,13,15,940.0,93.5,4.0,27.0,978.0,816.8,606.77
2016,7,8,13,30,937.0,93.0,4.1,27.0,962.0,775.21,579.22
2016,7,8,13,45,932.5,92.0,4.2,27.0,938.5,729.74,548.16
2016,7,8,14,0,928.0,91.0,4.3,27.0,915.0,682.18,513.3
2016,7,8,14,15,921.5,90.0,4.35,26.5,885.5,631.55,476.07
2016,7,8,14,30,915.0,89.0,4.4,26.0,856.0,579.44,436.53
2016,7,8,14,45,907.0,87.5,4.45,26.0,820.0,524.94,393.1
2016,7,8,15,0,899.0,86.0,4.5,26.0,784.0,469.59,347.71
2016,7,8,15,15,888.5,84.0,4.55,25.5,743.5,412.28,300.12
2016,7,8,15,30,878.0,82.0,4.6,25.0,703.0,354.9,251.1
2016,7,8,15,45,864.5,80.0,4.7,25.0,657.5,296.9,200.49
2016,7,8,16,0,851.0,78.0,4.8,25.0,612.0,239.65,151.0
2016,7,8,16,15,833.5,75.5,4.8,24.5,564.0,182.43,104.71
2016,7,8,16,30,816.0,73.0,4.8,24.0,516.0,126.9,66.54
2016,7,8,16,45,794.0,69.5,4.85,23.5,465.5,64.27,36.65
2016,7,8,17,0,772.0,66.0,4.9,23.0,415.0,48.79,36.34
2016,7,8,17,15,741.0,62.5,4.8,22.5,364.0,47.25,35.24
2016,7,8,17,30,710.0,59.0,4.7,22.0,313.0,45.66,34.05
2016,7,8,17,45,668.0,54.0,4.65,21.5,262.5,42.72,31.64
2016,7,8,18,0,626.0,49.0,4.6,21.0,212.0,39.69,29.05
2016,7,8,18,15,559.5,43.0,4.3,20.0,165.0,35.58,25.44
2016,7,8,18,30,493.0,37.0,4.0,19.0,118.0,28.8,19.33
2016,7,8,18,45,386.5,28.5,3.75,18.5,78.5,22.6,13.44
2016,7,8,19,0,280.0,20.0,3.5,18.0,39.0,16.21,4.54
2016,7,8,19,15,140.0,10.0,3.35,17.5,19.5,9.1,0.0
2016,7,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,12.5,1.45,14.5,27.0,55.99,0.0
2016,7,9,5,30,318.0,25.0,1.5,15.0,54.0,132.9,88.96
2016,7,9,5,45,392.0,35.0,1.55,15.5,93.5,188.34,141.45
2016,7,9,6,0,466.0,45.0,1.6,16.0,133.0,252.27,197.89
2016,7,9,6,15,514.5,53.0,1.7,16.5,178.0,310.12,248.71
2016,7,9,6,30,563.0,61.0,1.8,17.0,223.0,372.42,301.48
2016,7,9,6,45,590.5,70.5,1.95,18.0,270.0,428.77,347.15
2016,7,9,7,0,618.0,80.0,2.1,19.0,317.0,486.6,392.14
2016,7,9,7,15,714.5,69.0,2.25,19.5,381.0,564.97,452.86
2016,7,9,7,30,811.0,58.0,2.4,20.0,445.0,646.48,512.77
2016,7,9,7,45,831.0,60.5,2.55,21.0,494.5,698.22,546.91
2016,7,9,8,0,851.0,63.0,2.7,22.0,544.0,749.11,579.84
2016,7,9,8,15,866.0,65.0,2.8,22.5,591.5,794.11,608.82
2016,7,9,8,30,881.0,67.0,2.9,23.0,639.0,837.29,636.14
2016,7,9,8,45,892.0,68.5,3.0,23.5,682.5,874.22,658.85
2016,7,9,9,0,903.0,70.0,3.1,24.0,726.0,908.58,679.64
2016,7,9,9,15,912.0,71.5,3.2,24.5,765.0,938.25,697.16
2016,7,9,9,30,921.0,73.0,3.3,25.0,804.0,964.83,712.57
2016,7,9,9,45,919.0,80.0,3.45,25.5,836.5,983.62,723.18
2016,7,9,10,0,917.0,87.0,3.6,26.0,869.0,998.51,731.31
2016,7,9,10,15,922.5,88.0,3.7,26.0,896.5,1010.44,738.72
2016,7,9,10,30,928.0,89.0,3.8,26.0,924.0,1018.71,743.86
2016,7,9,10,45,932.5,89.5,3.9,26.0,945.5,1021.73,745.7
2016,7,9,11,0,937.0,90.0,4.0,26.0,967.0,1020.98,745.23
2016,7,9,11,15,940.0,90.5,4.1,26.0,981.0,1014.96,741.43
2016,7,9,11,30,943.0,91.0,4.2,26.0,995.0,1005.18,735.28
2016,7,9,11,45,945.0,90.5,4.3,26.5,1002.0,989.75,724.06
2016,7,9,12,0,947.0,90.0,4.4,27.0,1009.0,970.75,710.58
2016,7,9,12,15,947.5,90.0,4.5,27.0,1008.0,947.39,695.65
2016,7,9,12,30,948.0,90.0,4.6,27.0,1007.0,920.7,678.57
2016,7,9,12,45,948.0,89.0,4.75,27.0,999.0,889.44,658.85
2016,7,9,13,0,948.0,88.0,4.9,27.0,991.0,855.13,636.83
2016,7,9,13,15,945.5,87.5,4.95,26.5,975.5,816.37,612.16
2016,7,9,13,30,943.0,87.0,5.0,26.0,960.0,774.97,585.33
2016,7,9,13,45,940.0,85.5,5.1,26.0,937.5,729.87,554.31
2016,7,9,14,0,937.0,84.0,5.2,26.0,915.0,682.53,519.11
2016,7,9,14,15,931.5,83.0,5.25,25.5,886.0,632.1,481.45
2016,7,9,14,30,926.0,82.0,5.3,25.0,857.0,580.08,441.36
2016,7,9,14,45,920.0,79.5,5.4,25.0,822.0,525.17,397.05
2016,7,9,15,0,914.0,77.0,5.5,25.0,787.0,469.21,350.54
2016,7,9,15,15,904.5,75.5,5.5,24.5,746.5,411.92,302.12
2016,7,9,15,30,895.0,74.0,5.5,24.0,706.0,354.41,252.23
2016,7,9,15,45,884.0,71.5,5.5,23.5,661.5,295.75,200.71
2016,7,9,16,0,873.0,69.0,5.5,23.0,617.0,237.57,149.98
2016,7,9,16,15,856.5,67.0,5.4,22.5,569.0,179.66,102.46
2016,7,9,16,30,840.0,65.0,5.3,22.0,521.0,123.31,63.28
2016,7,9,16,45,820.5,62.0,5.25,21.5,470.5,67.94,39.56
2016,7,9,17,0,801.0,59.0,5.2,21.0,420.0,51.59,39.07
2016,7,9,17,15,771.5,56.0,5.1,20.5,369.0,49.33,37.35
2016,7,9,17,30,742.0,53.0,5.0,20.0,318.0,41.18,30.44
2016,7,9,17,45,701.5,48.5,4.9,19.5,267.0,38.45,28.18
2016,7,9,18,0,661.0,44.0,4.8,19.0,216.0,35.63,25.74
2016,7,9,18,15,597.0,39.0,4.65,18.5,168.5,32.21,22.65
2016,7,9,18,30,533.0,34.0,4.5,18.0,121.0,28.76,19.37
2016,7,9,18,45,425.0,26.5,4.35,17.5,80.5,22.82,13.66
2016,7,9,19,0,317.0,19.0,4.2,17.0,40.0,16.74,4.67
2016,7,9,19,15,158.5,9.5,4.1,16.5,20.0,8.64,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.5,3.2,11.5,29.5,60.96,0.0
2016,7,10,5,30,354.0,27.0,3.4,12.0,59.0,145.18,97.94
2016,7,10,5,45,458.5,34.5,3.6,12.5,103.0,210.34,160.11
2016,7,10,6,0,563.0,42.0,3.8,13.0,147.0,285.1,227.04
2016,7,10,6,15,622.5,47.5,3.85,13.5,197.0,350.7,286.0
2016,7,10,6,30,682.0,53.0,3.9,14.0,247.0,421.59,347.42
2016,7,10,6,45,723.5,56.5,3.95,14.5,299.5,484.95,400.72
2016,7,10,7,0,765.0,60.0,4.0,15.0,352.0,550.84,454.03
2016,7,10,7,15,793.0,63.5,4.0,15.5,404.5,609.98,500.02
2016,7,10,7,30,821.0,67.0,4.0,16.0,457.0,664.39,539.87
2016,7,10,7,45,842.0,69.5,4.05,16.5,508.0,717.28,576.71
2016,7,10,8,0,863.0,72.0,4.1,17.0,559.0,769.36,612.18
2016,7,10,8,15,879.0,74.0,4.1,17.0,608.0,815.59,643.72
2016,7,10,8,30,895.0,76.0,4.1,17.0,657.0,860.01,673.57
2016,7,10,8,45,907.0,78.0,4.1,17.5,701.5,898.79,697.77
2016,7,10,9,0,919.0,80.0,4.1,18.0,746.0,934.97,719.87
2016,7,10,9,15,928.5,81.5,4.1,18.5,786.5,965.4,737.77
2016,7,10,9,30,938.0,83.0,4.1,19.0,827.0,992.69,753.42
2016,7,10,9,45,944.0,85.5,4.2,19.5,861.5,1014.36,765.82
2016,7,10,10,0,950.0,88.0,4.3,20.0,896.0,1032.41,775.83
2016,7,10,10,15,956.0,89.0,4.35,20.5,925.0,1045.11,782.01
2016,7,10,10,30,962.0,90.0,4.4,21.0,954.0,1054.02,785.78
2016,7,10,10,45,965.5,91.0,4.45,21.5,975.5,1056.57,785.43
2016,7,10,11,0,969.0,92.0,4.5,22.0,997.0,1055.2,782.71
2016,7,10,11,15,972.0,92.5,4.6,22.0,1012.0,1048.91,778.99
2016,7,10,11,30,975.0,93.0,4.7,22.0,1027.0,1038.73,772.78
2016,7,10,11,45,976.0,93.5,4.8,22.5,1034.0,1022.8,761.27
2016,7,10,12,0,977.0,94.0,4.9,23.0,1041.0,1003.18,747.36
2016,7,10,12,15,977.5,94.0,4.95,23.0,1040.5,979.05,731.52
2016,7,10,12,30,978.0,94.0,5.0,23.0,1040.0,951.49,713.35
2016,7,10,12,45,972.5,97.0,5.1,23.0,1031.0,918.28,691.56
2016,7,10,13,0,967.0,100.0,5.2,23.0,1022.0,882.17,667.61
2016,7,10,13,15,964.5,99.5,5.2,23.0,1006.0,842.56,640.44
2016,7,10,13,30,962.0,99.0,5.2,23.0,990.0,800.25,611.19
2016,7,10,13,45,960.0,97.0,5.25,23.5,967.5,754.45,577.79
2016,7,10,14,0,958.0,95.0,5.3,24.0,945.0,706.28,540.48
2016,7,10,14,15,952.5,93.5,5.3,23.5,915.0,654.26,501.35
2016,7,10,14,30,947.0,92.0,5.3,23.0,885.0,600.61,459.74
2016,7,10,14,45,941.0,90.0,5.35,23.0,849.0,544.87,414.47
2016,7,10,15,0,935.0,88.0,5.4,23.0,813.0,488.03,366.95
2016,7,10,15,15,925.0,86.0,5.35,23.0,771.5,428.77,316.1
2016,7,10,15,30,915.0,84.0,5.3,23.0,730.0,369.33,263.97
2016,7,10,15,45,903.5,81.5,5.25,23.0,684.0,309.17,210.73
2016,7,10,16,0,892.0,79.0,5.2,23.0,638.0,249.5,158.5
2016,7,10,16,15,875.0,76.5,5.1,22.5,588.5,189.75,109.65
2016,7,10,16,30,858.0,74.0,5.0,22.0,539.0,131.62,69.26
2016,7,10,16,45,836.5,70.5,4.95,21.5,487.0,74.47,44.63
2016,7,10,17,0,815.0,67.0,4.9,21.0,435.0,49.91,37.62
2016,7,10,17,15,784.0,63.5,4.7,20.5,381.5,48.37,36.52
2016,7,10,17,30,753.0,60.0,4.5,20.0,328.0,46.77,35.33
2016,7,10,17,45,709.5,55.0,4.35,19.5,275.5,43.83,32.89
2016,7,10,18,0,666.0,50.0,4.2,19.0,223.0,40.78,30.27
2016,7,10,18,15,597.5,44.0,3.85,18.0,173.0,36.68,26.63
2016,7,10,18,30,529.0,38.0,3.5,17.0,123.0,32.51,22.74
2016,7,10,18,45,412.5,29.5,3.2,16.5,81.5,23.59,14.38
2016,7,10,19,0,296.0,21.0,2.9,16.0,40.0,17.21,4.69
2016,7,10,19,15,148.0,10.5,2.9,15.5,20.0,9.55,0.0
2016,7,10,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,173.0,13.0,1.65,12.5,28.5,50.6,0.0
2016,7,11,5,30,346.0,26.0,1.6,13.0,57.0,141.76,94.14
2016,7,11,5,45,453.0,33.5,1.6,13.5,101.0,207.16,156.14
2016,7,11,6,0,560.0,41.0,1.6,14.0,145.0,282.62,222.46
2016,7,11,6,15,621.0,47.0,1.6,14.5,195.5,349.26,280.95
2016,7,11,6,30,682.0,53.0,1.6,15.0,246.0,421.42,341.72
2016,7,11,6,45,725.5,56.5,1.65,16.0,299.0,485.94,393.64
2016,7,11,7,0,769.0,60.0,1.7,17.0,352.0,553.19,445.35
2016,7,11,7,15,797.0,63.5,1.8,17.5,404.5,612.57,490.12
2016,7,11,7,30,825.0,67.0,1.9,18.0,457.0,667.2,528.97
2016,7,11,7,45,846.5,69.0,2.05,19.0,508.5,720.08,563.93
2016,7,11,8,0,868.0,71.0,2.2,20.0,560.0,772.2,597.53
2016,7,11,8,15,883.5,73.5,2.25,20.5,608.5,818.86,627.03
2016,7,11,8,30,899.0,76.0,2.3,21.0,657.0,863.65,654.79
