Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,911.0,77.5,2.4,22.0,702.0,902.02,676.95
2016,7,11,9,0,923.0,79.0,2.5,23.0,747.0,937.79,697.09
2016,7,11,9,15,932.0,80.5,2.55,23.5,787.0,967.91,714.22
2016,7,11,9,30,941.0,82.0,2.6,24.0,827.0,994.86,729.21
2016,7,11,9,45,939.5,88.5,2.65,24.5,859.5,1013.78,739.0
2016,7,11,10,0,938.0,95.0,2.7,25.0,892.0,1028.75,746.35
2016,7,11,10,15,943.0,96.5,2.75,25.0,920.5,1040.85,753.44
2016,7,11,10,30,948.0,98.0,2.8,25.0,949.0,1049.17,758.25
2016,7,11,10,45,951.5,99.0,2.9,25.5,970.0,1051.63,758.46
2016,7,11,11,0,955.0,100.0,3.0,26.0,991.0,1050.23,756.35
2016,7,11,11,15,957.0,100.5,3.05,26.0,1005.0,1042.97,751.67
2016,7,11,11,30,959.0,101.0,3.1,26.0,1019.0,1031.89,744.7
2016,7,11,11,45,959.5,101.5,3.15,26.5,1025.5,1015.64,733.05
2016,7,11,12,0,960.0,102.0,3.2,27.0,1032.0,995.76,719.19
2016,7,11,12,15,959.5,102.0,3.25,27.0,1030.5,971.02,703.66
2016,7,11,12,30,959.0,102.0,3.3,27.0,1029.0,942.96,685.96
2016,7,11,12,45,957.0,102.0,3.4,27.0,1020.5,910.44,665.56
2016,7,11,13,0,955.0,102.0,3.5,27.0,1012.0,874.93,643.01
2016,7,11,13,15,952.0,101.0,3.55,27.0,995.5,834.89,616.93
2016,7,11,13,30,949.0,100.0,3.6,27.0,979.0,792.24,588.84
2016,7,11,13,45,944.5,99.5,3.65,27.0,955.5,746.54,557.77
2016,7,11,14,0,940.0,99.0,3.7,27.0,932.0,698.71,522.97
2016,7,11,14,15,934.0,97.5,3.8,26.5,902.0,647.19,485.71
2016,7,11,14,30,928.0,96.0,3.9,26.0,872.0,594.12,445.99
2016,7,11,14,45,919.5,94.5,4.0,26.0,836.0,538.48,402.12
2016,7,11,15,0,911.0,93.0,4.1,26.0,800.0,482.02,356.2
2016,7,11,15,15,900.5,91.0,4.1,25.5,758.5,423.82,308.08
2016,7,11,15,30,890.0,89.0,4.1,25.0,717.0,365.51,258.49
2016,7,11,15,45,876.5,86.5,4.2,25.0,671.0,306.15,206.98
2016,7,11,16,0,863.0,84.0,4.3,25.0,625.0,247.55,156.53
2016,7,11,16,15,845.0,81.5,4.3,24.5,576.0,189.25,109.5
2016,7,11,16,30,827.0,79.0,4.3,24.0,527.0,124.97,64.44
2016,7,11,16,45,804.0,75.5,4.35,23.5,475.0,69.23,40.35
2016,7,11,17,0,781.0,72.0,4.4,23.0,423.0,53.35,40.25
2016,7,11,17,15,748.5,68.0,4.3,22.5,371.0,51.6,39.0
2016,7,11,17,30,716.0,64.0,4.2,22.0,319.0,49.78,37.63
2016,7,11,17,45,671.0,59.0,4.1,21.5,267.0,46.99,35.36
2016,7,11,18,0,626.0,54.0,4.0,21.0,215.0,40.39,29.66
2016,7,11,18,15,555.5,47.0,3.75,20.0,166.5,35.97,25.77
2016,7,11,18,30,485.0,40.0,3.5,19.0,118.0,31.43,21.58
2016,7,11,18,45,370.0,30.5,3.25,18.5,77.5,24.43,14.91
2016,7,11,19,0,255.0,21.0,3.0,18.0,37.0,17.2,4.24
2016,7,11,19,15,127.5,10.5,2.95,17.5,18.5,9.55,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.0,2.25,12.0,28.5,53.28,0.0
2016,7,12,5,30,379.0,24.0,2.3,12.0,57.0,145.84,95.84
2016,7,12,5,45,482.0,31.5,2.4,12.5,101.5,212.35,160.53
2016,7,12,6,0,585.0,39.0,2.5,13.0,146.0,290.2,229.86
2016,7,12,6,15,644.0,44.0,2.5,13.5,196.5,356.1,288.74
2016,7,12,6,30,703.0,49.0,2.5,14.0,247.0,427.26,349.8
2016,7,12,6,45,743.0,52.5,2.5,15.0,299.5,490.83,401.78
2016,7,12,7,0,783.0,56.0,2.5,16.0,352.0,556.8,453.25
2016,7,12,7,15,810.5,59.0,2.5,16.5,405.0,611.19,494.72
2016,7,12,7,30,838.0,62.0,2.5,17.0,458.0,670.33,536.72
2016,7,12,7,45,858.0,64.5,2.5,18.0,509.0,723.33,571.27
2016,7,12,8,0,878.0,67.0,2.5,19.0,560.0,775.41,604.17
2016,7,12,8,15,893.0,69.0,2.55,19.5,608.5,821.53,633.56
2016,7,12,8,30,908.0,71.0,2.6,20.0,657.0,865.72,661.16
2016,7,12,8,45,919.5,72.5,2.7,21.0,702.0,904.03,683.44
2016,7,12,9,0,931.0,74.0,2.8,22.0,747.0,939.68,703.65
2016,7,12,9,15,939.5,75.5,2.9,22.5,787.0,969.63,721.23
2016,7,12,9,30,948.0,77.0,3.0,23.0,827.0,996.35,736.64
2016,7,12,9,45,952.5,80.0,3.15,23.5,861.0,1017.46,748.79
2016,7,12,10,0,957.0,83.0,3.3,24.0,895.0,1034.87,758.57
2016,7,12,10,15,962.0,84.0,3.45,24.0,923.5,1046.79,766.36
2016,7,12,10,30,967.0,85.0,3.6,24.0,952.0,1054.88,771.8
2016,7,12,10,45,971.0,85.5,3.75,24.5,973.5,1057.54,772.32
2016,7,12,11,0,975.0,86.0,3.9,25.0,995.0,1056.28,770.4
2016,7,12,11,15,977.0,86.5,4.0,25.0,1009.5,1049.11,765.92
2016,7,12,11,30,979.0,87.0,4.1,25.0,1024.0,1038.04,759.01
2016,7,12,11,45,980.5,87.0,4.2,25.5,1030.5,1022.16,747.56
2016,7,12,12,0,982.0,87.0,4.3,26.0,1037.0,1002.56,733.76
2016,7,12,12,15,982.0,87.0,4.35,26.0,1036.5,977.97,717.87
2016,7,12,12,30,982.0,87.0,4.4,26.0,1036.0,949.94,699.7
2016,7,12,12,45,971.5,93.5,4.5,26.0,1025.5,915.68,677.53
2016,7,12,13,0,961.0,100.0,4.6,26.0,1015.0,878.72,653.57
2016,7,12,13,15,958.5,99.0,4.6,25.5,999.0,838.85,628.12
2016,7,12,13,30,956.0,98.0,4.6,25.0,983.0,796.3,600.51
2016,7,12,13,45,953.0,96.5,4.65,25.0,960.0,750.46,568.88
2016,7,12,14,0,950.0,95.0,4.7,25.0,937.0,702.33,533.24
2016,7,12,14,15,944.5,93.5,4.7,25.0,907.0,650.63,493.85
2016,7,12,14,30,939.0,92.0,4.7,25.0,877.0,597.3,452.17
2016,7,12,14,45,932.5,90.0,4.75,25.0,841.5,541.65,407.67
2016,7,12,15,0,926.0,88.0,4.8,25.0,806.0,484.96,360.96
2016,7,12,15,15,916.0,86.0,4.8,24.5,764.5,426.11,311.79
2016,7,12,15,30,906.0,84.0,4.8,24.0,723.0,367.08,261.09
2016,7,12,15,45,895.0,81.0,4.8,24.0,677.5,307.08,208.39
2016,7,12,16,0,884.0,78.0,4.8,24.0,632.0,247.53,156.57
2016,7,12,16,15,867.0,75.5,4.7,23.5,582.5,188.17,108.24
2016,7,12,16,30,850.0,73.0,4.6,23.0,533.0,130.42,68.26
2016,7,12,16,45,829.0,69.5,4.6,22.5,481.0,73.67,43.83
2016,7,12,17,0,808.0,66.0,4.6,22.0,429.0,49.16,36.82
2016,7,12,17,15,777.0,62.5,4.45,21.5,376.0,47.6,35.71
2016,7,12,17,30,746.0,59.0,4.3,21.0,323.0,45.98,34.49
2016,7,12,17,45,702.5,54.5,4.15,20.5,271.0,43.43,32.4
2016,7,12,18,0,659.0,50.0,4.0,20.0,219.0,40.81,30.16
2016,7,12,18,15,590.5,44.0,3.65,19.0,170.0,36.72,26.54
2016,7,12,18,30,522.0,38.0,3.3,18.0,121.0,32.57,22.66
2016,7,12,18,45,406.0,29.0,2.95,17.5,79.5,23.21,13.92
2016,7,12,19,0,290.0,20.0,2.6,17.0,38.0,16.35,3.39
2016,7,12,19,15,145.0,10.0,2.5,16.5,19.0,9.1,0.0
2016,7,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,179.0,12.5,1.65,12.5,27.5,51.29,0.0
2016,7,13,5,30,358.0,25.0,1.7,13.0,55.0,143.31,92.9
2016,7,13,5,45,464.0,32.5,1.75,13.5,99.5,209.49,157.44
2016,7,13,6,0,570.0,40.0,1.8,14.0,144.0,285.11,224.28
2016,7,13,6,15,631.5,46.0,1.75,14.5,194.5,352.54,283.63
2016,7,13,6,30,693.0,52.0,1.7,15.0,245.0,425.56,345.19
2016,7,13,6,45,735.5,55.5,1.65,16.0,298.5,490.15,396.91
2016,7,13,7,0,778.0,59.0,1.6,17.0,352.0,557.37,448.09
2016,7,13,7,15,806.0,62.5,1.55,18.0,405.5,617.27,491.29
2016,7,13,7,30,834.0,66.0,1.5,19.0,459.0,672.41,528.02
2016,7,13,7,45,855.5,68.5,1.5,20.0,511.0,726.38,562.07
2016,7,13,8,0,877.0,71.0,1.5,21.0,563.0,779.56,594.5
2016,7,13,8,15,892.5,73.0,1.5,21.5,612.0,826.07,622.65
2016,7,13,8,30,908.0,75.0,1.5,22.0,661.0,870.69,649.02
2016,7,13,8,45,920.5,77.0,1.5,23.0,706.5,910.47,670.43
2016,7,13,9,0,933.0,79.0,1.5,24.0,752.0,947.64,689.76
2016,7,13,9,15,942.0,80.5,1.45,24.5,792.5,978.09,705.12
2016,7,13,9,30,951.0,82.0,1.4,25.0,833.0,1005.32,718.3
2016,7,13,9,45,948.0,89.5,1.4,26.0,865.5,1024.14,725.55
2016,7,13,10,0,945.0,97.0,1.4,27.0,898.0,1038.88,730.37
2016,7,13,10,15,950.5,98.0,1.45,27.5,926.5,1051.04,735.99
2016,7,13,10,30,956.0,99.0,1.5,28.0,955.0,1059.41,739.41
2016,7,13,10,45,960.5,99.5,1.55,28.5,977.0,1062.39,739.71
2016,7,13,11,0,965.0,100.0,1.6,29.0,999.0,1061.47,737.82
2016,7,13,11,15,967.0,100.5,1.65,29.0,1013.0,1054.18,733.69
2016,7,13,11,30,969.0,101.0,1.7,29.0,1027.0,1043.02,727.36
2016,7,13,11,45,970.0,101.5,1.8,29.5,1034.0,1027.1,717.47
2016,7,13,12,0,971.0,102.0,1.9,30.0,1041.0,1007.5,705.33
2016,7,13,12,15,970.5,102.0,1.95,30.0,1039.5,982.49,690.64
2016,7,13,12,30,970.0,102.0,2.0,30.0,1038.0,954.13,673.82
2016,7,13,12,45,966.0,102.5,2.15,30.0,1028.5,919.99,654.24
2016,7,13,13,0,962.0,103.0,2.3,30.0,1019.0,882.95,632.45
2016,7,13,13,15,959.0,102.5,2.4,30.0,1002.5,843.04,608.0
2016,7,13,13,30,956.0,102.0,2.5,30.0,986.0,800.48,581.45
2016,7,13,13,45,950.5,101.5,2.6,30.0,962.0,753.69,551.1
2016,7,13,14,0,945.0,101.0,2.7,30.0,938.0,704.84,516.99
2016,7,13,14,15,938.5,99.5,2.75,29.5,907.5,652.68,480.28
2016,7,13,14,30,932.0,98.0,2.8,29.0,877.0,599.0,441.16
2016,7,13,14,45,922.5,97.0,2.9,29.0,840.0,542.95,398.19
2016,7,13,15,0,913.0,96.0,3.0,29.0,803.0,486.17,353.18
2016,7,13,15,15,902.0,94.0,3.05,28.5,761.0,427.51,305.87
2016,7,13,15,30,891.0,92.0,3.1,28.0,719.0,368.81,257.04
2016,7,13,15,45,875.5,90.0,3.2,28.0,672.5,309.08,206.25
2016,7,13,16,0,860.0,88.0,3.3,28.0,626.0,250.32,156.6
2016,7,13,16,15,841.5,85.0,3.35,27.5,576.0,191.57,109.97
2016,7,13,16,30,823.0,82.0,3.4,27.0,526.0,127.03,65.34
2016,7,13,16,45,797.0,79.0,3.5,26.5,473.5,71.67,41.88
2016,7,13,17,0,771.0,76.0,3.6,26.0,421.0,56.35,42.27
2016,7,13,17,15,737.0,71.5,3.55,25.0,368.5,54.33,40.9
2016,7,13,17,30,703.0,67.0,3.5,24.0,316.0,52.22,39.4
2016,7,13,17,45,652.5,62.0,3.45,23.5,263.5,45.24,33.55
2016,7,13,18,0,602.0,57.0,3.4,23.0,211.0,42.75,31.43
2016,7,13,18,15,528.5,49.5,3.2,22.0,162.5,38.03,27.31
2016,7,13,18,30,455.0,42.0,3.0,21.0,114.0,33.18,22.85
2016,7,13,18,45,333.5,31.5,2.9,20.0,74.0,25.35,15.5
2016,7,13,19,0,212.0,21.0,2.8,19.0,34.0,17.24,3.29
2016,7,13,19,15,106.0,10.5,2.65,18.5,17.0,9.55,0.0
2016,7,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,147.0,13.0,0.7,16.5,25.0,44.52,0.0
2016,7,14,5,30,294.0,26.0,0.8,17.0,50.0,125.71,78.96
2016,7,14,5,45,402.0,35.0,0.95,17.5,93.0,191.19,141.12
2016,7,14,6,0,510.0,44.0,1.1,18.0,136.0,267.97,207.08
2016,7,14,6,15,576.0,50.5,1.1,18.5,186.0,334.49,264.09
2016,7,14,6,30,642.0,57.0,1.1,19.0,236.0,407.29,324.01
2016,7,14,6,45,687.5,61.5,1.15,20.0,288.5,470.22,373.6
2016,7,14,7,0,733.0,66.0,1.2,21.0,341.0,538.21,424.74
2016,7,14,7,15,763.5,70.0,1.2,21.5,394.0,598.36,468.4
2016,7,14,7,30,794.0,74.0,1.2,22.0,447.0,659.25,510.39
2016,7,14,7,45,817.5,77.0,1.25,23.0,498.5,714.1,544.96
2016,7,14,8,0,841.0,80.0,1.3,24.0,550.0,762.08,573.88
2016,7,14,8,15,858.0,82.5,1.35,24.5,599.0,809.06,602.66
2016,7,14,8,30,875.0,85.0,1.4,25.0,648.0,854.35,629.8
2016,7,14,8,45,888.5,87.0,1.5,26.0,693.5,893.98,652.21
2016,7,14,9,0,902.0,89.0,1.6,27.0,739.0,931.15,672.74
2016,7,14,9,15,912.0,91.0,1.7,27.5,779.0,962.32,690.59
2016,7,14,9,30,922.0,93.0,1.8,28.0,819.0,990.4,706.47
2016,7,14,9,45,929.0,94.5,1.9,28.5,854.0,1011.74,718.11
2016,7,14,10,0,936.0,96.0,2.0,29.0,889.0,1029.55,727.65
2016,7,14,10,15,941.5,97.0,2.1,29.0,917.5,1041.7,735.22
2016,7,14,10,30,947.0,98.0,2.2,29.0,946.0,1050.08,740.61
2016,7,14,10,45,951.0,99.0,2.3,29.5,967.5,1053.13,741.36
2016,7,14,11,0,955.0,100.0,2.4,30.0,989.0,1052.3,739.83
2016,7,14,11,15,957.5,100.5,2.45,30.0,1003.0,1045.6,735.74
2016,7,14,11,30,960.0,101.0,2.5,30.0,1017.0,1035.05,729.41
2016,7,14,11,45,960.5,101.5,2.65,30.0,1024.0,1018.81,720.59
2016,7,14,12,0,961.0,102.0,2.8,30.0,1031.0,998.94,709.45
2016,7,14,12,15,960.5,102.0,2.9,30.0,1030.0,974.17,694.7
2016,7,14,12,30,960.0,102.0,3.0,30.0,1029.0,946.06,677.74
2016,7,14,12,45,952.5,105.5,3.15,30.0,1018.5,911.98,657.11
2016,7,14,13,0,945.0,109.0,3.3,30.0,1008.0,875.17,634.45
2016,7,14,13,15,942.0,108.5,3.35,30.0,991.5,835.8,609.25
2016,7,14,13,30,939.0,108.0,3.4,30.0,975.0,793.83,582.06
2016,7,14,13,45,934.0,107.0,3.5,30.0,951.5,747.6,551.18
2016,7,14,14,0,929.0,106.0,3.6,30.0,928.0,699.31,516.8
2016,7,14,14,15,922.5,104.5,3.6,29.5,898.0,647.83,479.84
2016,7,14,14,30,916.0,103.0,3.6,29.0,868.0,594.86,440.6
2016,7,14,14,45,907.0,101.5,3.65,29.0,831.5,539.4,397.49
2016,7,14,15,0,898.0,100.0,3.7,29.0,795.0,483.17,352.45
2016,7,14,15,15,886.5,98.0,3.75,28.5,753.5,425.06,305.29
2016,7,14,15,30,875.0,96.0,3.8,28.0,712.0,366.97,256.75
2016,7,14,15,45,860.5,93.5,3.85,27.5,665.5,307.95,206.71
2016,7,14,16,0,846.0,91.0,3.9,27.0,619.0,249.8,157.61
2016,7,14,16,15,827.0,88.0,3.85,26.5,569.5,184.57,105.66
2016,7,14,16,30,808.0,85.0,3.8,26.0,520.0,128.0,66.99
2016,7,14,16,45,782.5,81.5,3.8,26.0,468.5,73.12,43.38
2016,7,14,17,0,757.0,78.0,3.8,26.0,417.0,57.8,43.5
2016,7,14,17,15,722.5,73.5,3.7,25.0,364.0,55.85,42.2
2016,7,14,17,30,688.0,69.0,3.6,24.0,311.0,49.1,36.72
2016,7,14,17,45,638.5,63.5,3.55,23.5,259.5,46.36,34.51
2016,7,14,18,0,589.0,58.0,3.5,23.0,208.0,43.54,32.11
2016,7,14,18,15,514.5,50.5,3.35,22.0,160.0,38.87,28.02
2016,7,14,18,30,440.0,43.0,3.2,21.0,112.0,34.07,23.6
2016,7,14,18,45,320.0,32.0,3.05,20.0,72.5,25.84,15.86
2016,7,14,19,0,200.0,21.0,2.9,19.0,33.0,17.28,2.71
2016,7,14,19,15,100.0,10.5,2.8,18.5,16.5,9.55,0.0
2016,7,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,1.6,13.5,24.5,44.12,0.0
2016,7,15,5,30,295.0,25.0,1.7,14.0,49.0,124.45,77.78
2016,7,15,5,45,402.5,34.0,1.85,14.5,91.5,190.19,142.21
2016,7,15,6,0,510.0,43.0,2.0,15.0,134.0,266.75,209.36
2016,7,15,6,15,575.0,49.5,2.05,15.5,183.0,332.8,267.5
2016,7,15,6,30,640.0,56.0,2.1,16.0,232.0,403.02,327.22
2016,7,15,6,45,684.5,60.5,2.15,17.0,284.5,467.37,379.46
2016,7,15,7,0,729.0,65.0,2.2,18.0,337.0,534.63,431.68
2016,7,15,7,15,759.5,68.5,2.2,18.5,389.5,594.03,476.45
2016,7,15,7,30,790.0,72.0,2.2,19.0,442.0,654.19,519.56
2016,7,15,7,45,813.5,75.0,2.2,20.0,493.5,708.91,555.09
2016,7,15,8,0,837.0,78.0,2.2,21.0,545.0,756.82,584.75
2016,7,15,8,15,854.0,80.5,2.2,21.5,593.5,803.72,614.14
2016,7,15,8,30,871.0,83.0,2.2,22.0,642.0,848.95,641.79
2016,7,15,8,45,885.0,85.0,2.25,23.0,687.5,888.97,664.62
2016,7,15,9,0,899.0,87.0,2.3,24.0,733.0,926.57,685.47
2016,7,15,9,15,909.0,88.5,2.4,24.5,773.5,957.19,703.31
2016,7,15,9,30,919.0,90.0,2.5,25.0,814.0,984.73,719.13
2016,7,15,9,45,923.5,94.0,2.65,25.5,848.5,1006.42,731.63
2016,7,15,10,0,928.0,98.0,2.8,26.0,883.0,1024.46,741.84
2016,7,15,10,15,934.0,99.0,2.9,26.0,911.5,1037.04,749.65
2016,7,15,10,30,940.0,100.0,3.0,26.0,940.0,1045.89,755.22
2016,7,15,10,45,945.0,100.5,3.15,26.5,962.0,1049.42,756.47
2016,7,15,11,0,950.0,101.0,3.3,27.0,984.0,1049.09,755.36
2016,7,15,11,15,952.5,101.5,3.4,27.0,999.0,1042.43,751.39
2016,7,15,11,30,955.0,102.0,3.5,27.0,1014.0,1031.94,745.09
2016,7,15,11,45,957.5,102.0,3.6,27.5,1021.0,1017.2,734.66
2016,7,15,12,0,960.0,102.0,3.7,28.0,1028.0,998.76,721.93
2016,7,15,12,15,960.0,102.0,3.75,28.0,1027.5,974.46,706.54
2016,7,15,12,30,960.0,102.0,3.8,28.0,1027.0,946.8,688.95
2016,7,15,12,45,956.0,103.0,3.9,28.0,1018.0,913.39,667.79
2016,7,15,13,0,952.0,104.0,4.0,28.0,1009.0,877.08,644.54
2016,7,15,13,15,949.0,103.5,4.0,28.0,993.0,837.48,618.41
2016,7,15,13,30,946.0,103.0,4.0,28.0,977.0,795.24,590.31
2016,7,15,13,45,942.5,101.5,4.05,28.0,954.0,749.33,559.09
2016,7,15,14,0,939.0,100.0,4.1,28.0,931.0,701.2,524.09
2016,7,15,14,15,933.0,99.0,4.1,27.5,901.0,649.97,486.76
2016,7,15,14,30,927.0,98.0,4.1,27.0,871.0,597.17,447.06
2016,7,15,14,45,919.5,96.0,4.15,27.0,835.0,541.45,403.16
2016,7,15,15,0,912.0,94.0,4.2,27.0,799.0,484.8,357.18
2016,7,15,15,15,901.5,92.0,4.15,26.5,757.5,426.3,308.95
2016,7,15,15,30,891.0,90.0,4.1,26.0,716.0,367.7,259.28
2016,7,15,15,45,878.0,87.5,4.1,26.0,670.0,308.17,207.74
2016,7,15,16,0,865.0,85.0,4.1,26.0,624.0,249.31,157.22
2016,7,15,16,15,847.0,82.0,4.05,25.5,574.5,190.26,109.76
2016,7,15,16,30,829.0,79.0,4.0,25.0,525.0,125.32,64.37
2016,7,15,16,45,804.5,76.0,4.0,24.5,473.0,69.54,40.56
2016,7,15,17,0,780.0,73.0,4.0,24.0,421.0,54.23,40.84
2016,7,15,17,15,746.5,69.0,3.9,23.0,368.0,52.51,39.7
2016,7,15,17,30,713.0,65.0,3.8,22.0,315.0,50.72,38.45
2016,7,15,17,45,663.0,60.0,3.7,21.5,263.0,47.95,36.2
2016,7,15,18,0,613.0,55.0,3.6,21.0,211.0,41.27,30.42
2016,7,15,18,15,539.5,48.0,3.45,20.0,162.0,36.91,26.56
2016,7,15,18,30,466.0,41.0,3.3,19.0,113.0,32.43,22.39
2016,7,15,18,45,341.0,31.0,3.15,18.5,73.0,25.02,15.25
2016,7,15,19,0,216.0,21.0,3.0,18.0,33.0,17.36,2.06
2016,7,15,19,15,108.0,10.5,2.9,17.5,16.5,9.55,0.0
2016,7,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,13.0,2.15,13.5,23.5,42.51,0.0
2016,7,16,5,30,277.0,26.0,2.2,14.0,47.0,119.79,73.43
2016,7,16,5,45,387.0,35.0,2.3,14.5,89.5,185.98,139.05
2016,7,16,6,0,497.0,44.0,2.4,15.0,132.0,262.68,206.4
2016,7,16,6,15,564.5,50.5,2.4,15.5,181.5,329.2,265.04
2016,7,16,6,30,632.0,57.0,2.4,16.0,231.0,402.19,327.09
2016,7,16,6,45,679.5,61.5,2.45,16.5,283.5,465.71,379.63
2016,7,16,7,0,727.0,66.0,2.5,17.0,336.0,534.62,434.32
2016,7,16,7,15,758.0,70.0,2.45,17.5,389.0,594.91,479.97
2016,7,16,7,30,789.0,74.0,2.4,18.0,442.0,656.02,523.97
2016,7,16,7,45,814.5,76.5,2.4,19.0,494.0,711.67,560.45
2016,7,16,8,0,840.0,79.0,2.4,20.0,546.0,760.59,591.05
2016,7,16,8,15,857.0,81.5,2.4,20.5,595.0,807.66,620.76
2016,7,16,8,30,874.0,84.0,2.4,21.0,644.0,853.03,648.73
2016,7,16,8,45,888.5,85.5,2.45,22.0,689.5,893.06,671.7
2016,7,16,9,0,903.0,87.0,2.5,23.0,735.0,930.68,692.72
2016,7,16,9,15,913.0,89.0,2.6,23.5,775.5,962.0,711.1
2016,7,16,9,30,923.0,91.0,2.7,24.0,816.0,990.21,727.41
2016,7,16,9,45,927.0,94.5,2.85,24.5,850.5,1010.95,739.29
2016,7,16,10,0,931.0,98.0,3.0,25.0,885.0,1028.03,748.88
2016,7,16,10,15,937.0,99.0,3.1,25.0,913.5,1040.67,756.73
2016,7,16,10,30,943.0,100.0,3.2,25.0,942.0,1049.56,762.32
2016,7,16,10,45,947.5,101.0,3.3,25.5,964.0,1053.13,763.12
2016,7,16,11,0,952.0,102.0,3.4,26.0,986.0,1052.82,761.56
2016,7,16,11,15,954.5,102.5,3.5,26.0,1001.0,1046.14,757.54
2016,7,16,11,30,957.0,103.0,3.6,26.0,1016.0,1035.62,751.16
2016,7,16,11,45,958.5,103.0,3.7,26.5,1023.0,1019.87,740.01
2016,7,16,12,0,960.0,103.0,3.8,27.0,1030.0,1000.47,726.58
2016,7,16,12,15,960.0,103.0,3.9,27.0,1029.0,976.15,711.39
2016,7,16,12,30,960.0,103.0,4.0,27.0,1028.0,948.46,693.95
2016,7,16,12,45,955.0,105.0,4.1,27.0,1018.5,915.07,672.62
2016,7,16,13,0,950.0,107.0,4.2,27.0,1009.0,878.83,649.23
2016,7,16,13,15,947.0,106.5,4.25,26.5,993.0,839.23,624.38
2016,7,16,13,30,944.0,106.0,4.3,26.0,977.0,797.0,597.39
2016,7,16,13,45,940.0,104.5,4.35,26.0,954.0,750.76,565.5
2016,7,16,14,0,936.0,103.0,4.4,26.0,931.0,702.35,529.9
2016,7,16,14,15,930.0,102.0,4.4,25.5,900.5,651.18,492.21
2016,7,16,14,30,924.0,101.0,4.4,25.0,870.0,598.45,452.12
2016,7,16,14,45,916.5,99.0,4.45,25.0,834.0,542.8,407.91
2016,7,16,15,0,909.0,97.0,4.5,25.0,798.0,486.23,361.58
2016,7,16,15,15,898.0,95.0,4.45,24.5,756.5,427.61,312.8
2016,7,16,15,30,887.0,93.0,4.4,24.0,715.0,368.94,262.63
2016,7,16,15,45,874.0,90.0,4.4,24.0,669.0,309.15,210.45
2016,7,16,16,0,861.0,87.0,4.4,24.0,623.0,250.05,159.32
2016,7,16,16,15,843.0,84.0,4.35,23.5,573.5,191.13,111.57
2016,7,16,16,30,825.0,81.0,4.3,23.0,524.0,126.41,65.98
2016,7,16,16,45,801.5,77.0,4.25,23.0,472.0,70.08,41.42
2016,7,16,17,0,778.0,73.0,4.2,23.0,420.0,54.25,41.04
2016,7,16,17,15,744.5,69.0,4.05,22.5,367.0,52.53,39.81
2016,7,16,17,30,711.0,65.0,3.9,22.0,314.0,50.75,38.48
2016,7,16,17,45,664.5,59.5,3.8,21.5,262.0,47.58,35.87
2016,7,16,18,0,618.0,54.0,3.7,21.0,210.0,40.54,29.78
2016,7,16,18,15,543.5,47.0,3.5,20.0,161.5,36.13,25.88
2016,7,16,18,30,469.0,40.0,3.3,19.0,113.0,31.62,21.67
2016,7,16,18,45,345.0,30.0,3.1,18.5,73.0,24.18,14.49
2016,7,16,19,0,221.0,20.0,2.9,18.0,33.0,16.47,0.85
2016,7,16,19,15,110.5,10.0,2.85,17.5,16.5,9.1,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,169.5,11.5,1.8,12.0,24.5,47.95,0.0
2016,7,17,5,30,339.0,23.0,1.9,12.0,49.0,133.62,80.43
2016,7,17,5,45,449.0,31.0,2.0,12.5,92.5,202.41,151.75
2016,7,17,6,0,559.0,39.0,2.1,13.0,136.0,279.07,220.11
2016,7,17,6,15,622.5,44.5,2.0,13.5,186.5,346.34,279.91
2016,7,17,6,30,686.0,50.0,1.9,14.0,237.0,419.42,342.13
2016,7,17,6,45,730.0,53.5,1.85,15.0,290.0,484.6,394.98
2016,7,17,7,0,774.0,57.0,1.8,16.0,343.0,552.62,447.41
2016,7,17,7,15,803.0,60.5,1.75,16.5,396.5,608.37,489.14
2016,7,17,7,30,832.0,64.0,1.7,17.0,450.0,669.07,531.41
2016,7,17,7,45,855.0,66.0,1.65,18.0,502.5,723.7,566.04
2016,7,17,8,0,878.0,68.0,1.6,19.0,555.0,777.69,599.02
2016,7,17,8,15,893.5,70.0,1.65,19.5,604.0,824.48,628.23
2016,7,17,8,30,909.0,72.0,1.7,20.0,653.0,869.38,655.71
2016,7,17,8,45,922.0,73.5,1.8,21.0,699.0,909.3,678.75
2016,7,17,9,0,935.0,75.0,1.9,22.0,745.0,946.62,699.78
2016,7,17,9,15,944.0,76.5,2.05,22.5,785.5,977.36,718.25
2016,7,17,9,30,953.0,78.0,2.2,23.0,826.0,1004.87,734.61
2016,7,17,9,45,951.0,85.0,2.35,23.5,859.5,1024.39,745.82
2016,7,17,10,0,949.0,92.0,2.5,24.0,893.0,1039.87,754.53
2016,7,17,10,15,954.5,93.0,2.65,24.0,921.5,1052.26,762.84
2016,7,17,10,30,960.0,94.0,2.8,24.0,950.0,1060.84,768.82
2016,7,17,10,45,963.0,95.5,2.95,24.5,972.0,1063.55,769.64
2016,7,17,11,0,966.0,97.0,3.1,25.0,994.0,1062.31,768.06
2016,7,17,11,15,968.5,97.5,3.2,25.0,1008.5,1055.6,764.13
2016,7,17,11,30,971.0,98.0,3.3,25.0,1023.0,1045.0,757.82
2016,7,17,11,45,971.0,99.0,3.45,25.5,1029.5,1028.66,746.78
2016,7,17,12,0,971.0,100.0,3.6,26.0,1036.0,1008.62,733.39
2016,7,17,12,15,971.0,100.0,3.75,26.0,1035.0,984.07,718.45
2016,7,17,12,30,971.0,100.0,3.9,26.0,1034.0,956.1,701.17
2016,7,17,12,45,966.5,101.5,4.05,26.5,1024.5,922.36,678.55
2016,7,17,13,0,962.0,103.0,4.2,27.0,1015.0,885.7,653.85
2016,7,17,13,15,959.0,102.5,4.25,26.5,999.0,845.66,628.75
2016,7,17,13,30,956.0,102.0,4.3,26.0,983.0,802.95,601.49
2016,7,17,13,45,951.5,101.0,4.4,26.0,959.5,756.26,569.66
2016,7,17,14,0,947.0,100.0,4.5,26.0,936.0,707.41,533.93
2016,7,17,14,15,941.0,99.0,4.55,25.5,906.0,655.69,496.05
2016,7,17,14,30,935.0,98.0,4.6,25.0,876.0,602.37,455.69
2016,7,17,14,45,926.5,96.0,4.7,25.0,839.5,545.62,410.65
2016,7,17,15,0,918.0,94.0,4.8,25.0,803.0,488.02,363.5
2016,7,17,15,15,907.0,92.0,4.8,24.5,761.0,428.87,314.2
2016,7,17,15,30,896.0,90.0,4.8,24.0,719.0,369.65,263.45
2016,7,17,15,45,882.5,87.5,4.8,24.0,672.5,309.56,210.82
2016,7,17,16,0,869.0,85.0,4.8,24.0,626.0,250.2,159.32
2016,7,17,16,15,850.5,82.5,4.7,23.5,575.5,191.07,111.28
2016,7,17,16,30,832.0,80.0,4.6,23.0,525.0,126.16,65.58
2016,7,17,16,45,808.5,76.0,4.6,22.5,473.0,69.35,40.97
2016,7,17,17,0,785.0,72.0,4.6,22.0,421.0,53.6,40.65
2016,7,17,17,15,751.0,68.0,4.5,21.0,367.5,51.84,39.47
2016,7,17,17,30,717.0,64.0,4.4,20.0,314.0,50.02,38.17
2016,7,17,17,45,671.0,58.5,4.3,19.5,262.0,46.81,35.51
2016,7,17,18,0,625.0,53.0,4.2,19.0,210.0,39.82,29.41
2016,7,17,18,15,550.5,46.0,4.0,18.0,161.0,35.38,25.44
2016,7,17,18,30,476.0,39.0,3.8,17.0,112.0,30.82,21.16
2016,7,17,18,45,354.0,29.0,3.6,16.5,72.0,23.34,13.88
2016,7,17,19,0,232.0,19.0,3.4,16.0,32.0,15.6,0.0
2016,7,17,19,15,116.0,9.5,3.3,15.5,16.0,8.64,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,161.5,11.5,1.85,11.5,23.0,46.12,0.0
2016,7,18,5,30,323.0,23.0,1.9,12.0,46.0,128.62,75.19
2016,7,18,5,45,434.0,31.0,2.0,12.5,89.5,197.33,147.7
2016,7,18,6,0,545.0,39.0,2.1,13.0,133.0,273.43,215.58
2016,7,18,6,15,609.5,44.5,2.1,13.5,183.0,340.42,275.32
2016,7,18,6,30,674.0,50.0,2.1,14.0,233.0,413.34,337.81
2016,7,18,6,45,718.5,54.0,2.1,14.5,286.0,478.82,392.05
2016,7,18,7,0,763.0,58.0,2.1,15.0,339.0,547.23,446.27
2016,7,18,7,15,792.5,61.5,2.05,15.5,392.0,607.67,491.95
2016,7,18,7,30,822.0,65.0,2.0,16.0,445.0,663.45,531.28
2016,7,18,7,45,845.0,67.0,2.0,17.0,497.0,717.7,566.62
2016,7,18,8,0,868.0,69.0,2.0,18.0,549.0,771.32,600.43
2016,7,18,8,15,883.5,71.0,1.95,18.5,598.0,817.79,629.01
2016,7,18,8,30,899.0,73.0,1.9,19.0,647.0,862.39,655.71
2016,7,18,8,45,912.5,74.5,1.9,19.5,692.5,902.49,679.33
2016,7,18,9,0,926.0,76.0,1.9,20.0,738.0,940.06,700.95
2016,7,18,9,15,935.0,77.5,1.95,20.5,778.5,970.62,718.32
2016,7,18,9,30,944.0,79.0,2.0,21.0,819.0,997.98,733.57
2016,7,18,9,45,947.0,83.0,2.05,21.5,853.0,1018.9,744.67
2016,7,18,10,0,950.0,87.0,2.1,22.0,887.0,1036.05,753.42
2016,7,18,10,15,955.0,88.0,2.2,22.5,915.5,1048.05,759.62
2016,7,18,10,30,960.0,89.0,2.3,23.0,944.0,1056.23,763.52
2016,7,18,10,45,964.0,89.5,2.4,23.5,966.0,1058.99,764.09
2016,7,18,11,0,968.0,90.0,2.5,24.0,988.0,1057.81,762.31
2016,7,18,11,15,970.0,90.5,2.65,24.0,1002.5,1050.72,758.89
2016,7,18,11,30,972.0,91.0,2.8,24.0,1017.0,1039.74,753.04
2016,7,18,11,45,973.5,91.0,2.95,24.5,1023.5,1023.94,742.63
2016,7,18,12,0,975.0,91.0,3.1,25.0,1030.0,1004.42,729.83
2016,7,18,12,15,974.5,91.0,3.25,25.0,1029.0,979.43,714.84
2016,7,18,12,30,974.0,91.0,3.4,25.0,1028.0,951.03,697.49
2016,7,18,12,45,973.0,90.5,3.55,25.0,1019.5,918.42,677.17
2016,7,18,13,0,972.0,90.0,3.7,25.0,1011.0,882.68,654.52
2016,7,18,13,15,969.5,89.5,3.8,25.0,995.0,842.76,628.5
2016,7,18,13,30,967.0,89.0,3.9,25.0,979.0,800.09,600.31
2016,7,18,13,45,963.5,87.5,4.0,25.0,956.0,753.26,568.87
2016,7,18,14,0,960.0,86.0,4.1,25.0,933.0,704.14,532.92
2016,7,18,14,15,954.0,85.0,4.1,24.5,902.5,651.88,494.36
2016,7,18,14,30,948.0,84.0,4.1,24.0,872.0,598.0,453.32
2016,7,18,14,45,941.5,82.0,4.2,24.0,836.0,541.63,408.4
2016,7,18,15,0,935.0,80.0,4.3,24.0,800.0,484.18,361.17
2016,7,18,15,15,924.5,78.5,4.3,23.5,758.5,424.78,311.49
2016,7,18,15,30,914.0,77.0,4.3,23.0,717.0,365.23,260.27
2016,7,18,15,45,902.0,74.5,4.35,23.0,670.5,304.6,206.96
2016,7,18,16,0,890.0,72.0,4.4,23.0,624.0,244.53,154.56
2016,7,18,16,15,873.0,69.5,4.35,22.5,574.5,184.52,105.51
2016,7,18,16,30,856.0,67.0,4.3,22.0,525.0,126.14,64.99
2016,7,18,16,45,834.5,64.0,4.25,21.5,473.0,69.13,40.84
2016,7,18,17,0,813.0,61.0,4.2,21.0,421.0,53.15,40.45
2016,7,18,17,15,782.0,57.5,4.1,20.5,368.0,44.02,32.77
2016,7,18,17,30,751.0,54.0,4.0,20.0,315.0,42.25,31.4
2016,7,18,17,45,707.5,49.5,3.95,19.5,263.0,39.53,29.14
2016,7,18,18,0,664.0,45.0,3.9,19.0,211.0,36.75,26.71
2016,7,18,18,15,594.0,39.5,3.75,18.0,162.0,32.93,23.29
2016,7,18,18,30,524.0,34.0,3.6,17.0,113.0,29.08,19.63
2016,7,18,18,45,404.5,25.5,3.45,16.5,72.5,22.18,12.85
2016,7,18,19,0,285.0,17.0,3.3,16.0,32.0,15.1,0.0
2016,7,18,19,15,142.5,8.5,3.2,15.5,16.0,7.73,0.0
2016,7,18,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,186.5,10.0,1.8,11.5,23.5,50.21,0.0
2016,7,19,5,30,373.0,20.0,1.8,12.0,47.0,136.62,76.77
2016,7,19,5,45,480.0,27.0,1.85,12.5,90.5,205.96,153.34
2016,7,19,6,0,587.0,34.0,1.9,13.0,134.0,284.48,223.65
2016,7,19,6,15,648.0,38.5,1.9,13.5,184.0,350.76,283.02
2016,7,19,6,30,709.0,43.0,1.9,14.0,234.0,422.65,344.72
2016,7,19,6,45,749.5,46.5,1.9,15.0,286.5,483.04,394.26
2016,7,19,7,0,790.0,50.0,1.9,16.0,339.0,549.48,445.98
2016,7,19,7,15,817.5,52.5,1.85,16.5,392.0,608.27,490.15
2016,7,19,7,30,845.0,55.0,1.8,17.0,445.0,667.54,531.11
2016,7,19,7,45,865.0,57.0,1.75,18.0,496.5,720.67,564.82
2016,7,19,8,0,885.0,59.0,1.7,19.0,548.0,772.88,596.77
2016,7,19,8,15,900.0,61.0,1.7,19.5,596.5,819.72,625.66
2016,7,19,8,30,915.0,63.0,1.7,20.0,645.0,864.62,652.68
2016,7,19,8,45,926.0,64.5,1.7,20.5,690.0,903.14,674.96
2016,7,19,9,0,937.0,66.0,1.7,21.0,735.0,938.95,695.19
2016,7,19,9,15,946.0,67.5,1.75,21.5,775.5,969.94,712.71
2016,7,19,9,30,955.0,69.0,1.8,22.0,816.0,997.69,728.09
2016,7,19,9,45,954.5,75.5,1.9,23.0,850.5,1018.42,738.21
2016,7,19,10,0,954.0,82.0,2.0,24.0,885.0,1035.15,745.83
2016,7,19,10,15,959.0,83.0,2.15,24.0,913.5,1047.28,754.17
2016,7,19,10,30,964.0,84.0,2.3,24.0,942.0,1055.58,760.19
2016,7,19,10,45,967.0,85.0,2.45,24.5,963.5,1057.96,761.07
2016,7,19,11,0,970.0,86.0,2.6,25.0,985.0,1056.39,759.55
2016,7,19,11,15,972.0,86.5,2.7,25.0,999.5,1049.35,755.62
2016,7,19,11,30,974.0,87.0,2.8,25.0,1014.0,1038.41,749.3
2016,7,19,11,45,974.5,88.0,2.95,25.5,1020.5,1022.68,738.96
2016,7,19,12,0,975.0,89.0,3.1,26.0,1027.0,1003.21,726.23
2016,7,19,12,15,975.0,89.0,3.2,26.0,1026.0,978.7,711.23
2016,7,19,12,30,975.0,89.0,3.3,26.0,1025.0,950.72,693.91
2016,7,19,12,45,968.5,92.0,3.4,26.0,1015.5,916.65,672.45
2016,7,19,13,0,962.0,95.0,3.5,26.0,1006.0,879.72,648.91
2016,7,19,13,15,959.5,94.5,3.55,25.5,990.0,840.07,624.26
2016,7,19,13,30,957.0,94.0,3.6,25.0,974.0,797.71,597.4
2016,7,19,13,45,953.5,92.5,3.7,25.0,951.0,751.22,566.19
2016,7,19,14,0,950.0,91.0,3.8,25.0,928.0,702.46,530.68
2016,7,19,14,15,944.0,90.0,3.85,25.0,898.0,650.58,491.71
2016,7,19,14,30,938.0,89.0,3.9,25.0,868.0,597.09,450.42
2016,7,19,14,45,931.5,86.5,4.0,25.0,832.0,540.72,405.82
2016,7,19,15,0,925.0,84.0,4.1,25.0,796.0,483.29,358.93
2016,7,19,15,15,914.5,82.5,4.1,24.5,754.5,424.33,309.91
2016,7,19,15,30,904.0,81.0,4.1,24.0,713.0,365.24,259.35
2016,7,19,15,45,892.0,78.5,4.2,23.5,667.0,305.07,207.14
2016,7,19,16,0,880.0,76.0,4.3,23.0,621.0,245.47,155.64
2016,7,19,16,15,862.5,73.5,4.3,22.5,571.5,185.85,107.02
2016,7,19,16,30,845.0,71.0,4.3,22.0,522.0,127.91,66.89
2016,7,19,16,45,822.5,67.5,4.3,22.0,470.0,71.03,42.67
2016,7,19,17,0,800.0,64.0,4.3,22.0,418.0,47.85,35.72
2016,7,19,17,15,768.0,60.5,4.2,21.0,365.0,46.24,34.63
2016,7,19,17,30,736.0,57.0,4.1,20.0,312.0,44.57,33.43
2016,7,19,17,45,690.5,52.5,4.1,19.5,260.0,41.96,31.26
2016,7,19,18,0,645.0,48.0,4.1,19.0,208.0,39.3,28.94
2016,7,19,18,15,573.0,42.0,3.9,18.0,159.0,35.16,25.23
2016,7,19,18,30,501.0,36.0,3.7,17.0,110.0,28.39,19.02
2016,7,19,18,45,378.5,27.0,3.55,16.5,70.5,21.7,12.38
2016,7,19,19,0,256.0,18.0,3.4,16.0,31.0,14.8,0.0
2016,7,19,19,15,128.0,9.0,3.25,15.5,15.5,8.19,0.0
2016,7,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,22.5,48.94,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,45.0,133.01,71.29
2016,7,20,5,45,470.5,27.0,1.9,13.5,88.0,202.69,150.04
2016,7,20,6,0,579.0,34.0,2.0,14.0,131.0,281.28,220.29
2016,7,20,6,15,641.0,39.0,2.05,14.5,181.0,348.21,280.14
2016,7,20,6,30,703.0,44.0,2.1,15.0,231.0,420.89,342.51
2016,7,20,6,45,744.0,47.0,2.15,16.0,283.5,480.69,391.77
2016,7,20,7,0,785.0,50.0,2.2,17.0,336.0,546.57,443.36
2016,7,20,7,15,813.0,53.0,2.1,17.5,389.0,606.12,488.04
2016,7,20,7,30,841.0,56.0,2.0,18.0,442.0,666.2,529.49
2016,7,20,7,45,861.5,58.0,1.95,19.0,494.0,719.58,563.49
2016,7,20,8,0,882.0,60.0,1.9,20.0,546.0,772.09,595.76
2016,7,20,8,15,897.5,62.0,1.75,20.5,595.0,819.27,623.55
2016,7,20,8,30,913.0,64.0,1.6,21.0,644.0,864.55,649.1
2016,7,20,8,45,925.0,65.5,1.5,22.0,689.0,903.94,669.22
2016,7,20,9,0,937.0,67.0,1.4,23.0,734.0,940.67,687.0
2016,7,20,9,15,946.0,68.5,1.3,23.5,775.0,971.69,701.95
2016,7,20,9,30,955.0,70.0,1.2,24.0,816.0,999.46,714.54
2016,7,20,9,45,955.0,76.0,1.2,25.0,850.5,1020.13,722.89
2016,7,20,10,0,955.0,82.0,1.2,26.0,885.0,1036.82,728.86
2016,7,20,10,15,960.5,83.0,1.35,26.0,914.0,1049.48,738.01
2016,7,20,10,30,966.0,84.0,1.5,26.0,943.0,1058.3,744.88
2016,7,20,10,45,970.5,84.0,1.7,26.5,965.0,1061.13,747.42
2016,7,20,11,0,975.0,84.0,1.9,27.0,987.0,1060.01,747.47
2016,7,20,11,15,977.5,84.5,2.05,27.0,1001.5,1053.46,744.92
2016,7,20,11,30,980.0,85.0,2.2,27.0,1016.0,1042.97,739.93
2016,7,20,11,45,981.5,85.0,2.35,27.5,1023.0,1027.13,730.11
2016,7,20,12,0,983.0,85.0,2.5,28.0,1030.0,1007.51,717.89
2016,7,20,12,15,982.5,85.0,2.6,28.0,1029.0,982.39,703.05
2016,7,20,12,30,982.0,85.0,2.7,28.0,1028.0,953.8,685.9
2016,7,20,12,45,979.0,86.0,2.85,28.0,1019.5,920.66,666.05
2016,7,20,13,0,976.0,87.0,3.0,28.0,1011.0,884.44,643.89
2016,7,20,13,15,973.5,86.5,3.1,28.0,995.0,844.31,618.52
2016,7,20,13,30,971.0,86.0,3.2,28.0,979.0,801.41,590.97
2016,7,20,13,45,967.0,85.0,3.3,28.0,955.5,754.43,560.24
2016,7,20,14,0,963.0,84.0,3.4,28.0,932.0,705.18,525.15
2016,7,20,14,15,957.0,83.0,3.5,27.5,902.0,652.68,487.54
2016,7,20,14,30,951.0,82.0,3.6,27.0,872.0,598.54,447.35
2016,7,20,14,45,943.5,81.0,3.7,27.0,835.5,542.25,403.24
2016,7,20,15,0,936.0,80.0,3.8,27.0,799.0,484.97,356.88
2016,7,20,15,15,926.0,78.5,3.85,26.5,757.0,425.56,308.0
2016,7,20,15,30,916.0,77.0,3.9,26.0,715.0,365.95,257.46
2016,7,20,15,45,902.5,75.0,3.95,26.0,669.0,305.05,204.67
2016,7,20,16,0,889.0,73.0,4.0,26.0,623.0,244.88,152.91
2016,7,20,16,15,871.5,70.5,4.05,25.0,573.0,184.7,104.64
2016,7,20,16,30,854.0,68.0,4.1,24.0,523.0,126.21,64.7
2016,7,20,16,45,830.5,65.5,4.15,23.5,470.5,69.46,41.27
2016,7,20,17,0,807.0,63.0,4.2,23.0,418.0,54.55,41.31
2016,7,20,17,15,775.5,59.5,4.2,22.0,365.0,45.57,33.9
2016,7,20,17,30,744.0,56.0,4.2,21.0,312.0,43.86,32.67
2016,7,20,17,45,697.0,51.5,4.2,20.5,259.5,41.21,30.47
2016,7,20,18,0,650.0,47.0,4.2,20.0,207.0,38.5,28.11
2016,7,20,18,15,578.0,41.0,4.1,19.0,158.0,34.32,24.37
2016,7,20,18,30,506.0,35.0,4.0,18.0,109.0,30.09,20.37
2016,7,20,18,45,380.5,26.0,3.9,17.5,69.5,20.87,11.54
2016,7,20,19,0,255.0,17.0,3.8,17.0,30.0,13.93,0.0
2016,7,20,19,15,127.5,8.5,3.65,16.5,15.0,7.73,0.0
2016,7,20,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
