Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.0,2.05,12.0,21.5,46.15,0.0
2016,7,21,5,30,337.0,20.0,2.1,12.0,43.0,125.52,63.99
2016,7,21,5,45,448.0,27.5,2.15,12.5,85.5,195.58,145.13
2016,7,21,6,0,559.0,35.0,2.2,13.0,128.0,274.49,215.9
2016,7,21,6,15,622.5,40.5,2.2,13.5,178.0,341.68,276.18
2016,7,21,6,30,686.0,46.0,2.2,14.0,228.0,414.8,339.17
2016,7,21,6,45,728.5,49.5,2.25,15.0,280.5,479.22,392.26
2016,7,21,7,0,771.0,53.0,2.3,16.0,333.0,546.39,445.06
2016,7,21,7,15,799.5,56.0,2.3,16.5,385.5,601.2,486.98
2016,7,21,7,30,828.0,59.0,2.3,17.0,438.0,661.04,529.46
2016,7,21,7,45,848.5,61.5,2.3,18.0,489.5,714.49,564.35
2016,7,21,8,0,869.0,64.0,2.3,19.0,541.0,767.11,597.62
2016,7,21,8,15,884.5,66.0,2.3,19.5,589.5,813.82,627.0
2016,7,21,8,30,900.0,68.0,2.3,20.0,638.0,858.66,654.56
2016,7,21,8,45,912.0,69.5,2.35,21.0,683.0,897.65,676.82
2016,7,21,9,0,924.0,71.0,2.4,22.0,728.0,934.03,696.99
2016,7,21,9,15,933.0,72.5,2.45,22.5,768.5,964.73,714.53
2016,7,21,9,30,942.0,74.0,2.5,23.0,809.0,992.23,729.91
2016,7,21,9,45,947.0,76.5,2.55,23.5,843.5,1013.58,741.27
2016,7,21,10,0,952.0,79.0,2.6,24.0,878.0,1031.23,750.33
2016,7,21,10,15,957.0,79.5,2.7,24.5,906.5,1042.89,756.13
2016,7,21,10,30,962.0,80.0,2.8,25.0,935.0,1050.73,759.62
2016,7,21,10,45,965.5,81.0,2.9,25.5,956.5,1053.7,760.13
2016,7,21,11,0,969.0,82.0,3.0,26.0,978.0,1052.71,758.26
2016,7,21,11,15,971.5,82.5,3.1,26.0,992.5,1046.25,754.52
2016,7,21,11,30,974.0,83.0,3.2,26.0,1007.0,1035.87,748.37
2016,7,21,11,45,975.0,83.5,3.35,26.5,1014.0,1020.16,737.81
2016,7,21,12,0,976.0,84.0,3.5,27.0,1021.0,1000.71,724.85
2016,7,21,12,15,976.0,83.5,3.65,27.0,1020.0,975.72,709.69
2016,7,21,12,30,976.0,83.0,3.8,27.0,1019.0,947.26,692.16
2016,7,21,12,45,967.0,88.5,3.95,27.0,1009.0,913.4,670.88
2016,7,21,13,0,958.0,94.0,4.1,27.0,999.0,876.74,647.51
2016,7,21,13,15,955.0,93.5,4.2,27.0,983.0,836.78,621.41
2016,7,21,13,30,952.0,93.0,4.3,27.0,967.0,794.13,593.21
2016,7,21,13,45,949.5,91.0,4.45,27.0,944.5,748.01,562.33
2016,7,21,14,0,947.0,89.0,4.6,27.0,922.0,699.55,527.21
2016,7,21,14,15,941.0,88.0,4.6,26.5,892.0,647.71,489.06
2016,7,21,14,30,935.0,87.0,4.6,26.0,862.0,594.27,448.47
2016,7,21,14,45,928.5,85.0,4.65,26.0,826.0,538.37,403.99
2016,7,21,15,0,922.0,83.0,4.7,26.0,790.0,481.4,357.28
2016,7,21,15,15,912.0,81.0,4.7,25.5,749.0,422.27,308.06
2016,7,21,15,30,902.0,79.0,4.7,25.0,708.0,362.96,257.28
2016,7,21,15,45,890.5,76.5,4.7,24.5,662.0,302.93,205.1
2016,7,21,16,0,879.0,74.0,4.7,24.0,616.0,243.41,153.63
2016,7,21,16,15,862.0,71.5,4.65,23.5,566.5,183.82,105.11
2016,7,21,16,30,845.0,69.0,4.6,23.0,517.0,125.86,65.14
2016,7,21,16,45,824.0,65.5,4.55,22.5,465.5,68.92,41.37
2016,7,21,17,0,803.0,62.0,4.5,22.0,414.0,53.81,40.86
2016,7,21,17,15,772.0,58.5,4.4,21.5,361.5,44.82,33.33
2016,7,21,17,30,741.0,55.0,4.3,21.0,309.0,43.09,32.0
2016,7,21,17,45,698.0,50.0,4.2,20.5,257.0,40.01,29.43
2016,7,21,18,0,655.0,45.0,4.1,20.0,205.0,36.84,26.66
2016,7,21,18,15,584.0,39.0,3.9,19.0,156.5,32.59,22.86
2016,7,21,18,30,513.0,33.0,3.7,18.0,108.0,28.28,18.79
2016,7,21,18,45,393.0,24.5,3.5,17.5,68.5,21.37,11.86
2016,7,21,19,0,273.0,16.0,3.3,17.0,29.0,14.25,0.0
2016,7,21,19,15,136.5,8.0,3.15,16.5,14.5,7.28,0.0
2016,7,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,1.75,13.5,20.5,45.77,0.0
2016,7,22,5,30,334.0,20.0,1.9,14.0,41.0,124.13,58.64
2016,7,22,5,45,446.0,27.5,2.05,14.5,84.0,194.85,143.08
2016,7,22,6,0,558.0,35.0,2.2,15.0,127.0,274.07,213.8
2016,7,22,6,15,623.0,40.5,2.25,15.5,177.0,341.93,274.31
2016,7,22,6,30,688.0,46.0,2.3,16.0,227.0,415.89,337.68
2016,7,22,6,45,732.0,49.5,2.4,17.0,280.0,481.32,391.39
2016,7,22,7,0,776.0,53.0,2.5,18.0,333.0,545.21,441.67
2016,7,22,7,15,805.5,56.5,2.6,18.5,386.5,606.0,488.27
2016,7,22,7,30,835.0,60.0,2.7,19.0,440.0,667.49,532.22
2016,7,22,7,45,857.0,62.0,2.85,20.0,492.5,721.8,568.4
2016,7,22,8,0,879.0,64.0,3.0,21.0,545.0,775.38,603.18
2016,7,22,8,15,895.0,66.0,3.05,21.5,594.5,822.92,633.57
2016,7,22,8,30,911.0,68.0,3.1,22.0,644.0,868.6,662.18
2016,7,22,8,45,923.5,69.5,3.2,23.0,690.0,908.42,685.36
2016,7,22,9,0,936.0,71.0,3.3,24.0,736.0,945.61,706.45
2016,7,22,9,15,945.5,72.5,3.35,24.5,777.0,977.1,724.54
2016,7,22,9,30,955.0,74.0,3.4,25.0,818.0,1005.35,740.43
2016,7,22,9,45,948.0,84.0,3.5,26.0,850.5,1023.67,748.67
2016,7,22,10,0,941.0,94.0,3.6,27.0,883.0,1037.63,754.16
2016,7,22,10,15,947.0,95.0,3.65,27.0,912.0,1050.55,761.72
2016,7,22,10,30,953.0,96.0,3.7,27.0,941.0,1059.67,766.95
2016,7,22,10,45,957.5,97.0,3.8,27.5,963.5,1063.39,767.7
2016,7,22,11,0,962.0,98.0,3.9,28.0,986.0,1063.18,766.06
2016,7,22,11,15,964.5,98.5,3.95,28.0,1000.5,1056.51,761.61
2016,7,22,11,30,967.0,99.0,4.0,28.0,1015.0,1045.94,754.79
2016,7,22,11,45,968.0,99.5,4.05,28.5,1022.0,1030.08,743.18
2016,7,22,12,0,969.0,100.0,4.1,29.0,1029.0,1010.49,729.3
2016,7,22,12,15,968.5,100.0,4.1,29.0,1028.0,985.43,713.09
2016,7,22,12,30,968.0,100.0,4.1,29.0,1027.0,956.95,694.69
2016,7,22,12,45,969.0,97.5,4.2,29.0,1019.0,924.13,673.93
2016,7,22,13,0,970.0,95.0,4.3,29.0,1011.0,888.08,650.87
2016,7,22,13,15,967.0,94.5,4.3,28.5,994.5,847.6,625.45
2016,7,22,13,30,964.0,94.0,4.3,28.0,978.0,804.41,597.89
2016,7,22,13,45,959.5,93.0,4.35,28.0,954.5,757.18,566.14
2016,7,22,14,0,955.0,92.0,4.4,28.0,931.0,707.75,530.11
2016,7,22,14,15,949.0,91.0,4.4,27.5,900.5,655.42,491.89
2016,7,22,14,30,943.0,90.0,4.4,27.0,870.0,601.47,451.23
2016,7,22,14,45,934.5,88.0,4.4,26.5,833.0,544.04,406.63
2016,7,22,15,0,926.0,86.0,4.4,26.0,796.0,485.75,359.8
2016,7,22,15,15,915.5,84.5,4.4,25.5,754.0,426.5,310.68
2016,7,22,15,30,905.0,83.0,4.4,25.0,712.0,367.1,259.99
2016,7,22,15,45,875.0,87.0,4.45,25.0,661.5,306.91,208.0
2016,7,22,16,0,845.0,91.0,4.5,25.0,611.0,249.16,158.69
2016,7,22,16,15,825.0,88.0,4.45,24.5,561.0,183.5,105.96
2016,7,22,16,30,805.0,85.0,4.4,24.0,511.0,126.46,66.88
2016,7,22,16,45,751.5,88.5,4.4,23.5,454.0,75.95,48.01
2016,7,22,17,0,698.0,92.0,4.4,23.0,397.0,62.38,48.02
2016,7,22,17,15,659.5,86.0,4.25,22.5,344.5,60.04,46.29
2016,7,22,17,30,621.0,80.0,4.1,22.0,292.0,57.56,44.38
2016,7,22,17,45,550.0,74.5,3.95,21.5,239.0,55.2,42.49
2016,7,22,18,0,479.0,69.0,3.8,21.0,186.0,52.89,40.48
2016,7,22,18,15,402.5,57.5,3.6,20.5,139.5,45.2,33.59
2016,7,22,18,30,326.0,46.0,3.4,20.0,93.0,35.53,24.77
2016,7,22,18,45,213.5,31.0,3.25,19.5,57.0,24.22,13.92
2016,7,22,19,0,101.0,16.0,3.1,19.0,21.0,12.61,0.0
2016,7,22,19,15,50.5,8.0,3.0,18.5,10.5,7.28,0.0
2016,7,22,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,71.0,11.0,1.45,13.5,15.5,25.59,0.0
2016,7,23,5,30,142.0,22.0,1.6,14.0,31.0,73.63,30.85
2016,7,23,5,45,251.5,36.5,1.8,15.0,70.0,140.49,103.1
2016,7,23,6,0,361.0,51.0,2.0,16.0,109.0,216.1,168.56
2016,7,23,6,15,432.5,62.0,2.0,16.5,156.5,282.44,226.31
2016,7,23,6,30,504.0,73.0,2.0,17.0,204.0,355.94,288.37
2016,7,23,6,45,559.5,80.0,2.05,18.0,255.5,422.88,342.72
2016,7,23,7,0,615.0,87.0,2.1,19.0,307.0,494.11,398.2
2016,7,23,7,15,651.5,93.0,2.25,19.5,359.5,555.56,445.23
2016,7,23,7,30,688.0,99.0,2.4,20.0,412.0,618.59,492.01
2016,7,23,7,45,715.5,104.5,2.55,21.0,463.5,675.49,531.47
2016,7,23,8,0,743.0,110.0,2.7,22.0,515.0,732.38,568.98
2016,7,23,8,15,764.0,114.0,2.85,23.0,564.0,778.03,597.66
2016,7,23,8,30,785.0,118.0,3.0,24.0,613.0,826.21,627.62
2016,7,23,8,45,797.5,123.0,3.15,25.0,657.5,866.35,651.5
2016,7,23,9,0,810.0,128.0,3.3,26.0,702.0,904.12,673.49
2016,7,23,9,15,823.0,131.0,3.45,26.5,743.0,937.58,693.69
2016,7,23,9,30,836.0,134.0,3.6,27.0,784.0,968.25,711.96
2016,7,23,9,45,846.5,136.0,3.75,28.0,819.5,992.39,724.43
2016,7,23,10,0,857.0,138.0,3.9,29.0,855.0,1013.26,734.76
2016,7,23,10,15,864.0,139.5,3.9,29.0,884.0,1015.26,734.86
2016,7,23,10,30,871.0,141.0,3.9,29.0,913.0,1024.96,740.25
2016,7,23,10,45,833.0,169.0,3.95,29.5,922.0,1025.22,738.42
2016,7,23,11,0,795.0,197.0,4.0,30.0,931.0,1008.95,726.13
2016,7,23,11,15,798.5,198.5,4.05,30.0,945.5,1004.16,722.95
2016,7,23,11,30,802.0,200.0,4.1,30.0,960.0,995.86,717.54
2016,7,23,11,45,763.5,226.5,4.15,30.5,954.0,975.97,703.26
2016,7,23,12,0,725.0,253.0,4.2,31.0,948.0,945.46,682.22
2016,7,23,12,15,724.5,253.0,4.25,31.0,947.0,922.67,667.45
2016,7,23,12,30,724.0,253.0,4.3,31.0,946.0,897.12,650.64
2016,7,23,12,45,736.0,242.5,4.35,31.0,941.5,870.11,633.12
2016,7,23,13,0,748.0,232.0,4.4,31.0,937.0,840.04,613.3
2016,7,23,13,15,743.5,230.5,4.45,31.0,921.0,802.04,587.43
2016,7,23,13,30,739.0,229.0,4.5,31.0,905.0,762.16,559.88
2016,7,23,13,45,693.5,248.5,4.55,31.0,871.0,709.91,522.53
2016,7,23,14,0,648.0,268.0,4.6,31.0,837.0,659.24,485.79
2016,7,23,14,15,637.5,263.5,4.6,30.5,807.5,612.28,452.46
2016,7,23,14,30,627.0,259.0,4.6,30.0,778.0,565.08,418.02
2016,7,23,14,45,603.5,258.5,4.6,30.0,739.5,514.6,379.48
2016,7,23,15,0,580.0,258.0,4.6,30.0,701.0,465.46,341.16
2016,7,23,15,15,563.5,250.0,4.6,29.5,661.0,414.66,301.5
2016,7,23,15,30,547.0,242.0,4.6,29.0,621.0,365.12,261.95
2016,7,23,15,45,536.0,228.0,4.6,29.0,579.0,314.1,220.24
2016,7,23,16,0,525.0,214.0,4.6,29.0,537.0,264.21,179.67
2016,7,23,16,15,499.5,203.0,4.5,28.5,490.0,215.6,142.65
2016,7,23,16,30,474.0,192.0,4.4,28.0,443.0,170.09,112.04
2016,7,23,16,45,462.0,174.0,4.35,27.5,397.5,123.37,88.25
2016,7,23,17,0,450.0,156.0,4.3,27.0,352.0,105.97,83.71
2016,7,23,17,15,411.0,141.5,4.05,26.0,303.0,98.29,77.9
2016,7,23,17,30,372.0,127.0,3.8,25.0,254.0,90.16,71.54
2016,7,23,17,45,337.5,108.5,3.55,24.5,208.5,78.68,61.99
2016,7,23,18,0,303.0,90.0,3.3,24.0,163.0,66.63,51.7
2016,7,23,18,15,241.5,70.5,3.05,23.0,120.0,54.73,41.35
2016,7,23,18,30,180.0,51.0,2.8,22.0,77.0,40.26,28.52
2016,7,23,18,45,115.5,31.5,2.55,21.0,45.5,25.39,14.6
2016,7,23,19,0,51.0,12.0,2.3,20.0,14.0,10.03,0.0
2016,7,23,19,15,25.5,6.0,2.25,19.5,7.0,5.46,0.0
2016,7,23,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,60.0,10.5,0.85,14.5,14.0,22.71,0.0
2016,7,24,5,30,120.0,21.0,0.9,15.0,28.0,65.99,23.91
2016,7,24,5,45,219.5,37.5,0.95,16.0,66.5,131.32,95.57
2016,7,24,6,0,319.0,54.0,1.0,17.0,105.0,201.75,156.13
2016,7,24,6,15,390.5,66.5,1.0,17.5,152.0,266.03,211.25
2016,7,24,6,30,462.0,79.0,1.0,18.0,199.0,337.86,270.91
2016,7,24,6,45,276.5,110.0,1.05,19.0,186.0,283.8,228.43
2016,7,24,7,0,91.0,141.0,1.1,20.0,173.0,199.41,159.18
2016,7,24,7,15,373.5,126.0,1.1,20.5,290.0,403.97,323.42
2016,7,24,7,30,656.0,111.0,1.1,21.0,407.0,610.01,477.14
2016,7,24,7,45,513.0,158.5,1.1,22.0,407.0,578.23,447.42
2016,7,24,8,0,370.0,206.0,1.1,23.0,407.0,524.3,403.65
2016,7,24,8,15,382.5,225.0,1.15,23.5,449.5,568.44,434.28
2016,7,24,8,30,395.0,244.0,1.2,24.0,492.0,612.01,463.0
2016,7,24,8,45,380.0,269.0,1.25,25.0,522.5,636.96,476.69
2016,7,24,9,0,365.0,294.0,1.3,26.0,553.0,659.3,488.51
2016,7,24,9,15,366.5,314.5,1.35,26.5,586.5,689.74,507.04
2016,7,24,9,30,368.0,335.0,1.4,27.0,620.0,718.46,524.13
2016,7,24,9,45,563.5,265.5,1.45,28.0,725.5,855.19,615.86
2016,7,24,10,0,759.0,196.0,1.5,29.0,831.0,985.88,696.17
2016,7,24,10,15,767.5,199.0,1.6,29.0,860.0,1001.31,704.6
2016,7,24,10,30,776.0,202.0,1.7,29.0,889.0,1013.4,712.41
2016,7,24,10,45,736.5,232.0,1.85,29.5,896.5,1001.92,705.01
2016,7,24,11,0,697.0,262.0,2.0,30.0,904.0,985.96,694.92
2016,7,24,11,15,701.5,264.0,2.1,30.0,918.5,982.63,693.62
2016,7,24,11,30,706.0,266.0,2.2,30.0,933.0,975.98,690.12
2016,7,24,11,45,665.5,293.5,2.3,30.5,926.5,946.8,669.82
2016,7,24,12,0,625.0,321.0,2.4,31.0,920.0,914.98,647.95
2016,7,24,12,15,624.5,321.0,2.5,31.0,919.0,893.74,635.2
2016,7,24,12,30,624.0,321.0,2.6,31.0,918.0,870.04,620.6
2016,7,24,12,45,632.0,313.0,2.75,31.0,913.0,844.45,605.17
2016,7,24,13,0,640.0,305.0,2.9,31.0,908.0,816.3,587.71
2016,7,24,13,15,635.0,302.0,2.95,30.5,892.0,779.73,564.63
2016,7,24,13,30,630.0,299.0,3.0,30.0,876.0,741.71,540.11
2016,7,24,13,45,580.0,319.5,3.15,30.0,840.0,692.32,505.73
2016,7,24,14,0,530.0,340.0,3.3,30.0,804.0,643.54,471.26
2016,7,24,14,15,519.5,333.0,3.35,29.5,775.0,599.1,440.46
2016,7,24,14,30,509.0,326.0,3.4,29.0,746.0,554.68,408.82
2016,7,24,14,45,476.0,326.0,3.5,29.0,705.0,504.73,371.68
2016,7,24,15,0,443.0,326.0,3.6,29.0,664.0,457.43,335.87
2016,7,24,15,15,426.5,313.0,3.65,28.5,624.5,413.21,302.2
2016,7,24,15,30,410.0,300.0,3.7,28.0,585.0,367.47,266.79
2016,7,24,15,45,387.5,286.0,3.8,27.5,540.5,321.04,230.7
2016,7,24,16,0,365.0,272.0,3.9,27.0,496.0,277.08,196.68
2016,7,24,16,15,342.5,254.0,3.9,26.5,450.0,233.07,163.72
2016,7,24,16,30,320.0,236.0,3.9,26.0,404.0,191.9,135.59
2016,7,24,16,45,296.0,214.0,3.9,25.5,357.5,151.19,112.94
2016,7,24,17,0,272.0,192.0,3.9,25.0,311.0,133.19,107.16
2016,7,24,17,15,242.0,168.0,3.75,24.0,263.5,118.9,95.93
2016,7,24,17,30,212.0,144.0,3.6,23.0,216.0,103.96,83.88
2016,7,24,17,45,182.0,118.0,3.45,22.0,172.0,90.06,72.4
2016,7,24,18,0,152.0,92.0,3.3,21.0,128.0,71.84,56.83
2016,7,24,18,15,115.5,66.0,3.15,20.0,89.5,52.99,40.36
2016,7,24,18,30,79.0,40.0,3.0,19.0,51.0,33.39,22.99
2016,7,24,18,45,49.0,23.0,2.85,18.5,29.0,19.73,10.1
2016,7,24,19,0,19.0,6.0,2.7,18.0,7.0,5.46,0.0
2016,7,24,19,15,9.5,3.0,2.55,17.5,3.5,2.73,0.0
2016,7,24,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,39.5,8.5,0.8,13.5,11.0,16.39,0.0
2016,7,25,5,30,79.0,17.0,0.9,14.0,22.0,49.02,13.74
2016,7,25,5,45,158.0,36.5,1.0,14.5,57.5,109.7,79.85
2016,7,25,6,0,237.0,56.0,1.1,15.0,93.0,172.11,134.31
2016,7,25,6,15,301.5,73.0,1.1,15.5,138.5,233.8,187.48
2016,7,25,6,30,366.0,90.0,1.1,16.0,184.0,302.31,244.95
2016,7,25,6,45,424.0,102.0,1.15,17.0,234.5,367.86,297.92
2016,7,25,7,0,482.0,114.0,1.2,18.0,285.0,438.57,352.87
2016,7,25,7,15,521.5,124.0,1.3,18.5,336.0,499.46,399.19
2016,7,25,7,30,561.0,134.0,1.4,19.0,387.0,562.69,445.87
2016,7,25,7,45,598.5,140.5,1.55,20.0,439.0,628.58,492.41
2016,7,25,8,0,636.0,147.0,1.7,21.0,491.0,690.3,534.68
2016,7,25,8,15,659.5,153.5,1.75,22.0,539.5,741.02,567.03
2016,7,25,8,30,683.0,160.0,1.8,23.0,588.0,790.92,597.48
2016,7,25,8,45,705.0,164.0,1.9,24.0,634.0,835.61,624.2
2016,7,25,9,0,727.0,168.0,2.0,25.0,680.0,878.72,649.42
2016,7,25,9,15,741.5,172.5,2.05,25.5,721.0,913.43,669.55
2016,7,25,9,30,756.0,177.0,2.1,26.0,762.0,945.63,687.96
2016,7,25,9,45,816.5,153.0,2.2,26.5,811.5,982.85,710.01
2016,7,25,10,0,877.0,129.0,2.3,27.0,861.0,1013.97,727.96
2016,7,25,10,15,884.5,130.5,2.3,27.5,890.5,1028.0,734.02
2016,7,25,10,30,892.0,132.0,2.3,28.0,920.0,1038.42,738.07
2016,7,25,10,45,862.5,154.5,2.35,28.5,931.5,1041.36,738.12
2016,7,25,11,0,833.0,177.0,2.4,29.0,943.0,1028.62,728.58
2016,7,25,11,15,836.5,178.0,2.4,29.0,958.0,1023.22,724.82
2016,7,25,11,30,840.0,179.0,2.4,29.0,973.0,1014.19,718.84
2016,7,25,11,45,806.5,202.5,2.45,29.5,969.0,987.52,700.97
2016,7,25,12,0,773.0,226.0,2.5,30.0,965.0,966.08,686.61
2016,7,25,12,15,772.5,226.0,2.55,30.0,964.5,942.49,672.2
2016,7,25,12,30,772.0,226.0,2.6,30.0,964.0,915.96,655.88
2016,7,25,12,45,781.5,217.5,2.7,30.0,959.0,887.32,638.52
2016,7,25,13,0,791.0,209.0,2.8,30.0,954.0,851.26,616.13
2016,7,25,13,15,786.5,207.5,2.85,29.5,937.5,812.85,591.96
2016,7,25,13,30,782.0,206.0,2.9,29.0,921.0,772.43,565.77
2016,7,25,13,45,737.0,226.0,2.95,29.0,886.5,721.92,530.14
2016,7,25,14,0,692.0,246.0,3.0,29.0,852.0,670.35,493.27
2016,7,25,14,15,682.0,242.0,3.05,28.5,822.0,622.03,459.45
2016,7,25,14,30,672.0,238.0,3.1,28.0,792.0,573.28,424.24
2016,7,25,14,45,640.0,242.5,3.2,28.0,751.0,520.27,384.16
2016,7,25,15,0,608.0,247.0,3.3,28.0,710.0,469.62,344.91
2016,7,25,15,15,590.5,239.5,3.35,27.5,669.5,417.14,303.99
2016,7,25,15,30,573.0,232.0,3.4,27.0,629.0,366.11,263.21
2016,7,25,15,45,540.5,227.5,3.45,27.0,581.5,314.82,221.69
2016,7,25,16,0,508.0,223.0,3.5,27.0,534.0,266.97,183.4
2016,7,25,16,15,482.0,211.0,3.5,26.5,486.5,218.39,146.46
2016,7,25,16,30,456.0,199.0,3.5,26.0,439.0,173.01,115.91
2016,7,25,16,45,411.5,188.0,3.5,25.5,387.5,131.23,96.1
2016,7,25,17,0,367.0,177.0,3.5,25.0,336.0,124.87,100.21
2016,7,25,17,15,330.0,158.5,3.35,24.0,287.0,113.63,91.48
2016,7,25,17,30,293.0,140.0,3.2,23.0,238.0,101.92,82.13
2016,7,25,17,45,242.0,118.0,3.1,22.5,189.5,87.38,69.94
2016,7,25,18,0,191.0,96.0,3.0,22.0,141.0,72.33,57.0
2016,7,25,18,15,146.0,70.5,2.85,21.0,100.0,54.36,41.34
2016,7,25,18,30,101.0,45.0,2.7,20.0,59.0,35.69,24.8
2016,7,25,18,45,60.5,26.0,2.55,19.0,33.5,21.14,11.01
2016,7,25,19,0,20.0,7.0,2.4,18.0,8.0,6.37,0.0
2016,7,25,19,15,10.0,3.5,2.3,17.5,4.0,3.18,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,28.5,7.5,0.4,16.5,9.0,13.07,0.0
2016,7,26,5,30,57.0,15.0,0.5,17.0,18.0,35.34,5.66
2016,7,26,5,45,128.5,36.0,0.6,18.0,53.0,92.16,65.23
2016,7,26,6,0,200.0,57.0,0.7,19.0,88.0,151.57,115.97
2016,7,26,6,15,260.5,76.0,0.75,19.5,132.0,210.85,166.15
2016,7,26,6,30,321.0,95.0,0.8,20.0,176.0,285.44,227.33
2016,7,26,6,45,377.0,109.0,0.85,21.0,226.0,349.77,278.27
2016,7,26,7,0,433.0,123.0,0.9,22.0,276.0,419.14,331.17
2016,7,26,7,15,472.0,135.0,0.85,22.5,326.0,479.62,375.45
2016,7,26,7,30,511.0,147.0,0.8,23.0,376.0,542.51,419.76
2016,7,26,7,45,546.5,155.0,0.8,24.0,427.0,600.26,458.35
2016,7,26,8,0,582.0,163.0,0.8,25.0,478.0,659.24,496.38
2016,7,26,8,15,606.5,171.0,0.8,26.0,526.0,716.1,531.31
2016,7,26,8,30,631.0,179.0,0.8,27.0,574.0,766.84,561.18
2016,7,26,8,45,646.0,187.0,0.8,28.0,617.5,808.15,583.94
2016,7,26,9,0,661.0,195.0,0.8,29.0,661.0,847.64,604.79
2016,7,26,9,15,676.0,200.0,0.75,29.0,700.5,881.92,623.56
2016,7,26,9,30,691.0,205.0,0.7,29.0,740.0,913.88,640.68
2016,7,26,9,45,736.0,191.0,0.65,29.5,783.5,952.44,660.28
2016,7,26,10,0,781.0,177.0,0.6,30.0,827.0,981.38,673.62
2016,7,26,10,15,789.0,179.5,0.5,30.5,855.5,996.08,677.39
2016,7,26,10,30,797.0,182.0,0.4,31.0,884.0,1007.39,679.33
2016,7,26,10,45,752.5,214.5,0.35,31.5,890.5,1001.54,672.57
2016,7,26,11,0,708.0,247.0,0.3,32.0,897.0,983.67,659.31
2016,7,26,11,15,711.5,248.5,0.4,32.0,911.0,978.9,658.5
2016,7,26,11,30,715.0,250.0,0.5,32.0,925.0,970.82,655.67
2016,7,26,11,45,664.0,284.5,0.65,32.0,915.0,938.49,638.27
2016,7,26,12,0,613.0,319.0,0.8,32.0,905.0,903.36,618.65
2016,7,26,12,15,612.0,319.0,0.95,32.0,903.5,881.93,608.25
2016,7,26,12,30,611.0,319.0,1.1,32.0,902.0,858.11,595.76
2016,7,26,12,45,664.0,282.0,1.25,32.5,910.5,845.97,590.41
2016,7,26,13,0,717.0,245.0,1.4,33.0,919.0,828.09,580.91
2016,7,26,13,15,711.5,243.0,1.5,32.5,902.5,789.69,558.35
2016,7,26,13,30,706.0,241.0,1.6,32.0,886.0,749.6,534.14
2016,7,26,13,45,640.0,272.0,1.75,32.0,845.5,693.74,496.9
2016,7,26,14,0,574.0,303.0,1.9,32.0,805.0,642.3,461.79
2016,7,26,14,15,562.5,297.5,1.95,32.0,775.0,596.73,430.27
2016,7,26,14,30,551.0,292.0,2.0,32.0,745.0,551.15,397.89
2016,7,26,14,45,508.0,298.5,2.1,32.0,702.0,499.53,360.55
2016,7,26,15,0,465.0,305.0,2.2,32.0,659.0,451.38,325.01
2016,7,26,15,15,447.5,293.5,2.3,31.5,619.0,403.28,289.38
2016,7,26,15,30,430.0,282.0,2.4,31.0,579.0,356.83,254.12
2016,7,26,15,45,399.5,272.0,2.5,30.5,533.0,314.24,221.6
2016,7,26,16,0,369.0,262.0,2.6,30.0,487.0,270.88,188.85
2016,7,26,16,15,345.0,244.5,2.65,29.5,441.0,226.89,156.55
2016,7,26,16,30,321.0,227.0,2.7,29.0,395.0,185.92,129.17
2016,7,26,16,45,291.5,207.0,2.8,28.5,347.5,146.41,108.05
2016,7,26,17,0,262.0,187.0,2.9,28.0,300.0,130.16,103.3
2016,7,26,17,15,231.5,163.0,2.8,27.0,253.5,115.77,92.11
2016,7,26,17,30,201.0,139.0,2.7,26.0,207.0,104.54,83.31
2016,7,26,17,45,168.5,113.0,2.6,25.5,163.0,86.75,68.53
2016,7,26,18,0,136.0,87.0,2.5,25.0,119.0,68.4,52.93
2016,7,26,18,15,102.0,61.5,2.3,24.0,82.0,49.75,36.86
2016,7,26,18,30,68.0,36.0,2.1,23.0,45.0,30.31,19.91
2016,7,26,18,45,39.5,20.0,1.95,22.5,25.0,17.31,7.65
2016,7,26,19,0,11.0,4.0,1.8,22.0,5.0,3.64,0.0
2016,7,26,19,15,5.5,2.0,1.65,21.5,2.5,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,19.5,6.0,0.2,20.5,7.0,9.73,0.0
2016,7,27,5,30,39.0,12.0,0.3,21.0,14.0,26.31,0.4
2016,7,27,5,45,95.5,33.0,0.4,21.5,45.5,77.18,53.03
2016,7,27,6,0,152.0,54.0,0.5,22.0,77.0,129.06,97.13
2016,7,27,6,15,205.5,74.5,0.5,22.5,119.0,184.54,143.39
2016,7,27,6,30,259.0,95.0,0.5,23.0,161.0,245.43,192.99
2016,7,27,6,45,309.0,111.5,0.5,24.0,207.5,304.73,239.46
2016,7,27,7,0,359.0,128.0,0.5,25.0,254.0,379.88,295.81
2016,7,27,7,15,397.0,142.0,0.55,25.5,302.0,438.35,338.57
2016,7,27,7,30,435.0,156.0,0.6,26.0,350.0,499.31,381.87
2016,7,27,7,45,469.0,166.0,0.65,27.0,398.5,554.94,419.29
2016,7,27,8,0,503.0,176.0,0.7,28.0,447.0,611.88,456.43
2016,7,27,8,15,527.5,185.0,0.8,28.5,493.0,660.74,488.39
2016,7,27,8,30,552.0,194.0,0.9,29.0,539.0,709.41,519.66
2016,7,27,8,45,570.0,202.5,1.05,29.5,581.5,751.18,546.35
2016,7,27,9,0,588.0,211.0,1.2,30.0,624.0,797.64,575.6
2016,7,27,9,15,604.0,217.0,1.35,30.0,663.0,832.31,598.22
2016,7,27,9,30,620.0,223.0,1.5,30.0,702.0,864.92,619.52
2016,7,27,9,45,656.0,214.5,1.65,30.5,741.5,899.85,641.19
2016,7,27,10,0,692.0,206.0,1.8,31.0,781.0,932.55,660.83
2016,7,27,10,15,701.0,209.0,1.95,31.0,809.5,947.95,670.9
2016,7,27,10,30,710.0,212.0,2.1,31.0,838.0,960.25,679.24
2016,7,27,10,45,679.5,237.5,2.25,31.5,848.5,952.83,673.9
2016,7,27,11,0,649.0,263.0,2.4,32.0,859.0,941.44,665.53
2016,7,27,11,15,653.5,265.0,2.55,32.0,873.0,938.49,664.58
2016,7,27,11,30,658.0,267.0,2.7,32.0,887.0,932.4,661.54
2016,7,27,11,45,622.0,293.0,2.85,32.0,882.5,906.82,644.84
2016,7,27,12,0,586.0,319.0,3.0,32.0,878.0,879.69,627.1
2016,7,27,12,15,585.5,319.0,3.1,31.5,877.0,859.67,615.88
2016,7,27,12,30,585.0,319.0,3.2,31.0,876.0,837.28,602.87
2016,7,27,12,45,587.5,314.0,3.35,31.0,869.5,809.09,585.04
2016,7,27,13,0,590.0,309.0,3.5,31.0,863.0,780.41,566.56
2016,7,27,13,15,584.5,306.0,3.55,31.0,847.0,746.69,543.76
2016,7,27,13,30,579.0,303.0,3.6,31.0,831.0,710.12,518.72
2016,7,27,13,45,543.0,315.5,3.7,31.0,800.5,664.28,486.44
2016,7,27,14,0,507.0,328.0,3.8,31.0,770.0,619.71,454.59
2016,7,27,14,15,496.5,321.0,3.85,30.5,741.5,576.4,424.31
2016,7,27,14,30,486.0,314.0,3.9,30.0,713.0,533.17,393.31
2016,7,27,14,45,461.0,311.0,3.95,30.0,676.0,486.12,358.01
2016,7,27,15,0,436.0,308.0,4.0,30.0,639.0,440.99,323.52
2016,7,27,15,15,420.0,296.0,4.0,29.5,600.5,394.66,288.14
2016,7,27,15,30,404.0,284.0,4.0,29.0,562.0,353.82,256.17
2016,7,27,15,45,385.0,269.5,4.05,28.5,519.5,308.52,220.72
2016,7,27,16,0,366.0,255.0,4.1,28.0,477.0,265.33,187.1
2016,7,27,16,15,342.5,230.0,4.0,27.5,424.0,216.74,150.64
2016,7,27,16,30,319.0,205.0,3.9,27.0,371.0,171.51,119.41
2016,7,27,16,45,299.5,192.0,3.85,27.0,335.0,137.22,101.74
2016,7,27,17,0,280.0,179.0,3.8,27.0,299.0,125.48,99.95
2016,7,27,17,15,249.0,156.5,3.6,26.0,253.0,111.86,89.29
2016,7,27,17,30,218.0,134.0,3.4,25.0,207.0,97.64,77.87
2016,7,27,17,45,190.5,110.0,3.2,24.5,165.5,81.85,64.67
2016,7,27,18,0,163.0,86.0,3.0,24.0,124.0,65.42,50.61
2016,7,27,18,15,124.0,62.0,2.8,23.5,86.5,48.29,35.68
2016,7,27,18,30,85.0,38.0,2.6,23.0,49.0,30.46,19.99
2016,7,27,18,45,51.0,21.5,2.4,22.5,27.0,17.65,7.68
2016,7,27,19,0,17.0,5.0,2.2,22.0,5.0,4.55,0.0
2016,7,27,19,15,8.5,2.5,2.05,21.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,28.0,7.0,1.15,17.5,8.5,12.5,0.0
2016,7,28,5,30,56.0,14.0,1.2,18.0,17.0,33.69,0.0
2016,7,28,5,45,135.0,33.5,1.25,18.5,51.0,91.56,63.89
2016,7,28,6,0,214.0,53.0,1.3,19.0,85.0,160.3,122.83
2016,7,28,6,15,278.0,69.5,1.25,19.5,128.5,219.94,173.7
2016,7,28,6,30,342.0,86.0,1.2,20.0,172.0,286.44,228.97
2016,7,28,6,45,214.5,111.5,1.2,21.0,170.0,252.3,201.91
2016,7,28,7,0,87.0,137.0,1.2,22.0,168.0,193.44,153.44
2016,7,28,7,15,315.0,132.0,1.2,22.5,268.5,360.61,287.7
2016,7,28,7,30,543.0,127.0,1.2,23.0,369.0,543.27,425.22
2016,7,28,7,45,379.5,178.5,1.25,24.0,357.5,502.05,388.54
2016,7,28,8,0,216.0,230.0,1.3,25.0,346.0,417.97,321.84
2016,7,28,8,15,224.0,253.0,1.35,25.5,383.0,456.33,349.12
2016,7,28,8,30,232.0,276.0,1.4,26.0,420.0,494.35,374.82
2016,7,28,8,45,254.5,295.0,1.45,27.0,464.0,556.02,416.08
2016,7,28,9,0,277.0,314.0,1.5,28.0,508.0,602.67,445.91
2016,7,28,9,15,287.0,327.0,1.55,28.5,538.5,630.75,463.33
2016,7,28,9,30,297.0,340.0,1.6,29.0,569.0,657.9,480.08
2016,7,28,9,45,297.5,355.0,1.65,29.5,593.5,676.8,490.88
2016,7,28,10,0,298.0,370.0,1.7,30.0,618.0,694.14,500.65
2016,7,28,10,15,522.5,280.5,1.8,30.0,733.0,839.61,602.27
2016,7,28,10,30,747.0,191.0,1.9,30.0,848.0,975.84,690.76
2016,7,28,10,45,721.0,213.0,2.0,30.5,860.0,970.02,684.72
2016,7,28,11,0,695.0,235.0,2.1,31.0,872.0,960.23,677.76
2016,7,28,11,15,699.0,236.5,2.2,31.0,886.0,956.15,675.85
2016,7,28,11,30,703.0,238.0,2.3,31.0,900.0,948.82,671.89
2016,7,28,11,45,668.5,262.5,2.45,31.0,896.0,923.48,656.32
2016,7,28,12,0,634.0,287.0,2.6,31.0,892.0,895.42,638.39
2016,7,28,12,15,633.5,287.0,2.7,31.0,891.0,874.25,625.4
2016,7,28,12,30,633.0,287.0,2.8,31.0,890.0,850.6,610.57
2016,7,28,12,45,623.0,290.5,2.9,31.0,879.5,819.57,590.5
2016,7,28,13,0,613.0,294.0,3.0,31.0,869.0,786.93,569.11
2016,7,28,13,15,608.0,291.5,3.1,30.5,853.5,751.73,546.93
2016,7,28,13,30,603.0,289.0,3.2,30.0,838.0,715.14,523.27
2016,7,28,13,45,568.0,301.5,3.3,30.0,808.0,670.19,491.68
2016,7,28,14,0,533.0,314.0,3.4,30.0,778.0,625.35,459.7
2016,7,28,14,15,522.5,307.5,3.45,29.5,749.5,581.31,428.89
2016,7,28,14,30,512.0,301.0,3.5,29.0,721.0,537.28,397.25
2016,7,28,14,45,487.5,298.5,3.55,29.0,684.0,489.63,361.4
2016,7,28,15,0,463.0,296.0,3.6,29.0,647.0,443.76,326.22
2016,7,28,15,15,356.0,310.5,3.6,28.5,571.0,384.39,282.16
2016,7,28,15,30,249.0,325.0,3.6,28.0,495.0,337.86,248.35
2016,7,28,15,45,243.5,301.0,3.65,28.0,458.5,298.43,217.7
2016,7,28,16,0,238.0,277.0,3.7,28.0,422.0,259.9,187.74
2016,7,28,16,15,240.5,247.0,3.65,27.5,382.5,219.7,157.13
2016,7,28,16,30,243.0,217.0,3.6,27.0,343.0,172.81,123.14
2016,7,28,16,45,271.0,196.5,3.6,26.5,323.5,139.12,103.85
2016,7,28,17,0,299.0,176.0,3.6,26.0,304.0,123.82,98.97
2016,7,28,17,15,266.0,155.0,3.4,25.0,257.5,111.05,88.98
2016,7,28,17,30,233.0,134.0,3.2,24.0,211.0,97.73,78.27
2016,7,28,17,45,199.0,110.5,3.05,23.5,168.0,82.22,65.24
2016,7,28,18,0,165.0,87.0,2.9,23.0,125.0,66.09,51.39
2016,7,28,18,15,124.5,62.5,2.7,22.5,87.0,48.63,36.09
2016,7,28,18,30,84.0,38.0,2.5,22.0,49.0,30.45,20.03
2016,7,28,18,45,49.0,21.0,2.35,21.5,27.0,17.24,7.16
2016,7,28,19,0,14.0,4.0,2.2,21.0,5.0,3.64,0.0
2016,7,28,19,15,7.0,2.0,2.1,20.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,5,15,22.0,6.0,1.05,17.5,7.0,10.28,0.0
2016,7,29,5,30,44.0,12.0,1.1,18.0,14.0,27.67,0.0
2016,7,29,5,45,113.0,32.0,1.15,18.5,46.5,82.42,56.83
2016,7,29,6,0,182.0,52.0,1.2,19.0,79.0,138.93,105.94
2016,7,29,6,15,241.5,70.5,1.2,19.5,121.5,196.34,154.95
2016,7,29,6,30,301.0,89.0,1.2,20.0,164.0,269.45,215.51
2016,7,29,6,45,365.0,101.0,1.2,20.5,213.0,335.0,268.57
2016,7,29,7,0,429.0,113.0,1.2,21.0,262.0,406.51,324.48
2016,7,29,7,15,468.0,124.0,1.2,22.0,311.0,465.77,368.28
2016,7,29,7,30,507.0,135.0,1.2,23.0,360.0,527.48,412.21
2016,7,29,7,45,546.0,141.0,1.2,24.0,410.0,585.49,451.92
2016,7,29,8,0,585.0,147.0,1.2,25.0,460.0,652.01,495.98
2016,7,29,8,15,609.5,154.0,1.2,25.5,507.0,702.4,528.31
2016,7,29,8,30,634.0,161.0,1.2,26.0,554.0,752.19,559.22
2016,7,29,8,45,652.5,166.5,1.25,27.0,598.0,794.08,583.33
2016,7,29,9,0,671.0,172.0,1.3,28.0,642.0,834.35,606.0
2016,7,29,9,15,686.0,176.5,1.3,28.5,681.5,868.35,624.85
2016,7,29,9,30,701.0,181.0,1.3,29.0,721.0,900.05,642.07
2016,7,29,9,45,688.0,198.5,1.35,29.5,748.5,915.79,649.82
2016,7,29,10,0,675.0,216.0,1.4,30.0,776.0,927.74,655.43
2016,7,29,10,15,684.5,219.5,1.45,30.0,804.0,944.0,665.17
2016,7,29,10,30,694.0,223.0,1.5,30.0,832.0,957.2,673.04
2016,7,29,10,45,675.5,241.0,1.6,30.5,846.0,953.89,670.11
2016,7,29,11,0,657.0,259.0,1.7,31.0,860.0,947.0,664.7
2016,7,29,11,15,661.5,261.0,1.8,31.0,874.0,944.0,663.6
2016,7,29,11,30,666.0,263.0,1.9,31.0,888.0,937.83,660.48
2016,7,29,11,45,639.5,282.5,2.05,31.5,886.5,915.25,645.37
2016,7,29,12,0,613.0,302.0,2.2,32.0,885.0,890.09,628.62
2016,7,29,12,15,612.5,302.0,2.3,31.5,884.5,869.23,617.35
2016,7,29,12,30,612.0,302.0,2.4,31.0,884.0,845.94,604.24
2016,7,29,12,45,623.0,292.0,2.55,31.0,880.0,821.47,589.62
2016,7,29,13,0,634.0,282.0,2.7,31.0,876.0,794.28,572.86
2016,7,29,13,15,629.0,279.5,2.75,31.0,860.5,758.36,549.01
2016,7,29,13,30,624.0,277.0,2.8,31.0,845.0,720.98,523.81
2016,7,29,13,45,588.5,290.0,2.9,31.0,814.5,673.97,491.22
2016,7,29,14,0,553.0,303.0,3.0,31.0,784.0,629.5,459.8
2016,7,29,14,15,542.5,297.5,3.1,30.5,755.5,585.39,429.35
2016,7,29,14,30,532.0,292.0,3.2,30.0,727.0,541.22,397.95
2016,7,29,14,45,505.5,290.5,3.3,30.0,689.5,492.37,361.52
2016,7,29,15,0,479.0,289.0,3.4,30.0,652.0,445.47,325.8
2016,7,29,15,15,462.5,278.5,3.45,29.5,613.0,397.76,289.33
2016,7,29,15,30,446.0,268.0,3.5,29.0,574.0,351.54,253.21
2016,7,29,15,45,426.0,255.5,3.6,28.5,531.5,304.58,216.29
2016,7,29,16,0,406.0,243.0,3.7,28.0,489.0,264.84,185.06
2016,7,29,16,15,348.5,225.5,3.7,27.5,424.0,214.14,148.36
2016,7,29,16,30,291.0,208.0,3.7,27.0,359.0,170.67,119.88
2016,7,29,16,45,301.5,191.0,3.7,26.5,333.0,136.01,101.36
2016,7,29,17,0,312.0,174.0,3.7,26.0,307.0,122.72,98.09
2016,7,29,17,15,278.5,153.5,3.6,25.0,260.0,110.21,88.3
2016,7,29,17,30,245.0,133.0,3.5,24.0,213.0,97.16,77.8
2016,7,29,17,45,210.5,110.0,3.4,23.5,170.0,81.94,65.01
2016,7,29,18,0,176.0,87.0,3.3,23.0,127.0,66.13,51.4
2016,7,29,18,15,133.0,62.5,3.1,22.0,88.5,48.64,36.15
2016,7,29,18,30,90.0,38.0,2.9,21.0,50.0,30.45,20.08
2016,7,29,18,45,53.0,21.0,2.75,20.5,27.5,17.24,6.88
2016,7,29,19,0,16.0,4.0,2.6,20.0,5.0,3.64,0.0
2016,7,29,19,15,8.0,2.0,2.45,19.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.0,7.0,1.35,17.0,8.5,13.38,0.0
2016,7,30,5,30,64.0,14.0,1.5,17.0,17.0,40.0,0.0
2016,7,30,5,45,148.0,32.0,1.7,17.5,50.5,102.24,71.31
2016,7,30,6,0,232.0,50.0,1.9,18.0,84.0,164.35,126.28
2016,7,30,6,15,300.0,65.5,1.9,18.5,127.5,225.72,179.28
2016,7,30,6,30,368.0,81.0,1.9,19.0,171.0,294.42,237.2
2016,7,30,6,45,431.0,90.5,1.9,20.0,220.5,360.12,290.64
2016,7,30,7,0,494.0,100.0,1.9,21.0,270.0,431.56,346.51
2016,7,30,7,15,534.0,108.5,1.95,21.5,320.5,497.67,396.77
2016,7,30,7,30,574.0,117.0,2.0,22.0,371.0,561.22,443.56
2016,7,30,7,45,611.5,121.5,2.05,23.0,422.0,620.25,484.75
2016,7,30,8,0,649.0,126.0,2.1,24.0,473.0,680.25,525.07
2016,7,30,8,15,672.5,131.5,2.15,24.5,521.0,730.39,557.5
2016,7,30,8,30,696.0,137.0,2.2,25.0,569.0,779.73,588.8
2016,7,30,8,45,718.5,140.0,2.25,26.0,614.5,824.18,615.03
2016,7,30,9,0,741.0,143.0,2.3,27.0,660.0,867.09,639.73
2016,7,30,9,15,755.0,146.5,2.4,27.5,700.5,895.15,655.95
2016,7,30,9,30,769.0,150.0,2.5,28.0,741.0,926.16,674.16
2016,7,30,9,45,809.5,136.5,2.65,28.5,783.5,962.04,695.83
2016,7,30,10,0,850.0,123.0,2.8,29.0,826.0,984.73,708.85
2016,7,30,10,15,857.5,124.5,2.9,29.0,855.0,998.66,717.4
2016,7,30,10,30,865.0,126.0,3.0,29.0,884.0,1009.09,723.89
2016,7,30,10,45,847.0,141.5,3.1,29.5,899.5,1004.4,719.41
2016,7,30,11,0,829.0,157.0,3.2,30.0,915.0,1008.19,720.59
2016,7,30,11,15,833.0,158.0,3.25,30.0,929.5,1003.48,717.43
2016,7,30,11,30,837.0,159.0,3.3,30.0,944.0,995.15,712.13
2016,7,30,11,45,814.5,175.0,3.4,30.0,944.0,972.52,698.11
2016,7,30,12,0,792.0,191.0,3.5,30.0,944.0,946.73,682.1
2016,7,30,12,15,792.0,191.0,3.55,30.0,943.5,924.04,667.77
2016,7,30,12,30,792.0,191.0,3.6,30.0,943.0,898.4,651.46
2016,7,30,12,45,788.5,191.5,3.65,30.0,934.5,867.39,631.56
2016,7,30,13,0,785.0,192.0,3.7,30.0,926.0,833.92,609.94
2016,7,30,13,15,781.0,190.5,3.75,30.0,910.5,796.0,584.73
2016,7,30,13,30,777.0,189.0,3.8,30.0,895.0,756.03,557.15
2016,7,30,13,45,748.5,200.5,3.85,30.0,866.0,709.54,524.02
2016,7,30,14,0,720.0,212.0,3.9,30.0,837.0,661.24,489.1
2016,7,30,14,15,710.5,208.5,3.9,29.5,807.5,612.32,454.16
2016,7,30,14,30,701.0,205.0,3.9,29.0,778.0,562.81,417.79
2016,7,30,14,45,678.5,206.0,3.9,29.0,740.0,510.18,377.27
2016,7,30,15,0,656.0,207.0,3.9,29.0,702.0,458.78,336.73
2016,7,30,15,15,640.0,201.0,3.9,28.5,661.5,405.79,294.72
2016,7,30,15,30,624.0,195.0,3.9,28.0,621.0,353.97,252.61
2016,7,30,15,45,597.0,190.5,3.9,28.0,575.5,301.83,209.65
2016,7,30,16,0,570.0,186.0,3.9,28.0,530.0,251.77,168.93
2016,7,30,16,15,544.0,177.0,3.85,27.5,482.5,201.84,130.75
2016,7,30,16,30,518.0,168.0,3.8,27.0,435.0,155.02,99.74
2016,7,30,16,45,476.0,159.0,3.75,26.5,384.5,111.16,87.93
2016,7,30,17,0,434.0,150.0,3.7,26.0,334.0,102.56,81.27
2016,7,30,17,15,394.0,136.0,3.55,25.0,285.0,95.07,75.56
2016,7,30,17,30,354.0,122.0,3.4,24.0,236.0,87.16,69.31
2016,7,30,17,45,295.0,104.5,3.25,23.5,188.0,78.7,62.24
2016,7,30,18,0,236.0,87.0,3.1,23.0,140.0,66.35,51.58
2016,7,30,18,15,180.0,65.0,2.95,22.0,99.0,50.52,37.73
2016,7,30,18,30,124.0,43.0,2.8,21.0,58.0,34.17,23.15
2016,7,30,18,45,72.0,24.0,2.65,20.5,32.0,19.54,8.09
2016,7,30,19,0,20.0,5.0,2.5,20.0,6.0,4.55,0.0
2016,7,30,19,15,10.0,2.5,2.45,19.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
