Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,5,15,38.5,7.5,1.3,15.5,9.0,15.27,0.0
2016,7,31,5,30,77.0,15.0,1.5,16.0,18.0,44.86,0.0
2016,7,31,5,45,179.5,31.0,1.7,16.5,53.0,111.86,77.81
2016,7,31,6,0,282.0,47.0,1.9,17.0,88.0,180.61,139.16
2016,7,31,6,15,355.5,60.0,1.9,17.5,132.5,244.4,194.71
2016,7,31,6,30,429.0,73.0,1.9,18.0,177.0,316.14,255.51
2016,7,31,6,45,495.0,80.0,1.9,19.0,228.0,388.8,314.6
2016,7,31,7,0,561.0,87.0,1.9,20.0,279.0,463.69,373.09
2016,7,31,7,15,599.5,93.5,2.05,20.5,330.0,524.89,420.04
2016,7,31,7,30,638.0,100.0,2.2,21.0,381.0,587.98,467.0
2016,7,31,7,45,673.5,103.5,2.35,22.0,432.5,646.81,508.34
2016,7,31,8,0,709.0,107.0,2.5,23.0,484.0,706.38,547.93
2016,7,31,8,15,731.0,111.0,2.6,23.5,532.0,755.69,580.12
2016,7,31,8,30,753.0,115.0,2.7,24.0,580.0,800.14,608.45
2016,7,31,8,45,771.0,118.0,2.8,25.0,625.5,842.31,633.61
2016,7,31,9,0,789.0,121.0,2.9,26.0,671.0,882.5,657.02
2016,7,31,9,15,802.0,124.0,2.9,26.0,711.0,915.73,677.38
2016,7,31,9,30,815.0,127.0,2.9,26.0,751.0,946.23,695.89
2016,7,31,9,45,793.5,146.5,2.95,26.5,778.0,957.97,701.06
2016,7,31,10,0,772.0,166.0,3.0,27.0,805.0,964.99,703.39
2016,7,31,10,15,780.5,168.5,3.0,27.0,833.5,980.22,712.24
2016,7,31,10,30,789.0,171.0,3.0,27.0,862.0,992.09,718.92
2016,7,31,10,45,766.5,190.5,3.05,27.5,875.5,986.43,713.38
2016,7,31,11,0,744.0,210.0,3.1,28.0,889.0,985.84,711.4
2016,7,31,11,15,748.0,211.5,3.1,28.0,903.5,981.56,708.15
2016,7,31,11,30,752.0,213.0,3.1,28.0,918.0,973.87,702.84
2016,7,31,11,45,724.0,233.0,3.1,28.5,916.0,950.34,686.02
2016,7,31,12,0,696.0,253.0,3.1,29.0,914.0,923.9,667.27
2016,7,31,12,15,695.5,253.5,3.15,29.0,913.0,902.04,653.2
2016,7,31,12,30,695.0,254.0,3.2,29.0,912.0,877.46,637.19
2016,7,31,12,45,745.5,218.5,3.25,29.0,919.5,860.88,627.78
2016,7,31,13,0,796.0,183.0,3.3,29.0,927.0,835.35,611.42
2016,7,31,13,15,792.0,181.5,3.35,29.0,910.5,797.04,586.32
2016,7,31,13,30,788.0,180.0,3.4,29.0,894.0,756.65,558.52
2016,7,31,13,45,733.5,206.5,3.45,29.0,858.0,704.58,521.09
2016,7,31,14,0,679.0,233.0,3.5,29.0,822.0,652.64,483.27
2016,7,31,14,15,669.0,229.0,3.55,28.5,792.0,604.7,449.27
2016,7,31,14,30,659.0,225.0,3.6,28.0,762.0,556.36,413.92
2016,7,31,14,45,621.0,232.5,3.65,28.0,720.5,503.32,373.28
2016,7,31,15,0,583.0,240.0,3.7,28.0,679.0,453.02,333.93
2016,7,31,15,15,566.0,232.5,3.7,27.5,639.0,402.02,293.81
2016,7,31,15,30,549.0,225.0,3.7,27.0,599.0,352.35,253.83
2016,7,31,15,45,524.0,217.5,3.75,26.5,554.5,302.09,213.22
2016,7,31,16,0,499.0,210.0,3.8,26.0,510.0,254.48,175.06
2016,7,31,16,15,472.5,198.5,3.75,25.5,463.0,206.65,138.58
2016,7,31,16,30,446.0,187.0,3.7,25.0,416.0,162.1,108.81
2016,7,31,16,45,416.5,173.0,3.7,24.5,368.5,119.2,95.38
2016,7,31,17,0,387.0,159.0,3.7,24.0,321.0,108.53,86.98
2016,7,31,17,15,347.5,142.5,3.6,23.5,273.0,103.73,83.38
2016,7,31,17,30,308.0,126.0,3.5,23.0,225.0,93.01,74.59
2016,7,31,17,45,261.5,106.0,3.4,22.5,179.5,79.52,63.2
2016,7,31,18,0,215.0,86.0,3.3,22.0,134.0,65.56,51.1
2016,7,31,18,15,162.0,63.0,3.15,21.0,94.0,49.03,36.58
2016,7,31,18,30,109.0,40.0,3.0,20.0,54.0,31.92,21.3
2016,7,31,18,45,63.5,22.5,2.85,19.5,29.5,18.37,6.77
2016,7,31,19,0,18.0,5.0,2.7,19.0,5.0,4.55,0.0
2016,7,31,19,15,9.0,2.5,2.6,18.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.0,7.5,0.85,15.5,9.5,6.82,0.0
2016,8,1,5,30,110.0,15.0,0.9,16.0,19.0,43.95,0.0
2016,8,1,5,45,226.0,28.5,1.0,16.5,54.5,126.28,87.1
2016,8,1,6,0,342.0,42.0,1.1,17.0,90.0,200.61,153.86
2016,8,1,6,15,418.5,52.0,1.15,17.5,135.5,267.06,211.62
2016,8,1,6,30,495.0,62.0,1.2,18.0,181.0,341.44,274.23
2016,8,1,6,45,553.5,68.0,1.25,18.5,232.0,408.53,329.11
2016,8,1,7,0,612.0,74.0,1.3,19.0,283.0,480.35,385.52
2016,8,1,7,15,649.5,79.5,1.35,19.5,334.0,541.99,432.02
2016,8,1,7,30,687.0,85.0,1.4,20.0,385.0,605.39,478.16
2016,8,1,7,45,717.5,88.5,1.45,21.0,436.5,659.64,514.05
2016,8,1,8,0,748.0,92.0,1.5,22.0,488.0,717.06,550.82
2016,8,1,8,15,768.5,95.5,1.55,22.5,536.5,766.0,581.78
2016,8,1,8,30,789.0,99.0,1.6,23.0,585.0,813.67,611.35
2016,8,1,8,45,806.0,101.0,1.65,24.0,630.0,854.87,634.86
2016,8,1,9,0,823.0,103.0,1.7,25.0,675.0,893.96,656.61
2016,8,1,9,15,835.5,105.5,1.75,25.5,715.5,917.86,669.49
2016,8,1,9,30,848.0,108.0,1.8,26.0,756.0,947.79,686.39
2016,8,1,9,45,859.5,108.5,1.9,26.5,792.0,971.55,699.79
2016,8,1,10,0,871.0,109.0,2.0,27.0,828.0,992.13,711.24
2016,8,1,10,15,878.0,110.5,2.1,27.0,856.5,1005.91,719.87
2016,8,1,10,30,885.0,112.0,2.2,27.0,885.0,1016.1,726.4
2016,8,1,10,45,882.5,117.5,2.3,27.5,905.0,1017.2,725.9
2016,8,1,11,0,880.0,123.0,2.4,28.0,925.0,1014.46,723.15
2016,8,1,11,15,883.5,124.0,2.45,28.0,939.5,1009.45,720.02
2016,8,1,11,30,887.0,125.0,2.5,28.0,954.0,1000.75,714.68
2016,8,1,11,45,879.5,131.0,2.6,28.5,958.5,982.63,702.52
2016,8,1,12,0,872.0,137.0,2.7,29.0,963.0,961.17,688.33
2016,8,1,12,15,872.0,136.5,2.75,29.0,962.5,937.51,673.69
2016,8,1,12,30,872.0,136.0,2.8,29.0,962.0,910.74,657.01
2016,8,1,12,45,872.0,134.5,2.9,29.0,954.0,880.05,638.06
2016,8,1,13,0,872.0,133.0,3.0,29.0,946.0,846.48,617.04
2016,8,1,13,15,868.5,132.5,3.05,28.5,930.0,808.25,593.6
2016,8,1,13,30,865.0,132.0,3.1,28.0,914.0,767.63,568.22
2016,8,1,13,45,851.0,136.0,3.2,28.0,888.5,721.24,536.12
2016,8,1,14,0,837.0,140.0,3.3,28.0,863.0,675.41,503.11
2016,8,1,14,15,829.0,138.0,3.35,27.5,833.0,624.47,466.55
2016,8,1,14,30,821.0,136.0,3.4,27.0,803.0,572.44,427.98
2016,8,1,14,45,805.0,136.0,3.45,27.0,766.0,517.27,385.0
2016,8,1,15,0,789.0,136.0,3.5,27.0,729.0,462.33,340.94
2016,8,1,15,15,775.0,133.0,3.55,26.5,688.0,406.18,295.36
2016,8,1,15,30,761.0,130.0,3.6,26.0,647.0,350.64,248.96
2016,8,1,15,45,734.5,129.0,3.65,26.0,599.5,289.17,197.33
2016,8,1,16,0,708.0,128.0,3.7,26.0,552.0,234.61,151.67
2016,8,1,16,15,684.0,123.0,3.7,25.5,503.5,180.21,109.03
2016,8,1,16,30,660.0,118.0,3.7,25.0,455.0,128.63,74.91
2016,8,1,16,45,617.0,114.5,3.7,24.5,402.5,80.92,63.26
2016,8,1,17,0,574.0,111.0,3.7,24.0,350.0,76.94,60.29
2016,8,1,17,15,531.5,102.0,3.6,23.0,299.5,72.94,57.32
2016,8,1,17,30,489.0,93.0,3.5,22.0,249.0,67.32,52.84
2016,8,1,17,45,422.0,83.0,3.45,21.5,200.0,61.12,47.59
2016,8,1,18,0,355.0,73.0,3.4,21.0,151.0,54.71,41.93
2016,8,1,18,15,280.5,57.0,3.25,20.0,108.0,43.44,31.89
2016,8,1,18,30,206.0,41.0,3.1,19.0,65.0,31.74,21.17
2016,8,1,18,45,120.0,23.5,3.0,18.5,36.0,18.42,6.16
2016,8,1,19,0,34.0,6.0,2.9,18.0,7.0,5.46,0.0
2016,8,1,19,15,17.0,3.0,2.8,17.5,3.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.5,7.0,0.7,14.5,8.5,6.37,0.0
2016,8,2,5,30,93.0,14.0,0.7,15.0,17.0,38.37,0.0
2016,8,2,5,45,199.5,29.0,0.75,15.5,52.0,116.7,79.74
2016,8,2,6,0,306.0,44.0,0.8,16.0,87.0,186.97,143.6
2016,8,2,6,15,382.5,56.0,0.85,16.5,132.5,255.19,202.59
2016,8,2,6,30,459.0,68.0,0.9,17.0,178.0,329.92,265.34
2016,8,2,6,45,296.5,100.5,0.95,17.5,178.5,286.68,232.2
2016,8,2,7,0,134.0,133.0,1.0,18.0,179.0,229.05,184.97
2016,8,2,7,15,396.5,114.5,1.05,19.0,281.0,409.35,329.99
2016,8,2,7,30,659.0,96.0,1.1,20.0,383.0,599.25,472.31
2016,8,2,7,45,480.5,154.0,1.2,21.0,377.0,553.18,432.15
2016,8,2,8,0,302.0,212.0,1.3,22.0,371.0,481.73,374.62
2016,8,2,8,15,318.5,231.5,1.4,22.5,414.0,527.38,407.42
2016,8,2,8,30,335.0,251.0,1.5,23.0,457.0,572.96,438.63
2016,8,2,8,45,568.0,186.0,1.6,23.5,566.5,741.85,560.68
2016,8,2,9,0,801.0,121.0,1.7,24.0,676.0,895.04,661.2
2016,8,2,9,15,814.5,124.0,1.85,24.5,717.5,929.07,680.63
2016,8,2,9,30,828.0,127.0,2.0,25.0,759.0,960.33,699.45
2016,8,2,9,45,843.5,127.0,2.2,25.5,796.5,987.23,715.95
2016,8,2,10,0,859.0,127.0,2.4,26.0,834.0,1000.18,723.49
2016,8,2,10,15,867.0,128.5,2.5,26.5,863.5,1014.62,731.14
2016,8,2,10,30,875.0,130.0,2.6,27.0,893.0,1025.51,736.57
2016,8,2,10,45,854.5,147.5,2.75,27.5,908.0,1020.12,732.24
2016,8,2,11,0,834.0,165.0,2.9,28.0,923.0,1023.67,733.81
2016,8,2,11,15,838.5,166.0,3.0,28.0,938.5,1019.24,731.31
2016,8,2,11,30,843.0,167.0,3.1,28.0,954.0,1011.15,726.62
2016,8,2,11,45,818.5,184.5,3.25,28.0,953.5,987.59,712.42
2016,8,2,12,0,794.0,202.0,3.4,28.0,953.0,960.83,696.16
2016,8,2,12,15,794.0,202.0,3.5,28.0,952.5,937.84,681.94
2016,8,2,12,30,794.0,202.0,3.6,28.0,952.0,911.86,665.65
2016,8,2,12,45,811.0,189.5,3.7,28.5,949.5,886.34,648.31
2016,8,2,13,0,828.0,177.0,3.8,29.0,947.0,857.07,628.44
2016,8,2,13,15,824.0,175.5,3.85,28.5,930.5,817.48,603.73
2016,8,2,13,30,820.0,174.0,3.9,28.0,914.0,775.68,576.18
2016,8,2,13,45,787.0,187.5,3.95,28.0,883.0,724.61,539.61
2016,8,2,14,0,754.0,201.0,4.0,28.0,852.0,674.45,503.0
2016,8,2,14,15,744.5,198.0,4.0,27.5,821.5,624.18,466.79
2016,8,2,14,30,735.0,195.0,4.0,27.0,791.0,573.23,428.99
2016,8,2,14,45,710.5,196.5,4.0,27.0,751.5,518.11,386.2
2016,8,2,15,0,686.0,198.0,4.0,27.0,712.0,464.36,343.44
2016,8,2,15,15,669.5,192.5,3.95,26.5,670.5,409.72,299.6
2016,8,2,15,30,653.0,187.0,3.9,26.0,629.0,356.26,255.63
2016,8,2,15,45,627.0,182.0,3.9,26.0,582.0,302.11,210.52
2016,8,2,16,0,601.0,177.0,3.9,26.0,535.0,250.8,168.3
2016,8,2,16,15,574.0,168.0,3.85,25.5,486.0,198.31,127.89
2016,8,2,16,30,547.0,159.0,3.8,25.0,437.0,149.58,95.69
2016,8,2,16,45,511.0,149.0,3.75,24.5,386.5,103.41,82.2
2016,8,2,17,0,475.0,139.0,3.7,24.0,336.0,95.71,76.2
2016,8,2,17,15,432.5,125.5,3.55,23.0,286.0,88.29,70.44
2016,8,2,17,30,390.0,112.0,3.4,22.0,236.0,80.48,64.16
2016,8,2,17,45,338.5,95.5,3.3,21.5,188.5,70.01,55.25
2016,8,2,18,0,287.0,79.0,3.2,21.0,141.0,59.05,45.66
2016,8,2,18,15,221.0,59.5,3.05,20.0,99.5,45.25,33.41
2016,8,2,18,30,155.0,40.0,2.9,19.0,58.0,31.97,21.28
2016,8,2,18,45,77.5,20.0,2.8,18.5,29.0,16.43,4.09
2016,8,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,35.5,6.5,1.1,14.5,7.5,0.0,0.0
2016,8,3,5,30,71.0,13.0,1.2,15.0,15.0,31.4,0.0
2016,8,3,5,45,178.5,30.0,1.3,15.5,50.5,111.33,75.15
2016,8,3,6,0,286.0,47.0,1.4,16.0,86.0,183.32,141.08
2016,8,3,6,15,364.5,60.5,1.4,16.5,132.5,250.15,199.28
2016,8,3,6,30,443.0,74.0,1.4,17.0,179.0,325.57,263.02
2016,8,3,6,45,503.0,83.5,1.45,17.5,230.5,397.86,322.31
2016,8,3,7,0,563.0,93.0,1.5,18.0,282.0,472.59,381.31
2016,8,3,7,15,604.0,100.5,1.5,19.0,335.0,537.05,429.19
2016,8,3,7,30,645.0,108.0,1.5,20.0,388.0,603.57,476.6
2016,8,3,7,45,503.5,153.5,1.55,21.0,388.5,570.46,447.29
2016,8,3,8,0,362.0,199.0,1.6,22.0,389.0,514.87,401.77
2016,8,3,8,15,363.0,221.0,1.65,22.5,428.0,552.92,428.13
2016,8,3,8,30,364.0,243.0,1.7,23.0,467.0,589.58,452.25
2016,8,3,8,45,362.0,265.5,1.8,24.0,502.0,622.61,472.67
2016,8,3,9,0,360.0,288.0,1.9,25.0,537.0,653.88,491.5
2016,8,3,9,15,389.0,296.0,2.05,25.5,579.5,696.68,520.28
2016,8,3,9,30,418.0,304.0,2.2,26.0,622.0,754.77,558.66
2016,8,3,9,45,622.0,230.5,2.35,26.5,729.0,888.17,651.72
2016,8,3,10,0,826.0,157.0,2.5,27.0,836.0,1011.56,729.97
2016,8,3,10,15,834.0,159.5,2.65,27.0,865.5,1026.76,738.87
2016,8,3,10,30,842.0,162.0,2.8,27.0,895.0,1038.38,746.63
2016,8,3,10,45,796.0,195.0,2.95,27.5,902.0,1022.77,735.67
2016,8,3,11,0,750.0,228.0,3.1,28.0,909.0,1012.66,728.5
2016,8,3,11,15,754.0,229.5,3.25,28.0,923.5,1008.07,726.32
2016,8,3,11,30,758.0,231.0,3.4,28.0,938.0,1000.0,721.89
2016,8,3,11,45,715.0,260.5,3.6,28.0,931.0,970.43,703.79
2016,8,3,12,0,672.0,290.0,3.8,28.0,924.0,937.91,682.21
2016,8,3,12,15,671.5,289.5,3.9,28.0,923.0,915.13,667.64
2016,8,3,12,30,671.0,289.0,4.0,28.0,922.0,889.7,651.08
2016,8,3,12,45,690.5,273.5,4.1,28.0,920.0,865.57,635.83
2016,8,3,13,0,710.0,258.0,4.2,28.0,918.0,837.96,617.95
2016,8,3,13,15,705.0,256.0,4.25,28.0,901.5,799.57,591.6
2016,8,3,13,30,700.0,254.0,4.3,28.0,885.0,759.44,563.67
2016,8,3,13,45,656.0,271.5,4.4,28.0,851.0,707.1,526.12
2016,8,3,14,0,612.0,289.0,4.5,28.0,817.0,656.47,489.21
2016,8,3,14,15,601.5,283.5,4.55,27.5,786.5,610.07,456.15
2016,8,3,14,30,591.0,278.0,4.6,27.0,756.0,562.73,421.44
2016,8,3,14,45,570.0,274.0,4.65,27.0,718.5,511.36,382.03
2016,8,3,15,0,549.0,270.0,4.7,27.0,681.0,461.31,342.76
2016,8,3,15,15,531.5,261.0,4.65,26.5,640.0,410.29,302.47
2016,8,3,15,30,514.0,252.0,4.6,26.0,599.0,360.76,262.53
2016,8,3,15,45,506.5,235.5,4.6,25.5,557.0,309.96,221.01
2016,8,3,16,0,499.0,219.0,4.6,25.0,515.0,259.98,180.28
2016,8,3,16,15,472.5,206.0,4.45,24.5,467.0,210.82,142.67
2016,8,3,16,30,446.0,193.0,4.3,24.0,419.0,165.0,112.06
2016,8,3,16,45,439.0,172.0,4.2,23.5,374.0,117.43,94.37
2016,8,3,17,0,432.0,151.0,4.1,23.0,329.0,103.79,83.38
2016,8,3,17,15,390.5,135.5,3.9,22.0,279.0,95.21,76.66
2016,8,3,17,30,349.0,120.0,3.7,21.0,229.0,86.16,69.33
2016,8,3,17,45,325.5,99.0,3.5,20.5,185.5,72.64,57.75
2016,8,3,18,0,302.0,78.0,3.3,20.0,142.0,58.44,45.29
2016,8,3,18,15,233.0,58.5,3.1,19.5,99.5,44.58,32.87
2016,8,3,18,30,164.0,39.0,2.9,19.0,57.0,30.18,19.68
2016,8,3,18,45,82.0,19.5,2.75,18.5,28.5,16.03,2.86
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,21.0,5.5,2.1,12.0,6.5,0.0,0.0
2016,8,4,5,30,42.0,11.0,2.1,12.0,13.0,21.6,0.0
2016,8,4,5,45,143.0,30.0,2.15,12.5,47.5,99.17,66.49
2016,8,4,6,0,244.0,49.0,2.2,13.0,82.0,169.69,132.18
2016,8,4,6,15,127.0,65.0,2.1,13.5,82.5,140.02,112.19
2016,8,4,6,30,10.0,81.0,2.0,14.0,83.0,82.48,64.76
2016,8,4,6,45,21.0,102.0,1.95,14.5,108.0,109.31,87.73
2016,8,4,7,0,32.0,123.0,1.9,15.0,133.0,145.28,117.8
2016,8,4,7,15,167.5,143.0,1.8,15.5,213.5,267.33,220.0
2016,8,4,7,30,303.0,163.0,1.7,16.0,294.0,404.5,329.68
2016,8,4,7,45,325.5,182.0,1.65,17.0,339.0,455.16,366.11
2016,8,4,8,0,348.0,201.0,1.6,18.0,384.0,506.62,402.4
2016,8,4,8,15,541.0,166.5,1.55,19.0,482.0,655.91,512.44
2016,8,4,8,30,734.0,132.0,1.5,20.0,580.0,810.35,616.55
2016,8,4,8,45,744.5,139.5,1.5,21.0,624.0,850.55,637.89
2016,8,4,9,0,755.0,147.0,1.5,22.0,668.0,888.39,658.46
2016,8,4,9,15,567.0,234.5,1.65,22.5,639.0,815.85,607.05
2016,8,4,9,30,379.0,322.0,1.8,23.0,610.0,721.73,537.82
2016,8,4,9,45,564.0,256.0,1.95,23.5,707.5,853.3,631.57
2016,8,4,10,0,749.0,190.0,2.1,24.0,805.0,978.27,713.35
2016,8,4,10,15,540.0,298.0,2.25,24.0,749.5,880.33,645.13
2016,8,4,10,30,331.0,406.0,2.4,24.0,694.0,766.59,563.88
2016,8,4,10,45,381.0,392.5,2.55,24.5,732.0,798.81,587.26
2016,8,4,11,0,431.0,379.0,2.7,25.0,770.0,842.1,616.38
2016,8,4,11,15,425.5,388.5,2.85,25.0,779.5,837.54,613.16
2016,8,4,11,30,420.0,398.0,3.0,25.0,789.0,830.64,608.79
2016,8,4,11,45,417.5,391.5,3.15,25.5,783.0,809.31,593.93
2016,8,4,12,0,415.0,385.0,3.3,26.0,777.0,786.11,577.83
2016,8,4,12,15,414.5,385.0,3.45,26.0,776.0,769.06,566.84
2016,8,4,12,30,414.0,385.0,3.6,26.0,775.0,750.19,554.44
2016,8,4,12,45,420.0,378.5,3.8,26.0,771.5,729.4,541.0
2016,8,4,13,0,426.0,372.0,4.0,26.0,768.0,706.81,526.08
2016,8,4,13,15,419.5,370.0,4.05,25.5,753.5,676.55,505.81
2016,8,4,13,30,413.0,368.0,4.1,25.0,739.0,645.51,484.67
2016,8,4,13,45,375.0,380.0,4.2,25.0,710.5,602.22,453.0
2016,8,4,14,0,337.0,392.0,4.3,25.0,682.0,563.62,424.4
2016,8,4,14,15,428.0,348.5,4.3,24.5,703.0,559.02,422.55
2016,8,4,14,30,519.0,305.0,4.3,24.0,724.0,545.04,412.59
2016,8,4,14,45,498.5,299.5,4.35,24.0,687.0,496.17,374.73
2016,8,4,15,0,478.0,294.0,4.4,24.0,650.0,448.75,337.42
2016,8,4,15,15,461.5,283.0,4.35,23.5,610.5,400.31,299.1
2016,8,4,15,30,445.0,272.0,4.3,23.0,571.0,353.39,261.28
2016,8,4,15,45,440.0,253.0,4.3,22.5,531.5,305.27,221.89
2016,8,4,16,0,435.0,234.0,4.3,22.0,492.0,257.76,183.07
2016,8,4,16,15,410.0,219.0,4.2,21.5,445.0,216.24,151.3
2016,8,4,16,30,385.0,204.0,4.1,21.0,398.0,173.03,122.09
2016,8,4,16,45,382.5,181.0,4.1,20.5,356.0,128.32,104.76
2016,8,4,17,0,380.0,158.0,4.1,20.0,314.0,113.47,92.7
2016,8,4,17,15,341.0,140.0,4.0,19.0,265.0,102.14,83.59
2016,8,4,17,30,302.0,122.0,3.9,18.0,216.0,90.37,73.84
2016,8,4,17,45,282.0,100.0,3.8,17.5,174.5,75.56,61.01
2016,8,4,18,0,262.0,78.0,3.7,17.0,133.0,60.17,47.35
2016,8,4,18,15,197.5,57.5,3.6,16.5,92.0,45.14,33.73
2016,8,4,18,30,133.0,37.0,3.5,16.0,51.0,29.66,19.41
2016,8,4,18,45,66.5,18.5,3.4,15.5,25.5,15.22,1.29
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,84.0,13.0,2.3,12.0,16.0,35.02,0.0
2016,8,5,5,45,218.0,27.5,2.4,12.5,52.5,120.57,79.6
2016,8,5,6,0,352.0,42.0,2.5,13.0,89.0,205.14,159.59
2016,8,5,6,15,436.0,52.5,2.5,13.5,136.5,276.45,223.28
2016,8,5,6,30,520.0,63.0,2.5,14.0,184.0,356.47,292.54
2016,8,5,6,45,262.5,87.0,2.5,14.5,148.5,252.24,208.83
2016,8,5,7,0,5.0,111.0,2.5,15.0,113.0,107.59,85.63
2016,8,5,7,15,15.5,134.5,2.45,15.5,141.0,137.51,110.65
2016,8,5,7,30,26.0,158.0,2.4,16.0,169.0,178.39,143.94
2016,8,5,7,45,82.5,192.5,2.35,16.5,234.0,258.73,209.6
2016,8,5,8,0,139.0,227.0,2.3,17.0,299.0,357.14,287.25
2016,8,5,8,15,156.0,250.5,2.25,17.5,339.5,400.82,319.43
2016,8,5,8,30,173.0,274.0,2.2,18.0,380.0,445.02,351.54
2016,8,5,8,45,232.0,289.0,2.2,18.5,442.0,517.59,405.52
2016,8,5,9,0,291.0,304.0,2.2,19.0,504.0,609.18,471.38
2016,8,5,9,15,589.5,206.5,2.2,19.5,643.5,814.01,621.58
2016,8,5,9,30,888.0,109.0,2.2,20.0,783.0,990.63,736.78
2016,8,5,9,45,883.5,118.5,2.2,20.5,815.5,1009.07,744.12
2016,8,5,10,0,879.0,128.0,2.2,21.0,848.0,1023.45,750.57
2016,8,5,10,15,886.0,129.5,2.25,21.5,877.5,1037.01,757.21
2016,8,5,10,30,893.0,131.0,2.3,22.0,907.0,1046.9,761.58
2016,8,5,10,45,885.0,140.5,2.35,22.5,925.5,1046.02,759.21
2016,8,5,11,0,877.0,150.0,2.4,23.0,944.0,1041.12,754.52
2016,8,5,11,15,880.5,150.5,2.45,23.0,959.0,1035.12,750.75
2016,8,5,11,30,884.0,151.0,2.5,23.0,974.0,1025.44,744.74
2016,8,5,11,45,873.0,160.0,2.6,23.5,977.0,1006.04,731.64
2016,8,5,12,0,862.0,169.0,2.7,24.0,980.0,995.21,724.2
2016,8,5,12,15,861.5,169.0,2.75,24.0,979.0,970.36,708.55
2016,8,5,12,30,861.0,169.0,2.8,24.0,978.0,942.3,690.88
2016,8,5,12,45,882.0,153.5,2.9,24.5,976.0,906.98,667.39
2016,8,5,13,0,903.0,138.0,3.0,25.0,974.0,877.61,647.78
2016,8,5,13,15,899.5,137.0,3.1,25.0,957.0,837.38,621.92
2016,8,5,13,30,896.0,136.0,3.2,25.0,940.0,794.66,594.09
2016,8,5,13,45,874.5,144.0,3.3,25.0,911.5,744.62,559.12
2016,8,5,14,0,853.0,152.0,3.4,25.0,883.0,696.41,524.02
2016,8,5,14,15,844.5,149.5,3.45,25.0,852.0,643.46,484.77
2016,8,5,14,30,836.0,147.0,3.5,25.0,821.0,589.45,443.61
2016,8,5,14,45,817.0,148.5,3.6,25.0,781.5,532.81,399.36
2016,8,5,15,0,798.0,150.0,3.7,25.0,742.0,476.71,354.18
2016,8,5,15,15,783.0,146.0,3.7,24.5,699.5,418.42,306.59
2016,8,5,15,30,768.0,142.0,3.7,24.0,657.0,356.13,254.74
2016,8,5,15,45,748.0,137.5,3.75,23.5,609.5,297.17,204.8
2016,8,5,16,0,728.0,133.0,3.8,23.0,562.0,240.07,156.83
2016,8,5,16,15,703.0,127.5,3.8,22.5,511.5,183.65,112.44
2016,8,5,16,30,678.0,122.0,3.8,22.0,461.0,130.22,77.4
2016,8,5,16,45,650.0,113.5,3.8,22.0,409.5,77.72,61.24
2016,8,5,17,0,622.0,105.0,3.8,22.0,358.0,73.36,57.77
2016,8,5,17,15,577.5,96.5,3.7,21.0,305.0,69.53,54.88
2016,8,5,17,30,533.0,88.0,3.6,20.0,252.0,65.48,51.69
2016,8,5,17,45,480.0,76.0,3.5,19.5,202.5,58.11,45.34
2016,8,5,18,0,427.0,64.0,3.4,19.0,153.0,50.35,38.4
2016,8,5,18,15,338.0,50.0,3.25,18.0,108.0,38.44,27.7
2016,8,5,18,30,249.0,36.0,3.1,17.0,63.0,28.08,17.88
2016,8,5,18,45,124.5,18.0,3.0,16.5,31.5,14.15,0.0
2016,8,5,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,1.7,12.0,13.0,26.12,0.0
2016,8,6,5,45,177.5,28.0,1.75,12.5,47.5,107.45,69.1
2016,8,6,6,0,300.0,44.0,1.8,13.0,82.0,186.32,144.5
2016,8,6,6,15,385.0,55.5,1.75,13.5,128.5,256.62,206.74
2016,8,6,6,30,470.0,67.0,1.7,14.0,175.0,335.62,274.53
2016,8,6,6,45,538.0,73.5,1.7,14.5,227.5,408.03,335.0
2016,8,6,7,0,606.0,80.0,1.7,15.0,280.0,486.02,397.49
2016,8,6,7,15,646.0,86.0,1.7,15.5,333.0,550.04,446.64
2016,8,6,7,30,686.0,92.0,1.7,16.0,386.0,616.01,495.38
2016,8,6,7,45,721.5,95.0,1.7,17.0,439.0,676.51,536.38
2016,8,6,8,0,757.0,98.0,1.7,18.0,492.0,734.24,573.48
2016,8,6,8,15,778.5,102.0,1.8,18.5,541.5,785.19,606.73
2016,8,6,8,30,800.0,106.0,1.9,19.0,591.0,834.86,638.56
2016,8,6,8,45,818.0,108.0,2.0,20.0,638.0,877.47,663.84
2016,8,6,9,0,836.0,110.0,2.1,21.0,685.0,917.94,687.34
2016,8,6,9,15,849.0,112.5,2.25,21.0,726.5,951.83,709.38
2016,8,6,9,30,862.0,115.0,2.4,21.0,768.0,972.82,722.93
2016,8,6,9,45,850.5,129.0,2.55,21.5,798.0,999.53,739.03
2016,8,6,10,0,839.0,143.0,2.7,22.0,828.0,1011.88,745.64
2016,8,6,10,15,847.0,144.5,2.85,22.5,857.5,1026.16,753.72
2016,8,6,10,30,855.0,146.0,3.0,23.0,887.0,1036.84,759.5
2016,8,6,10,45,851.5,153.0,3.2,23.5,906.5,1038.05,759.64
2016,8,6,11,0,848.0,160.0,3.4,24.0,926.0,1035.41,757.38
2016,8,6,11,15,852.0,161.0,3.55,24.0,941.0,1030.3,754.68
2016,8,6,11,30,856.0,162.0,3.7,24.0,956.0,1021.46,749.61
2016,8,6,11,45,849.5,167.5,3.85,24.0,961.0,1003.27,738.43
2016,8,6,12,0,843.0,173.0,4.0,24.0,966.0,981.7,725.04
2016,8,6,12,15,843.5,173.0,4.1,24.0,965.5,958.12,709.99
2016,8,6,12,30,844.0,173.0,4.2,24.0,965.0,931.34,692.74
2016,8,6,12,45,841.5,172.5,4.3,24.0,956.0,898.44,671.26
2016,8,6,13,0,839.0,172.0,4.4,24.0,947.0,862.82,647.79
2016,8,6,13,15,835.5,170.5,4.45,24.0,931.0,822.95,620.95
2016,8,6,13,30,832.0,169.0,4.5,24.0,915.0,780.79,591.58
2016,8,6,13,45,825.0,168.0,4.55,24.0,891.0,734.51,558.14
2016,8,6,14,0,818.0,167.0,4.6,24.0,867.0,686.64,522.78
2016,8,6,14,15,809.5,164.5,4.6,23.5,836.5,635.2,484.71
2016,8,6,14,30,801.0,162.0,4.6,23.0,806.0,582.79,444.75
2016,8,6,14,45,796.0,156.0,4.65,23.0,770.5,528.43,401.41
2016,8,6,15,0,791.0,150.0,4.7,23.0,735.0,473.24,356.07
2016,8,6,15,15,776.0,146.0,4.65,22.5,693.0,415.28,307.88
2016,8,6,15,30,761.0,142.0,4.6,22.0,651.0,353.34,255.49
2016,8,6,15,45,746.0,136.0,4.6,22.0,605.0,294.85,204.71
2016,8,6,16,0,731.0,130.0,4.6,22.0,559.0,237.66,155.68
2016,8,6,16,15,706.5,124.5,4.55,21.5,509.0,181.1,110.88
2016,8,6,16,30,682.0,119.0,4.5,21.0,459.0,127.46,75.66
2016,8,6,16,45,651.0,111.5,4.45,20.5,407.0,75.53,59.76
2016,8,6,17,0,620.0,104.0,4.4,20.0,355.0,72.76,57.75
2016,8,6,17,15,575.5,96.0,4.3,19.5,302.5,69.3,55.04
2016,8,6,17,30,531.0,88.0,4.2,19.0,250.0,65.67,52.07
2016,8,6,17,45,478.0,76.0,4.1,18.5,200.5,58.3,45.68
2016,8,6,18,0,425.0,64.0,4.0,18.0,151.0,50.54,38.7
2016,8,6,18,15,334.0,50.0,3.8,17.0,106.0,38.49,27.81
2016,8,6,18,30,243.0,36.0,3.6,16.0,61.0,28.12,17.85
2016,8,6,18,45,121.5,18.0,3.45,15.5,30.5,14.18,0.0
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,24.0,5.5,2.4,11.5,6.0,0.0,0.0
2016,8,7,5,30,48.0,11.0,2.5,12.0,12.0,23.29,0.0
2016,8,7,5,45,190.0,26.5,2.7,12.5,48.5,109.32,68.34
2016,8,7,6,0,332.0,42.0,2.9,13.0,85.0,197.53,153.28
2016,8,7,6,15,418.0,53.5,2.9,13.5,132.5,269.83,218.01
2016,8,7,6,30,504.0,65.0,2.9,14.0,180.0,351.16,288.62
2016,8,7,6,45,575.0,71.0,2.95,14.5,234.5,426.48,352.4
2016,8,7,7,0,646.0,77.0,3.0,15.0,289.0,507.63,418.48
2016,8,7,7,15,685.5,82.5,3.0,15.5,343.0,572.69,469.3
2016,8,7,7,30,725.0,88.0,3.0,16.0,397.0,639.56,519.65
2016,8,7,7,45,759.5,91.0,3.0,17.0,451.5,697.7,559.23
2016,8,7,8,0,794.0,94.0,3.0,18.0,506.0,759.79,600.31
2016,8,7,8,15,815.0,97.5,3.0,18.5,556.5,811.15,633.63
2016,8,7,8,30,836.0,101.0,3.0,19.0,607.0,861.08,665.3
2016,8,7,8,45,849.5,105.0,3.0,20.0,653.5,903.08,689.57
2016,8,7,9,0,863.0,109.0,3.0,21.0,700.0,942.58,711.71
2016,8,7,9,15,875.0,111.5,3.05,21.5,742.0,966.54,724.83
2016,8,7,9,30,887.0,114.0,3.1,22.0,784.0,996.74,742.23
2016,8,7,9,45,868.0,131.5,3.15,22.5,812.5,1020.36,755.14
2016,8,7,10,0,849.0,149.0,3.2,23.0,841.0,1029.11,758.37
2016,8,7,10,15,857.0,151.0,3.25,23.5,871.0,1043.96,765.82
2016,8,7,10,30,865.0,153.0,3.3,24.0,901.0,1055.14,770.91
2016,8,7,10,45,841.0,172.0,3.35,24.5,914.5,1047.93,764.23
2016,8,7,11,0,817.0,191.0,3.4,25.0,928.0,1036.34,755.01
2016,8,7,11,15,821.0,192.0,3.4,25.0,942.5,1031.16,751.21
2016,8,7,11,30,825.0,193.0,3.4,25.0,957.0,1022.32,745.11
2016,8,7,11,45,800.5,210.0,3.45,25.5,956.0,997.53,727.66
2016,8,7,12,0,776.0,227.0,3.5,26.0,955.0,978.39,714.11
2016,8,7,12,15,776.0,226.5,3.55,26.0,954.0,954.12,698.59
2016,8,7,12,30,776.0,226.0,3.6,26.0,953.0,926.83,681.07
2016,8,7,12,45,798.5,209.5,3.7,26.5,952.0,895.55,659.83
2016,8,7,13,0,821.0,193.0,3.8,27.0,951.0,867.28,640.56
2016,8,7,13,15,817.0,191.5,3.85,27.0,934.0,827.39,614.06
2016,8,7,13,30,813.0,190.0,3.9,27.0,917.0,785.31,584.82
2016,8,7,13,45,775.0,205.5,3.95,27.0,883.5,733.7,547.7
2016,8,7,14,0,737.0,221.0,4.0,27.0,850.0,680.82,509.1
2016,8,7,14,15,727.0,217.5,4.0,26.5,819.0,630.02,472.48
2016,8,7,14,30,717.0,214.0,4.0,26.0,788.0,578.67,434.36
2016,8,7,14,45,699.0,211.5,4.05,26.0,749.5,523.87,391.86
2016,8,7,15,0,681.0,209.0,4.1,26.0,711.0,469.88,348.87
2016,8,7,15,15,663.5,202.5,4.1,25.5,668.5,413.93,303.95
2016,8,7,15,30,646.0,196.0,4.1,25.0,626.0,359.33,259.03
2016,8,7,15,45,635.0,184.5,4.1,25.0,581.5,304.01,212.42
2016,8,7,16,0,624.0,173.0,4.1,25.0,537.0,249.74,167.19
2016,8,7,16,15,596.0,164.5,4.05,24.5,487.0,195.75,125.73
2016,8,7,16,30,568.0,156.0,4.0,24.0,437.0,145.76,93.41
2016,8,7,16,45,550.0,141.0,4.0,23.5,388.5,96.0,76.37
2016,8,7,17,0,532.0,126.0,4.0,23.0,340.0,87.84,69.9
2016,8,7,17,15,486.0,114.0,3.8,22.0,288.0,81.12,64.64
2016,8,7,17,30,440.0,102.0,3.6,21.0,236.0,74.07,58.91
2016,8,7,17,45,398.5,85.5,3.45,20.5,188.5,63.36,49.67
2016,8,7,18,0,357.0,69.0,3.3,20.0,141.0,52.14,39.74
2016,8,7,18,15,273.0,52.0,3.1,19.0,97.5,39.93,28.76
2016,8,7,18,30,189.0,35.0,2.9,18.0,54.0,27.28,16.82
2016,8,7,18,45,94.5,17.5,2.7,17.5,27.0,13.78,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,20.5,5.0,1.45,12.5,5.0,0.0,0.0
2016,8,8,5,30,41.0,10.0,1.7,13.0,10.0,20.45,0.0
2016,8,8,5,45,156.0,27.0,1.95,13.5,44.0,98.36,58.89
2016,8,8,6,0,271.0,44.0,2.2,14.0,78.0,175.83,135.47
2016,8,8,6,15,354.5,57.5,2.15,14.5,124.0,244.09,196.05
2016,8,8,6,30,438.0,71.0,2.1,15.0,170.0,321.67,262.83
2016,8,8,6,45,513.0,77.5,2.1,15.5,223.0,399.1,327.55
2016,8,8,7,0,588.0,84.0,2.1,16.0,276.0,480.48,393.03
2016,8,8,7,15,629.5,91.0,2.05,16.5,329.0,546.01,443.38
2016,8,8,7,30,671.0,98.0,2.0,17.0,382.0,613.65,493.34
2016,8,8,7,45,704.0,102.5,2.0,18.0,434.5,673.61,534.43
2016,8,8,8,0,737.0,107.0,2.0,19.0,487.0,734.01,573.67
2016,8,8,8,15,759.5,111.5,2.0,19.5,537.0,785.7,606.66
2016,8,8,8,30,782.0,116.0,2.0,20.0,587.0,832.0,635.26
2016,8,8,8,45,792.5,122.0,2.05,21.0,632.0,871.91,658.22
2016,8,8,9,0,803.0,128.0,2.1,22.0,677.0,909.29,679.14
2016,8,8,9,15,816.5,131.5,2.2,22.5,718.5,944.0,699.86
2016,8,8,9,30,830.0,135.0,2.3,23.0,760.0,975.89,718.61
2016,8,8,9,45,807.0,155.0,2.4,23.5,786.5,986.55,723.49
2016,8,8,10,0,784.0,175.0,2.5,24.0,813.0,992.31,725.5
2016,8,8,10,15,792.5,177.5,2.65,24.5,842.5,1007.56,734.29
2016,8,8,10,30,801.0,180.0,2.8,25.0,872.0,1019.34,740.79
2016,8,8,10,45,756.5,213.0,2.95,25.5,879.5,1014.06,736.36
2016,8,8,11,0,712.0,246.0,3.1,26.0,887.0,996.37,724.12
2016,8,8,11,15,716.0,247.5,3.2,26.0,901.5,991.8,721.57
2016,8,8,11,30,720.0,249.0,3.3,26.0,916.0,983.83,716.77
2016,8,8,11,45,682.5,275.0,3.45,26.0,910.5,955.99,698.47
2016,8,8,12,0,645.0,301.0,3.6,26.0,905.0,925.38,677.86
2016,8,8,12,15,645.0,300.5,3.7,26.0,904.0,903.38,663.72
2016,8,8,12,30,645.0,300.0,3.8,26.0,903.0,878.77,647.63
2016,8,8,12,45,614.5,316.0,3.95,26.0,886.0,839.96,621.16
2016,8,8,13,0,584.0,332.0,4.1,26.0,869.0,802.67,595.4
2016,8,8,13,15,578.5,329.0,4.2,25.5,853.0,766.63,571.83
2016,8,8,13,30,573.0,326.0,4.3,25.0,837.0,729.24,546.78
2016,8,8,13,45,555.5,326.5,4.45,25.0,811.0,685.3,515.45
2016,8,8,14,0,538.0,327.0,4.6,25.0,785.0,641.38,483.78
2016,8,8,14,15,527.0,320.0,4.65,24.5,755.5,595.5,450.71
2016,8,8,14,30,516.0,313.0,4.7,24.0,726.0,549.69,416.81
2016,8,8,14,45,520.5,295.5,4.8,24.0,695.0,503.43,381.09
2016,8,8,15,0,525.0,278.0,4.9,24.0,664.0,456.12,343.5
2016,8,8,15,15,507.5,268.0,4.9,23.5,623.5,405.32,302.95
2016,8,8,15,30,490.0,258.0,4.9,23.0,583.0,356.08,262.85
2016,8,8,15,45,510.5,230.0,4.95,23.0,547.5,304.98,219.36
2016,8,8,16,0,531.0,202.0,5.0,23.0,512.0,251.56,174.0
2016,8,8,16,15,503.5,191.0,4.95,22.0,463.0,201.75,135.97
2016,8,8,16,30,476.0,180.0,4.9,21.0,414.0,155.36,105.71
2016,8,8,16,45,492.0,154.0,4.85,20.5,372.5,104.43,84.57
2016,8,8,17,0,508.0,128.0,4.8,20.0,331.0,89.17,71.94
2016,8,8,17,15,462.0,116.0,4.6,19.5,279.5,82.51,66.52
2016,8,8,17,30,416.0,104.0,4.4,19.0,228.0,75.51,60.65
2016,8,8,17,45,394.0,84.5,4.2,18.5,184.0,62.69,49.49
2016,8,8,18,0,372.0,65.0,4.0,18.0,140.0,49.24,37.51
2016,8,8,18,15,284.5,49.5,3.75,17.5,96.5,38.08,27.3
2016,8,8,18,30,197.0,34.0,3.5,17.0,53.0,26.55,16.09
2016,8,8,18,45,98.5,17.0,3.25,16.5,26.5,13.41,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,15.5,4.0,2.5,12.0,4.5,0.0,0.0
2016,8,9,5,30,31.0,8.0,2.6,12.0,9.0,15.87,0.0
2016,8,9,5,45,140.0,26.0,2.75,12.5,42.0,91.38,52.35
2016,8,9,6,0,249.0,44.0,2.9,13.0,75.0,167.65,129.49
2016,8,9,6,15,332.0,58.5,2.9,13.5,120.5,235.62,190.25
2016,8,9,6,30,415.0,73.0,2.9,14.0,166.0,312.9,257.45
2016,8,9,6,45,364.0,92.0,2.9,14.5,189.5,328.6,272.23
2016,8,9,7,0,313.0,111.0,2.9,15.0,213.0,325.81,270.44
2016,8,9,7,15,337.5,129.5,2.85,15.5,257.0,377.85,312.44
2016,8,9,7,30,362.0,148.0,2.8,16.0,301.0,445.03,364.54
2016,8,9,7,45,357.0,172.0,2.75,16.5,339.0,469.96,382.11
2016,8,9,8,0,352.0,196.0,2.7,17.0,377.0,506.87,408.25
2016,8,9,8,15,548.5,162.5,2.65,17.5,477.5,660.88,525.69
2016,8,9,8,30,745.0,129.0,2.6,18.0,578.0,820.24,637.79
2016,8,9,8,45,752.0,138.5,2.55,18.5,621.5,860.06,660.82
2016,8,9,9,0,759.0,148.0,2.5,19.0,665.0,897.24,682.65
2016,8,9,9,15,773.5,151.5,2.5,19.5,706.5,931.89,702.9
2016,8,9,9,30,788.0,155.0,2.5,20.0,748.0,957.48,716.88
2016,8,9,9,45,768.0,175.5,2.5,20.5,776.0,978.09,727.58
2016,8,9,10,0,748.0,196.0,2.5,21.0,804.0,987.72,731.1
2016,8,9,10,15,757.5,199.0,2.55,21.5,833.5,1004.07,739.73
2016,8,9,10,30,767.0,202.0,2.6,22.0,863.0,1017.04,746.16
2016,8,9,10,45,731.0,230.5,2.65,22.5,873.5,1007.2,737.89
2016,8,9,11,0,695.0,259.0,2.7,23.0,884.0,992.93,727.05
2016,8,9,11,15,699.5,260.5,2.75,23.0,898.5,988.86,724.45
2016,8,9,11,30,704.0,262.0,2.8,23.0,913.0,981.42,719.61
2016,8,9,11,45,667.5,288.0,2.9,23.5,908.5,954.32,699.73
2016,8,9,12,0,631.0,314.0,3.0,24.0,904.0,924.48,678.18
2016,8,9,12,15,631.0,313.0,3.05,24.0,902.5,902.21,663.71
2016,8,9,12,30,631.0,312.0,3.1,24.0,901.0,877.37,647.35
2016,8,9,12,45,649.5,296.5,3.2,24.0,898.0,853.28,632.22
2016,8,9,13,0,668.0,281.0,3.3,24.0,895.0,825.81,614.51
2016,8,9,13,15,663.0,278.5,3.35,24.0,878.5,787.92,588.46
2016,8,9,13,30,658.0,276.0,3.4,24.0,862.0,748.41,560.92
2016,8,9,13,45,609.0,296.5,3.45,24.0,827.0,696.94,523.58
2016,8,9,14,0,560.0,317.0,3.5,24.0,792.0,647.33,487.07
2016,8,9,14,15,548.5,310.5,3.5,23.5,762.0,600.53,453.44
2016,8,9,14,30,537.0,304.0,3.5,23.0,732.0,553.79,418.94
2016,8,9,14,45,501.5,305.5,3.55,23.0,690.5,501.84,379.03
2016,8,9,15,0,466.0,307.0,3.6,23.0,649.0,452.81,340.66
2016,8,9,15,15,448.5,295.0,3.55,22.5,608.5,403.48,301.89
2016,8,9,15,30,431.0,283.0,3.5,22.0,568.0,359.0,266.1
2016,8,9,15,45,407.5,269.0,3.5,22.0,522.5,310.58,226.85
2016,8,9,16,0,384.0,255.0,3.5,22.0,477.0,264.8,190.23
2016,8,9,16,15,358.5,236.5,3.5,21.5,429.5,218.52,155.34
2016,8,9,16,30,333.0,218.0,3.5,21.0,382.0,175.52,126.57
2016,8,9,16,45,308.0,196.0,3.5,21.0,334.0,135.76,110.91
2016,8,9,17,0,283.0,174.0,3.5,21.0,286.0,122.81,100.35
2016,8,9,17,15,248.5,150.0,3.4,20.0,237.5,107.95,88.28
2016,8,9,17,30,214.0,126.0,3.3,19.0,189.0,92.46,75.34
2016,8,9,17,45,178.5,99.5,3.25,18.5,145.0,74.67,59.91
2016,8,9,18,0,143.0,73.0,3.2,18.0,101.0,56.15,43.49
2016,8,9,18,15,100.5,48.0,3.05,17.5,65.0,37.91,27.1
2016,8,9,18,30,58.0,23.0,2.9,17.0,29.0,18.86,9.63
2016,8,9,18,45,29.0,11.5,2.8,16.5,14.5,9.61,0.0
2016,8,9,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
