Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,5,15,12.5,3.0,1.25,12.5,3.0,0.0,0.0
2016,8,10,5,30,25.0,6.0,1.4,13.0,6.0,12.4,0.0
2016,8,10,5,45,111.0,24.0,1.55,13.5,35.5,78.61,41.86
2016,8,10,6,0,197.0,42.0,1.7,14.0,65.0,145.02,110.87
2016,8,10,6,15,273.5,59.0,1.7,14.5,109.0,210.23,168.42
2016,8,10,6,30,350.0,76.0,1.7,15.0,153.0,283.92,231.74
2016,8,10,6,45,315.5,95.0,1.7,15.5,179.0,305.27,250.66
2016,8,10,7,0,281.0,114.0,1.7,16.0,205.0,310.32,255.15
2016,8,10,7,15,324.5,130.0,1.65,16.5,253.0,370.34,303.18
2016,8,10,7,30,368.0,146.0,1.6,17.0,301.0,447.59,362.38
2016,8,10,7,45,496.0,142.5,1.55,17.5,379.5,556.46,444.96
2016,8,10,8,0,624.0,139.0,1.5,18.0,458.0,681.64,535.28
2016,8,10,8,15,650.0,145.5,1.45,18.5,507.5,734.67,568.83
2016,8,10,8,30,676.0,152.0,1.4,19.0,557.0,787.04,601.34
2016,8,10,8,45,695.0,157.5,1.4,20.0,603.0,831.0,626.68
2016,8,10,9,0,714.0,163.0,1.4,21.0,649.0,873.19,650.33
2016,8,10,9,15,730.0,168.0,1.4,21.5,690.5,909.92,671.18
2016,8,10,9,30,746.0,173.0,1.4,22.0,732.0,944.19,690.22
2016,8,10,9,45,809.5,148.5,1.4,22.5,782.0,983.6,712.34
2016,8,10,10,0,873.0,124.0,1.4,23.0,832.0,1016.98,730.3
2016,8,10,10,15,881.0,125.5,1.4,23.5,861.5,1031.44,736.41
2016,8,10,10,30,889.0,127.0,1.4,24.0,891.0,1042.26,740.56
2016,8,10,10,45,881.5,136.0,1.4,24.5,910.0,1041.34,737.62
2016,8,10,11,0,874.0,145.0,1.4,25.0,929.0,1036.42,732.51
2016,8,10,11,15,877.5,145.5,1.5,25.0,943.5,1030.31,729.91
2016,8,10,11,30,881.0,146.0,1.6,25.0,958.0,1020.51,725.05
2016,8,10,11,45,868.5,155.5,1.7,25.5,960.5,1000.09,712.18
2016,8,10,12,0,856.0,165.0,1.8,26.0,963.0,987.97,704.6
2016,8,10,12,15,856.0,165.0,1.95,26.0,962.0,963.48,691.04
2016,8,10,12,30,856.0,165.0,2.1,26.0,961.0,935.73,675.26
2016,8,10,12,45,855.5,163.0,2.25,26.0,952.5,902.57,655.68
2016,8,10,13,0,855.0,161.0,2.4,26.0,944.0,866.51,633.89
2016,8,10,13,15,851.0,160.0,2.55,26.0,927.0,825.89,608.66
2016,8,10,13,30,847.0,159.0,2.7,26.0,910.0,782.95,580.85
2016,8,10,13,45,829.0,163.5,2.85,26.0,882.0,733.0,546.31
2016,8,10,14,0,811.0,168.0,3.0,26.0,854.0,682.31,510.29
2016,8,10,14,15,801.5,165.5,3.15,25.5,823.0,630.27,473.3
2016,8,10,14,30,792.0,163.0,3.3,25.0,792.0,577.39,434.3
2016,8,10,14,45,777.0,160.5,3.45,25.0,753.5,521.21,390.65
2016,8,10,15,0,762.0,158.0,3.6,25.0,715.0,461.94,343.37
2016,8,10,15,15,745.5,154.0,3.65,24.5,672.0,403.96,296.13
2016,8,10,15,30,729.0,150.0,3.7,24.0,629.0,346.99,248.43
2016,8,10,15,45,710.0,144.0,3.8,24.0,582.5,289.07,199.11
2016,8,10,16,0,691.0,138.0,3.9,24.0,536.0,233.0,152.03
2016,8,10,16,15,663.5,131.5,3.9,23.5,485.5,177.54,109.15
2016,8,10,16,30,636.0,125.0,3.9,23.0,435.0,125.47,76.15
2016,8,10,16,45,601.5,117.0,3.95,22.5,383.0,80.17,63.28
2016,8,10,17,0,567.0,109.0,4.0,22.0,331.0,77.21,61.13
2016,8,10,17,15,519.0,99.0,3.85,21.0,279.5,72.3,57.32
2016,8,10,17,30,471.0,89.0,3.7,20.0,228.0,65.12,51.38
2016,8,10,17,45,405.0,76.5,3.6,19.5,178.5,56.98,44.29
2016,8,10,18,0,339.0,64.0,3.5,19.0,129.0,48.52,36.67
2016,8,10,18,15,252.0,47.0,3.35,18.0,87.0,36.18,25.49
2016,8,10,18,30,165.0,30.0,3.2,17.0,45.0,23.42,13.03
2016,8,10,18,45,82.5,15.0,3.05,16.5,22.5,13.64,0.0
2016,8,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,106.0,20.0,1.35,13.5,32.5,70.94,34.58
2016,8,11,6,0,212.0,40.0,1.6,14.0,65.0,148.82,113.5
2016,8,11,6,15,291.5,56.0,1.6,14.5,109.5,215.13,172.19
2016,8,11,6,30,371.0,72.0,1.6,15.0,154.0,290.3,236.78
2016,8,11,6,45,440.0,83.0,1.6,15.5,205.5,361.72,296.6
2016,8,11,7,0,509.0,94.0,1.6,16.0,257.0,439.64,359.33
2016,8,11,7,15,553.0,103.0,1.6,16.5,309.5,510.04,413.55
2016,8,11,7,30,597.0,112.0,1.6,17.0,362.0,578.54,464.37
2016,8,11,7,45,640.0,116.0,1.6,18.0,415.5,642.78,509.4
2016,8,11,8,0,683.0,120.0,1.6,19.0,469.0,708.33,552.76
2016,8,11,8,15,708.0,125.5,1.6,19.5,519.5,761.43,586.68
2016,8,11,8,30,733.0,131.0,1.6,20.0,570.0,813.69,619.3
2016,8,11,8,45,758.5,133.0,1.65,21.0,618.0,861.12,647.26
2016,8,11,9,0,784.0,135.0,1.7,22.0,666.0,901.64,670.09
2016,8,11,9,15,798.5,138.5,1.7,22.5,708.0,936.89,689.88
2016,8,11,9,30,813.0,142.0,1.7,23.0,750.0,969.39,707.69
2016,8,11,9,45,843.5,134.0,1.75,24.0,791.5,1002.09,724.77
2016,8,11,10,0,874.0,126.0,1.8,25.0,833.0,1020.83,732.85
2016,8,11,10,15,881.5,128.0,1.8,25.0,863.0,1035.27,740.62
2016,8,11,10,30,889.0,130.0,1.8,25.0,893.0,1046.04,746.23
2016,8,11,10,45,885.0,137.0,1.8,25.5,913.0,1046.51,744.14
2016,8,11,11,0,881.0,144.0,1.8,26.0,933.0,1043.05,739.86
2016,8,11,11,15,884.5,145.0,1.8,26.0,947.5,1037.33,735.83
2016,8,11,11,30,888.0,146.0,1.8,26.0,962.0,1027.88,729.62
2016,8,11,11,45,878.5,153.0,1.85,26.5,966.0,1007.84,716.21
2016,8,11,12,0,869.0,160.0,1.9,27.0,970.0,995.69,707.91
2016,8,11,12,15,868.5,160.0,1.9,27.0,968.5,970.41,692.11
2016,8,11,12,30,868.0,160.0,1.9,27.0,967.0,941.87,674.37
2016,8,11,12,45,868.0,158.5,1.95,27.0,958.5,909.2,654.49
2016,8,11,13,0,868.0,157.0,2.0,27.0,950.0,873.55,632.54
2016,8,11,13,15,863.5,156.0,2.05,27.0,933.0,832.0,606.49
2016,8,11,13,30,859.0,155.0,2.1,27.0,916.0,788.12,578.21
2016,8,11,13,45,838.5,161.0,2.2,27.0,887.0,737.22,543.49
2016,8,11,14,0,818.0,167.0,2.3,27.0,858.0,685.72,507.42
2016,8,11,14,15,809.0,164.5,2.35,26.5,826.5,633.54,470.68
2016,8,11,14,30,800.0,162.0,2.4,26.0,795.0,580.46,431.96
2016,8,11,14,45,779.5,162.5,2.45,26.0,755.5,521.06,386.52
2016,8,11,15,0,759.0,163.0,2.5,26.0,716.0,464.18,341.56
2016,8,11,15,15,742.5,158.5,2.6,25.5,672.5,405.84,294.89
2016,8,11,15,30,726.0,154.0,2.7,25.0,629.0,348.52,247.65
2016,8,11,15,45,701.5,149.5,2.8,25.0,581.0,290.48,199.0
2016,8,11,16,0,677.0,145.0,2.9,25.0,533.0,234.97,153.12
2016,8,11,16,15,649.0,138.5,2.95,24.5,482.5,180.25,111.37
2016,8,11,16,30,621.0,132.0,3.0,24.0,432.0,129.04,79.45
2016,8,11,16,45,583.0,123.5,3.15,23.5,379.5,85.35,67.41
2016,8,11,17,0,545.0,115.0,3.3,23.0,327.0,80.85,64.0
2016,8,11,17,15,496.0,104.5,3.2,22.0,275.5,74.93,59.35
2016,8,11,17,30,447.0,94.0,3.1,21.0,224.0,68.73,54.29
2016,8,11,17,45,378.0,80.5,3.05,20.5,174.5,59.93,46.65
2016,8,11,18,0,309.0,67.0,3.0,20.0,125.0,50.79,38.44
2016,8,11,18,15,224.5,48.5,2.9,19.0,83.5,37.35,26.31
2016,8,11,18,30,140.0,30.0,2.8,18.0,42.0,23.43,12.62
2016,8,11,18,45,70.0,15.0,2.7,17.5,21.0,13.64,0.0
2016,8,11,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,18.5,1.0,14.5,35.0,82.36,36.87
2016,8,12,6,0,294.0,37.0,1.1,15.0,70.0,178.96,135.62
2016,8,12,6,15,383.5,48.5,1.05,15.5,116.5,250.65,198.97
2016,8,12,6,30,473.0,60.0,1.0,16.0,163.0,332.03,267.95
2016,8,12,6,45,534.5,68.5,1.0,16.5,214.5,403.27,326.65
2016,8,12,7,0,596.0,77.0,1.0,17.0,266.0,479.67,386.78
2016,8,12,7,15,638.0,83.5,0.9,18.0,319.0,545.4,434.62
2016,8,12,7,30,680.0,90.0,0.8,19.0,372.0,613.31,481.45
2016,8,12,7,45,711.5,95.0,0.75,20.0,425.0,673.17,519.62
2016,8,12,8,0,743.0,100.0,0.7,21.0,478.0,733.38,556.09
2016,8,12,8,15,766.0,104.0,0.65,21.5,528.0,781.39,584.02
2016,8,12,8,30,789.0,108.0,0.6,22.0,578.0,832.11,613.03
2016,8,12,8,45,806.5,111.0,0.55,23.0,624.5,875.21,635.01
2016,8,12,9,0,824.0,114.0,0.5,24.0,671.0,916.14,655.05
2016,8,12,9,15,837.0,117.0,0.5,24.5,712.5,950.34,672.76
2016,8,12,9,30,850.0,120.0,0.5,25.0,754.0,981.63,688.57
2016,8,12,9,45,862.5,120.5,0.5,25.5,790.5,995.81,693.98
2016,8,12,10,0,875.0,121.0,0.5,26.0,827.0,1017.18,704.01
2016,8,12,10,15,882.5,122.5,0.6,26.5,856.5,1031.14,711.88
2016,8,12,10,30,890.0,124.0,0.7,27.0,886.0,1041.43,717.76
2016,8,12,10,45,890.5,128.0,0.8,27.5,907.0,1043.46,718.86
2016,8,12,11,0,891.0,132.0,0.9,28.0,928.0,1041.62,717.83
2016,8,12,11,15,894.0,133.0,1.0,28.0,942.5,1035.44,715.7
2016,8,12,11,30,897.0,134.0,1.1,28.0,957.0,1025.5,711.36
2016,8,12,11,45,892.0,138.5,1.2,28.0,962.0,1007.48,702.13
2016,8,12,12,0,887.0,143.0,1.3,28.0,967.0,986.0,690.77
2016,8,12,12,15,887.0,142.5,1.45,28.0,966.0,961.21,677.96
2016,8,12,12,30,887.0,142.0,1.6,28.0,965.0,933.18,662.8
2016,8,12,12,45,884.5,142.0,1.8,28.0,955.5,900.32,644.78
2016,8,12,13,0,882.0,142.0,2.0,28.0,946.0,864.6,624.39
2016,8,12,13,15,878.0,141.0,2.1,28.0,929.0,824.13,599.49
2016,8,12,13,30,874.0,140.0,2.2,28.0,912.0,781.26,572.62
2016,8,12,13,45,861.0,142.5,2.35,28.0,886.0,732.86,540.09
2016,8,12,14,0,848.0,145.0,2.5,28.0,860.0,685.46,506.94
2016,8,12,14,15,839.5,143.0,2.6,27.5,828.5,632.65,469.79
2016,8,12,14,30,831.0,141.0,2.7,27.0,797.0,578.79,430.48
2016,8,12,14,45,816.5,139.5,2.85,27.0,758.5,521.6,386.6
2016,8,12,15,0,802.0,138.0,3.0,27.0,720.0,464.53,341.27
2016,8,12,15,15,786.5,134.5,3.05,26.5,677.0,405.8,293.74
2016,8,12,15,30,771.0,131.0,3.1,26.0,634.0,347.87,245.51
2016,8,12,15,45,749.5,127.5,3.15,26.0,586.5,284.38,192.19
2016,8,12,16,0,728.0,124.0,3.2,26.0,539.0,227.38,144.71
2016,8,12,16,15,702.0,118.5,3.2,25.5,488.0,170.6,101.26
2016,8,12,16,30,676.0,113.0,3.2,25.0,437.0,116.95,68.15
2016,8,12,16,45,639.0,106.5,3.25,25.0,384.5,72.9,56.51
2016,8,12,17,0,602.0,100.0,3.3,25.0,332.0,70.74,54.91
2016,8,12,17,15,554.0,91.0,3.15,24.0,279.5,66.34,51.53
2016,8,12,17,30,506.0,82.0,3.0,23.0,227.0,61.71,47.81
2016,8,12,17,45,436.5,71.0,2.9,22.5,177.5,53.19,40.44
2016,8,12,18,0,367.0,60.0,2.8,22.0,128.0,45.71,33.73
2016,8,12,18,15,272.0,44.5,2.65,21.0,85.5,34.41,23.52
2016,8,12,18,30,177.0,29.0,2.5,20.0,43.0,22.74,11.5
2016,8,12,18,45,88.5,14.5,2.35,19.5,21.5,13.19,0.0
2016,8,12,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,18.0,0.35,17.5,34.0,80.81,31.28
2016,8,13,6,0,290.0,36.0,0.4,18.0,68.0,176.69,131.43
2016,8,13,6,15,380.5,47.5,0.45,18.5,114.0,248.59,193.89
2016,8,13,6,30,471.0,59.0,0.5,19.0,160.0,330.36,261.93
2016,8,13,6,45,533.0,67.0,0.55,20.0,211.5,401.23,318.67
2016,8,13,7,0,595.0,75.0,0.6,21.0,263.0,477.32,376.73
2016,8,13,7,15,637.0,81.5,0.7,21.5,315.5,543.0,425.66
2016,8,13,7,30,679.0,88.0,0.8,22.0,368.0,610.88,474.43
2016,8,13,7,45,712.5,92.0,0.95,23.0,421.0,671.01,514.54
2016,8,13,8,0,746.0,96.0,1.1,24.0,474.0,728.08,551.18
2016,8,13,8,15,769.0,100.0,1.15,25.0,524.0,780.08,582.35
2016,8,13,8,30,792.0,104.0,1.2,26.0,574.0,830.9,611.98
2016,8,13,8,45,808.5,107.5,1.3,27.0,620.5,873.76,636.41
2016,8,13,9,0,825.0,111.0,1.4,28.0,667.0,914.39,659.1
2016,8,13,9,15,838.5,113.5,1.4,28.5,708.5,948.51,677.3
2016,8,13,9,30,852.0,116.0,1.4,29.0,750.0,969.49,687.18
2016,8,13,9,45,863.0,117.5,1.45,29.5,786.5,993.75,699.99
2016,8,13,10,0,874.0,119.0,1.5,30.0,823.0,1014.71,710.72
2016,8,13,10,15,881.5,120.5,1.5,30.0,852.0,1028.65,717.92
2016,8,13,10,30,889.0,122.0,1.5,30.0,881.0,1038.93,723.07
2016,8,13,10,45,879.0,132.0,1.5,30.5,899.0,1036.53,719.26
2016,8,13,11,0,869.0,142.0,1.5,31.0,917.0,1030.08,713.32
2016,8,13,11,15,872.5,143.0,1.55,31.0,932.0,1024.4,710.2
2016,8,13,11,30,876.0,144.0,1.6,31.0,947.0,1015.03,704.93
2016,8,13,11,45,860.0,155.5,1.65,31.5,948.5,1004.64,697.75
2016,8,13,12,0,844.0,167.0,1.7,32.0,950.0,979.65,681.71
2016,8,13,12,15,844.0,167.0,1.8,32.0,948.5,955.21,668.12
2016,8,13,12,30,844.0,167.0,1.9,32.0,947.0,927.56,652.36
2016,8,13,12,45,843.0,165.5,2.05,32.0,938.5,894.55,633.53
2016,8,13,13,0,842.0,164.0,2.2,32.0,930.0,858.71,612.54
2016,8,13,13,15,838.0,162.5,2.35,31.5,913.0,817.84,589.07
2016,8,13,13,30,834.0,161.0,2.5,31.0,896.0,774.69,562.81
2016,8,13,13,45,808.5,170.0,2.65,31.0,866.5,723.84,528.3
2016,8,13,14,0,783.0,179.0,2.8,31.0,837.0,672.85,492.76
2016,8,13,14,15,773.5,176.0,2.9,30.5,806.0,621.44,456.9
2016,8,13,14,30,764.0,173.0,3.0,30.0,775.0,567.6,418.04
2016,8,13,14,45,744.0,173.0,3.1,30.0,735.5,511.43,375.31
2016,8,13,15,0,724.0,173.0,3.2,30.0,696.0,456.1,331.94
2016,8,13,15,15,707.0,168.0,3.3,29.5,653.5,398.97,286.64
2016,8,13,15,30,690.0,163.0,3.4,29.0,611.0,343.01,241.04
2016,8,13,15,45,668.0,157.0,3.5,29.0,564.0,286.44,194.18
2016,8,13,16,0,646.0,151.0,3.6,29.0,517.0,232.18,149.97
2016,8,13,16,15,617.5,143.5,3.65,28.5,467.0,178.49,109.83
2016,8,13,16,30,589.0,136.0,3.7,28.0,417.0,128.44,79.43
2016,8,13,16,45,555.5,125.5,3.8,27.5,366.0,86.47,67.29
2016,8,13,17,0,522.0,115.0,3.9,27.0,315.0,80.95,63.06
2016,8,13,17,15,473.5,103.5,3.75,26.0,263.5,74.32,57.87
2016,8,13,17,30,425.0,92.0,3.6,25.0,212.0,67.38,52.24
2016,8,13,17,45,367.0,77.0,3.5,24.0,165.0,57.46,43.82
2016,8,13,18,0,309.0,62.0,3.4,23.0,118.0,47.13,34.74
2016,8,13,18,15,221.5,44.0,3.2,22.5,77.5,33.96,22.9
2016,8,13,18,30,134.0,26.0,3.0,22.0,37.0,20.33,9.05
2016,8,13,18,45,67.0,13.0,2.85,21.5,18.5,11.82,0.0
2016,8,13,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,110.5,18.5,0.35,18.5,30.5,69.8,21.78
2016,8,14,6,0,221.0,37.0,0.4,19.0,61.0,149.99,110.67
2016,8,14,6,15,305.5,52.0,0.45,19.5,105.0,217.93,169.5
2016,8,14,6,30,390.0,67.0,0.5,20.0,149.0,295.43,233.96
2016,8,14,6,45,445.0,79.5,0.6,20.5,198.5,361.95,288.13
2016,8,14,7,0,500.0,92.0,0.7,21.0,248.0,433.47,344.11
2016,8,14,7,15,544.5,101.0,0.65,22.0,300.0,503.89,395.13
2016,8,14,7,30,589.0,110.0,0.6,23.0,352.0,572.51,442.36
2016,8,14,7,45,617.0,119.0,0.6,24.0,402.5,630.7,480.45
2016,8,14,8,0,645.0,128.0,0.6,25.0,453.0,689.13,516.95
2016,8,14,8,15,670.5,134.0,0.65,25.5,502.5,741.97,549.67
2016,8,14,8,30,696.0,140.0,0.7,26.0,552.0,794.08,581.26
2016,8,14,8,45,708.5,148.0,0.8,27.0,596.5,835.62,605.04
2016,8,14,9,0,721.0,156.0,0.9,28.0,641.0,874.98,627.17
2016,8,14,9,15,736.5,160.5,1.0,28.0,682.5,910.84,649.37
2016,8,14,9,30,752.0,165.0,1.1,28.0,724.0,944.18,669.98
2016,8,14,9,45,785.0,157.0,1.25,28.5,765.5,971.37,686.21
2016,8,14,10,0,818.0,149.0,1.4,29.0,807.0,1003.32,705.38
2016,8,14,10,15,826.5,151.5,1.55,29.0,836.0,1018.79,715.72
2016,8,14,10,30,835.0,154.0,1.7,29.0,865.0,1030.68,724.1
2016,8,14,10,45,805.5,176.5,1.85,29.5,877.0,1021.2,717.94
2016,8,14,11,0,776.0,199.0,2.0,30.0,889.0,1015.86,714.56
2016,8,14,11,15,780.5,200.0,2.15,30.0,904.0,1002.54,707.57
2016,8,14,11,30,785.0,201.0,2.3,30.0,919.0,994.31,703.79
2016,8,14,11,45,751.0,224.0,2.45,30.5,914.5,975.25,691.7
2016,8,14,12,0,717.0,247.0,2.6,31.0,910.0,945.17,672.63
2016,8,14,12,15,716.5,247.0,2.7,31.0,909.0,921.7,658.5
2016,8,14,12,30,716.0,247.0,2.8,31.0,908.0,895.38,642.16
2016,8,14,12,45,760.5,217.0,2.95,31.0,913.0,876.91,632.12
2016,8,14,13,0,805.0,187.0,3.1,31.0,918.0,849.41,615.43
2016,8,14,13,15,800.5,185.5,3.2,30.5,901.0,809.24,590.8
2016,8,14,13,30,796.0,184.0,3.3,30.0,884.0,766.95,563.38
2016,8,14,13,45,751.5,203.0,3.4,30.0,849.0,714.34,526.24
2016,8,14,14,0,707.0,222.0,3.5,30.0,814.0,661.12,488.04
2016,8,14,14,15,696.5,218.0,3.6,29.5,783.0,610.55,452.35
2016,8,14,14,30,686.0,214.0,3.7,29.0,752.0,559.57,415.17
2016,8,14,14,45,656.5,216.0,3.8,29.0,711.0,504.15,372.78
2016,8,14,15,0,627.0,218.0,3.9,29.0,670.0,450.87,330.99
2016,8,14,15,15,608.5,211.0,3.9,28.5,627.5,396.85,288.18
2016,8,14,15,30,590.0,204.0,3.9,28.0,585.0,343.22,244.78
2016,8,14,15,45,572.5,193.0,3.95,27.5,540.0,289.36,200.83
2016,8,14,16,0,555.0,182.0,4.0,27.0,495.0,237.37,158.91
2016,8,14,16,15,526.0,171.5,4.0,26.5,446.0,186.37,120.84
2016,8,14,16,30,497.0,161.0,4.0,26.0,397.0,138.98,91.57
2016,8,14,16,45,475.5,145.0,4.0,25.5,349.0,99.23,78.61
2016,8,14,17,0,454.0,129.0,4.0,25.0,301.0,90.37,71.58
2016,8,14,17,15,407.0,114.5,3.85,24.0,251.0,81.92,64.85
2016,8,14,17,30,360.0,100.0,3.7,23.0,201.0,73.04,57.53
2016,8,14,17,45,315.0,81.5,3.6,22.5,156.0,60.73,46.89
2016,8,14,18,0,270.0,63.0,3.5,22.0,111.0,47.86,35.48
2016,8,14,18,15,190.0,43.5,3.3,21.0,71.5,33.57,22.65
2016,8,14,18,30,110.0,24.0,3.1,20.0,32.0,18.75,7.36
2016,8,14,18,45,55.0,12.0,2.95,19.5,16.0,10.91,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,172.0,16.5,1.55,14.5,35.0,90.09,22.9
2016,8,15,6,0,344.0,33.0,1.7,15.0,70.0,195.85,147.16
2016,8,15,6,15,439.0,43.0,1.7,15.5,117.0,271.16,215.37
2016,8,15,6,30,534.0,53.0,1.7,16.0,164.0,356.82,288.94
2016,8,15,6,45,596.0,59.5,1.7,16.5,217.5,429.17,349.5
2016,8,15,7,0,658.0,66.0,1.7,17.0,271.0,506.67,411.39
2016,8,15,7,15,699.0,71.5,1.65,17.5,325.0,573.5,462.12
2016,8,15,7,30,740.0,77.0,1.6,18.0,379.0,639.35,509.33
2016,8,15,7,45,769.5,81.0,1.6,19.0,432.5,699.28,548.58
2016,8,15,8,0,799.0,85.0,1.6,20.0,486.0,759.14,586.42
2016,8,15,8,15,820.5,88.5,1.6,20.5,537.0,811.25,618.83
2016,8,15,8,30,842.0,92.0,1.6,21.0,588.0,861.95,649.57
2016,8,15,8,45,856.0,95.5,1.6,22.0,635.0,904.1,672.69
2016,8,15,9,0,870.0,99.0,1.6,23.0,682.0,934.66,687.82
2016,8,15,9,15,882.5,101.5,1.7,23.5,724.0,968.56,707.71
2016,8,15,9,30,895.0,104.0,1.8,24.0,766.0,999.44,725.5
2016,8,15,9,45,884.0,116.5,1.95,24.5,797.0,1014.84,734.07
2016,8,15,10,0,873.0,129.0,2.1,25.0,828.0,1025.78,740.01
2016,8,15,10,15,881.0,130.5,2.2,25.5,858.0,1040.02,747.55
2016,8,15,10,30,889.0,132.0,2.3,26.0,888.0,1050.58,752.8
2016,8,15,10,45,881.0,141.0,2.45,26.5,906.5,1048.83,750.98
2016,8,15,11,0,873.0,150.0,2.6,27.0,925.0,1043.07,746.79
2016,8,15,11,15,876.5,151.0,2.7,27.0,940.0,1037.12,743.55
2016,8,15,11,30,880.0,152.0,2.8,27.0,955.0,1027.45,738.01
2016,8,15,11,45,868.0,161.0,2.95,27.5,957.5,1018.59,732.07
2016,8,15,12,0,856.0,170.0,3.1,28.0,960.0,994.47,716.33
2016,8,15,12,15,855.5,170.0,3.2,27.5,958.5,969.08,702.26
2016,8,15,12,30,855.0,170.0,3.3,27.0,957.0,940.45,685.91
2016,8,15,12,45,843.0,175.0,3.4,27.0,945.0,903.55,662.57
2016,8,15,13,0,831.0,180.0,3.5,27.0,933.0,864.35,637.51
2016,8,15,13,15,826.5,178.5,3.6,27.0,915.5,823.14,610.82
2016,8,15,13,30,822.0,177.0,3.7,27.0,898.0,779.74,581.0
2016,8,15,13,45,807.0,179.5,3.8,27.0,871.0,730.56,546.22
2016,8,15,14,0,792.0,182.0,3.9,27.0,844.0,680.51,509.99
2016,8,15,14,15,782.5,179.5,3.95,26.5,812.5,628.14,472.08
2016,8,15,14,30,773.0,177.0,4.0,26.0,781.0,574.81,432.24
2016,8,15,14,45,759.5,173.0,4.05,26.0,742.5,517.74,387.58
2016,8,15,15,0,746.0,169.0,4.1,26.0,704.0,460.87,341.78
2016,8,15,15,15,728.5,164.5,4.1,25.5,661.0,402.57,294.29
2016,8,15,15,30,711.0,160.0,4.1,25.0,618.0,345.47,246.59
2016,8,15,15,45,691.5,153.0,4.1,24.5,570.5,287.35,197.73
2016,8,15,16,0,672.0,146.0,4.1,24.0,523.0,231.23,151.27
2016,8,15,16,15,643.0,139.0,4.05,23.5,472.0,176.21,109.45
2016,8,15,16,30,614.0,132.0,4.0,23.0,421.0,124.87,78.29
2016,8,15,16,45,579.5,122.0,3.95,22.5,369.0,85.26,67.7
2016,8,15,17,0,545.0,112.0,3.9,22.0,317.0,79.28,62.98
2016,8,15,17,15,494.5,101.0,3.7,21.0,265.0,72.9,57.87
2016,8,15,17,30,444.0,90.0,3.5,20.0,213.0,66.23,52.33
2016,8,15,17,45,379.5,75.5,3.3,19.5,164.5,56.59,43.85
2016,8,15,18,0,315.0,61.0,3.1,19.0,116.0,46.55,34.76
2016,8,15,18,15,222.0,43.0,2.9,18.5,75.0,33.31,22.6
2016,8,15,18,30,129.0,25.0,2.7,18.0,34.0,19.62,7.16
2016,8,15,18,45,64.5,12.5,2.55,17.5,17.0,11.37,0.0
2016,8,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,45,55.0,18.5,0.65,13.5,24.0,45.09,4.54
2016,8,16,6,0,110.0,37.0,0.7,14.0,48.0,98.43,72.56
2016,8,16,6,15,155.0,57.0,0.7,14.5,83.5,147.95,117.02
2016,8,16,6,30,200.0,77.0,0.7,15.0,119.0,201.93,163.69
2016,8,16,6,45,229.0,98.0,0.7,16.0,159.0,252.58,205.91
2016,8,16,7,0,258.0,119.0,0.7,17.0,199.0,305.66,248.37
2016,8,16,7,15,293.5,133.5,0.7,17.5,240.0,357.29,288.73
2016,8,16,7,30,329.0,148.0,0.7,18.0,281.0,411.73,329.87
2016,8,16,7,45,528.5,128.5,0.75,19.0,377.0,568.67,447.67
2016,8,16,8,0,728.0,109.0,0.8,20.0,473.0,735.26,562.59
2016,8,16,8,15,752.5,114.0,0.85,21.0,524.0,789.1,593.71
2016,8,16,8,30,777.0,119.0,0.9,22.0,575.0,841.92,624.74
2016,8,16,8,45,790.0,125.0,0.95,23.0,621.0,879.08,644.85
2016,8,16,9,0,803.0,131.0,1.0,24.0,667.0,918.75,666.42
2016,8,16,9,15,817.5,134.5,1.05,24.5,709.5,954.42,686.42
2016,8,16,9,30,832.0,138.0,1.1,25.0,752.0,987.25,704.52
2016,8,16,9,45,828.5,148.0,1.15,25.5,785.0,1006.22,713.97
2016,8,16,10,0,825.0,158.0,1.2,26.0,818.0,1021.3,721.27
2016,8,16,10,15,833.5,160.0,1.2,26.5,847.5,1036.18,727.67
2016,8,16,10,30,842.0,162.0,1.2,27.0,877.0,1047.42,731.92
2016,8,16,10,45,820.5,180.0,1.3,27.5,891.5,1041.03,727.46
2016,8,16,11,0,799.0,198.0,1.4,28.0,906.0,1030.38,720.67
2016,8,16,11,15,803.0,199.5,1.45,28.0,920.5,1025.38,718.04
2016,8,16,11,30,807.0,201.0,1.5,28.0,935.0,1016.73,713.2
2016,8,16,11,45,780.0,219.0,1.6,28.5,933.0,998.96,702.18
2016,8,16,12,0,753.0,237.0,1.7,29.0,931.0,970.08,684.31
2016,8,16,12,15,752.5,237.0,1.8,29.0,929.5,945.69,670.57
2016,8,16,12,30,752.0,237.0,1.9,29.0,928.0,918.34,654.73
2016,8,16,12,45,762.0,228.0,2.0,29.0,922.0,888.73,637.15
2016,8,16,13,0,772.0,219.0,2.1,29.0,916.0,855.92,617.03
2016,8,16,13,15,767.0,217.0,2.2,28.5,898.5,814.68,591.73
2016,8,16,13,30,762.0,215.0,2.3,28.0,881.0,771.47,564.4
2016,8,16,13,45,730.5,225.5,2.4,28.0,849.5,719.16,528.49
2016,8,16,14,0,699.0,236.0,2.5,28.0,818.0,667.41,492.13
2016,8,16,14,15,688.0,231.5,2.55,28.0,786.5,616.21,455.37
2016,8,16,14,30,677.0,227.0,2.6,28.0,755.0,564.7,417.32
2016,8,16,14,45,655.5,224.5,2.7,28.0,715.0,509.7,375.8
2016,8,16,15,0,634.0,222.0,2.8,28.0,675.0,456.04,334.12
2016,8,16,15,15,615.5,214.5,2.85,27.5,632.0,401.08,290.92
2016,8,16,15,30,597.0,207.0,2.9,27.0,589.0,346.21,246.8
2016,8,16,15,45,576.5,196.5,3.0,27.0,542.5,291.4,201.95
2016,8,16,16,0,556.0,186.0,3.1,27.0,496.0,238.82,159.61
2016,8,16,16,15,526.0,175.0,3.1,26.5,446.0,187.15,121.46
2016,8,16,16,30,496.0,164.0,3.1,26.0,396.0,139.25,92.43
2016,8,16,16,45,466.0,149.0,3.1,25.5,346.0,102.27,81.16
2016,8,16,17,0,436.0,134.0,3.1,25.0,296.0,94.1,74.73
2016,8,16,17,15,388.0,118.0,2.95,24.0,245.0,84.64,67.15
2016,8,16,17,30,340.0,102.0,2.8,23.0,194.0,74.7,58.93
2016,8,16,17,45,286.5,82.0,2.7,22.0,148.0,61.23,47.36
2016,8,16,18,0,233.0,62.0,2.6,21.0,102.0,47.17,34.94
2016,8,16,18,15,158.5,41.0,2.5,20.0,63.5,32.71,21.83
2016,8,16,18,30,84.0,20.0,2.4,19.0,25.0,16.43,4.01
2016,8,16,18,45,42.0,10.0,2.3,18.5,12.5,9.1,0.0
2016,8,16,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,79.0,18.0,1.0,16.5,26.0,52.52,0.0
2016,8,17,6,0,158.0,36.0,1.1,17.0,52.0,125.38,91.92
2016,8,17,6,15,236.5,54.5,1.2,17.5,94.5,191.32,150.36
2016,8,17,6,30,315.0,73.0,1.3,18.0,137.0,266.05,213.97
2016,8,17,6,45,377.0,87.5,1.45,18.5,186.5,334.85,271.42
2016,8,17,7,0,439.0,102.0,1.6,19.0,236.0,409.55,331.64
2016,8,17,7,15,485.0,113.0,1.6,19.5,287.5,474.69,381.89
2016,8,17,7,30,531.0,124.0,1.6,20.0,339.0,542.99,432.62
2016,8,17,7,45,568.0,132.5,1.6,21.0,391.0,604.11,475.3
2016,8,17,8,0,605.0,141.0,1.6,22.0,443.0,673.29,521.96
2016,8,17,8,15,632.0,148.0,1.7,22.5,492.0,727.28,557.9
2016,8,17,8,30,659.0,155.0,1.8,23.0,541.0,780.68,592.4
2016,8,17,8,45,673.0,164.0,1.95,24.0,585.5,823.56,618.38
2016,8,17,9,0,687.0,173.0,2.1,25.0,630.0,864.42,642.67
2016,8,17,9,15,703.0,178.0,2.15,25.5,671.5,900.55,663.88
2016,8,17,9,30,719.0,183.0,2.2,26.0,713.0,934.24,683.33
2016,8,17,9,45,744.0,180.0,2.25,26.5,752.0,965.36,700.98
2016,8,17,10,0,769.0,177.0,2.3,27.0,791.0,993.73,716.8
2016,8,17,10,15,778.5,180.0,2.35,27.5,820.5,1001.99,719.8
2016,8,17,10,30,788.0,183.0,2.4,28.0,850.0,1014.95,726.1
2016,8,17,10,45,770.0,199.0,2.45,28.5,865.0,1018.53,726.51
2016,8,17,11,0,752.0,215.0,2.5,29.0,880.0,1010.12,719.58
2016,8,17,11,15,756.0,216.5,2.55,29.0,894.5,1005.04,716.43
2016,8,17,11,30,760.0,218.0,2.6,29.0,909.0,996.43,711.11
2016,8,17,11,45,738.0,233.5,2.65,29.0,908.0,973.21,696.61
2016,8,17,12,0,716.0,249.0,2.7,29.0,907.0,947.04,680.33
2016,8,17,12,15,715.5,249.0,2.75,29.0,905.5,923.37,665.39
2016,8,17,12,30,715.0,249.0,2.8,29.0,904.0,896.84,648.4
2016,8,17,12,45,745.5,228.0,2.9,29.0,904.5,874.6,635.27
2016,8,17,13,0,776.0,207.0,3.0,29.0,905.0,847.89,618.83
2016,8,17,13,15,770.5,205.0,3.05,29.0,887.5,806.2,590.86
2016,8,17,13,30,765.0,203.0,3.1,29.0,870.0,762.58,561.14
2016,8,17,13,45,731.5,214.5,3.15,29.0,838.0,709.84,524.01
2016,8,17,14,0,698.0,226.0,3.2,29.0,806.0,657.8,486.66
2016,8,17,14,15,687.0,222.0,3.25,28.5,774.5,607.11,450.72
2016,8,17,14,30,676.0,218.0,3.3,28.0,743.0,556.1,413.38
2016,8,17,14,45,648.5,218.5,3.35,28.0,702.0,500.78,370.97
2016,8,17,15,0,621.0,219.0,3.4,28.0,661.0,447.44,329.06
2016,8,17,15,15,602.0,211.5,3.4,27.5,618.5,391.94,285.13
2016,8,17,15,30,583.0,204.0,3.4,27.0,576.0,338.85,242.08
2016,8,17,15,45,542.5,200.5,3.45,27.0,526.0,285.3,198.7
2016,8,17,16,0,502.0,197.0,3.5,27.0,476.0,236.27,159.98
2016,8,17,16,15,472.0,184.5,3.5,26.0,427.0,186.74,123.81
2016,8,17,16,30,442.0,172.0,3.5,25.0,378.0,141.05,96.16
2016,8,17,16,45,391.0,159.5,3.5,24.5,325.0,109.15,87.33
2016,8,17,17,0,340.0,147.0,3.5,24.0,272.0,106.57,85.63
2016,8,17,17,15,296.5,127.0,3.35,23.0,223.5,93.59,75.09
2016,8,17,17,30,253.0,107.0,3.2,22.0,175.0,80.12,63.82
2016,8,17,17,45,197.5,83.0,3.05,21.5,129.0,63.4,49.29
2016,8,17,18,0,142.0,59.0,2.9,21.0,83.0,46.08,33.95
2016,8,17,18,15,92.0,36.5,2.75,20.0,49.5,29.24,18.8
2016,8,17,18,30,42.0,14.0,2.6,19.0,16.0,11.68,0.19
2016,8,17,18,45,21.0,7.0,2.5,18.5,8.0,6.37,0.0
2016,8,17,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,34.5,14.0,1.4,14.5,17.5,31.45,0.0
2016,8,18,6,0,69.0,28.0,1.6,15.0,35.0,69.08,48.79
2016,8,18,6,15,117.0,53.0,1.6,15.5,73.0,126.07,98.93
2016,8,18,6,30,165.0,78.0,1.6,16.0,111.0,186.55,151.02
2016,8,18,6,45,216.5,101.0,1.65,16.5,158.5,250.61,205.13
2016,8,18,7,0,268.0,124.0,1.7,17.0,206.0,319.42,261.56
2016,8,18,7,15,307.0,144.0,1.7,17.5,254.5,380.55,309.93
2016,8,18,7,30,346.0,164.0,1.7,18.0,303.0,444.61,358.97
2016,8,18,7,45,311.5,182.5,1.75,19.0,321.0,453.41,362.72
2016,8,18,8,0,277.0,201.0,1.8,20.0,339.0,458.22,363.38
2016,8,18,8,15,379.0,208.5,1.9,20.5,418.5,561.13,440.74
2016,8,18,8,30,481.0,216.0,2.0,21.0,498.0,686.65,530.6
2016,8,18,8,45,502.5,226.5,2.1,22.0,541.5,732.01,558.97
2016,8,18,9,0,524.0,237.0,2.2,23.0,585.0,776.44,586.77
2016,8,18,9,15,541.5,245.5,2.25,23.5,625.0,813.62,609.91
2016,8,18,9,30,559.0,254.0,2.3,24.0,665.0,849.08,631.64
2016,8,18,9,45,593.5,250.0,2.4,25.0,705.0,885.82,653.77
2016,8,18,10,0,628.0,246.0,2.5,26.0,745.0,925.95,677.65
2016,8,18,10,15,638.5,250.0,2.55,26.0,774.0,943.14,688.05
2016,8,18,10,30,649.0,254.0,2.6,26.0,803.0,957.27,696.73
2016,8,18,10,45,602.5,289.0,2.65,26.5,808.5,940.71,682.51
2016,8,18,11,0,556.0,324.0,2.7,27.0,814.0,920.83,666.52
2016,8,18,11,15,561.0,326.5,2.7,27.0,828.0,918.83,664.9
2016,8,18,11,30,566.0,329.0,2.7,27.0,842.0,913.95,661.31
2016,8,18,11,45,523.0,357.0,2.7,27.0,833.5,884.72,640.47
2016,8,18,12,0,480.0,385.0,2.7,27.0,825.0,853.64,618.59
2016,8,18,12,15,479.5,385.0,2.7,27.0,824.5,834.42,605.88
2016,8,18,12,30,479.0,385.0,2.7,27.0,824.0,813.1,591.63
2016,8,18,12,45,533.0,350.0,2.7,27.5,833.0,804.7,586.4
2016,8,18,13,0,587.0,315.0,2.7,28.0,842.0,791.12,577.44
2016,8,18,13,15,581.5,311.5,2.7,27.5,825.5,754.13,553.32
2016,8,18,13,30,576.0,308.0,2.7,27.0,809.0,715.78,527.96
2016,8,18,13,45,516.0,330.0,2.7,27.0,769.5,660.55,488.39
2016,8,18,14,0,456.0,352.0,2.7,27.0,730.0,608.57,450.71
2016,8,18,14,15,445.0,343.0,2.75,26.5,700.0,564.24,419.73
2016,8,18,14,30,434.0,334.0,2.8,26.0,670.0,520.25,388.12
2016,8,18,14,45,400.5,329.5,2.85,26.0,627.5,470.46,350.76
2016,8,18,15,0,367.0,325.0,2.9,26.0,585.0,423.39,314.89
2016,8,18,15,15,350.0,309.0,2.95,25.5,544.5,376.8,279.35
2016,8,18,15,30,333.0,293.0,3.0,25.0,504.0,332.03,244.57
2016,8,18,15,45,312.0,273.5,3.15,24.5,459.5,285.73,208.58
2016,8,18,16,0,291.0,254.0,3.3,24.0,415.0,242.09,174.98
2016,8,18,16,15,268.0,231.0,3.3,23.5,368.0,198.69,142.98
2016,8,18,16,30,245.0,208.0,3.3,23.0,321.0,163.93,120.87
2016,8,18,16,45,221.5,182.0,3.3,22.5,275.0,132.39,107.66
2016,8,18,17,0,198.0,156.0,3.3,22.0,229.0,115.6,94.0
2016,8,18,17,15,168.5,128.0,3.2,21.0,183.0,96.98,78.6
2016,8,18,17,30,139.0,100.0,3.1,20.0,137.0,77.69,62.22
2016,8,18,17,45,109.5,73.0,3.05,19.5,98.0,58.33,45.27
2016,8,18,18,0,80.0,46.0,3.0,19.0,59.0,38.16,27.37
2016,8,18,18,15,50.0,27.0,2.85,18.5,34.5,23.06,13.64
2016,8,18,18,30,20.0,8.0,2.7,18.0,10.0,6.79,0.0
2016,8,18,18,45,10.0,4.0,2.55,17.5,5.0,3.64,0.0
2016,8,18,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,5,45,32.0,12.5,1.4,13.5,15.5,28.42,0.0
2016,8,19,6,0,64.0,25.0,1.6,14.0,31.0,62.85,43.78
2016,8,19,6,15,109.5,50.0,1.65,14.5,68.5,118.87,93.33
2016,8,19,6,30,155.0,75.0,1.7,15.0,106.0,177.92,144.48
2016,8,19,6,45,211.0,98.5,1.75,15.5,154.5,244.83,201.29
2016,8,19,7,0,267.0,122.0,1.8,16.0,203.0,316.9,260.75
2016,8,19,7,15,306.0,142.0,1.75,16.5,251.5,378.05,309.32
2016,8,19,7,30,345.0,162.0,1.7,17.0,300.0,442.13,358.51
2016,8,19,7,45,395.0,173.5,1.65,18.0,352.5,506.85,406.09
2016,8,19,8,0,445.0,185.0,1.6,19.0,405.0,589.75,464.88
2016,8,19,8,15,472.5,197.5,1.45,19.5,452.5,643.5,500.35
2016,8,19,8,30,500.0,210.0,1.3,20.0,500.0,697.37,534.75
2016,8,19,8,45,536.5,213.5,1.15,21.0,548.0,749.17,565.65
2016,8,19,9,0,573.0,217.0,1.0,22.0,596.0,800.82,595.01
2016,8,19,9,15,590.5,224.0,0.95,22.5,636.5,837.53,615.56
2016,8,19,9,30,608.0,231.0,0.9,23.0,677.0,877.55,637.79
2016,8,19,9,45,575.5,260.5,0.85,24.0,699.0,880.03,633.23
2016,8,19,10,0,543.0,290.0,0.8,25.0,721.0,883.43,629.73
2016,8,19,10,15,553.5,295.5,0.75,25.5,749.0,901.25,637.89
2016,8,19,10,30,564.0,301.0,0.7,26.0,777.0,916.42,644.13
2016,8,19,10,45,567.5,307.5,0.7,26.5,797.0,922.74,645.75
2016,8,19,11,0,571.0,314.0,0.7,27.0,817.0,926.17,645.8
2016,8,19,11,15,576.0,317.0,0.7,27.0,830.5,924.58,644.28
2016,8,19,11,30,581.0,320.0,0.7,27.0,844.0,920.05,641.11
2016,8,19,11,45,579.0,323.0,0.75,27.5,849.0,905.81,631.65
2016,8,19,12,0,577.0,326.0,0.8,28.0,854.0,888.91,620.68
2016,8,19,12,15,576.5,326.0,0.85,28.0,852.5,867.98,608.48
2016,8,19,12,30,576.0,326.0,0.9,28.0,851.0,844.64,594.68
2016,8,19,12,45,565.5,328.5,1.0,28.0,839.5,812.79,575.8
2016,8,19,13,0,555.0,331.0,1.1,28.0,828.0,779.46,555.58
2016,8,19,13,15,549.5,327.0,1.25,27.5,811.0,742.98,534.57
2016,8,19,13,30,544.0,323.0,1.4,27.0,794.0,705.26,511.89
2016,8,19,13,45,535.0,318.0,1.55,27.0,770.0,663.19,484.4
2016,8,19,14,0,526.0,313.0,1.7,27.0,746.0,620.6,455.66
2016,8,19,14,15,514.5,305.5,1.85,26.5,715.5,574.12,424.12
2016,8,19,14,30,503.0,298.0,2.0,26.0,685.0,527.82,391.56
2016,8,19,14,45,492.0,286.5,2.15,26.0,650.0,478.92,355.27
2016,8,19,15,0,481.0,275.0,2.3,26.0,615.0,430.63,318.33
2016,8,19,15,15,462.5,263.5,2.45,25.5,574.0,380.38,279.59
2016,8,19,15,30,444.0,252.0,2.6,25.0,533.0,331.96,241.36
2016,8,19,15,45,424.5,237.0,2.8,25.0,488.5,282.7,201.79
2016,8,19,16,0,405.0,222.0,3.0,25.0,444.0,239.62,167.62
2016,8,19,16,15,377.0,205.5,3.1,24.0,396.0,193.56,134.23
2016,8,19,16,30,349.0,189.0,3.2,23.0,348.0,151.08,108.12
2016,8,19,16,45,316.5,169.0,3.35,22.5,299.5,119.86,97.13
2016,8,19,17,0,284.0,149.0,3.5,22.0,251.0,107.51,87.15
2016,8,19,17,15,245.0,125.5,3.45,21.0,203.5,92.33,74.63
2016,8,19,17,30,206.0,102.0,3.4,20.0,156.0,76.53,61.22
2016,8,19,17,45,163.5,77.0,3.35,19.5,113.5,59.09,45.9
2016,8,19,18,0,121.0,52.0,3.3,19.0,71.0,40.95,29.71
2016,8,19,18,15,76.5,31.0,3.15,18.5,41.0,25.05,15.15
2016,8,19,18,30,32.0,10.0,3.0,18.0,11.0,8.43,0.0
2016,8,19,18,45,16.0,5.0,2.9,17.5,5.5,4.55,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
