Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,13.0,0.6,13.5,16.5,30.9,0.0
2016,8,20,6,0,74.0,26.0,0.7,14.0,33.0,68.95,48.11
2016,8,20,6,15,125.5,50.0,0.7,14.5,71.0,126.78,99.5
2016,8,20,6,30,177.0,74.0,0.7,15.0,109.0,188.46,152.52
2016,8,20,6,45,227.5,96.5,0.7,15.5,155.5,252.19,206.0
2016,8,20,7,0,278.0,119.0,0.7,16.0,202.0,320.54,261.38
2016,8,20,7,15,318.0,137.5,0.7,16.5,250.5,381.14,308.63
2016,8,20,7,30,358.0,156.0,0.7,17.0,299.0,444.78,356.5
2016,8,20,7,45,395.5,170.5,0.7,18.0,348.5,518.16,408.81
2016,8,20,8,0,433.0,185.0,0.7,19.0,398.0,580.76,451.4
2016,8,20,8,15,460.0,197.5,0.7,19.5,445.0,633.65,486.5
2016,8,20,8,30,487.0,210.0,0.7,20.0,492.0,686.66,520.79
2016,8,20,8,45,506.0,221.0,0.75,21.0,535.5,730.5,547.51
2016,8,20,9,0,525.0,232.0,0.8,22.0,579.0,773.26,573.01
2016,8,20,9,15,542.5,240.5,0.85,22.5,618.5,810.46,595.52
2016,8,20,9,30,560.0,249.0,0.9,23.0,658.0,845.93,616.68
2016,8,20,9,45,638.5,221.0,1.0,24.0,709.0,906.56,655.02
2016,8,20,10,0,717.0,193.0,1.1,25.0,760.0,961.07,686.57
2016,8,20,10,15,726.0,196.0,1.15,25.5,788.5,976.35,693.85
2016,8,20,10,30,735.0,199.0,1.2,26.0,817.0,988.33,699.67
2016,8,20,10,45,711.0,219.0,1.3,26.5,830.0,981.47,694.77
2016,8,20,11,0,687.0,239.0,1.4,27.0,843.0,970.72,687.74
2016,8,20,11,15,691.5,241.0,1.45,27.0,856.5,966.87,685.7
2016,8,20,11,30,696.0,243.0,1.5,27.0,870.0,959.67,681.59
2016,8,20,11,45,667.0,262.5,1.6,27.5,867.0,933.84,664.45
2016,8,20,12,0,638.0,282.0,1.7,28.0,864.0,905.41,645.42
2016,8,20,12,15,637.5,282.0,1.8,28.0,863.0,883.13,632.29
2016,8,20,12,30,637.0,282.0,1.9,28.0,862.0,858.26,617.19
2016,8,20,12,45,664.5,262.5,2.0,28.0,861.5,837.21,605.14
2016,8,20,13,0,692.0,243.0,2.1,28.0,861.0,812.07,590.04
2016,8,20,13,15,686.5,240.5,2.2,28.0,844.0,772.5,564.18
2016,8,20,13,30,681.0,238.0,2.3,28.0,827.0,731.27,536.7
2016,8,20,13,45,634.0,256.5,2.45,28.0,792.0,678.21,499.91
2016,8,20,14,0,587.0,275.0,2.6,28.0,757.0,626.96,463.59
2016,8,20,14,15,575.0,269.0,2.75,27.5,726.0,578.83,430.04
2016,8,20,14,30,563.0,263.0,2.9,27.0,695.0,530.74,395.36
2016,8,20,14,45,532.0,262.5,3.05,27.0,654.5,478.27,355.61
2016,8,20,15,0,501.0,262.0,3.2,27.0,614.0,428.25,316.82
2016,8,20,15,15,482.0,251.5,3.3,26.5,572.5,377.55,277.2
2016,8,20,15,30,463.0,241.0,3.4,26.0,531.0,328.69,238.19
2016,8,20,15,45,440.0,227.5,3.5,25.5,486.0,278.66,198.17
2016,8,20,16,0,417.0,214.0,3.6,25.0,441.0,231.38,160.98
2016,8,20,16,15,388.0,198.5,3.65,24.5,393.5,189.28,130.41
2016,8,20,16,30,359.0,183.0,3.7,24.0,346.0,146.89,104.51
2016,8,20,16,45,331.5,163.0,3.75,23.5,299.0,116.29,93.79
2016,8,20,17,0,304.0,143.0,3.8,23.0,252.0,103.85,83.73
2016,8,20,17,15,262.5,121.5,3.65,22.0,204.5,89.82,72.19
2016,8,20,17,30,221.0,100.0,3.5,21.0,157.0,75.25,59.85
2016,8,20,17,45,178.5,76.0,3.35,20.0,115.0,58.42,45.19
2016,8,20,18,0,136.0,52.0,3.2,19.0,73.0,40.96,29.66
2016,8,20,18,15,85.0,31.0,3.1,18.5,42.0,25.03,14.95
2016,8,20,18,30,34.0,10.0,3.0,18.0,11.0,8.43,0.0
2016,8,20,18,45,17.0,5.0,2.9,17.5,5.5,4.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,5,45,42.5,14.0,0.95,13.5,17.5,27.21,0.0
2016,8,21,6,0,85.0,28.0,1.1,14.0,35.0,77.21,53.93
2016,8,21,6,15,143.5,50.5,1.1,14.5,74.0,136.38,107.28
2016,8,21,6,30,202.0,73.0,1.1,15.0,113.0,200.56,162.76
2016,8,21,6,45,261.5,92.5,1.1,15.5,160.0,266.88,218.84
2016,8,21,7,0,321.0,112.0,1.1,16.0,207.0,338.95,277.7
2016,8,21,7,15,364.0,127.5,1.1,16.5,256.0,412.88,335.48
2016,8,21,7,30,407.0,143.0,1.1,17.0,305.0,478.59,384.98
2016,8,21,7,45,447.5,154.0,1.1,18.0,355.0,539.92,428.78
2016,8,21,8,0,488.0,165.0,1.1,19.0,405.0,603.18,472.36
2016,8,21,8,15,516.0,175.0,1.1,19.5,452.5,656.2,507.89
2016,8,21,8,30,544.0,185.0,1.1,20.0,500.0,709.28,542.56
2016,8,21,8,45,569.0,192.0,1.15,21.0,545.0,755.88,571.44
2016,8,21,9,0,594.0,199.0,1.2,22.0,590.0,807.81,603.09
2016,8,21,9,15,611.5,205.5,1.25,22.5,630.0,844.93,625.43
2016,8,21,9,30,629.0,212.0,1.3,23.0,670.0,879.92,646.19
2016,8,21,9,45,659.5,208.0,1.4,24.0,709.0,914.41,665.7
2016,8,21,10,0,690.0,204.0,1.5,25.0,748.0,946.42,683.41
2016,8,21,10,15,700.0,207.0,1.55,25.0,776.5,962.45,692.88
2016,8,21,10,30,710.0,210.0,1.6,25.0,805.0,975.25,700.59
2016,8,21,10,45,703.5,220.5,1.65,25.5,823.0,975.88,699.38
2016,8,21,11,0,697.0,231.0,1.7,26.0,841.0,973.0,696.23
2016,8,21,11,15,701.5,232.5,1.8,26.0,855.0,968.56,694.22
2016,8,21,11,30,706.0,234.0,1.9,26.0,869.0,960.75,690.14
2016,8,21,11,45,695.0,242.5,2.05,26.5,871.5,941.56,678.04
2016,8,21,12,0,684.0,251.0,2.2,27.0,874.0,919.49,663.67
2016,8,21,12,15,683.5,251.0,2.35,27.0,872.0,896.34,649.9
2016,8,21,12,30,683.0,251.0,2.5,27.0,870.0,870.45,634.05
2016,8,21,12,45,692.0,242.0,2.65,27.0,863.5,841.72,616.34
2016,8,21,13,0,701.0,233.0,2.8,27.0,857.0,810.07,596.26
2016,8,21,13,15,695.0,231.0,2.9,27.0,839.5,770.27,569.56
2016,8,21,13,30,689.0,229.0,3.0,27.0,822.0,728.81,541.19
2016,8,21,13,45,666.5,233.5,3.2,27.0,793.5,680.24,507.32
2016,8,21,14,0,644.0,238.0,3.4,27.0,765.0,631.83,472.7
2016,8,21,14,15,632.5,233.0,3.5,26.5,734.0,582.36,437.19
2016,8,21,14,30,621.0,228.0,3.6,26.0,703.0,532.79,400.48
2016,8,21,14,45,602.5,223.5,3.7,26.0,665.0,480.43,359.84
2016,8,21,15,0,584.0,219.0,3.8,26.0,627.0,428.14,318.26
2016,8,21,15,15,564.5,211.0,3.85,25.5,585.5,374.9,275.57
2016,8,21,15,30,545.0,203.0,3.9,25.0,544.0,323.38,233.37
2016,8,21,15,45,523.0,193.0,3.95,24.5,498.5,271.67,190.9
2016,8,21,16,0,501.0,183.0,4.0,24.0,453.0,222.43,151.28
2016,8,21,16,15,470.5,171.0,4.0,23.5,405.0,173.45,115.18
2016,8,21,16,30,440.0,159.0,4.0,23.0,357.0,128.39,88.47
2016,8,21,16,45,404.5,144.0,4.05,22.5,308.5,99.38,79.86
2016,8,21,17,0,369.0,129.0,4.1,22.0,260.0,91.05,73.15
2016,8,21,17,15,322.0,111.5,4.0,21.0,212.0,83.55,67.1
2016,8,21,17,30,275.0,94.0,3.9,20.0,164.0,71.43,56.78
2016,8,21,17,45,221.0,73.0,3.8,19.5,120.5,56.46,43.54
2016,8,21,18,0,167.0,52.0,3.7,19.0,77.0,41.0,29.63
2016,8,21,18,15,104.0,31.0,3.55,18.5,44.5,25.03,14.71
2016,8,21,18,30,41.0,10.0,3.4,18.0,12.0,8.42,0.0
2016,8,21,18,45,20.5,5.0,3.25,17.5,6.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,45.0,14.0,2.15,13.5,18.0,28.09,0.0
2016,8,22,6,0,90.0,28.0,2.2,14.0,36.0,79.87,55.31
2016,8,22,6,15,153.5,50.5,2.2,14.0,75.0,141.62,111.84
2016,8,22,6,30,217.0,73.0,2.2,14.0,114.0,208.95,170.88
2016,8,22,6,45,280.5,90.5,2.2,14.5,161.5,275.7,228.26
2016,8,22,7,0,344.0,108.0,2.2,15.0,209.0,360.57,298.38
2016,8,22,7,15,389.0,122.5,2.15,15.5,258.0,424.54,349.4
2016,8,22,7,30,434.0,137.0,2.1,16.0,307.0,491.78,401.18
2016,8,22,7,45,478.5,145.5,2.05,16.5,358.0,554.48,447.81
2016,8,22,8,0,523.0,154.0,2.0,17.0,409.0,619.38,494.51
2016,8,22,8,15,415.0,196.5,1.9,17.5,412.0,595.92,471.27
2016,8,22,8,30,307.0,239.0,1.8,18.0,415.0,547.16,430.18
2016,8,22,8,45,468.5,210.5,1.75,19.0,505.0,686.11,531.92
2016,8,22,9,0,630.0,182.0,1.7,20.0,595.0,824.31,625.84
2016,8,22,9,15,647.0,187.0,1.7,20.5,635.0,860.08,645.84
2016,8,22,9,30,664.0,192.0,1.7,21.0,675.0,893.59,665.16
2016,8,22,9,45,644.0,214.0,1.7,22.0,701.0,905.9,669.05
2016,8,22,10,0,624.0,236.0,1.7,23.0,727.0,914.09,670.06
2016,8,22,10,15,634.5,240.0,1.85,23.5,755.0,931.12,680.61
2016,8,22,10,30,645.0,244.0,2.0,24.0,783.0,945.11,689.05
2016,8,22,10,45,639.5,254.5,2.15,24.5,800.5,946.24,688.78
2016,8,22,11,0,634.0,265.0,2.3,25.0,818.0,944.09,686.52
2016,8,22,11,15,638.5,267.0,2.45,25.0,832.0,940.43,685.04
2016,8,22,11,30,643.0,269.0,2.6,25.0,846.0,933.59,681.47
2016,8,22,11,45,632.0,277.5,2.8,25.5,848.0,914.82,668.71
2016,8,22,12,0,621.0,286.0,3.0,26.0,850.0,893.4,654.14
2016,8,22,12,15,620.5,286.0,3.1,26.0,848.0,871.39,640.01
2016,8,22,12,30,620.0,286.0,3.2,26.0,846.0,846.84,624.04
2016,8,22,12,45,596.0,296.5,3.35,26.0,830.5,809.2,598.68
2016,8,22,13,0,572.0,307.0,3.5,26.0,815.0,771.22,572.76
2016,8,22,13,15,566.0,304.0,3.6,26.0,798.5,734.75,547.77
2016,8,22,13,30,560.0,301.0,3.7,26.0,782.0,697.01,521.43
2016,8,22,13,45,543.5,300.5,3.8,26.0,755.5,653.12,490.08
2016,8,22,14,0,527.0,300.0,3.9,26.0,729.0,609.26,458.16
2016,8,22,14,15,515.0,293.0,3.95,25.5,699.0,562.87,424.6
2016,8,22,14,30,503.0,286.0,4.0,25.0,669.0,516.7,390.32
2016,8,22,14,45,488.5,276.5,4.05,25.0,633.0,467.74,352.4
2016,8,22,15,0,474.0,267.0,4.1,25.0,597.0,419.74,314.37
2016,8,22,15,15,455.0,256.0,4.1,24.5,556.0,370.11,274.95
2016,8,22,15,30,436.0,245.0,4.1,24.0,515.0,322.39,236.37
2016,8,22,15,45,417.0,230.0,4.1,23.5,471.5,277.01,199.49
2016,8,22,16,0,398.0,215.0,4.1,23.0,428.0,231.16,163.05
2016,8,22,16,15,369.5,198.5,4.05,22.5,381.0,185.6,129.6
2016,8,22,16,30,341.0,182.0,4.0,22.0,334.0,143.72,103.99
2016,8,22,16,45,311.5,162.0,3.95,21.5,287.5,115.6,94.02
2016,8,22,17,0,282.0,142.0,3.9,21.0,241.0,103.1,83.8
2016,8,22,17,15,241.5,119.5,3.75,20.5,194.0,88.39,71.4
2016,8,22,17,30,201.0,97.0,3.6,20.0,147.0,73.1,58.2
2016,8,22,17,45,158.5,72.5,3.5,19.5,106.0,55.86,42.98
2016,8,22,18,0,116.0,48.0,3.4,19.0,65.0,37.95,26.94
2016,8,22,18,15,69.5,27.5,3.25,18.5,36.5,22.31,12.23
2016,8,22,18,30,23.0,7.0,3.1,18.0,8.0,6.37,0.0
2016,8,22,18,45,11.5,3.5,3.0,17.5,4.0,3.18,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,44.5,13.5,1.8,14.5,17.5,27.5,0.0
2016,8,23,6,0,89.0,27.0,2.1,15.0,35.0,78.37,53.22
2016,8,23,6,15,154.0,49.5,2.1,15.5,74.5,141.03,110.56
2016,8,23,6,30,219.0,72.0,2.1,16.0,114.0,209.25,169.74
2016,8,23,6,45,284.5,89.5,2.15,16.5,161.5,277.3,227.82
2016,8,23,7,0,350.0,107.0,2.2,17.0,209.0,363.72,298.75
2016,8,23,7,15,395.5,121.5,2.15,17.5,258.5,428.36,349.91
2016,8,23,7,30,441.0,136.0,2.1,18.0,308.0,496.3,401.81
2016,8,23,7,45,366.0,164.5,2.1,18.5,321.5,476.48,383.58
2016,8,23,8,0,291.0,193.0,2.1,19.0,335.0,463.02,370.0
2016,8,23,8,15,435.0,183.0,2.1,19.5,420.5,598.29,472.46
2016,8,23,8,30,579.0,173.0,2.1,20.0,506.0,727.61,565.48
2016,8,23,8,45,603.0,179.5,2.15,21.0,551.0,780.7,598.52
2016,8,23,9,0,627.0,186.0,2.2,22.0,596.0,826.38,626.06
2016,8,23,9,15,644.0,191.5,2.25,22.5,636.5,862.63,647.95
2016,8,23,9,30,661.0,197.0,2.3,23.0,677.0,896.62,668.2
2016,8,23,9,45,642.5,218.5,2.4,23.5,704.0,909.66,674.83
2016,8,23,10,0,624.0,240.0,2.5,24.0,731.0,918.65,678.46
2016,8,23,10,15,634.5,244.5,2.6,24.5,759.0,936.16,688.54
2016,8,23,10,30,645.0,249.0,2.7,25.0,787.0,950.59,696.53
2016,8,23,10,45,646.0,256.0,2.85,25.5,806.5,954.7,698.03
2016,8,23,11,0,647.0,263.0,3.0,26.0,826.0,955.54,697.52
2016,8,23,11,15,651.5,264.5,3.1,26.0,839.5,951.23,694.91
2016,8,23,11,30,656.0,266.0,3.2,26.0,853.0,943.68,690.26
2016,8,23,11,45,653.0,270.0,3.3,26.5,858.0,928.09,678.82
2016,8,23,12,0,650.0,274.0,3.4,27.0,863.0,909.59,665.53
2016,8,23,12,15,649.5,274.0,3.5,27.0,861.0,886.91,650.85
2016,8,23,12,30,649.0,274.0,3.6,27.0,859.0,861.58,634.29
2016,8,23,12,45,678.5,252.5,3.7,27.5,858.0,839.69,619.54
2016,8,23,13,0,708.0,231.0,3.8,28.0,857.0,813.49,601.61
2016,8,23,13,15,702.0,229.0,3.85,27.5,839.5,773.28,575.05
2016,8,23,13,30,696.0,227.0,3.9,27.0,822.0,731.39,546.78
2016,8,23,13,45,683.0,226.5,3.95,27.0,796.0,684.53,513.21
2016,8,23,14,0,670.0,226.0,4.0,27.0,770.0,637.04,478.5
2016,8,23,14,15,658.5,221.5,4.05,26.5,738.5,586.65,441.84
2016,8,23,14,30,647.0,217.0,4.1,26.0,707.0,536.08,403.95
2016,8,23,14,45,639.0,207.5,4.15,26.0,671.5,483.05,362.39
2016,8,23,15,0,631.0,198.0,4.2,26.0,636.0,430.0,319.66
2016,8,23,15,15,611.5,191.5,4.2,25.5,593.5,375.49,275.42
2016,8,23,15,30,592.0,185.0,4.2,25.0,551.0,321.6,230.83
2016,8,23,15,45,577.5,173.5,4.2,25.0,506.5,267.81,185.61
2016,8,23,16,0,563.0,162.0,4.2,25.0,462.0,215.58,142.8
2016,8,23,16,15,531.5,152.0,4.15,24.5,412.5,164.36,105.36
2016,8,23,16,30,500.0,142.0,4.1,24.0,363.0,117.1,78.65
2016,8,23,16,45,467.5,128.5,4.05,23.5,314.0,89.47,71.18
2016,8,23,17,0,435.0,115.0,4.0,23.0,265.0,81.85,65.03
2016,8,23,17,15,382.5,100.5,3.8,22.0,216.0,72.99,57.74
2016,8,23,17,30,330.0,86.0,3.6,21.0,167.0,63.72,49.85
2016,8,23,17,45,267.5,68.0,3.45,20.5,123.0,51.33,38.86
2016,8,23,18,0,205.0,50.0,3.3,20.0,79.0,38.43,27.15
2016,8,23,18,15,125.5,30.0,3.15,19.5,45.5,23.38,12.64
2016,8,23,18,30,46.0,10.0,3.0,19.0,12.0,9.1,0.0
2016,8,23,18,45,23.0,5.0,2.9,18.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,60.5,14.0,1.6,14.5,19.0,33.46,0.0
2016,8,24,6,0,121.0,28.0,1.8,15.0,38.0,102.43,69.9
2016,8,24,6,15,198.0,47.5,1.8,15.5,78.5,168.58,132.5
2016,8,24,6,30,275.0,67.0,1.8,16.0,119.0,242.03,196.21
2016,8,24,6,45,341.5,82.0,1.8,16.5,167.5,312.09,255.73
2016,8,24,7,0,408.0,97.0,1.8,17.0,216.0,388.65,318.4
2016,8,24,7,15,455.0,109.0,1.75,17.5,266.5,454.33,369.95
2016,8,24,7,30,502.0,121.0,1.7,18.0,317.0,523.33,422.01
2016,8,24,7,45,539.0,130.5,1.7,19.0,367.5,584.49,465.54
2016,8,24,8,0,576.0,140.0,1.7,20.0,418.0,653.4,512.9
2016,8,24,8,15,453.5,185.5,1.7,20.5,419.5,617.36,481.26
2016,8,24,8,30,331.0,231.0,1.7,21.0,421.0,560.12,434.97
2016,8,24,8,45,497.5,201.0,1.7,21.5,512.5,703.06,539.29
2016,8,24,9,0,664.0,171.0,1.7,22.0,604.0,845.52,635.46
2016,8,24,9,15,681.0,176.0,1.75,22.5,645.0,881.98,656.03
2016,8,24,9,30,698.0,181.0,1.8,23.0,686.0,916.07,675.97
2016,8,24,9,45,713.5,183.5,1.9,24.0,721.5,943.31,690.54
2016,8,24,10,0,729.0,186.0,2.0,25.0,757.0,967.65,703.22
2016,8,24,10,15,739.0,189.0,2.1,25.5,786.0,983.87,712.05
2016,8,24,10,30,749.0,192.0,2.2,26.0,815.0,996.74,718.89
2016,8,24,10,45,724.5,212.5,2.35,26.5,828.0,989.88,713.77
2016,8,24,11,0,700.0,233.0,2.5,27.0,841.0,979.05,706.33
2016,8,24,11,15,704.5,234.5,2.6,27.0,855.0,974.37,703.85
2016,8,24,11,30,709.0,236.0,2.7,27.0,869.0,966.31,699.19
2016,8,24,11,45,685.5,253.0,2.85,27.0,868.0,943.12,684.91
2016,8,24,12,0,662.0,270.0,3.0,27.0,867.0,917.18,668.13
2016,8,24,12,15,661.5,269.5,3.05,27.0,865.0,893.69,652.9
2016,8,24,12,30,661.0,269.0,3.1,27.0,863.0,867.53,635.74
2016,8,24,12,45,691.5,247.0,3.2,27.5,862.5,845.51,621.16
2016,8,24,13,0,722.0,225.0,3.3,28.0,862.0,819.05,603.32
2016,8,24,13,15,716.5,223.0,3.4,27.5,844.5,778.68,577.14
2016,8,24,13,30,711.0,221.0,3.5,27.0,827.0,736.53,549.13
2016,8,24,13,45,680.0,230.5,3.6,27.0,796.0,685.49,512.67
2016,8,24,14,0,649.0,240.0,3.7,27.0,765.0,635.22,476.03
2016,8,24,14,15,637.5,235.0,3.75,26.5,733.5,585.27,439.89
2016,8,24,14,30,626.0,230.0,3.8,26.0,702.0,535.23,402.58
2016,8,24,14,45,615.5,221.5,3.85,26.0,666.0,482.87,361.74
2016,8,24,15,0,605.0,213.0,3.9,26.0,630.0,430.83,320.03
2016,8,24,15,15,585.0,205.5,3.9,25.5,587.5,375.32,275.37
2016,8,24,15,30,565.0,198.0,3.9,25.0,545.0,322.76,232.13
2016,8,24,15,45,561.0,181.5,3.95,25.0,502.5,269.02,186.94
2016,8,24,16,0,557.0,165.0,4.0,25.0,460.0,215.7,143.09
2016,8,24,16,15,525.5,155.0,3.95,24.5,410.5,164.79,106.11
2016,8,24,16,30,494.0,145.0,3.9,24.0,361.0,117.85,79.93
2016,8,24,16,45,476.5,128.0,3.9,23.5,314.0,89.37,71.1
2016,8,24,17,0,459.0,111.0,3.9,23.0,267.0,79.32,62.87
2016,8,24,17,15,405.5,97.0,3.75,22.0,217.0,70.71,55.77
2016,8,24,17,30,352.0,83.0,3.6,21.0,167.0,61.71,48.08
2016,8,24,17,45,296.0,65.0,3.45,20.0,123.5,49.24,37.09
2016,8,24,18,0,240.0,47.0,3.3,19.0,80.0,36.25,25.34
2016,8,24,18,15,147.0,28.5,3.2,18.5,46.0,22.28,11.37
2016,8,24,18,30,54.0,10.0,3.1,18.0,12.0,9.1,0.0
2016,8,24,18,45,27.0,5.0,3.05,17.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,59.5,14.5,2.1,13.5,19.0,33.62,0.0
2016,8,25,6,0,119.0,29.0,2.2,14.0,38.0,94.08,62.78
2016,8,25,6,15,200.0,48.5,2.2,14.5,79.0,171.42,135.22
2016,8,25,6,30,281.0,68.0,2.2,15.0,120.0,246.94,201.12
2016,8,25,6,45,354.5,81.5,2.2,15.5,169.0,319.5,263.23
2016,8,25,7,0,428.0,95.0,2.2,16.0,218.0,399.35,329.13
2016,8,25,7,15,476.0,106.5,2.2,16.5,269.0,466.13,382.16
2016,8,25,7,30,524.0,118.0,2.2,17.0,320.0,536.29,435.83
2016,8,25,7,45,567.0,124.5,2.2,17.5,372.5,605.61,486.84
2016,8,25,8,0,610.0,131.0,2.2,18.0,425.0,671.82,533.94
2016,8,25,8,15,638.0,138.0,2.2,18.5,474.0,726.86,570.58
2016,8,25,8,30,666.0,145.0,2.2,19.0,523.0,781.35,606.0
2016,8,25,8,45,684.5,151.0,2.2,19.5,568.5,825.16,633.18
2016,8,25,9,0,703.0,157.0,2.2,20.0,614.0,867.13,658.71
2016,8,25,9,15,720.0,161.5,2.2,20.5,655.5,903.85,680.3
2016,8,25,9,30,737.0,166.0,2.2,21.0,697.0,938.1,700.02
2016,8,25,9,45,746.5,171.0,2.25,22.0,731.5,962.71,712.36
2016,8,25,10,0,756.0,176.0,2.3,23.0,766.0,984.17,722.65
2016,8,25,10,15,765.5,178.5,2.35,23.0,795.0,999.51,731.83
2016,8,25,10,30,775.0,181.0,2.4,23.0,824.0,1003.2,733.64
2016,8,25,10,45,755.0,199.0,2.5,23.5,838.5,1006.7,734.66
2016,8,25,11,0,735.0,217.0,2.6,24.0,853.0,998.0,727.89
2016,8,25,11,15,739.5,218.0,2.65,24.0,867.0,992.53,724.38
2016,8,25,11,30,744.0,219.0,2.7,24.0,881.0,983.57,718.68
2016,8,25,11,45,720.5,235.5,2.8,24.5,879.5,959.69,702.38
2016,8,25,12,0,697.0,252.0,2.9,25.0,878.0,932.94,683.98
2016,8,25,12,15,696.0,251.5,2.95,25.0,876.0,908.22,667.9
2016,8,25,12,30,695.0,251.0,3.0,25.0,874.0,880.74,649.82
2016,8,25,12,45,704.0,242.5,3.05,25.5,867.5,851.75,629.62
2016,8,25,13,0,713.0,234.0,3.1,26.0,861.0,819.75,607.18
2016,8,25,13,15,707.0,231.5,3.15,26.0,843.0,778.68,579.11
2016,8,25,13,30,701.0,229.0,3.2,26.0,825.0,735.92,549.39
2016,8,25,13,45,670.0,238.0,3.3,26.0,793.5,684.71,512.88
2016,8,25,14,0,639.0,247.0,3.4,26.0,762.0,634.32,476.22
2016,8,25,14,15,627.0,241.5,3.45,25.5,730.0,584.04,439.87
2016,8,25,14,30,615.0,236.0,3.5,25.0,698.0,533.77,402.4
2016,8,25,14,45,594.0,232.0,3.6,25.0,659.0,479.51,360.26
2016,8,25,15,0,573.0,228.0,3.7,25.0,620.0,427.64,318.87
2016,8,25,15,15,552.5,219.0,3.75,24.5,577.5,373.59,275.47
2016,8,25,15,30,532.0,210.0,3.8,24.0,535.0,321.45,232.76
2016,8,25,15,45,518.5,195.5,3.85,23.5,491.0,268.86,189.32
2016,8,25,16,0,505.0,181.0,3.9,23.0,447.0,217.84,148.06
2016,8,25,16,15,473.0,169.0,3.9,22.5,398.0,168.46,112.18
2016,8,25,16,30,441.0,157.0,3.9,22.0,349.0,123.2,86.58
2016,8,25,16,45,420.5,138.5,3.9,21.5,302.0,96.5,77.81
2016,8,25,17,0,400.0,120.0,3.9,21.0,255.0,85.56,68.77
2016,8,25,17,15,348.0,103.5,3.8,20.0,206.0,75.32,60.24
2016,8,25,17,30,296.0,87.0,3.7,19.0,157.0,64.61,50.99
2016,8,25,17,45,246.5,66.5,3.6,18.5,114.5,50.34,38.23
2016,8,25,18,0,197.0,46.0,3.5,18.0,72.0,35.45,24.68
2016,8,25,18,15,117.0,26.5,3.4,17.5,40.0,20.7,9.61
2016,8,25,18,30,37.0,7.0,3.3,17.0,8.0,6.37,0.0
2016,8,25,18,45,18.5,3.5,3.2,16.5,4.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,13.5,1.75,12.5,22.0,49.79,0.0
2016,8,26,6,0,218.0,27.0,2.0,13.0,44.0,140.36,93.8
2016,8,26,6,15,321.5,40.0,2.0,13.5,87.5,218.6,173.25
2016,8,26,6,30,425.0,53.0,2.0,14.0,131.0,306.13,249.96
2016,8,26,6,45,212.5,73.5,2.0,14.5,112.5,216.56,178.79
2016,8,26,7,0,0.0,94.0,2.0,15.0,94.0,89.76,70.62
2016,8,26,7,15,5.0,113.5,2.0,15.5,115.5,111.7,89.12
2016,8,26,7,30,10.0,133.0,2.0,16.0,137.0,134.04,107.39
2016,8,26,7,45,48.5,167.0,2.0,16.5,190.0,210.68,170.62
2016,8,26,8,0,87.0,201.0,2.0,17.0,243.0,280.59,226.58
2016,8,26,8,15,156.0,224.5,2.0,17.5,309.5,381.22,305.72
2016,8,26,8,30,225.0,248.0,2.0,18.0,376.0,471.81,374.48
2016,8,26,8,45,299.0,255.5,2.0,19.0,440.0,568.64,444.92
2016,8,26,9,0,373.0,263.0,2.0,20.0,504.0,652.33,503.5
2016,8,26,9,15,601.0,193.5,2.0,20.5,611.5,825.18,627.13
2016,8,26,9,30,829.0,124.0,2.0,21.0,719.0,974.9,723.17
2016,8,26,9,45,808.5,142.5,2.05,21.5,747.0,986.21,726.64
2016,8,26,10,0,788.0,161.0,2.1,22.0,775.0,992.69,728.64
2016,8,26,10,15,797.0,163.5,2.15,22.0,804.0,1007.86,737.87
2016,8,26,10,30,806.0,166.0,2.2,22.0,833.0,1019.48,744.82
2016,8,26,10,45,813.0,167.5,2.25,22.5,855.0,1024.36,746.16
2016,8,26,11,0,820.0,169.0,2.3,23.0,877.0,1025.52,745.3
2016,8,26,11,15,823.5,170.0,2.4,23.0,891.0,1018.9,741.61
2016,8,26,11,30,827.0,171.0,2.5,23.0,905.0,1008.58,735.68
2016,8,26,11,45,829.0,171.0,2.6,23.5,911.0,992.16,724.44
2016,8,26,12,0,831.0,171.0,2.7,24.0,917.0,972.21,711.0
2016,8,26,12,15,830.5,171.0,2.8,24.0,914.5,946.54,695.19
2016,8,26,12,30,830.0,171.0,2.9,24.0,912.0,917.69,677.21
2016,8,26,12,45,822.5,172.5,3.0,24.5,900.5,881.25,652.74
2016,8,26,13,0,815.0,174.0,3.1,25.0,889.0,842.39,626.52
2016,8,26,13,15,809.5,172.5,3.2,25.0,870.5,800.12,598.79
2016,8,26,13,30,804.0,171.0,3.3,25.0,852.0,755.79,567.99
2016,8,26,13,45,795.5,169.5,3.4,25.0,826.0,707.55,533.66
2016,8,26,14,0,787.0,168.0,3.5,25.0,800.0,657.95,497.45
2016,8,26,14,15,776.5,165.0,3.55,24.5,767.0,604.77,458.4
2016,8,26,14,30,766.0,162.0,3.6,24.0,734.0,549.28,416.38
2016,8,26,14,45,752.5,157.5,3.65,24.0,695.5,491.58,370.56
2016,8,26,15,0,739.0,153.0,3.7,24.0,657.0,434.15,323.59
2016,8,26,15,15,720.0,148.5,3.7,23.5,613.0,375.3,274.88
2016,8,26,15,30,701.0,144.0,3.7,23.0,569.0,317.9,226.28
2016,8,26,15,45,678.5,137.5,3.7,23.0,521.0,259.8,176.75
2016,8,26,16,0,656.0,131.0,3.7,23.0,473.0,204.13,130.85
2016,8,26,16,15,624.5,124.0,3.65,22.5,422.0,149.86,91.4
2016,8,26,16,30,593.0,117.0,3.6,22.0,371.0,99.66,65.11
2016,8,26,16,45,551.5,107.5,3.55,21.5,319.5,76.76,60.9
2016,8,26,17,0,510.0,98.0,3.5,21.0,268.0,70.68,55.94
2016,8,26,17,15,453.0,86.5,3.35,20.0,217.0,63.56,50.02
2016,8,26,17,30,396.0,75.0,3.2,19.0,166.0,56.14,43.59
2016,8,26,17,45,317.5,59.5,3.1,18.5,120.0,45.3,33.81
2016,8,26,18,0,239.0,44.0,3.0,18.0,74.0,34.06,23.4
2016,8,26,18,15,141.0,26.0,2.9,17.5,41.5,20.39,8.55
2016,8,26,18,30,43.0,8.0,2.8,17.0,9.0,7.28,0.0
2016,8,26,18,45,21.5,4.0,2.75,16.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,45,74.5,13.0,1.85,12.5,19.0,37.52,0.0
2016,8,27,6,0,149.0,26.0,1.9,13.0,38.0,109.97,70.64
2016,8,27,6,15,241.5,43.5,1.85,13.0,79.5,185.07,146.44
2016,8,27,6,30,334.0,61.0,1.8,13.0,121.0,266.78,218.49
2016,8,27,6,45,172.5,80.0,1.75,13.5,112.0,202.94,167.6
2016,8,27,7,0,11.0,99.0,1.7,14.0,103.0,102.68,82.02
2016,8,27,7,15,18.5,120.0,1.65,14.5,127.0,128.46,103.81
2016,8,27,7,30,26.0,141.0,1.6,15.0,151.0,165.32,134.06
2016,8,27,7,45,49.5,169.0,1.6,15.5,191.5,214.29,173.93
2016,8,27,8,0,73.0,197.0,1.6,16.0,232.0,264.88,214.1
2016,8,27,8,15,136.5,223.0,1.6,16.5,297.0,363.46,291.86
2016,8,27,8,30,200.0,249.0,1.6,17.0,362.0,451.57,358.79
2016,8,27,8,45,476.5,192.0,1.6,18.0,491.0,675.52,527.36
2016,8,27,9,0,753.0,135.0,1.6,19.0,620.0,889.8,672.38
2016,8,27,9,15,768.0,138.5,1.65,19.5,661.5,918.34,686.57
2016,8,27,9,30,783.0,142.0,1.7,20.0,703.0,950.39,705.16
2016,8,27,9,45,780.5,152.5,1.8,20.5,735.0,969.63,715.9
2016,8,27,10,0,778.0,163.0,1.9,21.0,767.0,985.12,724.39
2016,8,27,10,15,787.0,165.5,1.95,21.0,795.5,1000.17,733.48
2016,8,27,10,30,796.0,168.0,2.0,21.0,824.0,1011.69,740.42
2016,8,27,10,45,801.0,170.5,2.15,21.5,845.5,1015.52,742.35
2016,8,27,11,0,806.0,173.0,2.3,22.0,867.0,1015.66,742.03
2016,8,27,11,15,810.0,174.0,2.4,22.5,880.5,1009.57,737.23
2016,8,27,11,30,814.0,175.0,2.5,23.0,894.0,999.82,730.19
2016,8,27,11,45,813.5,176.5,2.65,23.5,899.5,982.59,718.87
2016,8,27,12,0,813.0,178.0,2.8,24.0,905.0,961.96,705.34
2016,8,27,12,15,812.5,178.0,2.9,24.0,903.0,936.59,689.6
2016,8,27,12,30,812.0,178.0,3.0,24.0,901.0,908.1,671.73
2016,8,27,12,45,822.0,169.0,3.1,24.0,894.0,877.04,652.01
2016,8,27,13,0,832.0,160.0,3.2,24.0,887.0,842.52,629.77
2016,8,27,13,15,827.5,158.5,3.2,24.0,869.0,800.42,601.59
2016,8,27,13,30,823.0,157.0,3.2,24.0,851.0,756.11,570.52
2016,8,27,13,45,813.5,156.5,3.25,24.0,825.0,707.29,535.42
2016,8,27,14,0,804.0,156.0,3.3,24.0,799.0,657.14,498.5
2016,8,27,14,15,794.0,153.0,3.3,24.0,766.5,603.41,457.87
2016,8,27,14,30,784.0,150.0,3.3,24.0,734.0,548.95,415.56
2016,8,27,14,45,769.5,147.0,3.35,24.0,695.0,489.44,368.42
2016,8,27,15,0,755.0,144.0,3.4,24.0,656.0,431.96,321.35
2016,8,27,15,15,737.0,139.5,3.35,23.5,612.0,372.58,272.08
2016,8,27,15,30,719.0,135.0,3.3,23.0,568.0,314.49,222.78
2016,8,27,15,45,694.5,130.0,3.3,22.5,520.0,256.08,173.35
2016,8,27,16,0,670.0,125.0,3.3,22.0,472.0,200.31,127.65
2016,8,27,16,15,639.0,118.0,3.25,21.5,421.0,145.23,87.67
2016,8,27,16,30,608.0,111.0,3.2,21.0,370.0,94.14,61.35
2016,8,27,16,45,566.0,102.5,3.15,21.0,318.0,73.12,57.9
2016,8,27,17,0,524.0,94.0,3.1,21.0,266.0,69.29,54.75
2016,8,27,17,15,466.0,82.5,3.0,20.0,215.0,60.82,47.63
2016,8,27,17,30,408.0,71.0,2.9,19.0,164.0,53.31,41.09
2016,8,27,17,45,327.5,56.5,2.8,18.5,118.0,43.13,31.88
2016,8,27,18,0,247.0,42.0,2.7,18.0,72.0,32.59,22.04
2016,8,27,18,15,144.0,24.5,2.65,17.5,39.5,19.25,6.65
2016,8,27,18,30,41.0,7.0,2.6,17.0,7.0,6.37,0.0
2016,8,27,18,45,20.5,3.5,2.6,16.5,3.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,12.5,1.25,12.5,19.0,40.4,0.0
2016,8,28,6,0,168.0,25.0,1.3,13.0,38.0,115.91,72.0
2016,8,28,6,15,267.0,41.0,1.25,13.5,80.0,194.02,152.75
2016,8,28,6,30,366.0,57.0,1.2,14.0,122.0,278.81,226.6
2016,8,28,6,45,442.0,67.5,1.15,14.5,172.5,357.49,293.17
2016,8,28,7,0,518.0,78.0,1.1,15.0,223.0,441.58,361.17
2016,8,28,7,15,566.5,86.5,1.0,15.5,276.0,511.08,414.35
2016,8,28,7,30,615.0,95.0,0.9,16.0,329.0,583.44,466.99
2016,8,28,7,45,656.0,100.0,0.8,17.0,382.5,648.33,510.0
2016,8,28,8,0,697.0,105.0,0.7,18.0,436.0,714.33,550.99
2016,8,28,8,15,723.0,110.0,0.7,18.5,486.0,768.31,584.38
2016,8,28,8,30,749.0,115.0,0.7,19.0,536.0,821.41,616.42
2016,8,28,8,45,772.5,117.5,0.7,20.0,583.5,862.9,638.84
2016,8,28,9,0,796.0,120.0,0.7,21.0,631.0,907.82,663.08
2016,8,28,9,15,811.0,123.0,0.85,21.5,673.0,942.93,684.75
2016,8,28,9,30,826.0,126.0,1.0,22.0,715.0,975.2,704.63
2016,8,28,9,45,839.5,127.0,1.2,23.0,751.5,1000.61,719.64
2016,8,28,10,0,853.0,128.0,1.4,24.0,788.0,1022.68,732.43
2016,8,28,10,15,861.0,130.0,1.55,24.0,817.0,1036.77,742.24
2016,8,28,10,30,869.0,132.0,1.7,24.0,846.0,1035.4,742.52
2016,8,28,10,45,873.0,134.0,1.9,24.5,867.5,1037.84,744.61
2016,8,28,11,0,877.0,136.0,2.1,25.0,889.0,1036.47,744.17
2016,8,28,11,15,880.5,137.0,2.2,25.0,903.0,1029.75,740.61
2016,8,28,11,30,884.0,138.0,2.3,25.0,917.0,1019.26,734.77
2016,8,28,11,45,884.0,139.0,2.45,25.5,922.5,1001.63,723.52
2016,8,28,12,0,884.0,140.0,2.6,26.0,928.0,980.45,710.0
2016,8,28,12,15,883.5,140.0,2.7,26.0,926.0,954.41,694.21
2016,8,28,12,30,883.0,140.0,2.8,26.0,924.0,925.09,676.19
2016,8,28,12,45,896.0,130.0,2.9,26.5,917.5,894.76,656.08
2016,8,28,13,0,909.0,120.0,3.0,27.0,911.0,860.53,633.28
2016,8,28,13,15,904.5,119.0,3.1,26.5,892.5,817.28,606.66
2016,8,28,13,30,900.0,118.0,3.2,26.0,874.0,771.57,577.91
2016,8,28,13,45,892.5,117.5,3.3,26.0,848.0,722.0,543.1
2016,8,28,14,0,885.0,117.0,3.4,26.0,822.0,670.65,505.64
2016,8,28,14,15,876.0,115.0,3.45,26.0,789.0,615.58,464.22
2016,8,28,14,30,867.0,113.0,3.5,26.0,756.0,559.39,420.7
2016,8,28,14,45,855.5,110.5,3.55,26.0,716.5,498.98,372.68
2016,8,28,15,0,844.0,108.0,3.6,26.0,677.0,439.18,323.56
2016,8,28,15,15,828.0,105.0,3.55,25.5,632.5,377.42,272.04
2016,8,28,15,30,812.0,102.0,3.5,25.0,588.0,316.52,220.04
2016,8,28,15,45,783.5,100.5,3.5,25.0,537.5,255.21,167.72
2016,8,28,16,0,755.0,99.0,3.5,25.0,487.0,196.89,119.93
2016,8,28,16,15,726.0,94.0,3.4,24.5,435.0,133.52,74.14
2016,8,28,16,30,697.0,89.0,3.3,24.0,383.0,78.57,47.34
2016,8,28,16,45,647.0,84.5,3.25,23.5,328.0,59.78,45.92
2016,8,28,17,0,597.0,80.0,3.2,23.0,273.0,58.45,45.0
2016,8,28,17,15,538.5,71.0,3.05,22.0,221.0,53.37,40.79
2016,8,28,17,30,480.0,62.0,2.9,21.0,169.0,48.07,36.2
2016,8,28,17,45,390.5,50.0,2.75,20.0,121.0,39.75,28.72
2016,8,28,18,0,301.0,38.0,2.6,19.0,73.0,31.09,20.54
2016,8,28,18,15,150.5,19.0,2.5,18.5,36.5,14.92,2.64
2016,8,28,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,12.5,1.75,12.5,19.0,41.85,0.0
2016,8,29,6,0,176.0,25.0,1.9,13.0,38.0,118.95,70.82
2016,8,29,6,15,279.5,40.0,1.9,13.5,80.0,199.07,156.79
2016,8,29,6,30,383.0,55.0,1.9,14.0,122.0,287.47,234.36
2016,8,29,6,45,461.5,64.5,1.95,14.5,173.0,366.02,301.86
2016,8,29,7,0,540.0,74.0,2.0,15.0,224.0,451.52,372.37
2016,8,29,7,15,588.5,82.0,2.0,15.5,277.0,521.43,427.55
2016,8,29,7,30,637.0,90.0,2.0,16.0,330.0,594.18,482.62
2016,8,29,7,45,673.5,95.5,2.0,17.0,383.0,657.06,526.16
2016,8,29,8,0,710.0,101.0,2.0,18.0,436.0,720.68,568.34
2016,8,29,8,15,735.5,105.5,2.0,18.5,486.0,774.07,602.92
2016,8,29,8,30,761.0,110.0,2.0,19.0,536.0,826.51,636.06
2016,8,29,8,45,776.5,115.0,2.05,20.0,581.5,864.28,657.65
2016,8,29,9,0,792.0,120.0,2.1,21.0,627.0,904.59,680.71
2016,8,29,9,15,806.5,123.5,2.1,21.5,668.5,939.66,700.69
2016,8,29,9,30,821.0,127.0,2.1,22.0,710.0,971.87,718.61
2016,8,29,9,45,849.5,120.0,2.15,22.5,750.0,1002.92,736.23
2016,8,29,10,0,878.0,113.0,2.2,23.0,790.0,1020.15,744.87
2016,8,29,10,15,885.5,114.5,2.2,23.5,819.0,1033.34,750.55
2016,8,29,10,30,893.0,116.0,2.2,24.0,848.0,1042.77,753.97
2016,8,29,10,45,865.0,136.0,2.25,25.0,860.5,1031.92,743.81
2016,8,29,11,0,837.0,156.0,2.3,26.0,873.0,1029.3,739.25
2016,8,29,11,15,840.5,157.0,2.35,26.0,886.5,1022.4,734.92
2016,8,29,11,30,844.0,158.0,2.4,26.0,900.0,1011.74,728.37
2016,8,29,11,45,819.0,174.0,2.45,26.5,898.0,985.07,710.27
2016,8,29,12,0,794.0,190.0,2.5,27.0,896.0,955.29,690.33
2016,8,29,12,15,793.5,190.0,2.6,27.0,893.5,930.11,675.16
2016,8,29,12,30,793.0,190.0,2.7,27.0,891.0,901.87,657.83
2016,8,29,12,45,802.5,181.5,2.8,27.5,884.5,871.26,637.54
2016,8,29,13,0,812.0,173.0,2.9,28.0,878.0,837.26,614.9
2016,8,29,13,15,807.0,171.5,2.9,28.0,859.5,795.25,587.08
2016,8,29,13,30,802.0,170.0,2.9,28.0,841.0,751.14,556.44
2016,8,29,13,45,772.0,179.5,2.95,28.0,809.0,699.02,519.41
2016,8,29,14,0,742.0,189.0,3.0,28.0,777.0,645.72,480.81
2016,8,29,14,15,730.5,185.5,3.05,27.5,744.5,592.5,442.51
2016,8,29,14,30,719.0,182.0,3.1,27.0,712.0,538.91,402.63
2016,8,29,14,45,702.0,178.0,3.2,27.0,673.0,482.22,358.53
2016,8,29,15,0,685.0,174.0,3.3,27.0,634.0,426.32,313.72
2016,8,29,15,15,665.0,168.0,3.35,26.5,590.0,368.78,267.08
2016,8,29,15,30,645.0,162.0,3.4,26.0,546.0,312.97,220.84
2016,8,29,15,45,632.0,151.0,3.45,26.0,500.5,256.62,173.5
2016,8,29,16,0,619.0,140.0,3.5,26.0,455.0,201.65,128.88
2016,8,29,16,15,586.0,131.5,3.55,25.0,404.5,148.46,91.64
2016,8,29,16,30,553.0,123.0,3.6,24.0,354.0,98.37,66.55
2016,8,29,16,45,524.0,110.0,3.65,23.5,304.5,78.02,61.53
2016,8,29,17,0,495.0,97.0,3.7,23.0,255.0,70.29,55.17
2016,8,29,17,15,435.5,84.5,3.65,22.0,204.5,62.38,48.56
2016,8,29,17,30,376.0,72.0,3.6,21.0,154.0,54.15,41.41
