Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,45,303.5,55.5,3.55,20.0,109.5,42.47,30.99
2016,8,29,18,0,231.0,39.0,3.5,19.0,65.0,30.34,19.76
2016,8,29,18,15,115.5,19.5,3.45,18.5,32.5,15.32,1.06
2016,8,29,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,119.0,12.0,2.25,13.5,20.0,52.23,0.0
2016,8,30,6,0,238.0,24.0,2.4,14.0,40.0,143.25,81.09
2016,8,30,6,15,352.0,35.5,2.45,14.5,84.0,229.7,180.26
2016,8,30,6,30,466.0,47.0,2.5,15.0,128.0,322.85,262.49
2016,8,30,6,45,554.0,52.5,2.65,15.5,181.0,405.94,334.24
2016,8,30,7,0,642.0,58.0,2.8,16.0,234.0,496.85,409.53
2016,8,30,7,15,686.5,63.0,2.8,16.5,288.0,561.65,461.0
2016,8,30,7,30,731.0,68.0,2.8,17.0,342.0,632.39,513.44
2016,8,30,7,45,765.5,71.0,2.85,18.0,396.0,694.68,556.31
2016,8,30,8,0,800.0,74.0,2.9,19.0,450.0,757.26,597.96
2016,8,30,8,15,822.5,77.0,2.95,19.5,500.5,809.56,632.16
2016,8,30,8,30,845.0,80.0,3.0,20.0,551.0,852.17,658.9
2016,8,30,8,45,861.0,83.0,3.05,21.0,598.0,894.99,684.13
2016,8,30,9,0,877.0,86.0,3.1,22.0,645.0,935.38,707.22
2016,8,30,9,15,889.5,88.0,3.15,22.5,687.0,968.49,726.45
2016,8,30,9,30,902.0,90.0,3.2,23.0,729.0,998.49,743.54
2016,8,30,9,45,908.5,92.5,3.25,24.0,764.0,1019.75,753.33
2016,8,30,10,0,915.0,95.0,3.3,25.0,799.0,1037.3,760.75
2016,8,30,10,15,922.0,96.5,3.35,25.5,828.0,1050.39,766.86
2016,8,30,10,30,929.0,98.0,3.4,26.0,857.0,1059.58,770.57
2016,8,30,10,45,921.0,106.0,3.45,26.5,875.0,1056.7,766.67
2016,8,30,11,0,913.0,114.0,3.5,27.0,893.0,1049.64,760.33
2016,8,30,11,15,915.5,114.5,3.55,27.0,906.5,1041.19,754.78
2016,8,30,11,30,918.0,115.0,3.6,27.0,920.0,1028.85,746.84
2016,8,30,11,45,906.0,123.0,3.65,27.5,921.5,1006.32,730.93
2016,8,30,12,0,894.0,131.0,3.7,28.0,923.0,980.35,712.93
2016,8,30,12,15,893.0,131.0,3.8,28.0,920.5,953.52,696.14
2016,8,30,12,30,892.0,131.0,3.9,28.0,918.0,923.4,677.08
2016,8,30,12,45,905.0,121.5,4.0,28.0,911.5,892.99,657.73
2016,8,30,13,0,918.0,112.0,4.1,28.0,905.0,858.65,635.6
2016,8,30,13,15,913.0,111.0,4.15,27.5,885.5,814.55,607.61
2016,8,30,13,30,908.0,110.0,4.2,27.0,866.0,768.01,577.56
2016,8,30,13,45,886.0,116.5,4.3,27.0,835.5,714.5,539.35
2016,8,30,14,0,864.0,123.0,4.4,27.0,805.0,660.37,499.21
2016,8,30,14,15,854.0,121.0,4.4,26.5,771.5,605.97,458.65
2016,8,30,14,30,844.0,119.0,4.4,26.0,738.0,549.26,415.07
2016,8,30,14,45,828.0,117.5,4.45,26.0,697.5,489.59,367.19
2016,8,30,15,0,812.0,116.0,4.5,26.0,657.0,430.24,318.15
2016,8,30,15,15,794.5,112.5,4.5,25.5,612.0,369.27,267.1
2016,8,30,15,30,777.0,109.0,4.5,25.0,567.0,309.43,215.89
2016,8,30,15,45,764.0,101.5,4.55,25.0,520.0,248.6,163.44
2016,8,30,16,0,751.0,94.0,4.6,25.0,473.0,188.91,114.04
2016,8,30,16,15,721.0,89.5,4.5,24.5,421.5,126.4,69.37
2016,8,30,16,30,691.0,85.0,4.4,24.0,370.0,72.2,44.3
2016,8,30,16,45,664.5,76.0,4.35,23.5,319.0,53.85,40.86
2016,8,30,17,0,638.0,67.0,4.3,23.0,268.0,48.8,36.69
2016,8,30,17,15,578.5,60.0,4.1,22.0,215.5,44.9,33.44
2016,8,30,17,30,519.0,53.0,3.9,21.0,163.0,40.87,29.9
2016,8,30,17,45,438.5,42.0,3.7,20.5,116.5,33.15,22.87
2016,8,30,18,0,358.0,31.0,3.5,20.0,70.0,25.1,15.15
2016,8,30,18,15,179.0,15.5,3.35,19.5,35.0,12.38,0.0
2016,8,30,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,153.0,10.5,2.5,13.5,20.5,62.79,0.0
2016,8,31,6,0,306.0,21.0,2.7,14.0,41.0,167.45,88.82
2016,8,31,6,15,423.5,30.0,2.7,14.5,86.0,257.0,201.34
2016,8,31,6,30,541.0,39.0,2.7,15.0,131.0,348.64,283.34
2016,8,31,6,45,613.0,44.0,2.7,15.5,183.5,426.33,350.87
2016,8,31,7,0,685.0,49.0,2.7,16.0,236.0,509.93,420.03
2016,8,31,7,15,728.0,53.5,2.7,16.5,290.5,578.69,474.3
2016,8,31,7,30,771.0,58.0,2.7,17.0,345.0,649.49,525.94
2016,8,31,7,45,802.5,61.0,2.7,17.5,399.0,711.02,568.73
2016,8,31,8,0,834.0,64.0,2.7,18.0,453.0,765.33,604.96
2016,8,31,8,15,855.5,66.5,2.65,18.5,504.5,817.02,638.05
2016,8,31,8,30,877.0,69.0,2.6,19.0,556.0,867.21,669.23
2016,8,31,8,45,893.0,71.0,2.55,20.0,603.5,909.88,693.2
2016,8,31,9,0,909.0,73.0,2.5,21.0,651.0,950.04,714.94
2016,8,31,9,15,921.0,74.5,2.55,21.5,693.0,982.91,733.76
2016,8,31,9,30,933.0,76.0,2.6,22.0,735.0,1012.54,750.39
2016,8,31,9,45,935.5,81.0,2.7,22.5,770.0,1033.4,761.77
2016,8,31,10,0,938.0,86.0,2.8,23.0,805.0,1050.24,770.67
2016,8,31,10,15,945.0,87.0,2.9,23.0,834.5,1062.96,778.55
2016,8,31,10,30,952.0,88.0,3.0,23.0,864.0,1071.7,784.01
2016,8,31,10,45,954.5,90.5,3.15,23.5,885.5,1073.48,784.08
2016,8,31,11,0,957.0,93.0,3.3,24.0,907.0,1071.1,781.63
2016,8,31,11,15,960.0,93.5,3.45,24.0,921.0,1062.9,777.04
2016,8,31,11,30,963.0,94.0,3.6,24.0,935.0,1050.62,769.89
2016,8,31,11,45,962.0,95.5,3.75,24.5,940.5,1031.5,756.83
2016,8,31,12,0,961.0,97.0,3.9,25.0,946.0,1008.54,741.29
2016,8,31,12,15,960.5,97.0,4.0,25.0,943.5,980.77,723.71
2016,8,31,12,30,960.0,97.0,4.1,25.0,941.0,949.42,703.67
2016,8,31,12,45,953.5,99.0,4.25,25.0,929.0,911.51,679.32
2016,8,31,13,0,947.0,101.0,4.4,25.0,917.0,870.67,652.74
2016,8,31,13,15,943.0,100.5,4.45,24.5,898.0,826.66,624.48
2016,8,31,13,30,939.0,100.0,4.5,24.0,879.0,780.01,594.09
2016,8,31,13,45,933.0,98.5,4.6,24.0,852.0,728.66,557.68
2016,8,31,14,0,927.0,97.0,4.7,24.0,825.0,675.3,517.79
2016,8,31,14,15,918.0,95.5,4.75,23.5,791.5,618.46,474.86
2016,8,31,14,30,909.0,94.0,4.8,23.0,758.0,560.42,429.48
2016,8,31,14,45,899.5,91.5,4.85,23.0,718.0,500.33,380.12
2016,8,31,15,0,890.0,89.0,4.9,23.0,678.0,439.63,328.7
2016,8,31,15,15,874.5,86.5,4.9,22.5,632.5,376.54,274.57
2016,8,31,15,30,859.0,84.0,4.9,22.0,587.0,314.08,219.81
2016,8,31,15,45,832.0,83.0,4.9,22.0,536.0,246.24,160.96
2016,8,31,16,0,805.0,82.0,4.9,22.0,485.0,185.58,110.5
2016,8,31,16,15,776.0,78.0,4.8,21.5,432.0,125.3,67.63
2016,8,31,16,30,747.0,74.0,4.7,21.0,379.0,68.59,42.45
2016,8,31,16,45,696.0,71.0,4.65,20.5,323.5,50.5,38.48
2016,8,31,17,0,645.0,68.0,4.6,20.0,268.0,49.8,38.04
2016,8,31,17,15,583.0,60.5,4.35,19.5,215.0,45.51,34.33
2016,8,31,17,30,521.0,53.0,4.1,19.0,162.0,41.08,30.31
2016,8,31,17,45,422.0,43.0,3.95,18.5,114.0,34.19,23.93
2016,8,31,18,0,323.0,33.0,3.8,18.0,66.0,27.1,16.76
2016,8,31,18,15,161.5,16.5,3.6,17.5,33.0,13.4,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,97.0,12.0,2.3,12.5,18.0,44.75,0.0
2016,9,1,6,0,194.0,24.0,2.5,13.0,36.0,124.17,59.21
2016,9,1,6,15,310.5,37.5,2.5,13.5,79.5,213.06,166.94
2016,9,1,6,30,427.0,51.0,2.5,14.0,123.0,307.62,250.79
2016,9,1,6,45,527.5,56.5,2.5,14.5,177.0,396.67,327.52
2016,9,1,7,0,628.0,62.0,2.5,15.0,231.0,494.44,408.24
2016,9,1,7,15,675.5,67.5,2.45,15.5,286.0,564.67,463.66
2016,9,1,7,30,723.0,73.0,2.4,16.0,341.0,633.74,514.79
2016,9,1,7,45,763.0,75.5,2.4,17.0,396.0,699.49,559.87
2016,9,1,8,0,803.0,78.0,2.4,18.0,451.0,765.9,603.71
2016,9,1,8,15,826.5,81.0,2.35,18.5,502.5,819.15,637.52
2016,9,1,8,30,850.0,84.0,2.3,19.0,554.0,871.0,669.54
2016,9,1,8,45,864.5,88.0,2.25,20.0,601.0,905.24,687.44
2016,9,1,9,0,879.0,92.0,2.2,21.0,648.0,945.34,709.03
2016,9,1,9,15,892.0,94.0,2.2,21.5,690.5,978.79,727.61
2016,9,1,9,30,905.0,96.0,2.2,22.0,733.0,1009.12,744.04
2016,9,1,9,45,895.0,108.0,2.2,22.5,764.5,1024.64,750.82
2016,9,1,10,0,885.0,120.0,2.2,23.0,796.0,1035.64,754.94
2016,9,1,10,15,893.0,121.5,2.3,23.5,825.0,1049.05,761.96
2016,9,1,10,30,901.0,123.0,2.4,24.0,854.0,1058.67,766.61
2016,9,1,10,45,882.0,137.5,2.5,24.5,869.0,1050.75,760.24
2016,9,1,11,0,863.0,152.0,2.6,25.0,884.0,1051.07,759.43
2016,9,1,11,15,866.5,153.0,2.75,25.0,898.0,1043.69,755.69
2016,9,1,11,30,870.0,154.0,2.9,25.0,912.0,1032.43,749.56
2016,9,1,11,45,847.5,168.5,3.05,25.0,910.5,1006.12,733.68
2016,9,1,12,0,825.0,183.0,3.2,25.0,909.0,976.57,715.67
2016,9,1,12,15,824.0,183.0,3.35,25.0,906.5,949.93,699.41
2016,9,1,12,30,823.0,183.0,3.5,25.0,904.0,920.14,680.87
2016,9,1,12,45,861.5,158.5,3.7,25.0,904.5,897.41,667.23
2016,9,1,13,0,900.0,134.0,3.9,25.0,905.0,862.92,645.34
2016,9,1,13,15,895.0,132.5,4.0,24.5,886.0,818.62,617.21
2016,9,1,13,30,890.0,131.0,4.1,24.0,867.0,771.94,586.75
2016,9,1,13,45,850.5,146.5,4.25,24.0,831.5,718.29,547.31
2016,9,1,14,0,811.0,162.0,4.4,24.0,796.0,661.68,504.93
2016,9,1,14,15,800.0,159.0,4.4,23.5,762.0,606.57,463.66
2016,9,1,14,30,789.0,156.0,4.4,23.0,728.0,549.14,419.35
2016,9,1,14,45,762.5,157.0,4.45,23.0,685.5,488.61,370.64
2016,9,1,15,0,736.0,158.0,4.5,23.0,643.0,429.71,321.93
2016,9,1,15,15,716.0,152.5,4.4,22.5,598.0,369.57,271.5
2016,9,1,15,30,696.0,147.0,4.3,22.0,553.0,311.07,221.53
2016,9,1,15,45,675.5,139.0,4.25,21.5,504.5,252.35,171.6
2016,9,1,16,0,655.0,131.0,4.2,21.0,456.0,195.89,125.52
2016,9,1,16,15,620.5,123.0,4.15,20.5,404.0,140.75,86.73
2016,9,1,16,30,586.0,115.0,4.1,20.0,352.0,90.17,63.42
2016,9,1,16,45,549.0,103.5,4.05,19.5,300.0,75.44,60.37
2016,9,1,17,0,512.0,92.0,4.0,19.0,248.0,67.2,53.41
2016,9,1,17,15,447.5,80.0,3.9,18.0,196.5,59.49,46.81
2016,9,1,17,30,383.0,68.0,3.8,17.0,145.0,51.48,39.67
2016,9,1,17,45,298.5,51.5,3.75,16.5,100.5,39.64,28.8
2016,9,1,18,0,214.0,35.0,3.7,16.0,56.0,27.36,16.87
2016,9,1,18,15,107.0,17.5,3.55,15.5,28.0,13.83,0.0
2016,9,1,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,11.5,2.05,12.5,16.0,36.86,0.0
2016,9,2,6,0,151.0,23.0,2.3,13.0,32.0,104.97,43.19
2016,9,2,6,15,264.0,38.0,2.4,13.5,73.5,191.86,149.69
2016,9,2,6,30,377.0,53.0,2.5,14.0,115.0,283.75,231.3
2016,9,2,6,45,476.0,59.5,2.65,14.5,167.5,370.89,306.79
2016,9,2,7,0,575.0,66.0,2.8,15.0,220.0,466.58,386.65
2016,9,2,7,15,624.0,72.5,2.75,15.5,273.5,536.62,442.54
2016,9,2,7,30,673.0,79.0,2.7,16.0,327.0,609.48,497.83
2016,9,2,7,45,712.5,82.5,2.7,17.0,380.5,673.54,542.35
2016,9,2,8,0,752.0,86.0,2.7,18.0,434.0,734.75,583.18
2016,9,2,8,15,776.0,90.0,2.65,18.5,484.5,787.8,617.65
2016,9,2,8,30,800.0,94.0,2.6,19.0,535.0,839.61,650.39
2016,9,2,8,45,817.5,97.5,2.6,20.0,581.0,883.3,675.82
2016,9,2,9,0,835.0,101.0,2.6,21.0,627.0,924.67,699.18
2016,9,2,9,15,848.5,103.5,2.65,21.5,668.5,958.4,718.81
2016,9,2,9,30,862.0,106.0,2.7,22.0,710.0,978.81,729.52
2016,9,2,9,45,884.5,101.5,2.75,22.5,748.5,1006.97,745.5
2016,9,2,10,0,907.0,97.0,2.8,23.0,787.0,1032.02,759.32
2016,9,2,10,15,913.5,98.0,2.9,23.0,815.5,1043.73,766.47
2016,9,2,10,30,920.0,99.0,3.0,23.0,844.0,1051.56,771.38
2016,9,2,10,45,908.0,109.5,3.1,23.5,860.5,1047.13,766.98
2016,9,2,11,0,896.0,120.0,3.2,24.0,877.0,1038.48,760.08
2016,9,2,11,15,899.0,121.0,3.35,24.0,890.5,1030.87,755.88
2016,9,2,11,30,902.0,122.0,3.5,24.0,904.0,1019.41,749.19
2016,9,2,11,45,887.0,131.5,3.7,24.5,905.0,995.39,733.17
2016,9,2,12,0,872.0,141.0,3.9,25.0,906.0,968.07,714.95
2016,9,2,12,15,871.5,141.0,4.0,25.0,903.0,941.86,698.21
2016,9,2,12,30,871.0,141.0,4.1,25.0,900.0,912.4,679.2
2016,9,2,12,45,870.5,138.5,4.2,25.0,889.5,877.49,656.37
2016,9,2,13,0,870.0,136.0,4.3,25.0,879.0,839.64,631.37
2016,9,2,13,15,865.0,135.0,4.3,25.0,860.0,796.91,602.37
2016,9,2,13,30,860.0,134.0,4.3,25.0,841.0,755.82,573.69
2016,9,2,13,45,839.5,139.0,4.3,25.0,811.0,702.81,534.61
2016,9,2,14,0,819.0,144.0,4.3,25.0,781.0,649.29,494.36
2016,9,2,14,15,808.0,141.5,4.25,24.5,747.5,594.33,453.02
2016,9,2,14,30,797.0,139.0,4.2,24.0,714.0,538.72,409.9
2016,9,2,14,45,781.5,136.0,4.2,24.0,674.5,480.24,362.6
2016,9,2,15,0,766.0,133.0,4.2,24.0,635.0,419.09,312.0
2016,9,2,15,15,746.5,129.0,4.2,23.5,590.0,358.86,261.45
2016,9,2,15,30,727.0,125.0,4.2,23.0,545.0,300.11,211.14
2016,9,2,15,45,587.0,146.0,4.2,23.0,466.0,237.98,162.62
2016,9,2,16,0,447.0,167.0,4.2,23.0,387.0,190.29,129.04
2016,9,2,16,15,530.5,133.5,4.15,22.0,366.0,138.98,88.48
2016,9,2,16,30,614.0,100.0,4.1,21.0,345.0,77.35,53.43
2016,9,2,16,45,571.0,91.5,4.1,20.5,293.0,66.04,52.0
2016,9,2,17,0,528.0,83.0,4.1,20.0,241.0,61.85,48.54
2016,9,2,17,15,462.0,72.5,3.95,19.0,190.5,55.61,43.21
2016,9,2,17,30,396.0,62.0,3.8,18.0,140.0,47.08,35.62
2016,9,2,17,45,304.5,47.0,3.7,17.5,96.0,36.24,25.67
2016,9,2,18,0,213.0,32.0,3.6,17.0,52.0,25.05,14.57
2016,9,2,18,15,106.5,16.0,3.45,16.5,26.0,14.55,0.0
2016,9,2,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,1.5,10.0,3.4,12.5,10.0,9.62,0.0
2016,9,3,6,0,3.0,20.0,3.5,13.0,20.0,20.25,2.44
2016,9,3,6,15,43.5,40.0,3.6,13.0,47.0,74.3,55.15
2016,9,3,6,30,84.0,60.0,3.7,13.0,74.0,119.85,96.11
2016,9,3,6,45,110.0,82.5,3.8,13.5,107.5,164.43,135.45
2016,9,3,7,0,136.0,105.0,3.9,14.0,141.0,211.0,175.67
2016,9,3,7,15,157.5,125.5,3.9,14.0,176.0,253.88,212.12
2016,9,3,7,30,179.0,146.0,3.9,14.0,211.0,298.37,249.05
2016,9,3,7,45,182.5,170.0,3.9,14.5,245.5,334.82,277.61
2016,9,3,8,0,186.0,194.0,3.9,15.0,280.0,370.77,305.06
2016,9,3,8,15,476.0,149.5,3.85,15.5,402.0,600.57,490.4
2016,9,3,8,30,766.0,105.0,3.8,16.0,524.0,822.99,654.34
2016,9,3,8,45,788.5,107.0,3.8,16.5,571.0,868.5,682.35
2016,9,3,9,0,811.0,109.0,3.8,17.0,618.0,912.01,709.74
2016,9,3,9,15,825.5,111.5,3.8,17.5,659.5,946.1,730.15
2016,9,3,9,30,840.0,114.0,3.8,18.0,701.0,977.26,748.42
2016,9,3,9,45,855.5,113.5,3.85,18.5,737.5,1002.73,763.03
2016,9,3,10,0,871.0,113.0,3.9,19.0,774.0,1014.04,768.05
2016,9,3,10,15,879.0,114.5,3.95,19.0,803.0,1027.31,776.11
2016,9,3,10,30,887.0,116.0,4.0,19.0,832.0,1036.83,781.76
2016,9,3,10,45,866.5,132.5,4.05,19.5,846.5,1029.66,774.82
2016,9,3,11,0,846.0,149.0,4.1,20.0,861.0,1030.48,773.58
2016,9,3,11,15,850.0,150.0,4.2,20.0,875.5,1023.63,769.05
2016,9,3,11,30,854.0,151.0,4.3,20.0,890.0,1012.97,762.11
2016,9,3,11,45,836.5,163.0,4.4,20.5,890.5,989.19,744.92
2016,9,3,12,0,819.0,175.0,4.5,21.0,891.0,962.17,725.89
2016,9,3,12,15,819.0,175.0,4.65,21.0,888.5,936.52,709.68
2016,9,3,12,30,819.0,175.0,4.8,21.0,886.0,907.69,691.1
2016,9,3,12,45,835.5,163.0,5.0,21.0,881.0,878.25,672.23
2016,9,3,13,0,852.0,151.0,5.2,21.0,876.0,844.81,650.27
2016,9,3,13,15,847.5,149.5,5.3,20.5,857.0,801.38,621.55
2016,9,3,13,30,843.0,148.0,5.4,20.0,838.0,755.67,589.54
2016,9,3,13,45,814.0,157.5,5.5,20.0,806.5,701.54,548.44
2016,9,3,14,0,785.0,167.0,5.6,20.0,775.0,647.63,506.63
2016,9,3,14,15,773.5,163.5,5.6,19.5,741.5,592.14,463.63
2016,9,3,14,30,762.0,160.0,5.6,19.0,708.0,536.2,418.96
2016,9,3,14,45,754.5,152.5,5.6,18.5,669.5,478.42,371.48
2016,9,3,15,0,747.0,145.0,5.6,18.0,631.0,420.32,322.22
2016,9,3,15,15,727.0,140.5,5.45,17.5,586.0,360.45,270.26
2016,9,3,15,30,707.0,136.0,5.3,17.0,541.0,302.19,218.89
2016,9,3,15,45,689.0,127.5,5.2,17.0,493.5,242.96,166.75
2016,9,3,16,0,671.0,119.0,5.1,17.0,446.0,185.67,118.76
2016,9,3,16,15,637.0,112.0,4.95,16.5,394.5,130.46,79.82
2016,9,3,16,30,603.0,105.0,4.8,16.0,343.0,79.68,64.78
2016,9,3,16,45,554.0,96.5,4.7,16.0,290.5,70.33,56.76
2016,9,3,17,0,505.0,88.0,4.6,16.0,238.0,66.31,53.28
2016,9,3,17,15,438.5,76.5,4.4,15.5,187.5,57.09,45.13
2016,9,3,17,30,372.0,65.0,4.2,15.0,137.0,49.38,38.05
2016,9,3,17,45,274.5,49.0,4.05,14.5,93.0,37.81,27.29
2016,9,3,18,0,177.0,33.0,3.9,14.0,49.0,25.85,14.98
2016,9,3,18,15,88.5,16.5,3.8,13.5,24.5,15.01,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,9.5,3.7,11.5,10.5,14.27,0.0
2016,9,4,6,0,32.0,19.0,3.8,12.0,21.0,37.37,5.94
2016,9,4,6,15,99.0,45.0,3.75,12.0,59.0,118.28,90.77
2016,9,4,6,30,166.0,71.0,3.7,12.0,97.0,189.77,155.03
2016,9,4,6,45,230.5,93.0,3.7,12.5,145.0,260.01,216.75
2016,9,4,7,0,295.0,115.0,3.7,13.0,193.0,336.72,282.29
2016,9,4,7,15,347.5,132.5,3.6,13.0,244.0,405.19,339.56
2016,9,4,7,30,400.0,150.0,3.5,13.0,295.0,489.79,407.65
2016,9,4,7,45,440.0,164.0,3.45,13.5,346.0,554.09,456.98
2016,9,4,8,0,480.0,178.0,3.4,14.0,397.0,620.2,506.21
2016,9,4,8,15,511.5,188.5,3.35,14.5,446.5,676.46,546.47
2016,9,4,8,30,543.0,199.0,3.3,15.0,496.0,732.93,585.85
2016,9,4,8,45,567.0,207.5,3.25,15.5,541.0,780.04,617.36
2016,9,4,9,0,591.0,216.0,3.2,16.0,586.0,826.08,647.46
2016,9,4,9,15,610.0,222.0,3.25,16.0,626.0,863.05,672.43
2016,9,4,9,30,629.0,228.0,3.3,16.0,666.0,898.05,695.89
2016,9,4,9,45,708.0,197.0,3.4,16.5,714.0,956.92,734.89
2016,9,4,10,0,787.0,166.0,3.5,17.0,762.0,1007.28,766.96
2016,9,4,10,15,796.5,168.5,3.6,17.5,790.5,1014.32,769.41
2016,9,4,10,30,806.0,171.0,3.7,18.0,819.0,1025.8,775.38
2016,9,4,10,45,743.5,213.0,3.8,18.5,823.0,1011.33,763.87
2016,9,4,11,0,681.0,255.0,3.9,19.0,827.0,983.25,743.22
2016,9,4,11,15,685.5,256.5,4.0,19.0,840.0,977.86,739.82
2016,9,4,11,30,690.0,258.0,4.1,19.0,853.0,969.08,733.97
2016,9,4,11,45,654.0,281.5,4.25,19.0,848.0,939.17,712.71
2016,9,4,12,0,618.0,305.0,4.4,19.0,843.0,906.42,689.59
2016,9,4,12,15,617.5,304.0,4.5,19.0,840.0,882.67,673.71
2016,9,4,12,30,617.0,303.0,4.6,19.0,837.0,856.41,655.81
2016,9,4,12,45,703.5,247.0,4.75,19.5,849.0,851.15,654.13
2016,9,4,13,0,790.0,191.0,4.9,20.0,861.0,835.55,644.67
2016,9,4,13,15,784.5,189.0,4.95,20.0,842.0,792.02,613.13
2016,9,4,13,30,779.0,187.0,5.0,20.0,823.0,746.52,579.69
2016,9,4,13,45,716.5,212.5,5.1,20.0,783.0,686.04,533.72
2016,9,4,14,0,654.0,238.0,5.2,20.0,743.0,628.45,489.19
2016,9,4,14,15,641.0,233.0,5.2,19.5,709.5,576.78,449.65
2016,9,4,14,30,628.0,228.0,5.2,19.0,676.0,525.21,409.06
2016,9,4,14,45,609.0,222.0,5.25,19.0,636.5,468.69,362.97
2016,9,4,15,0,590.0,216.0,5.3,19.0,597.0,414.95,318.0
2016,9,4,15,15,567.5,207.5,5.2,18.5,553.0,359.5,271.33
2016,9,4,15,30,545.0,199.0,5.1,18.0,509.0,306.21,225.87
2016,9,4,15,45,543.5,180.0,5.1,18.0,466.0,251.62,178.63
2016,9,4,16,0,542.0,161.0,5.1,18.0,423.0,197.26,133.4
2016,9,4,16,15,505.5,150.0,4.95,17.5,372.5,146.33,97.83
2016,9,4,16,30,469.0,139.0,4.8,17.0,322.0,100.11,82.35
2016,9,4,16,45,452.0,120.0,4.65,16.5,274.5,85.69,70.14
2016,9,4,17,0,435.0,101.0,4.5,16.0,227.0,73.77,59.86
2016,9,4,17,15,369.0,86.0,4.2,15.5,177.5,64.01,51.22
2016,9,4,17,30,303.0,71.0,3.9,15.0,128.0,53.86,41.94
2016,9,4,17,45,228.0,51.5,3.6,14.5,86.5,39.75,28.88
2016,9,4,18,0,153.0,32.0,3.3,14.0,45.0,25.09,13.76
2016,9,4,18,15,76.5,16.0,3.15,13.5,22.5,14.55,0.0
2016,9,4,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,25.0,9.5,1.35,10.5,10.5,17.45,0.0
2016,9,5,6,0,50.0,19.0,1.5,11.0,21.0,50.14,4.46
2016,9,5,6,15,129.0,42.0,1.5,11.5,59.5,128.0,98.21
2016,9,5,6,30,208.0,65.0,1.5,12.0,98.0,203.29,165.6
2016,9,5,6,45,321.0,76.5,1.5,12.5,149.5,300.62,249.19
2016,9,5,7,0,434.0,88.0,1.5,13.0,201.0,401.43,333.12
2016,9,5,7,15,487.5,99.0,1.4,13.5,253.0,471.77,388.9
2016,9,5,7,30,541.0,110.0,1.3,14.0,305.0,546.0,445.15
2016,9,5,7,45,591.5,114.5,1.25,15.0,358.0,619.7,497.78
2016,9,5,8,0,642.0,119.0,1.2,16.0,411.0,690.74,545.31
2016,9,5,8,15,670.5,125.0,1.25,16.5,461.0,746.09,581.63
2016,9,5,8,30,699.0,131.0,1.3,17.0,511.0,800.75,616.77
2016,9,5,8,45,712.5,139.0,1.4,18.0,555.0,842.97,642.09
2016,9,5,9,0,726.0,147.0,1.5,19.0,599.0,882.93,665.6
2016,9,5,9,15,742.5,151.0,1.6,19.5,640.5,918.65,687.26
2016,9,5,9,30,759.0,155.0,1.7,20.0,682.0,951.74,707.09
2016,9,5,9,45,808.0,139.5,1.85,20.5,726.0,985.42,727.87
2016,9,5,10,0,857.0,124.0,2.0,21.0,770.0,1023.7,751.52
2016,9,5,10,15,865.0,125.5,2.15,21.5,798.5,1036.68,758.71
2016,9,5,10,30,873.0,127.0,2.3,22.0,827.0,1034.37,756.41
2016,9,5,10,45,820.0,161.5,2.5,22.5,832.5,1025.43,750.57
2016,9,5,11,0,767.0,196.0,2.7,23.0,838.0,1008.31,739.42
2016,9,5,11,15,771.5,197.0,2.85,23.0,851.0,1001.84,736.22
2016,9,5,11,30,776.0,198.0,3.0,23.0,864.0,991.77,730.58
2016,9,5,11,45,731.5,225.5,3.15,23.5,856.5,958.36,708.13
2016,9,5,12,0,687.0,253.0,3.3,24.0,849.0,922.13,683.17
2016,9,5,12,15,686.0,253.0,3.4,24.0,846.0,897.35,667.09
2016,9,5,12,30,685.0,253.0,3.5,24.0,843.0,869.81,648.86
2016,9,5,12,45,728.5,224.0,3.6,24.0,845.0,849.81,636.85
2016,9,5,13,0,772.0,195.0,3.7,24.0,847.0,824.1,620.52
2016,9,5,13,15,765.5,193.0,3.75,24.0,827.5,780.42,589.86
2016,9,5,13,30,759.0,191.0,3.8,24.0,808.0,734.91,557.41
2016,9,5,13,45,702.5,212.5,3.9,24.0,769.0,675.7,513.78
2016,9,5,14,0,646.0,234.0,4.0,24.0,730.0,619.1,471.31
2016,9,5,14,15,632.5,229.0,4.05,23.5,697.0,567.56,433.07
2016,9,5,14,30,619.0,224.0,4.1,23.0,664.0,516.2,393.79
2016,9,5,14,45,592.0,221.0,4.15,23.0,622.5,459.08,348.4
2016,9,5,15,0,565.0,218.0,4.2,23.0,581.0,405.66,304.88
2016,9,5,15,15,542.5,209.0,4.2,22.5,537.5,351.29,260.33
2016,9,5,15,30,520.0,200.0,4.2,22.0,494.0,299.13,216.96
2016,9,5,15,45,505.5,184.5,4.25,22.0,449.0,246.07,172.55
2016,9,5,16,0,491.0,169.0,4.3,22.0,404.0,194.78,131.42
2016,9,5,16,15,454.5,156.0,4.2,21.5,354.5,145.59,97.77
2016,9,5,16,30,418.0,143.0,4.1,21.0,305.0,101.19,81.97
2016,9,5,16,45,397.5,123.5,4.0,20.5,258.5,88.07,71.08
2016,9,5,17,0,377.0,104.0,3.9,20.0,212.0,75.85,60.69
2016,9,5,17,15,315.0,86.5,3.45,19.0,163.5,64.31,50.73
2016,9,5,17,30,253.0,69.0,3.0,18.0,115.0,52.29,40.0
2016,9,5,17,45,191.5,48.0,2.6,17.5,76.5,37.02,26.07
2016,9,5,18,0,130.0,27.0,2.2,17.0,38.0,21.13,9.81
2016,9,5,18,15,65.0,13.5,2.05,16.5,19.0,12.28,0.0
2016,9,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.5,9.0,0.5,12.5,12.0,30.98,0.0
2016,9,6,6,0,129.0,18.0,0.5,13.0,24.0,87.57,0.0
2016,9,6,6,15,244.5,33.5,0.6,13.5,64.5,179.03,136.46
2016,9,6,6,30,360.0,49.0,0.7,14.0,105.0,272.35,219.14
2016,9,6,6,45,436.5,60.0,0.8,15.0,154.5,350.37,285.33
2016,9,6,7,0,513.0,71.0,0.9,16.0,204.0,435.33,354.16
2016,9,6,7,15,565.5,79.5,1.0,17.0,256.5,507.42,409.93
2016,9,6,7,30,618.0,88.0,1.1,18.0,309.0,582.73,465.63
2016,9,6,7,45,657.5,93.5,1.2,19.0,362.0,647.1,510.02
2016,9,6,8,0,697.0,99.0,1.3,20.0,415.0,712.45,553.37
2016,9,6,8,15,724.0,104.0,1.45,21.0,465.0,767.05,588.38
2016,9,6,8,30,751.0,109.0,1.6,22.0,515.0,820.8,622.08
2016,9,6,8,45,768.0,114.0,1.8,23.0,560.5,858.95,645.08
2016,9,6,9,0,785.0,119.0,2.0,24.0,606.0,900.11,669.9
2016,9,6,9,15,800.5,122.5,2.05,24.5,647.5,935.59,690.4
2016,9,6,9,30,816.0,126.0,2.1,25.0,689.0,968.21,708.92
2016,9,6,9,45,827.5,128.5,2.2,25.5,725.0,992.62,722.6
2016,9,6,10,0,839.0,131.0,2.3,26.0,761.0,1013.61,734.2
2016,9,6,10,15,847.5,132.5,2.35,26.0,789.5,1026.87,741.85
2016,9,6,10,30,856.0,134.0,2.4,26.0,818.0,1036.38,747.33
2016,9,6,10,45,820.5,158.5,2.45,26.5,827.5,1022.57,736.69
2016,9,6,11,0,785.0,183.0,2.5,27.0,837.0,1003.96,723.36
2016,9,6,11,15,789.0,184.0,2.55,27.0,850.0,997.22,719.21
2016,9,6,11,30,793.0,185.0,2.6,27.0,863.0,986.86,712.73
2016,9,6,11,45,756.5,207.0,2.65,27.5,857.0,962.97,696.26
2016,9,6,12,0,720.0,229.0,2.7,28.0,851.0,928.96,673.37
2016,9,6,12,15,719.0,229.0,2.75,28.0,848.5,903.5,657.45
2016,9,6,12,30,718.0,229.0,2.8,28.0,846.0,875.2,639.09
2016,9,6,12,45,743.0,212.0,2.85,28.0,843.0,849.73,623.1
2016,9,6,13,0,768.0,195.0,2.9,28.0,840.0,820.02,603.92
2016,9,6,13,15,762.0,193.0,2.95,28.0,821.0,776.81,574.52
2016,9,6,13,30,756.0,191.0,3.0,28.0,802.0,731.74,543.3
2016,9,6,13,45,709.5,206.5,3.05,28.0,765.5,673.95,501.88
2016,9,6,14,0,663.0,222.0,3.1,28.0,729.0,618.11,461.08
2016,9,6,14,15,649.5,217.5,3.15,27.5,695.5,566.19,423.49
2016,9,6,14,30,636.0,213.0,3.2,27.0,662.0,514.38,384.76
2016,9,6,14,45,608.5,210.5,3.25,27.0,620.5,456.63,339.82
2016,9,6,15,0,581.0,208.0,3.3,27.0,579.0,402.63,296.69
2016,9,6,15,15,558.0,199.5,3.3,26.5,535.0,347.67,252.46
2016,9,6,15,30,535.0,191.0,3.3,26.0,491.0,294.96,209.38
2016,9,6,15,45,518.0,177.0,3.35,26.0,446.0,241.71,165.64
2016,9,6,16,0,501.0,163.0,3.4,26.0,401.0,190.51,125.46
2016,9,6,16,15,463.5,150.5,3.2,25.0,351.0,141.11,92.77
2016,9,6,16,30,426.0,138.0,3.0,24.0,301.0,96.61,77.08
2016,9,6,16,45,401.0,119.5,2.85,23.5,254.0,85.43,67.95
2016,9,6,17,0,376.0,101.0,2.7,23.0,207.0,73.81,58.18
2016,9,6,17,15,311.0,83.5,2.3,22.0,158.5,62.19,48.24
2016,9,6,17,30,246.0,66.0,1.9,21.0,110.0,50.09,37.55
2016,9,6,17,45,180.0,45.5,1.55,20.0,71.5,35.12,24.07
2016,9,6,18,0,114.0,25.0,1.2,19.0,33.0,19.57,7.64
2016,9,6,18,15,57.0,12.5,1.15,18.5,16.5,11.37,0.0
2016,9,6,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,51.0,8.0,0.9,17.0,10.0,25.34,0.0
2016,9,7,6,0,102.0,16.0,0.9,17.0,20.0,73.14,0.0
2016,9,7,6,15,207.5,33.5,1.0,17.5,59.0,162.5,121.28
2016,9,7,6,30,313.0,51.0,1.1,18.0,98.0,249.62,198.42
2016,9,7,6,45,387.5,64.5,1.2,19.0,147.0,324.92,262.06
2016,9,7,7,0,462.0,78.0,1.3,20.0,196.0,407.66,328.98
2016,9,7,7,15,515.0,88.0,1.4,20.5,248.0,482.86,387.73
2016,9,7,7,30,568.0,98.0,1.5,21.0,300.0,558.16,444.33
2016,9,7,7,45,605.0,106.5,1.6,22.0,352.0,622.22,489.49
2016,9,7,8,0,642.0,115.0,1.7,23.0,404.0,687.15,532.83
2016,9,7,8,15,670.5,121.5,1.65,23.5,454.0,742.97,568.27
2016,9,7,8,30,699.0,128.0,1.6,24.0,504.0,798.12,602.24
2016,9,7,8,45,717.0,134.5,1.6,24.5,549.5,842.62,628.65
2016,9,7,9,0,735.0,141.0,1.6,25.0,595.0,885.1,653.32
2016,9,7,9,15,751.5,145.5,1.55,25.5,636.5,921.48,672.98
2016,9,7,9,30,768.0,150.0,1.5,26.0,678.0,955.2,690.66
2016,9,7,9,45,830.0,128.5,1.45,26.5,726.0,995.18,712.0
2016,9,7,10,0,892.0,107.0,1.4,27.0,774.0,1028.45,728.69
2016,9,7,10,15,899.5,108.5,1.4,27.0,802.5,1041.07,734.9
2016,9,7,10,30,907.0,110.0,1.4,27.0,831.0,1049.85,739.14
2016,9,7,10,45,892.5,121.5,1.4,27.5,846.5,1043.33,732.77
2016,9,7,11,0,878.0,133.0,1.4,28.0,862.0,1032.63,724.22
2016,9,7,11,15,881.0,133.5,1.45,28.0,875.0,1024.05,719.4
2016,9,7,11,30,884.0,134.0,1.5,28.0,888.0,1011.69,712.32
2016,9,7,11,45,866.0,145.5,1.55,28.0,887.5,997.19,704.02
2016,9,7,12,0,848.0,157.0,1.6,28.0,887.0,968.78,687.11
2016,9,7,12,15,846.5,157.0,1.65,28.0,883.5,940.86,670.57
2016,9,7,12,30,845.0,157.0,1.7,28.0,880.0,909.74,651.88
2016,9,7,12,45,841.0,156.5,1.8,28.0,868.0,873.01,629.96
2016,9,7,13,0,837.0,156.0,1.9,28.0,856.0,833.59,605.99
2016,9,7,13,15,831.0,154.5,1.95,28.0,836.0,789.23,577.9
2016,9,7,13,30,825.0,153.0,2.0,28.0,816.0,742.8,546.5
2016,9,7,13,45,798.0,160.0,2.1,28.0,784.0,688.33,508.76
2016,9,7,14,0,771.0,167.0,2.2,28.0,752.0,634.09,470.14
2016,9,7,14,15,758.5,163.5,2.3,28.0,718.0,578.55,429.64
2016,9,7,14,30,746.0,160.0,2.4,28.0,684.0,522.71,387.53
2016,9,7,14,45,722.0,159.0,2.5,28.0,642.5,463.86,341.85
2016,9,7,15,0,698.0,158.0,2.6,28.0,601.0,406.53,295.96
2016,9,7,15,15,676.0,152.5,2.65,27.5,555.5,347.92,248.45
2016,9,7,15,30,654.0,147.0,2.7,27.0,510.0,291.3,201.66
2016,9,7,15,45,618.5,142.0,2.75,26.5,460.0,234.69,155.69
2016,9,7,16,0,583.0,137.0,2.8,26.0,410.0,182.36,115.55
2016,9,7,16,15,544.5,127.5,2.75,25.5,359.0,128.93,80.48
2016,9,7,16,30,506.0,118.0,2.7,25.0,308.0,83.22,65.47
2016,9,7,16,45,449.0,107.0,2.7,24.5,256.0,76.93,60.46
2016,9,7,17,0,392.0,96.0,2.7,24.0,204.0,70.38,55.01
2016,9,7,17,15,325.0,79.5,2.45,23.0,156.0,59.38,45.6
2016,9,7,17,30,258.0,63.0,2.2,22.0,108.0,47.94,35.49
2016,9,7,17,45,174.5,42.5,2.0,21.0,68.0,32.85,21.92
2016,9,7,18,0,91.0,22.0,1.8,20.0,28.0,17.98,5.26
2016,9,7,18,15,45.5,11.0,1.7,19.5,14.0,10.01,0.0
2016,9,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,7.5,1.05,13.5,9.0,6.82,0.0
2016,9,8,6,0,59.0,15.0,1.1,14.0,18.0,47.37,0.0
2016,9,8,6,15,149.5,35.5,1.15,14.5,55.0,139.17,103.94
2016,9,8,6,30,240.0,56.0,1.2,15.0,92.0,218.66,175.54
2016,9,8,6,45,325.0,70.5,1.25,15.5,140.5,297.12,242.97
2016,9,8,7,0,410.0,85.0,1.3,16.0,189.0,384.31,315.15
2016,9,8,7,15,464.5,96.5,1.2,16.5,239.5,454.75,370.62
2016,9,8,7,30,519.0,108.0,1.1,17.0,290.0,529.24,426.52
2016,9,8,7,45,566.5,114.0,1.05,17.5,342.5,601.16,478.11
2016,9,8,8,0,614.0,120.0,1.0,18.0,395.0,670.46,525.2
2016,9,8,8,15,643.5,126.5,0.95,18.5,444.5,726.16,560.42
2016,9,8,8,30,673.0,133.0,0.9,19.0,494.0,781.31,594.23
2016,9,8,8,45,687.5,141.5,0.9,20.0,538.0,824.12,618.3
2016,9,8,9,0,702.0,150.0,0.9,21.0,582.0,864.78,640.52
2016,9,8,9,15,719.5,154.0,0.9,21.5,622.5,900.78,660.52
2016,9,8,9,30,737.0,158.0,0.9,22.0,663.0,934.25,678.68
2016,9,8,9,45,752.5,160.5,0.95,23.0,698.5,961.2,692.18
2016,9,8,10,0,768.0,163.0,1.0,24.0,734.0,985.08,703.75
2016,9,8,10,15,777.5,165.0,1.05,24.5,762.5,999.02,710.54
2016,9,8,10,30,787.0,167.0,1.1,25.0,791.0,1001.9,710.73
2016,9,8,10,45,752.0,192.0,1.2,25.5,800.5,996.83,707.16
2016,9,8,11,0,717.0,217.0,1.3,26.0,810.0,979.84,696.33
2016,9,8,11,15,721.0,218.5,1.4,26.0,823.0,973.53,693.66
2016,9,8,11,30,725.0,220.0,1.5,26.0,836.0,963.76,688.71
2016,9,8,11,45,689.0,242.0,1.6,26.0,830.0,932.95,670.31
2016,9,8,12,0,653.0,264.0,1.7,26.0,824.0,899.61,649.11
2016,9,8,12,15,651.5,264.0,1.75,26.0,821.0,874.97,633.76
2016,9,8,12,30,650.0,264.0,1.8,26.0,818.0,847.73,616.44
2016,9,8,12,45,708.5,227.5,1.9,26.5,823.5,834.14,608.78
2016,9,8,13,0,767.0,191.0,2.0,27.0,829.0,813.49,595.99
2016,9,8,13,15,760.5,189.0,2.05,26.5,809.5,769.87,567.84
2016,9,8,13,30,754.0,187.0,2.1,26.0,790.0,724.43,537.85
2016,9,8,13,45,696.5,208.5,2.2,26.0,751.0,665.03,495.73
2016,9,8,14,0,639.0,230.0,2.3,26.0,712.0,608.36,454.67
2016,9,8,14,15,625.5,224.5,2.4,26.0,679.0,556.69,416.8
2016,9,8,14,30,612.0,219.0,2.5,26.0,646.0,505.24,377.89
2016,9,8,14,45,573.5,220.5,2.6,26.0,602.5,447.08,333.03
2016,9,8,15,0,535.0,222.0,2.7,26.0,559.0,394.01,291.04
2016,9,8,15,15,511.5,212.0,2.75,25.5,515.5,340.25,248.13
2016,9,8,15,30,488.0,202.0,2.8,25.0,472.0,288.92,206.52
2016,9,8,15,45,459.0,190.0,2.9,25.0,425.0,237.6,165.14
2016,9,8,16,0,430.0,178.0,3.0,25.0,378.0,189.84,128.51
2016,9,8,16,15,394.0,162.5,3.05,24.0,329.0,146.4,100.42
2016,9,8,16,30,358.0,147.0,3.1,23.0,280.0,106.68,86.0
2016,9,8,16,45,320.0,127.5,3.15,22.5,232.5,94.05,75.62
2016,9,8,17,0,282.0,108.0,3.2,22.0,185.0,80.94,64.53
2016,9,8,17,15,227.5,85.5,3.05,21.0,138.5,65.24,51.0
2016,9,8,17,30,173.0,63.0,2.9,20.0,92.0,49.01,36.64
2016,9,8,17,45,117.5,40.0,2.8,19.5,56.5,31.87,21.09
2016,9,8,18,0,62.0,17.0,2.7,19.0,21.0,14.06,1.49
2016,9,8,18,15,31.0,8.5,2.65,18.5,10.5,7.73,0.0
2016,9,8,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
