Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,50.5,7.5,0.4,13.5,9.5,6.82,0.0
2016,9,9,6,0,101.0,15.0,0.4,14.0,19.0,70.83,0.0
2016,9,9,6,15,211.5,31.5,0.4,14.5,57.0,162.82,120.79
2016,9,9,6,30,322.0,48.0,0.4,15.0,95.0,251.5,200.53
2016,9,9,6,45,402.0,60.0,0.4,15.5,144.0,331.44,267.98
2016,9,9,7,0,482.0,72.0,0.4,16.0,193.0,418.08,337.74
2016,9,9,7,15,536.0,81.0,0.45,16.5,244.5,490.42,393.67
2016,9,9,7,30,590.0,90.0,0.5,17.0,296.0,566.12,449.7
2016,9,9,7,45,632.0,96.0,0.55,18.0,348.5,631.87,494.58
2016,9,9,8,0,674.0,102.0,0.6,19.0,401.0,698.82,538.15
2016,9,9,8,15,702.0,107.0,0.7,19.5,451.0,753.36,573.5
2016,9,9,8,30,730.0,112.0,0.8,20.0,501.0,807.15,607.76
2016,9,9,8,45,753.5,115.5,0.95,21.0,548.0,853.82,636.27
2016,9,9,9,0,777.0,119.0,1.1,22.0,595.0,893.29,659.66
2016,9,9,9,15,792.5,122.0,1.2,22.5,636.0,927.84,680.17
2016,9,9,9,30,808.0,125.0,1.3,23.0,677.0,959.55,698.77
2016,9,9,9,45,838.0,118.5,1.4,24.0,717.0,991.66,716.19
2016,9,9,10,0,868.0,112.0,1.5,25.0,757.0,1009.79,724.67
2016,9,9,10,15,876.0,113.5,1.55,25.5,785.0,1022.54,730.64
2016,9,9,10,30,884.0,115.0,1.6,26.0,813.0,1031.54,734.44
2016,9,9,10,45,885.0,118.5,1.65,26.5,833.0,1031.8,732.98
2016,9,9,11,0,886.0,122.0,1.7,27.0,853.0,1028.15,729.34
2016,9,9,11,15,889.5,123.0,1.65,27.0,866.0,1020.47,723.38
2016,9,9,11,30,893.0,124.0,1.6,27.0,879.0,1008.94,715.22
2016,9,9,11,45,888.5,127.0,1.6,27.5,882.5,988.01,700.7
2016,9,9,12,0,884.0,130.0,1.6,28.0,886.0,963.61,684.23
2016,9,9,12,15,883.5,130.0,1.6,28.0,882.5,936.57,667.54
2016,9,9,12,30,883.0,130.0,1.6,28.0,879.0,906.22,648.75
2016,9,9,12,45,874.5,132.5,1.6,28.0,866.0,868.4,625.12
2016,9,9,13,0,866.0,135.0,1.6,28.0,853.0,828.07,599.75
2016,9,9,13,15,860.5,133.5,1.65,28.0,833.0,788.95,575.45
2016,9,9,13,30,855.0,132.0,1.7,28.0,813.0,741.67,544.29
2016,9,9,13,45,838.5,134.5,1.75,28.0,783.5,688.9,507.78
2016,9,9,14,0,822.0,137.0,1.8,28.0,754.0,635.34,469.67
2016,9,9,14,15,810.5,134.5,1.85,27.5,720.0,579.58,429.75
2016,9,9,14,30,799.0,132.0,1.9,27.0,686.0,523.26,387.85
2016,9,9,14,45,779.5,130.0,2.0,27.0,645.0,463.55,341.34
2016,9,9,15,0,760.0,128.0,2.1,27.0,604.0,401.7,291.72
2016,9,9,15,15,739.5,124.0,2.2,26.5,558.5,341.42,242.4
2016,9,9,15,30,719.0,120.0,2.3,26.0,513.0,282.79,193.37
2016,9,9,15,45,687.0,116.0,2.4,26.0,463.0,223.84,144.62
2016,9,9,16,0,655.0,112.0,2.5,26.0,413.0,168.56,101.79
2016,9,9,16,15,617.0,105.0,2.6,25.0,361.5,114.43,67.61
2016,9,9,16,30,579.0,98.0,2.7,24.0,310.0,70.35,54.84
2016,9,9,16,45,523.0,89.5,2.8,23.5,257.5,66.26,51.6
2016,9,9,17,0,467.0,81.0,2.9,23.0,205.0,60.01,46.32
2016,9,9,17,15,392.0,68.0,2.85,22.0,156.0,51.24,38.72
2016,9,9,17,30,317.0,55.0,2.8,21.0,107.0,42.16,30.57
2016,9,9,17,45,215.5,38.0,2.75,20.0,67.0,29.56,18.95
2016,9,9,18,0,114.0,21.0,2.7,19.0,27.0,16.54,0.29
2016,9,9,18,15,57.0,10.5,2.6,18.5,13.5,9.55,0.0
2016,9,9,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,55.0,14.0,1.1,14.0,16.0,35.38,0.0
2016,9,10,6,15,154.0,32.5,1.1,14.5,52.0,138.24,101.43
2016,9,10,6,30,253.0,51.0,1.1,15.0,88.0,220.04,176.27
2016,9,10,6,45,333.0,65.0,1.15,15.5,135.0,295.78,241.66
2016,9,10,7,0,413.0,79.0,1.2,16.0,182.0,379.73,311.35
2016,9,10,7,15,468.5,89.5,1.2,16.5,232.0,449.76,367.1
2016,9,10,7,30,524.0,100.0,1.2,17.0,282.0,529.47,427.66
2016,9,10,7,45,565.5,107.5,1.2,18.0,333.0,594.07,473.56
2016,9,10,8,0,607.0,115.0,1.2,19.0,384.0,659.93,517.87
2016,9,10,8,15,637.0,121.5,1.2,19.5,433.0,715.66,554.1
2016,9,10,8,30,667.0,128.0,1.2,20.0,482.0,770.91,589.07
2016,9,10,8,45,687.5,133.5,1.25,21.0,526.5,815.43,615.32
2016,9,10,9,0,708.0,139.0,1.3,22.0,571.0,858.16,639.94
2016,9,10,9,15,725.0,143.0,1.4,22.5,611.5,893.65,661.31
2016,9,10,9,30,742.0,147.0,1.5,23.0,652.0,926.59,680.94
2016,9,10,9,45,747.0,154.0,1.65,23.5,684.5,948.3,693.89
2016,9,10,10,0,752.0,161.0,1.8,24.0,717.0,966.66,704.8
2016,9,10,10,15,761.5,163.5,1.9,24.5,745.0,980.93,712.53
2016,9,10,10,30,771.0,166.0,2.0,25.0,773.0,984.21,713.33
2016,9,10,10,45,761.5,177.0,2.1,25.5,789.0,989.35,715.55
2016,9,10,11,0,752.0,188.0,2.2,26.0,805.0,983.23,710.64
2016,9,10,11,15,756.0,189.0,2.3,26.0,818.0,976.1,706.68
2016,9,10,11,30,760.0,190.0,2.4,26.0,831.0,965.44,700.52
2016,9,10,11,45,745.0,200.0,2.55,26.0,831.0,942.61,686.96
2016,9,10,12,0,730.0,210.0,2.7,26.0,831.0,916.85,671.44
2016,9,10,12,15,729.0,210.0,2.75,26.0,828.0,891.08,655.04
2016,9,10,12,30,728.0,210.0,2.8,26.0,825.0,862.45,636.68
2016,9,10,12,45,753.0,192.5,2.9,26.0,821.0,835.65,619.81
2016,9,10,13,0,778.0,175.0,3.0,26.0,817.0,801.37,597.7
2016,9,10,13,15,772.0,173.0,3.05,26.0,797.5,758.57,568.15
2016,9,10,13,30,766.0,171.0,3.1,26.0,778.0,715.53,537.72
2016,9,10,13,45,737.0,179.0,3.2,26.0,747.0,662.53,499.42
2016,9,10,14,0,708.0,187.0,3.3,26.0,716.0,610.02,460.59
2016,9,10,14,15,695.0,183.0,3.35,25.5,682.5,556.68,421.13
2016,9,10,14,30,682.0,179.0,3.4,25.0,649.0,503.28,380.32
2016,9,10,14,45,656.5,177.0,3.45,25.0,608.0,446.31,334.91
2016,9,10,15,0,631.0,175.0,3.5,25.0,567.0,391.25,289.88
2016,9,10,15,15,608.5,168.0,3.5,24.5,523.0,335.16,243.67
2016,9,10,15,30,586.0,161.0,3.5,24.0,479.0,279.6,197.32
2016,9,10,15,45,558.5,152.0,3.55,24.0,432.0,225.42,152.49
2016,9,10,16,0,531.0,143.0,3.6,24.0,385.0,174.44,112.86
2016,9,10,16,15,492.5,132.0,3.55,23.5,335.0,124.69,80.84
2016,9,10,16,30,454.0,121.0,3.5,23.0,285.0,85.58,68.12
2016,9,10,16,45,410.5,106.5,3.45,22.5,236.5,76.89,60.96
2016,9,10,17,0,367.0,92.0,3.4,22.0,188.0,67.8,53.22
2016,9,10,17,15,299.5,74.5,3.25,21.0,141.0,55.93,42.9
2016,9,10,17,30,232.0,57.0,3.1,20.0,94.0,43.57,31.84
2016,9,10,17,45,152.5,37.0,3.0,19.5,57.5,28.72,18.09
2016,9,10,18,0,73.0,17.0,2.9,19.0,21.0,14.01,0.0
2016,9,10,18,15,36.5,8.5,2.75,18.5,10.5,7.73,0.0
2016,9,10,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.0,1.5,12.5,8.0,0.0,0.0
2016,9,11,6,0,0.0,16.0,1.7,13.0,16.0,14.55,0.0
2016,9,11,6,15,147.0,32.0,1.75,13.5,52.5,134.97,98.32
2016,9,11,6,30,294.0,48.0,1.8,14.0,89.0,238.1,192.03
2016,9,11,6,45,379.5,60.0,1.85,14.5,137.5,316.68,260.73
2016,9,11,7,0,465.0,72.0,1.9,15.0,186.0,408.04,337.23
2016,9,11,7,15,520.0,81.0,1.85,15.5,237.0,480.31,395.25
2016,9,11,7,30,575.0,90.0,1.8,16.0,288.0,556.03,453.34
2016,9,11,7,45,617.0,96.0,1.8,17.0,340.0,621.13,499.64
2016,9,11,8,0,659.0,102.0,1.8,18.0,392.0,687.43,544.44
2016,9,11,8,15,687.0,107.5,1.75,18.5,441.5,741.96,579.83
2016,9,11,8,30,715.0,113.0,1.7,19.0,491.0,795.77,613.75
2016,9,11,8,45,735.5,117.5,1.7,20.0,536.0,840.38,639.71
2016,9,11,9,0,756.0,122.0,1.7,21.0,581.0,883.07,663.84
2016,9,11,9,15,584.0,197.0,1.75,21.5,566.0,811.62,612.51
2016,9,11,9,30,412.0,272.0,1.8,22.0,551.0,718.46,542.56
2016,9,11,9,45,626.0,196.0,1.9,22.5,645.0,875.09,653.51
2016,9,11,10,0,840.0,120.0,2.0,23.0,739.0,1001.57,733.55
2016,9,11,10,15,848.0,122.0,2.1,23.5,766.5,1014.54,739.12
2016,9,11,10,30,856.0,124.0,2.2,24.0,794.0,1012.42,736.37
2016,9,11,10,45,851.5,130.5,2.35,24.5,812.0,1021.61,741.71
2016,9,11,11,0,847.0,137.0,2.5,25.0,830.0,1015.55,737.2
2016,9,11,11,15,850.5,137.5,2.6,25.0,842.5,1007.05,732.27
2016,9,11,11,30,854.0,138.0,2.7,25.0,855.0,994.78,724.99
2016,9,11,11,45,845.0,144.0,2.85,25.5,857.0,972.68,710.4
2016,9,11,12,0,836.0,150.0,3.0,26.0,859.0,947.27,693.66
2016,9,11,12,15,835.0,150.0,3.15,26.0,855.0,919.88,676.89
2016,9,11,12,30,834.0,150.0,3.3,26.0,851.0,889.31,657.84
2016,9,11,12,45,840.0,144.0,3.45,26.0,842.0,855.61,636.46
2016,9,11,13,0,846.0,138.0,3.6,26.0,833.0,818.62,612.61
2016,9,11,13,15,840.5,136.5,3.7,25.5,813.0,774.2,584.24
2016,9,11,13,30,835.0,135.0,3.8,25.0,793.0,727.63,552.49
2016,9,11,13,45,818.5,137.0,3.95,25.0,764.0,675.2,514.27
2016,9,11,14,0,802.0,139.0,4.1,25.0,735.0,622.07,474.5
2016,9,11,14,15,790.5,136.5,4.15,24.5,701.0,567.26,433.05
2016,9,11,14,30,779.0,134.0,4.2,24.0,667.0,511.94,389.81
2016,9,11,14,45,762.0,131.0,4.3,24.0,627.0,451.13,340.41
2016,9,11,15,0,745.0,128.0,4.4,24.0,587.0,392.74,291.5
2016,9,11,15,15,724.0,123.5,4.4,23.5,542.0,332.79,240.73
2016,9,11,15,30,703.0,119.0,4.4,23.0,497.0,274.59,190.73
2016,9,11,15,45,654.0,119.5,4.45,22.5,444.5,217.21,143.24
2016,9,11,16,0,605.0,120.0,4.5,22.0,392.0,165.7,103.85
2016,9,11,16,15,566.0,111.5,4.4,21.5,341.5,113.67,70.79
2016,9,11,16,30,527.0,103.0,4.3,21.0,291.0,73.57,58.36
2016,9,11,16,45,448.5,96.5,4.2,20.5,238.0,70.05,55.55
2016,9,11,17,0,370.0,90.0,4.1,20.0,185.0,66.49,52.52
2016,9,11,17,15,301.0,73.0,3.95,19.0,138.5,54.93,42.35
2016,9,11,17,30,232.0,56.0,3.8,18.0,92.0,42.91,31.46
2016,9,11,17,45,144.5,35.5,3.65,17.5,55.0,28.46,17.78
2016,9,11,18,0,57.0,15.0,3.5,17.0,18.0,12.41,0.0
2016,9,11,18,15,28.5,7.5,3.4,16.5,9.0,6.82,0.0
2016,9,11,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,16.45,0.0
2016,9,12,6,15,81.5,33.0,2.45,12.5,43.5,96.1,67.97
2016,9,12,6,30,143.0,57.0,2.5,13.0,77.0,162.6,130.58
2016,9,12,6,45,234.5,76.0,2.55,13.5,126.0,243.79,201.67
2016,9,12,7,0,326.0,95.0,2.6,14.0,175.0,345.6,287.85
2016,9,12,7,15,163.0,103.0,2.6,14.5,143.0,245.13,203.88
2016,9,12,7,30,0.0,111.0,2.6,15.0,111.0,105.99,84.17
2016,9,12,7,45,6.0,131.5,2.6,15.5,134.5,130.47,104.58
2016,9,12,8,0,12.0,152.0,2.6,16.0,158.0,155.36,124.74
2016,9,12,8,15,43.0,187.5,2.6,16.5,210.0,233.05,188.23
2016,9,12,8,30,74.0,223.0,2.6,17.0,262.0,300.9,242.04
2016,9,12,8,45,141.0,248.5,2.65,17.5,330.5,407.78,325.93
2016,9,12,9,0,208.0,274.0,2.7,18.0,399.0,501.27,396.91
2016,9,12,9,15,317.5,269.0,2.8,18.5,476.0,619.93,485.93
2016,9,12,9,30,427.0,264.0,2.9,19.0,553.0,741.9,574.01
2016,9,12,9,45,611.0,207.0,3.0,19.5,643.0,871.85,667.57
2016,9,12,10,0,795.0,150.0,3.1,20.0,733.0,989.85,745.29
2016,9,12,10,15,804.0,152.0,3.25,20.0,761.0,1003.37,753.32
2016,9,12,10,30,813.0,154.0,3.4,20.0,789.0,1013.24,759.99
2016,9,12,10,45,568.5,266.0,3.6,20.5,715.5,884.13,669.07
2016,9,12,11,0,324.0,378.0,3.8,21.0,642.0,735.6,557.89
2016,9,12,11,15,324.5,384.0,3.9,21.0,652.0,733.89,557.4
2016,9,12,11,30,325.0,390.0,4.0,21.0,662.0,730.42,554.82
2016,9,12,11,45,297.5,402.5,4.15,21.0,652.5,705.32,536.26
2016,9,12,12,0,270.0,415.0,4.3,21.0,643.0,679.6,517.31
2016,9,12,12,15,269.0,414.0,4.4,21.0,640.5,663.93,506.37
2016,9,12,12,30,268.0,413.0,4.5,21.0,638.0,647.12,494.57
2016,9,12,12,45,307.0,393.0,4.6,21.0,647.0,644.13,493.91
2016,9,12,13,0,346.0,373.0,4.7,21.0,656.0,637.67,490.49
2016,9,12,13,15,342.5,365.5,4.75,21.0,640.0,607.26,468.21
2016,9,12,13,30,339.0,358.0,4.8,21.0,624.0,576.22,445.27
2016,9,12,13,45,444.5,314.5,4.85,21.0,650.5,588.01,455.52
2016,9,12,14,0,550.0,271.0,4.9,21.0,677.0,584.58,453.36
2016,9,12,14,15,535.5,263.5,4.9,20.5,644.0,534.64,415.09
2016,9,12,14,30,521.0,256.0,4.9,20.0,611.0,485.23,376.43
2016,9,12,14,45,488.0,252.5,4.95,19.5,569.0,431.8,333.87
2016,9,12,15,0,455.0,249.0,5.0,19.0,527.0,381.39,292.89
2016,9,12,15,15,432.0,236.5,4.9,18.5,484.5,331.02,251.13
2016,9,12,15,30,409.0,224.0,4.8,18.0,442.0,283.04,211.06
2016,9,12,15,45,399.0,203.5,4.75,17.5,399.0,234.19,170.36
2016,9,12,16,0,389.0,183.0,4.7,17.0,356.0,186.75,132.67
2016,9,12,16,15,353.0,165.5,4.5,16.5,307.5,141.33,102.22
2016,9,12,16,30,317.0,148.0,4.3,16.0,259.0,107.12,88.96
2016,9,12,16,45,305.0,123.5,4.15,16.0,216.0,91.34,75.29
2016,9,12,17,0,293.0,99.0,4.0,16.0,173.0,74.87,60.72
2016,9,12,17,15,231.5,77.5,3.75,15.5,127.5,59.6,47.01
2016,9,12,17,30,170.0,56.0,3.5,15.0,82.0,43.84,32.59
2016,9,12,17,45,113.0,34.5,3.3,14.5,49.0,27.61,16.99
2016,9,12,18,0,56.0,13.0,3.1,14.0,16.0,11.82,0.0
2016,9,12,18,15,28.0,6.5,3.0,13.5,8.0,5.91,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,9,13,6,0,22.0,11.0,1.8,12.0,12.0,19.11,0.0
2016,9,13,6,15,103.0,34.0,1.9,12.0,47.0,108.31,76.07
2016,9,13,6,30,184.0,57.0,2.0,12.0,82.0,185.18,149.47
2016,9,13,6,45,118.0,75.5,2.1,12.5,94.5,165.82,136.16
2016,9,13,7,0,52.0,94.0,2.2,13.0,107.0,138.1,113.08
2016,9,13,7,15,74.0,115.0,2.25,13.0,137.5,177.01,146.76
2016,9,13,7,30,96.0,136.0,2.3,13.0,168.0,230.44,191.61
2016,9,13,7,45,127.5,159.5,2.4,13.5,210.0,284.46,235.84
2016,9,13,8,0,159.0,183.0,2.5,14.0,252.0,340.49,280.63
2016,9,13,8,15,125.5,204.5,2.5,14.0,263.5,340.35,278.32
2016,9,13,8,30,92.0,226.0,2.5,14.0,275.0,321.02,260.99
2016,9,13,8,45,232.0,234.0,2.5,14.5,370.5,491.33,396.77
2016,9,13,9,0,372.0,242.0,2.5,15.0,466.0,635.57,506.0
2016,9,13,9,15,200.5,251.5,2.45,15.5,373.5,468.81,373.51
2016,9,13,9,30,29.0,261.0,2.4,16.0,281.0,294.62,232.55
2016,9,13,9,45,18.0,228.5,2.35,16.5,241.0,231.28,182.25
2016,9,13,10,0,7.0,196.0,2.3,17.0,201.0,187.2,146.45
2016,9,13,10,15,6.0,188.0,2.3,17.0,193.0,177.94,138.93
2016,9,13,10,30,5.0,180.0,2.3,17.0,185.0,168.88,131.52
2016,9,13,10,45,8.5,210.5,2.3,17.5,218.0,201.21,156.8
2016,9,13,11,0,12.0,241.0,2.3,18.0,251.0,233.49,181.61
2016,9,13,11,15,13.0,252.0,2.35,18.0,263.5,244.27,189.8
2016,9,13,11,30,14.0,263.0,2.4,18.0,276.0,254.87,197.93
2016,9,13,11,45,15.0,270.5,2.5,18.0,284.0,261.93,203.37
2016,9,13,12,0,16.0,278.0,2.6,18.0,292.0,268.79,208.69
2016,9,13,12,15,27.5,316.0,2.65,18.0,339.5,325.22,252.35
2016,9,13,12,30,39.0,354.0,2.7,18.0,387.0,369.13,285.82
2016,9,13,12,45,26.0,301.0,2.75,18.5,322.5,302.89,234.64
2016,9,13,13,0,13.0,248.0,2.8,19.0,258.0,233.16,180.48
2016,9,13,13,15,76.5,315.0,2.8,19.0,374.5,346.83,269.86
2016,9,13,13,30,140.0,382.0,2.8,19.0,491.0,452.4,349.86
2016,9,13,13,45,127.0,372.5,2.85,19.0,469.0,423.16,327.37
2016,9,13,14,0,114.0,363.0,2.9,19.0,447.0,391.77,303.75
2016,9,13,14,15,111.5,346.5,2.9,18.5,425.5,365.65,284.55
2016,9,13,14,30,109.0,330.0,2.9,18.0,404.0,339.79,265.25
2016,9,13,14,45,316.0,281.0,2.95,18.0,476.5,379.05,294.25
2016,9,13,15,0,523.0,232.0,3.0,18.0,549.0,392.02,299.06
2016,9,13,15,15,498.5,221.0,2.95,18.0,505.0,337.74,253.48
2016,9,13,15,30,474.0,210.0,2.9,18.0,461.0,286.07,210.04
2016,9,13,15,45,445.0,196.0,2.9,18.0,413.5,234.11,167.32
2016,9,13,16,0,416.0,182.0,2.9,18.0,366.0,188.14,131.84
2016,9,13,16,15,377.0,165.5,2.8,17.5,316.0,141.5,101.46
2016,9,13,16,30,338.0,149.0,2.7,17.0,266.0,107.88,89.2
2016,9,13,16,45,299.0,127.0,2.65,16.5,217.5,93.55,77.02
2016,9,13,17,0,260.0,105.0,2.6,16.0,169.0,78.66,64.0
2016,9,13,17,15,200.5,80.5,2.3,15.5,123.0,61.47,48.6
2016,9,13,17,30,141.0,56.0,2.0,15.0,77.0,43.69,32.37
2016,9,13,17,45,84.5,33.0,1.75,14.5,44.0,26.4,15.57
2016,9,13,18,0,28.0,10.0,1.5,14.0,11.0,9.1,0.0
2016,9,13,18,15,14.0,5.0,1.4,13.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.5,0.35,11.5,6.5,0.0,0.0
2016,9,14,6,0,54.0,11.0,0.4,12.0,13.0,32.39,0.0
2016,9,14,6,15,165.5,29.5,0.35,12.5,49.0,139.49,96.79
2016,9,14,6,30,277.0,48.0,0.3,13.0,85.0,231.12,184.3
2016,9,14,6,45,365.5,61.0,0.3,13.5,133.0,311.67,253.24
2016,9,14,7,0,454.0,74.0,0.3,14.0,181.0,401.43,326.46
2016,9,14,7,15,511.5,83.5,0.45,14.5,233.0,478.22,387.31
2016,9,14,7,30,569.0,93.0,0.6,15.0,285.0,556.09,446.78
2016,9,14,7,45,614.5,99.0,0.8,15.5,337.5,623.78,496.73
2016,9,14,8,0,660.0,105.0,1.0,16.0,390.0,692.85,545.63
2016,9,14,8,15,689.5,110.5,1.05,16.5,440.0,748.63,582.14
2016,9,14,8,30,719.0,116.0,1.1,17.0,490.0,803.72,617.4
2016,9,14,8,45,744.0,119.5,1.15,18.0,536.5,851.18,645.49
2016,9,14,9,0,769.0,123.0,1.2,19.0,583.0,896.9,671.9
2016,9,14,9,15,785.5,126.0,1.15,19.5,624.0,925.78,686.49
2016,9,14,9,30,802.0,129.0,1.1,20.0,665.0,957.98,703.22
2016,9,14,9,45,861.0,108.5,1.05,20.5,711.0,1002.03,727.12
2016,9,14,10,0,920.0,88.0,1.0,21.0,757.0,1032.86,742.09
2016,9,14,10,15,927.5,89.0,0.9,21.0,785.5,1044.67,745.66
2016,9,14,10,30,935.0,90.0,0.8,21.0,814.0,1052.52,747.06
2016,9,14,10,45,940.5,90.5,0.75,21.5,835.0,1053.74,744.26
2016,9,14,11,0,946.0,91.0,0.7,22.0,856.0,1050.87,739.24
2016,9,14,11,15,949.0,91.5,0.7,22.0,868.5,1041.43,733.05
2016,9,14,11,30,952.0,92.0,0.7,22.0,881.0,1027.92,724.63
2016,9,14,11,45,953.5,92.0,0.7,22.5,885.5,1008.44,711.37
2016,9,14,12,0,955.0,92.0,0.7,23.0,890.0,985.07,695.93
2016,9,14,12,15,954.5,92.0,0.8,23.0,886.5,956.12,680.51
2016,9,14,12,30,954.0,92.0,0.9,23.0,883.0,923.6,662.62
2016,9,14,12,45,943.0,96.0,1.05,23.5,869.0,883.02,638.8
2016,9,14,13,0,932.0,100.0,1.2,24.0,855.0,839.83,612.73
2016,9,14,13,15,927.0,99.0,1.35,24.0,834.5,793.91,585.32
2016,9,14,13,30,922.0,98.0,1.5,24.0,814.0,745.54,555.31
2016,9,14,13,45,915.5,96.5,1.65,24.0,786.5,693.48,519.62
2016,9,14,14,0,909.0,95.0,1.8,24.0,759.0,639.57,481.14
2016,9,14,14,15,899.0,93.5,1.95,23.5,724.0,582.13,439.33
2016,9,14,14,30,889.0,92.0,2.1,23.0,689.0,523.71,394.82
2016,9,14,14,45,717.5,139.0,2.25,23.0,602.0,434.09,325.55
2016,9,14,15,0,546.0,186.0,2.4,23.0,515.0,361.74,269.33
2016,9,14,15,15,686.0,134.0,2.45,22.5,514.5,324.97,234.53
2016,9,14,15,30,826.0,82.0,2.5,22.0,514.0,272.22,184.0
2016,9,14,15,45,801.0,78.5,2.6,22.0,463.5,209.32,130.46
2016,9,14,16,0,776.0,75.0,2.7,22.0,413.0,149.06,83.45
2016,9,14,16,15,741.0,70.5,2.7,21.5,360.0,90.36,48.58
2016,9,14,16,30,706.0,66.0,2.7,21.0,307.0,52.0,39.73
2016,9,14,16,45,652.5,60.5,2.7,20.5,253.5,44.65,33.48
2016,9,14,17,0,599.0,55.0,2.7,20.0,200.0,41.76,30.95
2016,9,14,17,15,515.5,46.5,2.45,19.0,149.0,36.19,25.95
2016,9,14,17,30,432.0,38.0,2.2,18.0,98.0,30.47,20.55
2016,9,14,17,45,285.5,26.0,1.95,17.5,58.0,21.24,10.75
2016,9,14,18,0,139.0,14.0,1.7,17.0,18.0,12.73,0.0
2016,9,14,18,15,69.5,7.0,1.7,16.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,69.5,5.5,0.5,11.5,7.5,0.0,0.0
2016,9,15,6,0,139.0,11.0,0.5,12.0,15.0,67.7,0.0
2016,9,15,6,15,290.5,23.5,0.6,12.5,54.5,191.37,130.65
2016,9,15,6,30,442.0,36.0,0.7,13.0,94.0,305.35,243.51
2016,9,15,6,45,529.0,43.5,0.8,14.0,145.0,388.96,315.83
2016,9,15,7,0,616.0,51.0,0.9,15.0,196.0,480.67,390.8
2016,9,15,7,15,668.5,57.0,1.05,16.0,250.0,550.09,445.47
2016,9,15,7,30,721.0,63.0,1.2,17.0,304.0,626.92,501.33
2016,9,15,7,45,757.5,66.5,1.4,18.0,357.5,690.58,545.63
2016,9,15,8,0,794.0,70.0,1.6,19.0,411.0,754.6,588.81
2016,9,15,8,15,819.0,73.5,1.7,19.5,462.0,808.75,624.06
2016,9,15,8,30,844.0,77.0,1.8,20.0,513.0,861.56,657.72
2016,9,15,8,45,863.0,79.5,1.9,21.0,560.0,896.96,677.68
2016,9,15,9,0,882.0,82.0,2.0,22.0,607.0,938.58,701.69
2016,9,15,9,15,895.5,84.0,2.0,22.5,648.5,971.64,719.86
2016,9,15,9,30,909.0,86.0,2.0,23.0,690.0,1001.52,735.88
2016,9,15,9,45,920.5,86.5,2.0,23.5,726.0,1024.2,747.19
2016,9,15,10,0,932.0,87.0,2.0,24.0,762.0,1043.25,756.27
2016,9,15,10,15,939.0,88.5,2.0,24.0,790.5,1055.11,762.38
2016,9,15,10,30,946.0,90.0,2.0,24.0,819.0,1062.95,766.17
2016,9,15,10,45,950.0,91.0,2.0,24.5,839.5,1063.09,763.83
2016,9,15,11,0,954.0,92.0,2.0,25.0,860.0,1059.11,759.15
2016,9,15,11,15,957.0,92.5,2.05,25.0,872.5,1049.45,753.26
2016,9,15,11,30,960.0,93.0,2.1,25.0,885.0,1035.69,744.95
2016,9,15,11,45,960.0,93.5,2.15,25.5,889.0,1015.04,730.95
2016,9,15,12,0,960.0,94.0,2.2,26.0,893.0,990.54,714.62
2016,9,15,12,15,959.0,93.5,2.3,26.0,889.0,960.35,696.58
2016,9,15,12,30,958.0,93.0,2.4,26.0,885.0,926.62,676.1
2016,9,15,12,45,951.5,94.5,2.5,26.0,871.5,886.99,651.51
2016,9,15,13,0,945.0,96.0,2.6,26.0,858.0,844.49,624.69
2016,9,15,13,15,940.5,95.0,2.7,26.0,837.5,798.36,595.03
2016,9,15,13,30,936.0,94.0,2.8,26.0,817.0,749.7,563.1
2016,9,15,13,45,927.5,93.5,2.9,26.0,788.0,696.59,525.07
2016,9,15,14,0,919.0,93.0,3.0,26.0,759.0,641.78,484.6
2016,9,15,14,15,909.0,91.0,3.05,25.5,724.0,583.32,440.84
2016,9,15,14,30,899.0,89.0,3.1,25.0,689.0,523.87,394.66
2016,9,15,14,45,885.0,87.0,3.2,25.0,647.5,461.98,344.27
2016,9,15,15,0,871.0,85.0,3.3,25.0,606.0,400.1,292.22
2016,9,15,15,15,852.5,82.5,3.35,24.5,559.5,333.25,235.55
2016,9,15,15,30,834.0,80.0,3.4,24.0,513.0,270.4,181.18
2016,9,15,15,45,807.0,77.0,3.45,24.0,461.5,207.1,127.6
2016,9,15,16,0,780.0,74.0,3.5,24.0,410.0,146.69,81.02
2016,9,15,16,15,744.5,69.5,3.4,23.5,357.0,87.78,46.83
2016,9,15,16,30,709.0,65.0,3.3,23.0,304.0,51.37,38.86
2016,9,15,16,45,652.5,59.5,3.25,22.5,249.5,44.04,32.65
2016,9,15,17,0,596.0,54.0,3.2,22.0,195.0,41.11,30.09
2016,9,15,17,15,511.0,45.5,2.85,21.0,144.5,35.51,25.08
2016,9,15,17,30,426.0,37.0,2.5,20.0,94.0,29.77,19.66
2016,9,15,17,45,277.5,24.5,2.2,19.0,54.5,20.02,9.07
2016,9,15,18,0,129.0,12.0,1.9,18.0,15.0,10.91,0.0
2016,9,15,18,15,64.5,6.0,1.85,17.5,7.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,63.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,9,16,6,0,127.0,11.0,0.7,12.0,14.0,62.8,0.0
2016,9,16,6,15,280.0,23.0,0.65,12.5,52.5,185.15,122.61
2016,9,16,6,30,433.0,35.0,0.6,13.0,91.0,299.85,238.54
2016,9,16,6,45,520.5,43.5,0.6,14.0,142.0,384.47,311.18
2016,9,16,7,0,608.0,52.0,0.6,15.0,193.0,477.37,386.09
2016,9,16,7,15,662.0,58.0,0.5,15.5,247.0,547.13,439.25
2016,9,16,7,30,716.0,64.0,0.4,16.0,301.0,624.78,493.23
2016,9,16,7,45,752.5,68.0,0.35,17.0,354.5,688.85,534.06
2016,9,16,8,0,789.0,72.0,0.3,18.0,408.0,753.28,573.21
2016,9,16,8,15,814.5,75.5,0.35,19.0,459.0,807.63,605.57
2016,9,16,8,30,840.0,79.0,0.4,20.0,510.0,860.67,636.27
2016,9,16,8,45,857.5,82.0,0.5,21.0,556.5,895.05,655.23
2016,9,16,9,0,875.0,85.0,0.6,22.0,603.0,935.62,678.2
2016,9,16,9,15,888.5,87.0,0.65,22.5,645.0,968.4,696.15
2016,9,16,9,30,902.0,89.0,0.7,23.0,687.0,998.01,712.15
2016,9,16,9,45,913.0,90.5,0.75,24.0,722.5,1021.17,722.78
2016,9,16,10,0,924.0,92.0,0.8,25.0,758.0,1040.67,731.26
2016,9,16,10,15,931.0,93.0,0.8,25.0,786.0,1051.73,736.49
2016,9,16,10,30,938.0,94.0,0.8,25.0,814.0,1058.82,739.6
2016,9,16,10,45,935.5,98.5,0.85,25.5,832.5,1056.27,736.83
2016,9,16,11,0,933.0,103.0,0.9,26.0,851.0,1049.6,731.85
2016,9,16,11,15,935.5,104.0,0.95,26.0,863.5,1039.98,726.7
2016,9,16,11,30,938.0,105.0,1.0,26.0,876.0,1026.35,719.25
2016,9,16,11,45,931.5,109.0,1.05,26.5,878.0,1003.43,704.83
2016,9,16,12,0,925.0,113.0,1.1,27.0,880.0,976.93,688.34
2016,9,16,12,15,924.0,113.0,1.15,27.0,875.5,947.88,671.59
2016,9,16,12,30,923.0,113.0,1.2,27.0,871.0,915.41,652.58
2016,9,16,12,45,922.0,111.0,1.3,27.0,859.0,877.68,630.74
2016,9,16,13,0,921.0,109.0,1.4,27.0,847.0,836.87,606.52
2016,9,16,13,15,915.5,108.0,1.5,26.5,826.5,790.76,579.48
2016,9,16,13,30,910.0,107.0,1.6,26.0,806.0,742.29,549.54
2016,9,16,13,45,893.0,109.5,1.7,26.0,775.0,687.5,511.53
2016,9,16,14,0,876.0,112.0,1.8,26.0,744.0,631.83,471.61
2016,9,16,14,15,865.0,110.0,1.85,26.0,709.0,575.05,429.27
2016,9,16,14,30,854.0,108.0,1.9,26.0,674.0,516.39,384.04
2016,9,16,14,45,834.5,107.0,2.0,26.0,631.5,454.56,335.05
2016,9,16,15,0,815.0,106.0,2.1,26.0,589.0,393.54,284.99
2016,9,16,15,15,794.0,102.0,2.15,25.5,542.5,330.55,232.56
2016,9,16,15,30,773.0,98.0,2.2,25.0,496.0,269.25,180.7
2016,9,16,15,45,737.5,95.5,2.25,24.5,444.0,204.32,127.55
2016,9,16,16,0,702.0,93.0,2.3,24.0,392.0,147.14,84.67
2016,9,16,16,15,662.0,86.5,2.25,23.5,339.5,90.89,52.29
2016,9,16,16,30,622.0,80.0,2.2,23.0,287.0,58.22,44.76
2016,9,16,16,45,555.0,73.0,2.15,22.5,233.0,54.69,41.86
2016,9,16,17,0,488.0,66.0,2.1,22.0,179.0,51.12,38.72
2016,9,16,17,15,401.5,54.0,1.85,21.0,130.5,42.93,31.42
2016,9,16,17,30,315.0,42.0,1.6,20.0,82.0,34.41,23.5
2016,9,16,17,45,187.5,25.5,1.4,19.0,46.0,20.06,8.17
2016,9,16,18,0,60.0,9.0,1.2,18.0,10.0,8.19,0.0
2016,9,16,18,15,30.0,4.5,1.15,17.5,5.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,35.0,4.5,0.95,15.0,5.0,0.0,0.0
2016,9,17,6,0,70.0,9.0,0.9,15.0,10.0,37.33,0.0
2016,9,17,6,15,206.5,24.0,0.95,15.5,46.0,150.63,94.45
2016,9,17,6,30,343.0,39.0,1.0,16.0,82.0,256.82,202.8
2016,9,17,6,45,433.0,50.0,1.05,17.0,131.0,341.54,275.72
2016,9,17,7,0,523.0,61.0,1.1,18.0,180.0,434.83,351.81
2016,9,17,7,15,580.0,68.5,1.1,18.5,232.5,509.05,410.05
2016,9,17,7,30,637.0,76.0,1.1,19.0,285.0,586.82,467.73
2016,9,17,7,45,678.0,81.5,1.1,20.0,338.0,652.67,512.11
2016,9,17,8,0,719.0,87.0,1.1,21.0,391.0,719.53,555.33
2016,9,17,8,15,746.5,91.5,1.25,22.0,441.0,774.14,590.15
2016,9,17,8,30,774.0,96.0,1.4,23.0,491.0,823.23,620.49
2016,9,17,8,45,794.0,99.5,1.6,24.0,537.0,867.61,647.68
2016,9,17,9,0,814.0,103.0,1.8,25.0,583.0,909.78,672.99
2016,9,17,9,15,829.0,106.0,1.85,25.5,624.0,944.03,692.43
2016,9,17,9,30,844.0,109.0,1.9,26.0,665.0,975.27,709.85
2016,9,17,9,45,855.0,111.0,1.95,27.0,700.0,998.12,720.44
2016,9,17,10,0,866.0,113.0,2.0,28.0,735.0,1017.43,728.84
2016,9,17,10,15,874.0,114.5,2.0,28.0,763.0,1018.49,728.14
2016,9,17,10,30,882.0,116.0,2.0,28.0,791.0,1026.71,732.31
2016,9,17,10,45,864.5,129.5,2.0,28.5,804.5,1029.96,731.99
2016,9,17,11,0,847.0,143.0,2.0,29.0,818.0,1018.1,722.44
2016,9,17,11,15,850.0,143.5,1.95,29.0,830.5,1008.49,715.45
2016,9,17,11,30,853.0,144.0,1.9,29.0,843.0,995.11,706.23
2016,9,17,11,45,830.0,157.5,1.9,29.5,840.0,967.03,687.16
2016,9,17,12,0,807.0,171.0,1.9,30.0,837.0,935.92,666.39
2016,9,17,12,15,806.0,170.5,1.9,30.0,833.0,908.09,649.08
2016,9,17,12,30,805.0,170.0,1.9,30.0,829.0,877.2,629.74
2016,9,17,12,45,831.5,153.0,1.95,30.0,825.0,849.94,613.19
2016,9,17,13,0,858.0,136.0,2.0,30.0,821.0,817.84,593.33
2016,9,17,13,15,852.0,134.5,2.1,29.5,800.0,772.14,565.77
2016,9,17,13,30,846.0,133.0,2.2,29.0,779.0,724.31,534.48
2016,9,17,13,45,807.0,145.0,2.3,29.0,743.5,666.03,493.39
2016,9,17,14,0,768.0,157.0,2.4,29.0,708.0,608.83,451.99
2016,9,17,14,15,754.5,153.5,2.45,28.5,673.0,552.65,411.08
2016,9,17,14,30,741.0,150.0,2.5,28.0,638.0,496.33,368.55
2016,9,17,14,45,711.5,150.0,2.55,28.0,594.5,436.45,321.32
2016,9,17,15,0,682.0,150.0,2.6,28.0,551.0,378.79,274.59
2016,9,17,15,15,657.5,144.0,2.6,27.5,505.5,320.12,226.59
2016,9,17,15,30,633.0,138.0,2.6,27.0,460.0,263.85,180.03
2016,9,17,15,45,595.5,131.5,2.6,27.0,410.0,207.61,134.73
2016,9,17,16,0,558.0,125.0,2.6,27.0,360.0,154.23,95.37
2016,9,17,16,15,515.5,114.5,2.3,26.0,309.0,103.69,66.34
2016,9,17,16,30,473.0,104.0,2.0,25.0,258.0,74.95,58.61
2016,9,17,16,45,413.0,91.0,1.75,24.5,208.0,66.82,51.84
2016,9,17,17,0,353.0,78.0,1.5,24.0,158.0,58.36,44.53
2016,9,17,17,15,276.0,60.5,1.4,23.0,112.5,46.05,33.74
2016,9,17,17,30,199.0,43.0,1.3,22.0,67.0,33.28,22.21
2016,9,17,17,45,99.5,21.5,1.2,21.0,33.5,16.81,4.73
2016,9,17,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,16.5,3.0,0.65,19.0,3.0,0.0,0.0
2016,9,18,6,0,33.0,6.0,0.7,19.0,6.0,19.21,0.0
2016,9,18,6,15,135.0,23.5,0.7,19.5,38.0,113.78,65.71
2016,9,18,6,30,237.0,41.0,0.7,20.0,70.0,202.47,156.69
2016,9,18,6,45,318.0,56.5,0.7,21.0,116.5,280.07,222.42
2016,9,18,7,0,399.0,72.0,0.7,22.0,163.0,365.92,291.55
2016,9,18,7,15,457.5,83.5,0.85,22.5,213.5,438.43,348.73
2016,9,18,7,30,516.0,95.0,1.0,23.0,264.0,520.49,410.69
2016,9,18,7,45,557.5,104.5,1.15,24.0,314.5,586.82,457.96
2016,9,18,8,0,599.0,114.0,1.3,25.0,365.0,654.41,503.9
2016,9,18,8,15,450.5,160.5,1.25,25.5,362.5,597.93,458.24
2016,9,18,8,30,302.0,207.0,1.2,26.0,360.0,518.67,396.36
2016,9,18,8,45,337.0,220.5,1.2,27.0,406.5,572.86,433.36
2016,9,18,9,0,372.0,234.0,1.2,28.0,453.0,627.57,468.53
2016,9,18,9,15,356.0,257.5,1.1,28.5,478.5,645.23,476.36
2016,9,18,9,30,340.0,281.0,1.0,29.0,504.0,660.33,482.62
2016,9,18,9,45,341.0,299.0,0.9,30.0,532.5,683.45,493.58
2016,9,18,10,0,342.0,317.0,0.8,31.0,561.0,704.73,502.91
2016,9,18,10,15,345.5,328.0,0.75,31.0,583.0,718.66,510.16
2016,9,18,10,30,349.0,339.0,0.7,31.0,605.0,730.78,516.31
2016,9,18,10,45,330.5,353.5,0.65,31.5,610.5,722.87,508.13
2016,9,18,11,0,312.0,368.0,0.6,32.0,616.0,713.23,499.22
2016,9,18,11,15,314.0,372.5,0.6,32.0,625.5,711.4,497.73
2016,9,18,11,30,316.0,377.0,0.6,32.0,635.0,707.87,495.14
2016,9,18,11,45,298.5,383.5,0.6,32.0,628.0,686.37,480.71
2016,9,18,12,0,281.0,390.0,0.6,32.0,621.0,664.06,465.95
2016,9,18,12,15,280.0,388.5,0.65,32.0,617.5,647.77,456.11
2016,9,18,12,30,279.0,387.0,0.7,32.0,614.0,630.35,445.38
2016,9,18,12,45,466.0,312.5,0.8,32.0,685.0,704.25,498.85
2016,9,18,13,0,653.0,238.0,0.9,32.0,756.0,757.78,537.07
2016,9,18,13,15,645.0,234.5,1.0,32.0,735.5,715.25,509.61
2016,9,18,13,30,637.0,231.0,1.1,32.0,715.0,671.47,481.54
2016,9,18,13,45,584.5,244.5,1.2,32.0,676.0,611.18,440.92
2016,9,18,14,0,532.0,258.0,1.3,32.0,637.0,556.5,403.11
2016,9,18,14,15,517.0,250.0,1.4,31.5,603.5,506.93,368.97
2016,9,18,14,30,502.0,242.0,1.5,31.0,570.0,458.01,333.99
2016,9,18,14,45,465.5,237.5,1.6,31.0,526.5,403.84,293.58
2016,9,18,15,0,429.0,233.0,1.7,31.0,483.0,353.2,254.98
2016,9,18,15,15,404.5,219.0,1.6,30.5,440.0,302.86,216.04
2016,9,18,15,30,380.0,205.0,1.5,30.0,397.0,255.55,179.18
2016,9,18,15,45,323.0,184.5,1.45,29.5,336.0,200.8,138.63
2016,9,18,16,0,266.0,164.0,1.4,29.0,275.0,153.6,105.66
2016,9,18,16,15,219.5,149.0,1.3,28.0,232.0,118.22,84.45
2016,9,18,16,30,173.0,134.0,1.2,27.0,189.0,100.81,79.72
2016,9,18,16,45,166.5,107.0,1.1,26.5,152.5,82.45,64.5
2016,9,18,17,0,160.0,80.0,1.0,26.0,116.0,61.21,46.49
2016,9,18,17,15,116.5,55.0,1.0,25.0,77.5,43.17,30.95
2016,9,18,17,30,73.0,30.0,1.0,24.0,39.0,24.34,14.49
2016,9,18,17,45,36.5,15.0,1.05,23.5,19.5,12.47,0.75
2016,9,18,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
