Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,6,15,86.0,20.0,0.9,21.5,30.5,74.36,38.17
2016,9,19,6,30,172.0,40.0,0.9,22.0,61.0,167.21,127.82
2016,9,19,6,45,237.5,59.5,0.9,22.5,104.0,237.76,187.92
2016,9,19,7,0,303.0,79.0,0.9,23.0,147.0,314.54,250.72
2016,9,19,7,15,356.5,95.0,1.1,23.5,195.5,384.43,306.47
2016,9,19,7,30,410.0,111.0,1.3,24.0,244.0,458.44,363.4
2016,9,19,7,45,445.5,125.0,1.5,25.0,292.0,519.53,407.89
2016,9,19,8,0,481.0,139.0,1.7,26.0,340.0,582.02,451.97
2016,9,19,8,15,512.5,149.5,1.7,26.5,387.0,637.82,489.76
2016,9,19,8,30,544.0,160.0,1.7,27.0,434.0,693.8,526.59
2016,9,19,8,45,558.0,171.5,1.75,27.5,475.5,734.73,552.22
2016,9,19,9,0,572.0,183.0,1.8,28.0,517.0,774.01,576.38
2016,9,19,9,15,591.0,190.0,1.8,28.5,556.5,810.9,598.2
2016,9,19,9,30,610.0,197.0,1.8,29.0,596.0,852.51,622.72
2016,9,19,9,45,659.5,187.0,1.85,29.5,638.5,897.51,649.53
2016,9,19,10,0,709.0,177.0,1.9,30.0,681.0,939.81,674.23
2016,9,19,10,15,719.0,180.0,1.95,30.0,708.0,954.13,682.38
2016,9,19,10,30,729.0,183.0,2.0,30.0,735.0,965.07,688.8
2016,9,19,10,45,678.5,214.0,2.15,30.5,738.5,942.24,673.65
2016,9,19,11,0,628.0,245.0,2.3,31.0,742.0,915.0,655.16
2016,9,19,11,15,632.5,247.0,2.35,31.0,753.5,909.74,651.94
2016,9,19,11,30,637.0,249.0,2.4,31.0,765.0,901.3,646.53
2016,9,19,11,45,590.5,274.0,2.5,31.0,754.5,861.39,619.91
2016,9,19,12,0,544.0,299.0,2.6,31.0,744.0,824.54,595.15
2016,9,19,12,15,542.5,298.0,2.65,31.0,739.5,801.12,580.03
2016,9,19,12,30,541.0,297.0,2.7,31.0,735.0,775.56,563.23
2016,9,19,12,45,570.5,277.0,2.75,31.5,732.5,755.05,549.4
2016,9,19,13,0,600.0,257.0,2.8,32.0,730.0,730.66,532.69
2016,9,19,13,15,591.5,253.5,2.85,31.5,710.0,689.94,505.89
2016,9,19,13,30,583.0,250.0,2.9,31.0,690.0,648.16,477.81
2016,9,19,13,45,522.0,265.5,2.95,31.0,648.5,589.08,435.28
2016,9,19,14,0,461.0,281.0,3.0,31.0,607.0,533.91,394.98
2016,9,19,14,15,445.5,271.5,3.05,30.5,574.0,486.27,360.68
2016,9,19,14,30,430.0,262.0,3.1,30.0,541.0,439.54,326.09
2016,9,19,14,45,392.0,255.0,3.2,30.0,497.0,385.5,284.9
2016,9,19,15,0,354.0,248.0,3.3,30.0,453.0,337.23,247.53
2016,9,19,15,15,332.0,231.0,3.35,29.0,411.0,289.86,211.11
2016,9,19,15,30,310.0,214.0,3.4,28.0,369.0,245.13,176.39
2016,9,19,15,45,281.5,194.0,3.45,27.5,323.5,199.86,141.61
2016,9,19,16,0,253.0,174.0,3.5,27.0,278.0,158.42,111.47
2016,9,19,16,15,223.0,150.0,3.25,26.0,232.5,118.23,85.65
2016,9,19,16,30,193.0,126.0,3.0,25.0,187.0,92.36,73.42
2016,9,19,16,45,163.0,100.0,2.8,24.5,145.0,77.84,61.21
2016,9,19,17,0,133.0,74.0,2.6,24.0,103.0,59.14,45.12
2016,9,19,17,15,96.0,49.5,2.5,23.5,67.5,40.75,29.04
2016,9,19,17,30,59.0,25.0,2.4,23.0,32.0,20.46,11.21
2016,9,19,17,45,29.5,12.5,2.3,22.5,16.0,10.45,0.0
2016,9,19,18,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,52.5,18.5,0.65,17.5,24.5,55.81,25.29
2016,9,20,6,30,105.0,37.0,0.8,18.0,49.0,115.23,88.08
2016,9,20,6,45,158.5,60.5,1.0,18.5,90.0,181.61,145.45
2016,9,20,7,0,212.0,84.0,1.2,19.0,131.0,251.74,204.55
2016,9,20,7,15,259.0,104.5,1.2,19.5,177.0,317.33,258.02
2016,9,20,7,30,306.0,125.0,1.2,20.0,223.0,386.52,312.29
2016,9,20,7,45,345.5,141.0,1.3,20.5,270.0,447.11,358.38
2016,9,20,8,0,385.0,157.0,1.4,21.0,317.0,525.48,415.99
2016,9,20,8,15,255.5,188.5,1.4,21.5,300.0,450.35,354.78
2016,9,20,8,30,126.0,220.0,1.4,22.0,283.0,363.43,284.61
2016,9,20,8,45,171.5,240.0,1.4,23.0,335.0,429.03,333.44
2016,9,20,9,0,217.0,260.0,1.4,24.0,387.0,496.29,381.03
2016,9,20,9,15,215.5,284.0,1.45,24.5,417.0,524.42,398.9
2016,9,20,9,30,214.0,308.0,1.5,25.0,447.0,551.27,415.93
2016,9,20,9,45,249.0,314.5,1.6,26.0,484.5,592.22,443.45
2016,9,20,10,0,284.0,321.0,1.7,27.0,522.0,651.81,482.85
2016,9,20,10,15,288.5,331.5,1.75,27.0,543.0,665.76,491.4
2016,9,20,10,30,293.0,342.0,1.8,27.0,564.0,678.16,499.32
2016,9,20,10,45,275.0,356.5,1.9,27.5,569.0,670.91,492.63
2016,9,20,11,0,257.0,371.0,2.0,28.0,574.0,662.16,485.14
2016,9,20,11,15,259.5,375.5,2.1,28.0,583.0,661.37,484.82
2016,9,20,11,30,262.0,380.0,2.2,28.0,592.0,659.1,483.47
2016,9,20,11,45,242.0,389.0,2.3,28.0,585.5,624.36,459.43
2016,9,20,12,0,222.0,398.0,2.4,28.0,579.0,604.76,445.67
2016,9,20,12,15,382.0,345.5,2.5,28.0,654.5,694.17,511.96
2016,9,20,12,30,542.0,293.0,2.6,28.0,730.0,771.75,567.91
2016,9,20,12,45,628.0,243.0,2.75,28.0,742.0,771.18,569.72
2016,9,20,13,0,714.0,193.0,2.9,28.0,754.0,760.24,564.73
2016,9,20,13,15,707.0,190.5,3.0,28.0,733.5,717.28,534.98
2016,9,20,13,30,700.0,188.0,3.1,28.0,713.0,672.78,503.68
2016,9,20,13,45,633.0,210.5,3.25,28.0,672.5,611.55,459.03
2016,9,20,14,0,566.0,233.0,3.4,28.0,632.0,552.15,414.96
2016,9,20,14,15,551.0,226.5,3.45,27.5,598.5,502.42,378.18
2016,9,20,14,30,536.0,220.0,3.5,27.0,565.0,453.25,340.68
2016,9,20,14,45,497.0,218.5,3.6,27.0,522.5,399.07,298.04
2016,9,20,15,0,458.0,217.0,3.7,27.0,480.0,348.55,257.6
2016,9,20,15,15,433.0,205.0,3.7,26.5,437.0,297.71,216.73
2016,9,20,15,30,408.0,193.0,3.7,26.0,394.0,250.85,178.84
2016,9,20,15,45,375.5,178.5,3.75,25.5,348.5,203.26,141.59
2016,9,20,16,0,343.0,164.0,3.8,25.0,303.0,159.69,109.95
2016,9,20,16,15,305.0,145.0,3.7,24.0,256.0,117.01,84.09
2016,9,20,16,30,267.0,126.0,3.6,23.0,209.0,92.77,74.4
2016,9,20,16,45,224.5,103.5,3.55,22.5,164.5,77.62,61.53
2016,9,20,17,0,182.0,81.0,3.5,22.0,120.0,61.91,47.84
2016,9,20,17,15,130.0,56.5,3.35,21.5,80.0,44.2,32.16
2016,9,20,17,30,78.0,32.0,3.2,21.0,40.0,25.8,15.57
2016,9,20,17,45,39.0,16.0,3.1,20.5,20.0,13.21,0.0
2016,9,20,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,17.5,20.5,2.3,14.0,22.5,30.32,9.65
2016,9,21,6,30,35.0,41.0,2.3,14.0,45.0,67.39,49.92
2016,9,21,6,45,70.5,64.5,2.3,14.5,78.0,126.88,101.82
2016,9,21,7,0,106.0,88.0,2.3,15.0,111.0,179.71,147.68
2016,9,21,7,15,130.0,111.5,2.35,15.0,147.5,227.29,188.36
2016,9,21,7,30,154.0,135.0,2.4,15.0,184.0,276.42,229.31
2016,9,21,7,45,188.5,151.0,2.45,15.5,221.5,324.91,268.63
2016,9,21,8,0,223.0,167.0,2.5,16.0,259.0,391.42,320.99
2016,9,21,8,15,216.0,191.0,2.55,16.5,289.0,404.21,329.16
2016,9,21,8,30,209.0,215.0,2.6,17.0,319.0,430.87,347.9
2016,9,21,8,45,275.5,226.0,2.7,17.5,377.0,524.49,419.37
2016,9,21,9,0,342.0,237.0,2.8,18.0,435.0,603.85,478.11
2016,9,21,9,15,368.5,249.5,2.85,18.0,476.0,648.34,509.82
2016,9,21,9,30,395.0,262.0,2.9,18.0,517.0,692.16,540.89
2016,9,21,9,45,433.5,261.0,3.0,18.5,555.0,749.28,580.51
2016,9,21,10,0,472.0,260.0,3.1,19.0,593.0,787.84,606.7
2016,9,21,10,15,479.5,267.0,3.25,19.0,616.5,802.28,616.44
2016,9,21,10,30,487.0,274.0,3.4,19.0,640.0,814.28,624.71
2016,9,21,10,45,454.0,297.5,3.6,19.5,645.5,800.91,613.02
2016,9,21,11,0,421.0,321.0,3.8,20.0,651.0,784.94,599.71
2016,9,21,11,15,426.0,323.0,3.95,20.0,661.5,781.99,597.91
2016,9,21,11,30,431.0,325.0,4.1,20.0,672.0,776.7,594.42
2016,9,21,11,45,402.5,342.0,4.25,20.5,667.5,740.02,566.72
2016,9,21,12,0,374.0,359.0,4.4,21.0,663.0,716.6,548.4
2016,9,21,12,15,373.0,358.0,4.5,21.0,659.5,698.54,535.78
2016,9,21,12,30,372.0,357.0,4.6,21.0,656.0,679.0,521.96
2016,9,21,12,45,567.5,267.5,4.7,21.0,714.5,741.63,572.48
2016,9,21,13,0,763.0,178.0,4.8,21.0,773.0,782.18,605.75
2016,9,21,13,15,756.5,175.5,4.85,20.5,752.5,737.68,573.88
2016,9,21,13,30,750.0,173.0,4.9,20.0,732.0,691.42,540.39
2016,9,21,13,45,699.0,189.0,4.95,20.0,695.0,632.59,494.98
2016,9,21,14,0,648.0,205.0,5.0,20.0,658.0,576.22,450.7
2016,9,21,14,15,633.5,200.0,5.05,19.5,624.0,523.94,409.91
2016,9,21,14,30,619.0,195.0,5.1,19.0,590.0,472.0,368.15
2016,9,21,14,45,602.5,187.0,5.2,19.0,551.5,414.91,320.68
2016,9,21,15,0,586.0,179.0,5.3,19.0,513.0,361.25,274.82
2016,9,21,15,15,561.0,171.0,5.25,18.5,469.0,306.4,227.87
2016,9,21,15,30,536.0,163.0,5.2,18.0,425.0,254.09,182.97
2016,9,21,15,45,542.5,143.0,5.2,17.5,384.0,200.36,136.9
2016,9,21,16,0,549.0,123.0,5.2,17.0,343.0,145.96,94.07
2016,9,21,16,15,505.0,112.5,5.05,16.5,293.0,96.28,66.02
2016,9,21,16,30,461.0,102.0,4.9,16.0,243.0,74.15,60.19
2016,9,21,16,45,451.0,83.0,4.75,15.5,198.5,61.7,49.24
2016,9,21,17,0,441.0,64.0,4.6,15.0,154.0,50.7,39.32
2016,9,21,17,15,345.0,50.0,4.3,14.5,108.0,38.56,28.14
2016,9,21,17,30,249.0,36.0,4.0,14.0,62.0,28.18,17.86
2016,9,21,17,45,124.5,18.0,3.75,13.5,31.0,14.23,0.0
2016,9,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,20.5,4.15,11.0,36.0,109.36,42.34
2016,9,22,6,30,278.0,41.0,4.3,11.0,72.0,226.95,181.67
2016,9,22,6,45,378.0,53.5,4.5,11.5,120.5,313.68,261.57
2016,9,22,7,0,478.0,66.0,4.7,12.0,169.0,412.61,348.34
2016,9,22,7,15,542.0,74.5,4.7,12.0,221.5,491.17,415.92
2016,9,22,7,30,606.0,83.0,4.7,12.0,274.0,573.68,484.2
2016,9,22,7,45,343.0,125.5,4.75,12.5,237.5,441.71,372.05
2016,9,22,8,0,80.0,168.0,4.8,13.0,201.0,246.88,204.85
2016,9,22,8,15,417.0,137.0,4.7,13.0,340.5,542.04,453.04
2016,9,22,8,30,754.0,106.0,4.6,13.0,480.0,822.88,668.99
2016,9,22,8,45,776.0,110.5,4.6,13.5,526.5,869.22,698.24
2016,9,22,9,0,798.0,115.0,4.6,14.0,573.0,907.67,722.71
2016,9,22,9,15,814.5,118.0,4.6,14.5,614.0,942.66,744.43
2016,9,22,9,30,831.0,121.0,4.6,15.0,655.0,974.68,763.83
2016,9,22,9,45,850.5,119.5,4.7,15.5,691.5,1001.24,780.17
2016,9,22,10,0,870.0,118.0,4.8,16.0,728.0,1024.39,794.15
2016,9,22,10,15,878.5,119.5,4.85,16.0,755.5,1036.4,801.57
2016,9,22,10,30,887.0,121.0,4.9,16.0,783.0,1044.51,806.51
2016,9,22,10,45,874.5,131.5,5.0,16.5,799.0,1037.95,800.3
2016,9,22,11,0,862.0,142.0,5.1,17.0,815.0,1027.27,791.49
2016,9,22,11,15,865.5,142.5,5.1,17.0,827.0,1017.53,784.22
2016,9,22,11,30,869.0,143.0,5.1,17.0,839.0,1003.93,774.41
2016,9,22,11,45,861.5,148.0,5.2,17.5,840.0,980.97,757.44
2016,9,22,12,0,854.0,153.0,5.3,18.0,841.0,954.64,738.21
2016,9,22,12,15,852.5,153.0,5.35,18.0,836.5,925.36,718.0
2016,9,22,12,30,851.0,153.0,5.4,18.0,832.0,892.89,695.48
2016,9,22,12,45,863.5,143.5,5.5,18.0,822.5,859.31,672.35
2016,9,22,13,0,876.0,134.0,5.6,18.0,813.0,821.9,646.27
2016,9,22,13,15,869.5,132.5,5.55,18.0,791.5,774.78,611.9
2016,9,22,13,30,863.0,131.0,5.5,18.0,770.0,725.56,573.99
2016,9,22,13,45,841.5,134.5,5.5,18.0,738.5,669.72,530.31
2016,9,22,14,0,820.0,138.0,5.5,18.0,707.0,613.63,485.49
2016,9,22,14,15,806.5,135.0,5.45,18.0,671.0,555.94,438.37
2016,9,22,14,30,793.0,132.0,5.4,18.0,635.0,496.29,388.52
2016,9,22,14,45,780.0,126.5,5.4,18.0,594.0,435.72,336.68
2016,9,22,15,0,767.0,121.0,5.4,18.0,553.0,375.46,283.77
2016,9,22,15,15,742.5,116.0,5.3,17.5,506.0,312.9,228.77
2016,9,22,15,30,718.0,111.0,5.2,17.0,459.0,252.59,175.56
2016,9,22,15,45,702.5,101.0,5.15,17.0,411.0,192.11,123.44
2016,9,22,16,0,687.0,91.0,5.1,17.0,363.0,133.38,78.29
2016,9,22,16,15,642.0,84.5,4.95,16.5,310.0,78.52,49.45
2016,9,22,16,30,597.0,78.0,4.8,16.0,257.0,58.07,46.0
2016,9,22,16,45,545.5,67.5,4.65,15.5,206.5,51.61,40.31
2016,9,22,17,0,494.0,57.0,4.5,15.0,156.0,44.86,34.13
2016,9,22,17,15,388.0,45.5,4.25,14.5,108.5,36.75,26.49
2016,9,22,17,30,282.0,34.0,4.0,14.0,61.0,28.38,17.68
2016,9,22,17,45,141.0,17.0,3.75,14.0,30.5,15.46,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,191.5,16.0,1.7,10.5,37.0,129.94,40.0
2016,9,23,6,30,383.0,32.0,1.8,11.0,74.0,272.42,216.36
2016,9,23,6,45,484.5,40.0,1.9,12.0,123.0,361.64,297.74
2016,9,23,7,0,586.0,48.0,2.0,13.0,172.0,460.64,381.83
2016,9,23,7,15,644.0,54.0,2.2,13.5,225.0,531.54,441.09
2016,9,23,7,30,702.0,60.0,2.4,14.0,278.0,610.93,502.54
2016,9,23,7,45,743.0,63.5,2.65,15.0,331.5,676.8,550.53
2016,9,23,8,0,784.0,67.0,2.9,16.0,385.0,743.37,597.42
2016,9,23,8,15,810.0,70.0,3.15,16.5,435.0,796.77,634.48
2016,9,23,8,30,836.0,73.0,3.4,17.0,485.0,848.89,669.97
2016,9,23,8,45,857.0,75.0,3.65,18.0,531.5,884.54,691.86
2016,9,23,9,0,878.0,77.0,3.9,19.0,578.0,926.57,718.06
2016,9,23,9,15,784.5,115.5,4.0,19.5,587.5,910.67,703.88
2016,9,23,9,30,691.0,154.0,4.1,20.0,597.0,883.06,682.09
2016,9,23,9,45,810.5,117.5,4.25,20.5,663.0,958.88,733.27
2016,9,23,10,0,930.0,81.0,4.4,21.0,729.0,1028.82,778.75
2016,9,23,10,15,936.5,82.0,4.45,21.0,756.5,1038.86,784.08
2016,9,23,10,30,943.0,83.0,4.5,21.0,784.0,1044.89,787.52
2016,9,23,10,45,946.5,84.0,4.55,21.5,803.0,1043.85,784.82
2016,9,23,11,0,950.0,85.0,4.6,22.0,822.0,1038.71,779.58
2016,9,23,11,15,951.5,85.5,4.6,22.0,833.0,1026.95,771.14
2016,9,23,11,30,953.0,86.0,4.6,22.0,844.0,1011.17,760.19
2016,9,23,11,45,952.0,86.5,4.65,22.5,846.5,989.1,744.05
2016,9,23,12,0,951.0,87.0,4.7,23.0,849.0,963.26,725.47
2016,9,23,12,15,949.0,87.0,4.75,23.0,844.0,932.37,704.91
2016,9,23,12,30,947.0,87.0,4.8,23.0,839.0,898.04,681.93
2016,9,23,12,45,937.0,90.0,4.85,23.0,823.5,857.06,654.16
2016,9,23,13,0,927.0,93.0,4.9,23.0,808.0,813.49,624.37
2016,9,23,13,15,921.0,92.0,4.95,23.0,786.5,766.52,591.86
2016,9,23,13,30,915.0,91.0,5.0,23.0,765.0,717.24,556.43
2016,9,23,13,45,905.5,90.0,5.05,23.0,735.5,663.67,515.6
2016,9,23,14,0,896.0,89.0,5.1,23.0,706.0,608.61,472.53
2016,9,23,14,15,884.0,87.5,5.1,23.0,670.5,550.53,425.81
2016,9,23,14,30,872.0,86.0,5.1,23.0,635.0,491.78,377.17
2016,9,23,14,45,855.0,84.0,5.1,23.0,593.0,430.11,324.91
2016,9,23,15,0,838.0,82.0,5.1,23.0,551.0,366.3,269.65
2016,9,23,15,15,817.0,79.5,4.95,22.5,504.5,303.66,214.75
2016,9,23,15,30,796.0,77.0,4.8,22.0,458.0,242.63,161.13
2016,9,23,15,45,767.0,73.0,4.7,21.5,408.0,180.96,109.44
2016,9,23,16,0,738.0,69.0,4.6,21.0,358.0,122.53,66.46
2016,9,23,16,15,697.0,64.5,4.35,20.5,306.0,66.86,39.11
2016,9,23,16,30,656.0,60.0,4.1,20.0,254.0,44.17,33.12
2016,9,23,16,45,597.5,53.0,3.9,19.5,202.5,39.99,29.47
2016,9,23,17,0,539.0,46.0,3.7,19.0,151.0,35.68,25.53
2016,9,23,17,15,435.0,36.5,3.3,18.0,104.5,28.95,19.31
2016,9,23,17,30,331.0,27.0,2.9,17.0,58.0,22.04,11.91
2016,9,23,17,45,165.5,13.5,2.55,16.5,29.0,12.28,0.0
2016,9,23,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,215.0,14.0,1.0,13.5,36.5,137.56,26.99
2016,9,24,6,30,430.0,28.0,1.2,14.0,73.0,286.51,223.39
2016,9,24,6,45,526.0,35.0,1.45,15.0,122.5,374.75,303.82
2016,9,24,7,0,622.0,42.0,1.7,16.0,172.0,471.53,385.37
2016,9,24,7,15,677.5,47.0,1.85,16.5,225.5,545.92,445.76
2016,9,24,7,30,733.0,52.0,2.0,17.0,279.0,623.44,504.42
2016,9,24,7,45,770.0,55.5,2.15,17.5,331.5,687.21,550.45
2016,9,24,8,0,807.0,59.0,2.3,18.0,384.0,743.69,589.73
2016,9,24,8,15,832.0,62.0,2.5,19.0,434.5,796.53,624.53
2016,9,24,8,30,857.0,65.0,2.7,20.0,485.0,848.07,657.57
2016,9,24,8,45,875.0,67.0,2.9,21.0,531.0,890.22,683.39
2016,9,24,9,0,893.0,69.0,3.1,22.0,577.0,929.91,707.17
2016,9,24,9,15,906.5,71.0,3.15,22.5,618.0,962.53,726.15
2016,9,24,9,30,920.0,73.0,3.2,23.0,659.0,991.9,742.88
2016,9,24,9,45,929.5,74.5,3.25,24.0,693.5,1013.23,752.76
2016,9,24,10,0,939.0,76.0,3.3,25.0,728.0,1030.8,760.21
2016,9,24,10,15,946.0,77.0,3.25,25.0,755.0,1041.35,765.35
2016,9,24,10,30,953.0,78.0,3.2,25.0,782.0,1047.86,768.04
2016,9,24,10,45,957.0,78.5,3.2,25.5,802.0,1046.67,764.84
2016,9,24,11,0,961.0,79.0,3.2,26.0,822.0,1041.34,759.21
2016,9,24,11,15,963.5,79.5,3.15,26.5,833.5,1030.4,749.76
2016,9,24,11,30,966.0,80.0,3.1,27.0,845.0,1015.37,737.88
2016,9,24,11,45,966.5,80.5,3.05,27.5,848.5,994.43,722.39
2016,9,24,12,0,967.0,81.0,3.0,28.0,852.0,969.61,704.58
2016,9,24,12,15,965.5,80.5,2.95,28.0,847.0,938.16,683.96
2016,9,24,12,30,964.0,80.0,2.9,28.0,842.0,903.2,661.08
2016,9,24,12,45,956.5,82.5,2.9,28.0,827.5,863.18,635.13
2016,9,24,13,0,949.0,85.0,2.9,28.0,813.0,820.35,607.14
2016,9,24,13,15,943.5,84.0,2.9,28.0,791.5,772.84,575.73
2016,9,24,13,30,938.0,83.0,2.9,28.0,770.0,722.92,541.65
2016,9,24,13,45,929.0,82.5,2.95,28.0,741.0,669.1,502.57
2016,9,24,14,0,920.0,82.0,3.0,28.0,712.0,613.66,461.13
2016,9,24,14,15,909.5,80.5,3.0,28.0,676.0,555.15,415.98
2016,9,24,14,30,899.0,79.0,3.0,28.0,640.0,495.74,368.67
2016,9,24,14,45,883.0,77.0,3.05,28.0,598.0,433.01,317.46
2016,9,24,15,0,867.0,75.0,3.1,28.0,556.0,370.6,264.93
2016,9,24,15,15,847.0,72.5,3.05,27.5,509.0,307.2,211.0
2016,9,24,15,30,827.0,70.0,3.0,27.0,462.0,241.31,154.97
2016,9,24,15,45,785.0,70.0,3.0,26.5,409.0,179.22,104.83
2016,9,24,16,0,743.0,70.0,3.0,26.0,356.0,121.94,64.71
2016,9,24,16,15,701.0,65.0,2.6,25.0,303.5,65.59,38.36
2016,9,24,16,30,659.0,60.0,2.2,24.0,251.0,44.36,32.71
2016,9,24,16,45,574.0,55.0,1.85,23.5,197.0,41.7,30.42
2016,9,24,17,0,489.0,50.0,1.5,23.0,143.0,39.16,28.03
2016,9,24,17,15,381.5,39.0,1.4,22.0,97.0,31.26,20.84
2016,9,24,17,30,274.0,28.0,1.3,21.0,51.0,23.1,11.98
2016,9,24,17,45,137.0,14.0,1.2,20.5,25.5,12.73,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,171.0,15.5,1.5,16.5,33.0,118.3,5.99
2016,9,25,6,30,342.0,31.0,1.8,17.0,66.0,250.09,192.3
2016,9,25,6,45,444.5,40.5,2.1,18.0,114.5,339.45,273.34
2016,9,25,7,0,547.0,50.0,2.4,19.0,163.0,438.95,356.96
2016,9,25,7,15,607.5,57.0,2.55,19.5,215.5,515.39,419.5
2016,9,25,7,30,668.0,64.0,2.7,20.0,268.0,595.75,481.19
2016,9,25,7,45,709.0,68.5,2.85,21.0,320.5,656.65,524.4
2016,9,25,8,0,750.0,73.0,3.0,22.0,373.0,723.13,570.13
2016,9,25,8,15,778.0,77.0,3.2,23.0,423.0,778.22,606.38
2016,9,25,8,30,806.0,81.0,3.4,24.0,473.0,832.21,640.98
2016,9,25,8,45,822.5,85.0,3.65,25.0,518.0,874.24,666.77
2016,9,25,9,0,839.0,89.0,3.9,26.0,563.0,913.78,690.52
2016,9,25,9,15,854.5,91.5,4.0,26.5,604.0,947.71,710.72
2016,9,25,9,30,870.0,94.0,4.1,27.0,645.0,968.52,721.99
2016,9,25,9,45,884.0,95.0,4.25,27.5,680.5,992.64,735.9
2016,9,25,10,0,898.0,96.0,4.4,28.0,716.0,1013.29,747.5
2016,9,25,10,15,905.5,97.5,4.35,28.5,743.5,1024.36,751.7
2016,9,25,10,30,913.0,99.0,4.3,29.0,771.0,1031.53,753.52
2016,9,25,10,45,887.0,115.0,4.3,29.5,782.0,1017.84,742.15
2016,9,25,11,0,861.0,131.0,4.3,30.0,793.0,1010.88,735.54
2016,9,25,11,15,864.5,132.0,4.2,30.0,805.0,1001.55,728.41
2016,9,25,11,30,868.0,133.0,4.1,30.0,817.0,988.39,718.93
2016,9,25,11,45,842.5,147.0,4.0,30.0,813.0,958.28,698.47
2016,9,25,12,0,817.0,161.0,3.9,30.0,809.0,925.17,676.2
2016,9,25,12,15,815.5,161.0,3.8,30.0,804.5,896.67,657.04
2016,9,25,12,30,814.0,161.0,3.7,30.0,800.0,865.11,635.84
2016,9,25,12,45,827.5,151.5,3.6,30.0,791.5,833.42,614.57
2016,9,25,13,0,841.0,142.0,3.5,30.0,783.0,797.92,590.7
2016,9,25,13,15,834.5,140.0,3.4,30.0,762.0,751.57,558.42
2016,9,25,13,30,828.0,138.0,3.3,30.0,741.0,703.25,523.63
2016,9,25,13,45,787.5,149.0,3.2,30.0,704.5,644.6,480.44
2016,9,25,14,0,747.0,160.0,3.1,30.0,668.0,586.59,436.97
2016,9,25,14,15,732.5,156.5,3.0,30.0,632.5,530.84,394.46
2016,9,25,14,30,718.0,153.0,2.9,30.0,597.0,475.16,350.87
2016,9,25,14,45,687.5,151.5,2.85,30.0,553.5,415.15,303.19
2016,9,25,15,0,657.0,150.0,2.8,30.0,510.0,357.63,256.43
2016,9,25,15,15,630.0,143.0,2.65,29.5,464.5,299.24,208.75
2016,9,25,15,30,603.0,136.0,2.5,29.0,419.0,243.68,163.29
2016,9,25,15,45,572.5,126.0,2.35,28.5,370.5,186.19,118.12
2016,9,25,16,0,542.0,116.0,2.2,28.0,322.0,134.3,81.81
2016,9,25,16,15,493.5,105.0,1.95,27.0,271.5,85.11,57.5
2016,9,25,16,30,445.0,94.0,1.7,26.0,221.0,68.92,53.29
2016,9,25,16,45,388.0,78.5,1.5,25.5,173.0,58.63,44.52
2016,9,25,17,0,331.0,63.0,1.3,25.0,125.0,47.93,35.14
2016,9,25,17,15,239.0,45.0,1.3,24.0,82.0,34.76,23.46
2016,9,25,17,30,147.0,27.0,1.3,23.0,39.0,21.14,9.69
2016,9,25,17,45,73.5,13.5,1.3,22.5,19.5,12.28,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,134.5,16.5,1.1,20.5,30.0,99.14,0.0
2016,9,26,6,30,269.0,33.0,1.1,21.0,60.0,213.37,159.86
2016,9,26,6,45,373.0,45.0,1.1,21.5,107.0,302.93,239.18
2016,9,26,7,0,477.0,57.0,1.1,22.0,154.0,402.93,321.05
2016,9,26,7,15,541.5,65.5,1.3,23.0,206.0,481.01,382.8
2016,9,26,7,30,606.0,74.0,1.5,24.0,258.0,563.35,444.74
2016,9,26,7,45,653.0,79.5,1.75,25.0,310.5,632.06,493.32
2016,9,26,8,0,700.0,85.0,2.0,26.0,363.0,702.23,541.28
2016,9,26,8,15,730.5,89.5,2.1,26.5,412.5,758.05,577.79
2016,9,26,8,30,761.0,94.0,2.2,27.0,462.0,808.1,609.58
2016,9,26,8,45,785.0,97.0,2.35,28.0,508.5,854.47,637.43
2016,9,26,9,0,809.0,100.0,2.5,29.0,555.0,898.79,663.42
2016,9,26,9,15,825.0,103.0,2.5,29.5,595.5,933.11,682.52
2016,9,26,9,30,841.0,106.0,2.5,30.0,636.0,964.44,699.57
2016,9,26,9,45,852.0,108.5,2.5,30.5,670.0,987.03,710.89
2016,9,26,10,0,863.0,111.0,2.5,31.0,704.0,1006.06,720.04
2016,9,26,10,15,871.5,113.0,2.4,31.5,731.5,1018.29,723.95
2016,9,26,10,30,880.0,115.0,2.3,32.0,759.0,1015.88,718.82
2016,9,26,10,45,883.5,117.0,2.25,32.5,778.0,1015.48,715.79
2016,9,26,11,0,887.0,119.0,2.2,33.0,797.0,1011.2,710.5
2016,9,26,11,15,890.0,119.5,2.1,33.0,808.5,1000.93,702.59
2016,9,26,11,30,893.0,120.0,2.0,33.0,820.0,986.86,692.51
2016,9,26,11,45,891.0,122.0,1.95,33.0,822.5,965.94,678.91
2016,9,26,12,0,889.0,124.0,1.9,33.0,825.0,941.5,663.27
2016,9,26,12,15,887.5,123.5,1.9,33.0,820.0,911.57,644.8
2016,9,26,12,30,886.0,123.0,1.9,33.0,815.0,878.43,624.3
2016,9,26,12,45,910.5,108.5,1.9,33.0,809.0,849.13,606.21
2016,9,26,13,0,935.0,94.0,1.9,33.0,803.0,814.93,584.85
2016,9,26,13,15,929.5,93.0,1.95,33.0,781.0,767.79,555.28
2016,9,26,13,30,924.0,92.0,2.0,33.0,759.0,718.29,522.61
2016,9,26,13,45,911.0,92.5,2.15,33.0,729.0,663.42,484.8
2016,9,26,14,0,898.0,93.0,2.3,33.0,699.0,607.36,444.74
2016,9,26,14,15,886.5,91.0,2.4,32.5,663.0,548.84,402.07
2016,9,26,14,30,875.0,89.0,2.5,32.0,627.0,489.61,357.07
2016,9,26,14,45,856.0,87.5,2.7,32.0,584.0,425.62,306.39
2016,9,26,15,0,837.0,86.0,2.9,32.0,541.0,363.42,255.33
2016,9,26,15,15,815.0,83.0,2.95,31.5,494.0,300.13,202.71
2016,9,26,15,30,793.0,80.0,3.0,31.0,447.0,238.62,151.33
2016,9,26,15,45,760.0,76.0,3.15,30.5,396.0,176.68,102.23
2016,9,26,16,0,727.0,72.0,3.3,30.0,345.0,118.55,62.34
2016,9,26,16,15,682.0,67.0,2.9,29.0,292.5,58.92,35.0
2016,9,26,16,30,637.0,62.0,2.5,28.0,240.0,46.2,33.68
2016,9,26,16,45,564.5,54.5,2.2,27.5,188.0,41.64,29.78
2016,9,26,17,0,492.0,47.0,1.9,27.0,136.0,36.98,25.58
2016,9,26,17,15,378.0,36.0,1.75,26.0,90.5,28.97,18.34
2016,9,26,17,30,264.0,25.0,1.6,25.0,45.0,20.68,8.3
2016,9,26,17,45,132.0,12.5,1.5,24.0,22.5,11.37,0.0
2016,9,26,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,163.0,15.0,0.2,22.5,31.0,112.53,0.0
2016,9,27,6,30,326.0,30.0,0.2,23.0,62.0,240.98,176.48
2016,9,27,6,45,430.5,40.0,0.2,23.5,110.0,331.1,255.54
2016,9,27,7,0,535.0,50.0,0.2,24.0,158.0,431.67,335.19
2016,9,27,7,15,597.0,57.5,0.2,24.5,210.0,509.13,393.75
2016,9,27,7,30,659.0,65.0,0.2,25.0,262.0,590.64,451.14
2016,9,27,7,45,702.0,69.5,0.25,25.5,314.5,652.23,491.93
2016,9,27,8,0,745.0,74.0,0.3,26.0,367.0,719.96,535.44
2016,9,27,8,15,773.5,78.0,0.65,26.5,417.0,775.17,573.97
2016,9,27,8,30,802.0,82.0,1.0,27.0,467.0,829.29,611.22
2016,9,27,8,45,823.0,85.0,1.35,28.0,513.0,873.86,640.15
2016,9,27,9,0,844.0,88.0,1.7,29.0,559.0,916.17,666.98
2016,9,27,9,15,858.5,90.5,1.85,29.5,599.5,949.06,686.33
2016,9,27,9,30,873.0,93.0,2.0,30.0,640.0,968.8,697.29
2016,9,27,9,45,889.0,92.5,2.2,30.5,675.5,992.92,711.74
2016,9,27,10,0,905.0,92.0,2.4,31.0,711.0,1013.62,723.93
2016,9,27,10,15,912.5,93.5,2.45,31.0,738.0,1024.58,730.0
2016,9,27,10,30,920.0,95.0,2.5,31.0,765.0,1031.62,733.84
2016,9,27,10,45,920.5,98.0,2.65,31.0,783.5,1029.44,733.08
2016,9,27,11,0,921.0,101.0,2.8,31.0,802.0,1023.25,729.95
2016,9,27,11,15,923.5,101.5,2.9,31.0,813.5,1012.23,723.41
2016,9,27,11,30,926.0,102.0,3.0,31.0,825.0,997.29,714.49
2016,9,27,11,45,918.0,106.5,3.1,31.0,825.5,973.04,699.66
2016,9,27,12,0,910.0,111.0,3.2,31.0,826.0,945.35,682.64
2016,9,27,12,15,908.5,111.0,3.3,31.0,820.5,915.43,664.09
2016,9,27,12,30,907.0,111.0,3.4,31.0,815.0,882.21,643.25
2016,9,27,12,45,899.0,112.5,3.5,31.0,800.0,842.13,617.67
2016,9,27,13,0,891.0,114.0,3.6,31.0,785.0,799.51,590.13
2016,9,27,13,15,884.5,112.5,3.65,31.0,763.5,752.74,559.23
2016,9,27,13,30,878.0,111.0,3.7,31.0,742.0,703.86,524.52
2016,9,27,13,45,855.5,115.0,3.75,31.0,709.5,650.54,485.46
2016,9,27,14,0,833.0,119.0,3.8,31.0,677.0,594.06,443.21
2016,9,27,14,15,819.5,116.0,3.8,30.5,641.0,535.86,399.36
2016,9,27,14,30,806.0,113.0,3.8,30.0,605.0,477.39,353.78
2016,9,27,14,45,769.0,116.0,3.85,30.0,559.5,412.77,301.79
2016,9,27,15,0,732.0,119.0,3.9,30.0,514.0,352.76,252.21
2016,9,27,15,15,706.0,114.0,3.85,29.5,467.5,292.17,201.78
2016,9,27,15,30,680.0,109.0,3.8,29.0,421.0,234.1,153.43
2016,9,27,15,45,625.0,106.5,3.75,28.5,368.0,176.67,108.87
2016,9,27,16,0,570.0,104.0,3.7,28.0,315.0,126.09,75.07
2016,9,27,16,15,520.0,94.5,3.25,27.0,264.5,76.9,52.52
2016,9,27,16,30,470.0,85.0,2.8,26.0,214.0,62.76,48.07
2016,9,27,16,45,388.5,72.5,2.4,25.5,164.0,54.4,40.88
2016,9,27,17,0,307.0,60.0,2.0,25.0,114.0,45.78,33.2
2016,9,27,17,15,215.0,41.5,1.8,24.0,73.0,32.14,21.04
2016,9,27,17,30,123.0,23.0,1.6,23.0,32.0,18.03,5.45
2016,9,27,17,45,61.5,11.5,1.45,22.0,16.0,10.46,0.0
2016,9,27,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,139.0,15.0,1.05,18.5,28.5,100.44,0.0
2016,9,28,6,30,278.0,30.0,1.1,19.0,57.0,215.67,160.26
2016,9,28,6,45,378.0,42.0,1.2,19.5,102.5,302.87,240.61
2016,9,28,7,0,478.0,54.0,1.3,20.0,148.0,400.35,321.94
2016,9,28,7,15,541.0,62.0,1.35,20.5,199.0,476.6,383.33
2016,9,28,7,30,604.0,70.0,1.4,21.0,250.0,556.99,444.63
2016,9,28,7,45,648.0,76.0,1.45,22.0,301.0,623.68,491.19
2016,9,28,8,0,692.0,82.0,1.5,23.0,352.0,691.66,536.72
2016,9,28,8,15,722.0,87.0,1.4,23.5,401.0,747.22,571.5
2016,9,28,8,30,752.0,92.0,1.3,24.0,450.0,797.12,601.15
2016,9,28,8,45,775.0,95.0,1.25,25.0,495.5,842.13,625.95
2016,9,28,9,0,798.0,98.0,1.2,26.0,541.0,885.08,648.65
2016,9,28,9,15,814.0,101.0,1.2,26.5,581.0,918.99,666.98
2016,9,28,9,30,830.0,104.0,1.2,27.0,621.0,949.95,683.33
2016,9,28,9,45,846.0,104.5,1.2,27.5,656.0,974.71,695.69
2016,9,28,10,0,862.0,105.0,1.2,28.0,691.0,996.06,705.96
2016,9,28,10,15,870.5,106.5,1.25,28.0,717.5,997.03,706.0
2016,9,28,10,30,879.0,108.0,1.3,28.0,744.0,1004.79,710.65
2016,9,28,10,45,884.0,109.0,1.4,28.5,763.5,1004.68,709.9
2016,9,28,11,0,889.0,110.0,1.5,29.0,783.0,1000.72,706.94
2016,9,28,11,15,892.0,110.5,1.6,29.0,794.0,990.39,701.54
2016,9,28,11,30,895.0,111.0,1.7,29.0,805.0,976.25,693.86
2016,9,28,11,45,895.0,111.5,1.85,29.0,808.0,955.56,682.66
2016,9,28,12,0,895.0,112.0,2.0,29.0,811.0,931.3,669.07
2016,9,28,12,15,893.5,112.0,2.15,29.0,805.5,901.74,651.88
2016,9,28,12,30,892.0,112.0,2.3,29.0,800.0,868.94,632.32
2016,9,28,12,45,881.0,114.5,2.5,29.0,784.5,827.95,607.38
2016,9,28,13,0,870.0,117.0,2.7,29.0,769.0,784.69,580.39
2016,9,28,13,15,863.0,116.0,2.85,28.5,747.5,742.93,554.4
2016,9,28,13,30,856.0,115.0,3.0,28.0,726.0,694.18,521.2
2016,9,28,13,45,842.5,114.5,3.15,28.0,696.0,640.11,482.04
2016,9,28,14,0,829.0,114.0,3.3,28.0,666.0,585.15,440.99
2016,9,28,14,15,815.5,111.5,3.4,27.5,630.5,527.7,397.46
2016,9,28,14,30,802.0,109.0,3.5,27.0,595.0,469.99,352.09
2016,9,28,14,45,777.0,108.0,3.6,27.0,552.0,409.12,302.22
2016,9,28,15,0,752.0,107.0,3.7,27.0,509.0,347.14,250.31
2016,9,28,15,15,726.5,102.5,3.7,26.5,463.0,286.13,198.74
2016,9,28,15,30,701.0,98.0,3.7,26.0,417.0,227.52,149.2
2016,9,28,15,45,658.5,94.5,3.7,25.5,366.0,169.96,103.47
2016,9,28,16,0,616.0,91.0,3.7,25.0,315.0,117.52,67.77
2016,9,28,16,15,566.0,83.0,3.5,24.0,264.5,66.69,51.84
2016,9,28,16,30,516.0,75.0,3.3,23.0,214.0,56.89,43.63
2016,9,28,16,45,437.0,64.5,3.15,22.5,164.5,50.26,37.83
2016,9,28,17,0,358.0,54.0,3.0,22.0,115.0,41.42,29.86
2016,9,28,17,15,252.0,38.5,2.85,21.0,73.5,29.94,19.36
2016,9,28,17,30,146.0,23.0,2.7,20.0,32.0,18.11,3.91
2016,9,28,17,45,73.0,11.5,2.55,19.5,16.0,10.46,0.0
2016,9,28,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
