Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,137.5,15.0,0.4,14.5,27.5,79.0,0.0
2016,9,29,6,30,275.0,30.0,0.4,15.0,55.0,214.19,159.26
2016,9,29,6,45,379.0,41.0,0.4,15.5,100.5,302.47,241.5
2016,9,29,7,0,483.0,52.0,0.4,16.0,146.0,401.29,323.33
2016,9,29,7,15,547.5,60.0,0.4,16.5,197.0,478.63,384.68
2016,9,29,7,30,612.0,68.0,0.4,17.0,248.0,560.28,445.61
2016,9,29,7,45,657.0,73.0,0.4,17.5,299.0,626.66,491.48
2016,9,29,8,0,702.0,78.0,0.4,18.0,350.0,694.37,536.39
2016,9,29,8,15,732.0,82.5,0.4,19.0,399.0,744.9,566.66
2016,9,29,8,30,762.0,87.0,0.4,20.0,448.0,799.5,598.77
2016,9,29,8,45,786.0,89.5,0.45,21.0,493.5,844.93,624.68
2016,9,29,9,0,810.0,92.0,0.5,22.0,539.0,888.33,648.83
2016,9,29,9,15,826.0,95.0,0.6,22.5,579.0,922.39,668.93
2016,9,29,9,30,842.0,98.0,0.7,23.0,619.0,953.47,687.21
2016,9,29,9,45,858.5,97.5,0.85,24.0,654.0,967.27,694.31
2016,9,29,10,0,875.0,97.0,1.0,25.0,689.0,987.95,705.92
2016,9,29,10,15,883.0,98.5,1.1,25.5,715.5,999.03,711.87
2016,9,29,10,30,891.0,100.0,1.2,26.0,742.0,1006.32,715.67
2016,9,29,10,45,897.0,100.5,1.3,26.5,761.5,1006.59,715.25
2016,9,29,11,0,903.0,101.0,1.4,27.0,781.0,1002.96,712.57
2016,9,29,11,15,906.0,101.5,1.5,27.0,792.5,992.49,707.15
2016,9,29,11,30,909.0,102.0,1.6,27.0,804.0,978.16,699.39
2016,9,29,11,45,910.5,102.0,1.75,27.5,807.0,958.08,687.28
2016,9,29,12,0,912.0,102.0,1.9,28.0,810.0,934.31,672.73
2016,9,29,12,15,911.0,101.5,1.95,28.0,804.5,904.24,654.27
2016,9,29,12,30,910.0,101.0,2.0,28.0,799.0,870.86,633.59
2016,9,29,12,45,907.0,100.0,2.15,28.0,786.0,832.19,610.11
2016,9,29,13,0,904.0,99.0,2.3,28.0,773.0,790.65,584.28
2016,9,29,13,15,898.5,98.0,2.4,27.5,751.5,744.66,555.72
2016,9,29,13,30,893.0,97.0,2.5,27.0,730.0,696.41,523.22
2016,9,29,13,45,884.5,95.5,2.6,27.0,701.0,643.78,485.05
2016,9,29,14,0,876.0,94.0,2.7,27.0,672.0,589.66,444.53
2016,9,29,14,15,864.0,92.0,2.75,26.5,636.5,532.03,400.69
2016,9,29,14,30,852.0,90.0,2.8,26.0,601.0,472.89,354.05
2016,9,29,14,45,836.0,87.0,2.9,26.0,559.5,411.11,303.18
2016,9,29,15,0,820.0,84.0,3.0,26.0,518.0,349.84,251.18
2016,9,29,15,15,797.5,81.0,3.1,25.5,471.5,287.62,198.05
2016,9,29,15,30,775.0,78.0,3.2,25.0,425.0,227.28,146.49
2016,9,29,15,45,743.5,73.5,3.3,25.0,375.0,166.54,97.32
2016,9,29,16,0,712.0,69.0,3.4,25.0,325.0,109.43,58.17
2016,9,29,16,15,665.5,63.5,3.35,24.0,273.5,50.87,38.28
2016,9,29,16,30,619.0,58.0,3.3,23.0,222.0,43.48,32.07
2016,9,29,16,45,546.5,50.5,3.3,22.5,171.5,38.8,27.93
2016,9,29,17,0,474.0,43.0,3.3,22.0,121.0,34.04,23.5
2016,9,29,17,15,352.0,31.5,3.3,21.0,77.5,25.42,15.45
2016,9,29,17,30,230.0,20.0,3.3,20.0,34.0,16.49,0.76
2016,9,29,17,45,115.0,10.0,3.35,19.0,17.0,9.1,0.0
2016,9,29,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,164.0,13.5,1.8,11.5,28.5,90.25,0.0
2016,9,30,6,30,328.0,27.0,1.9,12.0,57.0,239.57,179.44
2016,9,30,6,45,438.0,36.5,2.05,12.5,104.0,331.75,270.97
2016,9,30,7,0,548.0,46.0,2.2,13.0,151.0,435.21,360.68
2016,9,30,7,15,611.0,52.0,2.15,13.5,202.5,511.59,424.52
2016,9,30,7,30,674.0,58.0,2.1,14.0,254.0,587.71,483.5
2016,9,30,7,45,718.5,62.0,2.1,14.5,306.5,655.25,533.06
2016,9,30,8,0,763.0,66.0,2.1,15.0,359.0,723.76,581.32
2016,9,30,8,15,791.0,69.5,2.1,15.5,408.5,778.17,617.59
2016,9,30,8,30,819.0,73.0,2.1,16.0,458.0,831.43,652.1
2016,9,30,8,45,841.0,75.0,2.1,16.5,504.0,875.77,679.49
2016,9,30,9,0,863.0,77.0,2.1,17.0,550.0,908.61,698.52
2016,9,30,9,15,878.0,79.0,2.1,17.5,590.5,941.29,717.31
2016,9,30,9,30,893.0,81.0,2.1,18.0,631.0,970.88,733.84
2016,9,30,9,45,907.0,81.5,2.15,19.0,666.0,994.31,745.35
2016,9,30,10,0,921.0,82.0,2.2,20.0,701.0,1014.18,754.55
2016,9,30,10,15,928.5,83.0,2.3,20.0,728.0,1024.46,761.04
2016,9,30,10,30,936.0,84.0,2.4,20.0,755.0,1030.77,765.17
2016,9,30,10,45,941.0,85.0,2.55,20.5,774.5,1030.56,764.28
2016,9,30,11,0,946.0,86.0,2.7,21.0,794.0,1026.26,760.85
2016,9,30,11,15,949.0,86.5,2.85,21.0,805.5,1015.36,754.63
2016,9,30,11,30,952.0,87.0,3.0,21.0,817.0,1000.42,745.82
2016,9,30,11,45,953.0,87.0,3.2,21.5,820.0,979.08,731.73
2016,9,30,12,0,954.0,87.0,3.4,22.0,823.0,953.93,715.02
2016,9,30,12,15,953.0,87.0,3.55,22.0,818.0,923.31,695.54
2016,9,30,12,30,952.0,87.0,3.7,22.0,813.0,889.21,673.52
2016,9,30,12,45,943.5,89.0,3.9,22.0,798.0,847.9,646.5
2016,9,30,13,0,935.0,91.0,4.1,22.0,783.0,803.93,617.24
2016,9,30,13,15,929.5,90.0,4.2,21.5,761.5,756.66,585.93
2016,9,30,13,30,924.0,89.0,4.3,21.0,740.0,707.05,550.73
2016,9,30,13,45,915.5,88.0,4.4,21.0,710.5,653.47,509.82
2016,9,30,14,0,907.0,87.0,4.5,21.0,681.0,598.3,466.53
2016,9,30,14,15,895.0,85.0,4.55,20.5,645.0,539.08,419.43
2016,9,30,14,30,883.0,83.0,4.6,20.0,609.0,479.21,370.08
2016,9,30,14,45,867.0,81.0,4.65,20.0,567.0,417.39,316.86
2016,9,30,15,0,851.0,79.0,4.7,20.0,525.0,353.49,260.61
2016,9,30,15,15,829.0,76.0,4.65,19.5,477.5,289.6,204.0
2016,9,30,15,30,807.0,73.0,4.6,19.0,430.0,227.5,149.18
2016,9,30,15,45,775.5,69.0,4.6,18.5,379.5,165.27,97.67
2016,9,30,16,0,744.0,65.0,4.6,18.0,329.0,106.64,56.93
2016,9,30,16,15,697.5,60.0,4.55,17.5,276.5,50.89,39.38
2016,9,30,16,30,651.0,55.0,4.5,17.0,224.0,45.25,34.47
2016,9,30,16,45,577.0,48.0,4.45,16.5,172.0,37.01,27.06
2016,9,30,17,0,503.0,41.0,4.4,16.0,120.0,32.55,22.79
2016,9,30,17,15,373.0,30.0,4.25,15.5,76.5,24.28,14.74
2016,9,30,17,30,243.0,19.0,4.1,15.0,33.0,15.73,0.0
2016,9,30,17,45,121.5,9.5,3.95,14.5,16.5,8.64,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,180.0,13.5,2.75,10.5,29.0,97.88,0.0
2016,10,1,6,30,360.0,27.0,3.0,11.0,58.0,256.01,190.09
2016,10,1,6,45,473.0,36.0,3.25,11.5,107.0,351.7,288.97
2016,10,1,7,0,586.0,45.0,3.5,12.0,156.0,458.08,382.68
2016,10,1,7,15,649.5,51.5,3.65,12.5,209.5,532.14,446.49
2016,10,1,7,30,713.0,58.0,3.8,13.0,263.0,615.9,513.13
2016,10,1,7,45,756.5,61.5,3.95,13.5,316.5,683.63,564.51
2016,10,1,8,0,800.0,65.0,4.1,14.0,370.0,752.07,614.65
2016,10,1,8,15,827.5,68.5,4.1,14.5,420.5,807.26,652.73
2016,10,1,8,30,855.0,72.0,4.1,15.0,471.0,861.14,688.88
2016,10,1,8,45,876.5,74.0,4.1,15.5,518.0,896.97,711.15
2016,10,1,9,0,898.0,76.0,4.1,16.0,565.0,939.08,737.69
2016,10,1,9,15,912.0,78.0,4.05,16.5,606.0,971.42,756.61
2016,10,1,9,30,926.0,80.0,4.0,17.0,647.0,1000.5,773.13
2016,10,1,9,45,938.5,80.5,4.0,17.5,682.0,1022.76,785.17
2016,10,1,10,0,951.0,81.0,4.0,18.0,717.0,1041.3,794.75
2016,10,1,10,15,958.0,82.0,3.9,18.5,744.0,1051.1,797.77
2016,10,1,10,30,965.0,83.0,3.8,19.0,771.0,1056.81,798.21
2016,10,1,10,45,969.5,84.0,3.75,19.5,790.5,1055.88,794.75
2016,10,1,11,0,974.0,85.0,3.7,20.0,810.0,1050.75,788.72
2016,10,1,11,15,976.5,85.0,3.65,20.0,821.0,1038.35,779.54
2016,10,1,11,30,979.0,85.0,3.6,20.0,832.0,1021.83,767.82
2016,10,1,11,45,979.0,85.5,3.6,20.5,834.5,999.5,751.28
2016,10,1,12,0,979.0,86.0,3.6,21.0,837.0,973.28,732.29
2016,10,1,12,15,977.5,85.5,3.6,21.0,831.0,940.9,710.61
2016,10,1,12,30,976.0,85.0,3.6,21.0,825.0,904.99,686.5
2016,10,1,12,45,972.0,85.0,3.65,21.0,810.5,864.25,659.24
2016,10,1,13,0,968.0,85.0,3.7,21.0,796.0,820.49,629.64
2016,10,1,13,15,962.0,84.0,3.75,21.0,773.5,771.48,596.02
2016,10,1,13,30,956.0,83.0,3.8,21.0,751.0,720.07,558.74
2016,10,1,13,45,947.0,82.0,3.85,21.0,721.0,664.66,516.55
2016,10,1,14,0,938.0,81.0,3.9,21.0,691.0,607.65,471.89
2016,10,1,14,15,926.5,79.0,3.9,21.0,654.0,547.08,423.02
2016,10,1,14,30,915.0,77.0,3.9,21.0,617.0,485.74,371.99
2016,10,1,14,45,898.0,75.5,3.95,21.0,574.0,422.23,317.78
2016,10,1,15,0,881.0,74.0,4.0,21.0,531.0,359.14,262.42
2016,10,1,15,15,858.5,71.0,4.0,20.5,483.0,293.97,205.1
2016,10,1,15,30,836.0,68.0,4.0,20.0,435.0,226.94,146.64
2016,10,1,15,45,803.5,64.5,4.0,19.5,383.0,163.3,94.44
2016,10,1,16,0,771.0,61.0,4.0,19.0,331.0,103.34,53.5
2016,10,1,16,15,724.5,56.5,3.85,18.5,277.5,46.4,35.28
2016,10,1,16,30,678.0,52.0,3.7,18.0,224.0,42.88,32.23
2016,10,1,16,45,600.0,45.5,3.55,17.5,171.5,38.39,28.14
2016,10,1,17,0,522.0,39.0,3.4,17.0,119.0,31.03,21.32
2016,10,1,17,15,383.5,28.5,3.2,16.0,74.5,23.12,13.52
2016,10,1,17,30,245.0,18.0,3.0,15.0,30.0,14.96,0.0
2016,10,1,17,45,122.5,9.0,2.85,14.5,15.0,8.19,0.0
2016,10,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,171.0,13.0,2.65,10.5,27.0,93.15,0.0
2016,10,2,6,30,342.0,26.0,2.8,11.0,54.0,244.17,177.73
2016,10,2,6,45,455.5,35.0,3.0,11.5,102.0,340.37,279.09
2016,10,2,7,0,569.0,44.0,3.2,12.0,150.0,446.04,372.21
2016,10,2,7,15,633.5,50.0,3.25,12.0,202.5,519.32,436.09
2016,10,2,7,30,698.0,56.0,3.3,12.0,255.0,602.33,502.94
2016,10,2,7,45,743.0,59.5,3.4,12.5,308.0,670.4,554.6
2016,10,2,8,0,788.0,63.0,3.5,13.0,361.0,739.37,605.08
2016,10,2,8,15,815.5,66.5,3.5,13.5,411.0,794.02,642.75
2016,10,2,8,30,843.0,70.0,3.5,14.0,461.0,847.42,678.54
2016,10,2,8,45,864.0,72.0,3.55,15.0,507.0,882.37,699.17
2016,10,2,9,0,885.0,74.0,3.6,16.0,553.0,923.64,724.04
2016,10,2,9,15,898.5,76.0,3.65,16.0,593.0,955.18,744.38
2016,10,2,9,30,912.0,78.0,3.7,16.0,633.0,983.49,762.5
2016,10,2,9,45,922.0,79.0,3.8,16.5,666.5,1003.68,773.92
2016,10,2,10,0,932.0,80.0,3.9,17.0,700.0,1020.17,782.91
2016,10,2,10,15,938.5,81.5,4.0,17.0,726.5,1029.94,788.92
2016,10,2,10,30,945.0,83.0,4.1,17.0,753.0,1035.68,792.39
2016,10,2,10,45,948.5,84.0,4.2,17.5,771.5,1033.79,789.33
2016,10,2,11,0,952.0,85.0,4.3,18.0,790.0,1027.81,783.68
2016,10,2,11,15,953.5,85.5,4.4,18.0,800.5,1015.24,775.28
2016,10,2,11,30,955.0,86.0,4.5,18.0,811.0,998.67,764.55
2016,10,2,11,45,955.0,86.0,4.6,18.0,813.0,976.23,749.8
2016,10,2,12,0,955.0,86.0,4.7,18.0,815.0,950.0,732.43
2016,10,2,12,15,953.0,86.0,4.8,18.0,808.5,918.39,711.21
2016,10,2,12,30,951.0,86.0,4.9,18.0,802.0,883.36,687.44
2016,10,2,12,45,941.0,88.5,5.0,18.0,786.5,841.38,658.46
2016,10,2,13,0,931.0,91.0,5.1,18.0,771.0,796.86,627.37
2016,10,2,13,15,925.0,90.0,5.1,18.0,749.0,749.34,593.25
2016,10,2,13,30,919.0,89.0,5.1,18.0,727.0,699.54,555.17
2016,10,2,13,45,911.0,87.0,5.2,18.0,697.5,645.5,512.81
2016,10,2,14,0,903.0,85.0,5.3,18.0,668.0,589.87,467.97
2016,10,2,14,15,891.5,83.0,5.25,17.5,632.0,531.15,419.8
2016,10,2,14,30,880.0,81.0,5.2,17.0,596.0,471.74,369.47
2016,10,2,14,45,865.5,78.0,5.2,17.0,554.5,409.83,315.02
2016,10,2,15,0,851.0,75.0,5.2,17.0,513.0,348.15,259.42
2016,10,2,15,15,829.0,72.0,5.1,16.5,466.0,281.98,200.05
2016,10,2,15,30,807.0,69.0,5.0,16.0,419.0,220.05,144.66
2016,10,2,15,45,776.0,65.5,4.9,16.0,368.5,158.54,93.21
2016,10,2,16,0,745.0,62.0,4.8,16.0,318.0,100.54,53.32
2016,10,2,16,15,697.5,57.0,4.6,15.5,266.0,45.89,35.28
2016,10,2,16,30,650.0,52.0,4.4,15.0,214.0,42.93,32.68
2016,10,2,16,45,568.5,45.5,4.25,14.5,162.5,35.22,25.66
2016,10,2,17,0,487.0,39.0,4.1,14.0,111.0,31.12,21.62
2016,10,2,17,15,345.0,28.0,3.8,13.5,68.5,22.77,13.13
2016,10,2,17,30,203.0,17.0,3.5,13.0,26.0,14.14,0.0
2016,10,2,17,45,101.5,8.5,3.2,13.0,13.0,7.73,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,6,15,137.5,13.5,1.45,11.0,24.5,77.67,0.0
2016,10,3,6,30,275.0,27.0,1.6,11.0,49.0,208.22,147.18
2016,10,3,6,45,395.0,36.5,1.8,11.5,94.5,307.06,250.34
2016,10,3,7,0,515.0,46.0,2.0,12.0,140.0,414.45,344.08
2016,10,3,7,15,581.0,52.5,2.0,12.5,190.5,491.81,409.44
2016,10,3,7,30,647.0,59.0,2.0,13.0,241.0,573.58,473.97
2016,10,3,7,45,694.0,62.5,2.05,13.5,292.5,636.17,520.55
2016,10,3,8,0,741.0,66.0,2.1,14.0,344.0,704.87,569.94
2016,10,3,8,15,770.0,69.5,2.15,14.5,392.5,759.08,606.96
2016,10,3,8,30,799.0,73.0,2.2,15.0,441.0,812.26,642.35
2016,10,3,8,45,821.5,75.0,2.25,15.5,486.0,856.19,670.37
2016,10,3,9,0,844.0,77.0,2.3,16.0,531.0,888.7,690.02
2016,10,3,9,15,633.5,155.5,2.35,16.0,510.5,814.92,636.36
2016,10,3,9,30,423.0,234.0,2.4,16.0,490.0,703.62,551.9
2016,10,3,9,45,477.0,228.0,2.5,16.5,531.5,752.19,587.53
2016,10,3,10,0,531.0,222.0,2.6,17.0,573.0,799.4,620.4
2016,10,3,10,15,353.5,281.0,2.7,17.5,518.5,672.14,522.7
2016,10,3,10,30,176.0,340.0,2.8,18.0,464.0,543.18,422.29
2016,10,3,10,45,108.0,325.0,2.95,18.5,401.5,436.94,341.05
2016,10,3,11,0,40.0,310.0,3.1,19.0,339.0,350.4,272.69
2016,10,3,11,15,199.5,323.0,3.15,19.0,473.0,529.79,413.28
2016,10,3,11,30,359.0,336.0,3.2,19.0,607.0,701.6,541.04
2016,10,3,11,45,336.5,343.5,3.3,19.0,598.5,676.33,521.12
2016,10,3,12,0,314.0,351.0,3.4,19.0,590.0,650.42,501.97
2016,10,3,12,15,186.5,344.0,3.4,19.0,486.0,506.51,393.43
2016,10,3,12,30,59.0,337.0,3.4,19.0,382.0,372.44,289.52
2016,10,3,12,45,34.5,279.5,3.45,19.0,306.0,291.12,227.17
2016,10,3,13,0,10.0,222.0,3.5,19.0,230.0,207.53,161.6
2016,10,3,13,15,9.0,213.0,3.5,19.0,219.5,197.51,153.98
2016,10,3,13,30,8.0,204.0,3.5,19.0,209.0,187.64,146.34
2016,10,3,13,45,5.0,187.5,3.5,19.0,191.0,170.0,132.46
2016,10,3,14,0,2.0,171.0,3.5,19.0,173.0,152.85,118.95
2016,10,3,14,15,6.5,183.0,3.45,18.5,187.0,165.02,129.26
2016,10,3,14,30,11.0,195.0,3.4,18.0,201.0,176.27,138.78
2016,10,3,14,45,31.0,202.5,3.4,18.0,218.5,188.81,148.88
2016,10,3,15,0,51.0,210.0,3.4,18.0,236.0,196.74,154.91
2016,10,3,15,15,25.5,144.5,3.3,17.5,157.5,131.3,102.71
2016,10,3,15,30,0.0,79.0,3.2,17.0,79.0,69.86,53.18
2016,10,3,15,45,0.0,69.5,3.15,17.0,69.5,61.44,46.33
2016,10,3,16,0,0.0,60.0,3.1,17.0,60.0,53.0,39.34
2016,10,3,16,15,308.5,55.5,2.9,16.5,130.5,40.3,30.21
2016,10,3,16,30,617.0,51.0,2.7,16.0,201.0,42.07,31.78
2016,10,3,16,45,538.5,44.0,2.55,16.0,152.0,34.02,24.42
2016,10,3,17,0,460.0,37.0,2.4,16.0,103.0,29.46,19.94
2016,10,3,17,15,319.0,26.0,2.2,15.5,62.5,21.07,11.29
2016,10,3,17,30,178.0,15.0,2.0,15.0,22.0,13.64,0.0
2016,10,3,17,45,89.0,7.5,1.85,14.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,125.0,13.5,1.15,12.0,23.0,71.73,0.0
2016,10,4,6,30,250.0,27.0,1.4,12.0,46.0,193.49,131.87
2016,10,4,6,45,356.0,39.0,1.65,12.5,90.0,287.05,232.54
2016,10,4,7,0,462.0,51.0,1.9,13.0,134.0,386.72,319.82
2016,10,4,7,15,531.5,59.0,1.95,13.5,184.0,466.29,387.07
2016,10,4,7,30,601.0,67.0,2.0,14.0,234.0,550.49,454.48
2016,10,4,7,45,367.0,110.0,2.1,14.5,218.5,443.15,366.56
2016,10,4,8,0,133.0,153.0,2.2,15.0,203.0,290.71,239.28
2016,10,4,8,15,153.5,174.5,2.25,15.5,239.5,335.67,275.45
2016,10,4,8,30,174.0,196.0,2.3,16.0,276.0,381.29,310.52
2016,10,4,8,45,488.0,145.0,2.35,16.5,399.5,637.8,513.29
2016,10,4,9,0,802.0,94.0,2.4,17.0,523.0,879.8,684.45
2016,10,4,9,15,819.0,97.0,2.4,17.0,562.5,914.18,704.14
2016,10,4,9,30,836.0,100.0,2.4,17.0,602.0,945.62,723.71
2016,10,4,9,45,864.5,95.0,2.45,17.5,639.5,965.09,734.23
2016,10,4,10,0,893.0,90.0,2.5,18.0,677.0,991.62,749.67
2016,10,4,10,15,902.0,91.0,2.5,18.0,704.0,1002.78,755.66
2016,10,4,10,30,911.0,92.0,2.5,18.0,731.0,1010.09,759.4
2016,10,4,10,45,916.5,93.0,2.55,18.5,750.5,1010.03,757.51
2016,10,4,11,0,922.0,94.0,2.6,19.0,770.0,1005.97,753.21
2016,10,4,11,15,925.5,94.5,2.65,19.0,781.0,995.43,746.22
2016,10,4,11,30,929.0,95.0,2.7,19.0,792.0,980.94,736.78
2016,10,4,11,45,930.5,95.5,2.8,19.5,795.5,960.72,722.66
2016,10,4,12,0,932.0,96.0,2.9,20.0,799.0,936.74,706.08
2016,10,4,12,15,931.0,95.5,3.0,20.0,793.5,905.87,686.15
2016,10,4,12,30,930.0,95.0,3.1,20.0,788.0,871.62,663.79
2016,10,4,12,45,923.0,96.5,3.25,20.5,773.5,831.51,636.22
2016,10,4,13,0,916.0,98.0,3.4,21.0,759.0,788.74,606.54
2016,10,4,13,15,910.5,96.5,3.5,21.0,737.0,741.57,574.28
2016,10,4,13,30,905.0,95.0,3.6,21.0,715.0,692.14,537.59
2016,10,4,13,45,896.0,94.0,3.75,21.0,686.0,639.04,497.25
2016,10,4,14,0,887.0,93.0,3.9,21.0,657.0,584.48,454.49
2016,10,4,14,15,874.0,91.0,4.0,20.5,620.5,525.77,407.86
2016,10,4,14,30,861.0,89.0,4.1,20.0,584.0,465.77,358.49
2016,10,4,14,45,844.5,86.0,4.25,20.0,542.0,403.41,305.05
2016,10,4,15,0,828.0,83.0,4.4,20.0,500.0,341.63,250.69
2016,10,4,15,15,803.5,79.5,4.4,19.5,453.0,278.21,194.76
2016,10,4,15,30,779.0,76.0,4.4,19.0,406.0,216.97,141.2
2016,10,4,15,45,745.5,71.5,4.45,18.5,355.5,156.14,91.8
2016,10,4,16,0,712.0,67.0,4.5,18.0,305.0,99.24,54.04
2016,10,4,16,15,660.5,61.5,4.35,17.5,253.0,45.65,34.77
2016,10,4,16,30,609.0,56.0,4.2,17.0,201.0,42.74,32.2
2016,10,4,16,45,527.0,47.5,4.05,16.5,151.0,37.14,27.05
2016,10,4,17,0,445.0,39.0,3.9,16.0,101.0,31.42,21.54
2016,10,4,17,15,297.0,27.0,3.65,15.5,60.5,22.16,11.67
2016,10,4,17,30,149.0,15.0,3.4,15.0,20.0,13.64,0.0
2016,10,4,17,45,74.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,126.5,13.5,2.1,10.0,22.5,72.44,0.0
2016,10,5,6,30,253.0,27.0,2.3,10.0,45.0,193.54,128.11
2016,10,5,6,45,381.5,37.5,2.5,10.5,91.5,300.32,245.4
2016,10,5,7,0,510.0,48.0,2.7,11.0,138.0,413.6,345.35
2016,10,5,7,15,582.0,55.0,2.8,11.5,190.0,495.57,415.82
2016,10,5,7,30,654.0,62.0,2.9,12.0,242.0,582.32,485.97
2016,10,5,7,45,704.0,66.5,3.05,12.5,295.0,647.88,536.15
2016,10,5,8,0,754.0,71.0,3.2,13.0,348.0,720.64,590.02
2016,10,5,8,15,785.0,75.0,3.2,13.5,398.5,777.56,629.55
2016,10,5,8,30,816.0,79.0,3.2,14.0,449.0,833.45,667.25
2016,10,5,8,45,841.0,81.0,3.25,15.0,495.5,879.98,696.28
2016,10,5,9,0,866.0,83.0,3.3,16.0,542.0,924.33,723.17
2016,10,5,9,15,882.0,85.0,3.3,16.5,583.0,948.04,736.16
2016,10,5,9,30,898.0,87.0,3.3,17.0,624.0,978.03,753.64
2016,10,5,9,45,915.0,86.5,3.35,17.5,659.5,1002.58,767.61
2016,10,5,10,0,932.0,86.0,3.4,18.0,695.0,1023.61,779.24
2016,10,5,10,15,940.0,87.5,3.45,18.0,722.5,1034.47,785.56
2016,10,5,10,30,948.0,89.0,3.5,18.0,750.0,1041.31,789.42
2016,10,5,10,45,954.5,89.0,3.6,18.5,769.5,1040.8,787.42
2016,10,5,11,0,961.0,89.0,3.7,19.0,789.0,1036.17,782.86
2016,10,5,11,15,964.0,89.5,3.75,19.0,800.0,1024.6,774.93
2016,10,5,11,30,967.0,90.0,3.8,19.0,811.0,1008.96,764.41
2016,10,5,11,45,969.5,89.5,3.9,19.5,814.5,987.71,749.1
2016,10,5,12,0,972.0,89.0,4.0,20.0,818.0,962.53,731.2
2016,10,5,12,15,971.0,89.0,4.1,20.0,812.0,931.05,710.38
2016,10,5,12,30,970.0,89.0,4.2,20.0,806.0,896.04,687.03
2016,10,5,12,45,967.0,88.0,4.35,20.5,792.0,855.03,658.24
2016,10,5,13,0,964.0,87.0,4.5,21.0,778.0,810.98,627.39
2016,10,5,13,15,958.5,86.0,4.55,21.0,755.5,762.34,593.62
2016,10,5,13,30,953.0,85.0,4.6,21.0,733.0,711.3,555.54
2016,10,5,13,45,945.5,83.5,4.7,21.0,703.5,656.37,513.31
2016,10,5,14,0,938.0,82.0,4.8,21.0,674.0,599.72,468.42
2016,10,5,14,15,926.0,80.0,4.8,20.5,637.0,538.9,419.43
2016,10,5,14,30,914.0,78.0,4.8,20.0,600.0,477.39,368.14
2016,10,5,14,45,897.5,76.0,4.8,20.0,556.5,413.76,312.86
2016,10,5,15,0,881.0,74.0,4.8,20.0,513.0,350.51,256.55
2016,10,5,15,15,858.0,71.0,4.7,19.5,465.0,282.49,196.33
2016,10,5,15,30,835.0,68.0,4.6,19.0,417.0,218.72,140.26
2016,10,5,15,45,801.0,64.5,4.6,19.0,365.0,155.3,88.64
2016,10,5,16,0,767.0,61.0,4.6,19.0,313.0,95.78,49.73
2016,10,5,16,15,716.0,55.5,4.15,18.5,259.5,45.2,34.22
2016,10,5,16,30,665.0,50.0,3.7,18.0,206.0,41.73,31.16
2016,10,5,16,45,577.0,43.0,3.3,17.5,153.5,36.72,26.53
2016,10,5,17,0,489.0,36.0,2.9,17.0,101.0,29.01,19.29
2016,10,5,17,15,326.0,25.0,2.6,16.0,59.5,20.52,9.76
2016,10,5,17,30,163.0,14.0,2.3,15.0,18.0,12.73,0.0
2016,10,5,17,45,81.5,7.0,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,149.5,12.0,1.3,10.5,22.5,82.01,0.0
2016,10,6,6,30,299.0,24.0,1.4,11.0,45.0,214.14,134.22
2016,10,6,6,45,421.5,33.5,1.55,12.0,91.0,319.09,257.36
2016,10,6,7,0,544.0,43.0,1.7,13.0,137.0,428.87,352.65
2016,10,6,7,15,612.5,49.5,1.85,13.5,189.0,508.9,420.47
2016,10,6,7,30,681.0,56.0,2.0,14.0,241.0,588.69,483.63
2016,10,6,7,45,726.0,60.0,2.15,14.5,293.0,656.42,534.53
2016,10,6,8,0,771.0,64.0,2.3,15.0,345.0,725.02,584.21
2016,10,6,8,15,800.0,67.5,2.4,16.0,394.5,779.97,620.81
2016,10,6,8,30,829.0,71.0,2.5,17.0,444.0,833.78,655.56
2016,10,6,8,45,851.0,73.5,2.7,18.0,490.0,878.43,683.73
2016,10,6,9,0,873.0,76.0,2.9,19.0,536.0,911.54,703.43
2016,10,6,9,15,887.5,78.0,2.95,19.5,576.0,943.32,722.28
2016,10,6,9,30,902.0,80.0,3.0,20.0,616.0,971.96,738.86
2016,10,6,9,45,919.0,79.0,3.05,20.5,651.0,995.89,752.22
2016,10,6,10,0,936.0,78.0,3.1,21.0,686.0,1016.31,763.27
2016,10,6,10,15,943.5,79.0,3.1,21.5,713.0,1026.12,766.93
2016,10,6,10,30,951.0,80.0,3.1,22.0,740.0,1031.92,768.15
2016,10,6,10,45,955.5,81.0,3.1,22.5,758.5,1030.68,764.94
2016,10,6,11,0,960.0,82.0,3.1,23.0,777.0,1025.32,759.25
2016,10,6,11,15,963.0,82.5,3.1,23.0,788.0,1013.81,751.2
2016,10,6,11,30,966.0,83.0,3.1,23.0,799.0,998.22,740.66
2016,10,6,11,45,966.5,83.0,3.15,23.5,801.5,975.78,724.69
2016,10,6,12,0,967.0,83.0,3.2,24.0,804.0,949.5,706.31
2016,10,6,12,15,965.5,82.5,3.2,24.0,797.5,917.25,684.99
2016,10,6,12,30,964.0,82.0,3.2,24.0,791.0,881.53,661.32
2016,10,6,12,45,960.5,81.5,3.2,24.0,776.5,840.95,634.22
2016,10,6,13,0,957.0,81.0,3.2,24.0,762.0,797.38,604.88
2016,10,6,13,15,950.5,80.0,3.2,24.0,739.5,748.43,571.52
2016,10,6,13,30,944.0,79.0,3.2,24.0,717.0,697.19,534.1
2016,10,6,13,45,935.0,78.0,3.2,24.0,686.5,642.4,492.65
2016,10,6,14,0,926.0,77.0,3.2,24.0,656.0,586.06,448.82
2016,10,6,14,15,913.5,75.0,3.15,24.0,619.5,525.75,400.55
2016,10,6,14,30,901.0,73.0,3.1,24.0,583.0,464.84,350.28
2016,10,6,14,45,883.5,71.0,3.1,24.0,540.0,401.73,296.93
2016,10,6,15,0,866.0,69.0,3.1,24.0,497.0,339.16,242.62
2016,10,6,15,15,842.5,66.5,3.0,23.5,449.5,275.46,187.24
2016,10,6,15,30,819.0,64.0,2.9,23.0,402.0,210.2,131.37
2016,10,6,15,45,784.0,60.5,2.85,22.5,351.0,147.84,82.02
2016,10,6,16,0,749.0,57.0,2.8,22.0,300.0,89.5,45.08
2016,10,6,16,15,698.5,52.0,2.4,21.0,247.5,42.25,31.29
2016,10,6,16,30,648.0,47.0,2.0,20.0,195.0,39.12,28.61
2016,10,6,16,45,562.5,40.0,1.6,19.5,144.5,34.03,23.94
2016,10,6,17,0,477.0,33.0,1.2,19.0,94.0,26.47,16.9
2016,10,6,17,15,320.5,22.0,1.15,18.0,54.5,17.9,6.98
2016,10,6,17,30,164.0,11.0,1.1,17.0,15.0,10.01,0.0
2016,10,6,17,45,82.0,5.5,1.1,16.5,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,136.5,11.0,1.1,12.5,20.5,74.9,0.0
2016,10,7,6,30,273.0,22.0,1.2,13.0,41.0,197.14,114.33
2016,10,7,6,45,375.0,33.5,1.35,14.0,83.5,292.11,233.13
2016,10,7,7,0,477.0,45.0,1.5,15.0,126.0,388.98,317.59
2016,10,7,7,15,542.0,52.5,1.65,15.5,174.5,464.88,381.87
2016,10,7,7,30,607.0,60.0,1.8,16.0,223.0,545.15,446.0
2016,10,7,7,45,660.0,61.5,2.0,16.5,271.5,607.28,493.08
2016,10,7,8,0,713.0,63.0,2.2,17.0,320.0,676.55,543.88
2016,10,7,8,15,681.5,81.5,2.25,17.5,355.5,702.54,560.37
2016,10,7,8,30,650.0,100.0,2.3,18.0,391.0,719.14,569.91
2016,10,7,8,45,755.5,88.0,2.35,19.0,458.5,810.27,631.67
2016,10,7,9,0,861.0,76.0,2.4,20.0,526.0,899.5,689.21
2016,10,7,9,15,876.0,78.5,2.35,20.5,566.0,932.05,706.95
2016,10,7,9,30,891.0,81.0,2.3,21.0,606.0,961.51,722.9
2016,10,7,9,45,697.5,153.5,2.25,22.0,578.5,885.97,667.07
2016,10,7,10,0,504.0,226.0,2.2,23.0,551.0,775.2,585.73
2016,10,7,10,15,714.0,157.0,2.15,23.5,638.0,908.84,677.13
2016,10,7,10,30,924.0,88.0,2.1,24.0,725.0,1013.57,741.56
2016,10,7,10,45,928.0,89.5,2.1,24.5,743.5,1012.38,737.37
2016,10,7,11,0,932.0,91.0,2.1,25.0,762.0,1007.17,731.94
2016,10,7,11,15,934.5,91.0,2.0,25.5,772.0,994.8,720.97
2016,10,7,11,30,937.0,91.0,1.9,26.0,782.0,978.5,707.75
2016,10,7,11,45,936.5,92.0,1.8,26.5,784.0,956.73,691.25
2016,10,7,12,0,936.0,93.0,1.7,27.0,786.0,931.26,672.6
2016,10,7,12,15,934.5,92.5,1.55,27.0,780.0,899.75,650.92
2016,10,7,12,30,933.0,92.0,1.4,27.0,774.0,864.89,627.16
2016,10,7,12,45,769.5,155.5,1.3,27.0,710.5,775.18,567.94
2016,10,7,13,0,606.0,219.0,1.2,27.0,647.0,681.31,501.27
2016,10,7,13,15,604.5,211.5,1.1,27.0,627.5,641.55,473.67
2016,10,7,13,30,603.0,204.0,1.0,27.0,608.0,600.2,443.95
2016,10,7,13,45,590.0,196.5,0.9,27.0,578.0,547.28,405.61
2016,10,7,14,0,577.0,189.0,0.8,27.0,548.0,497.77,368.89
2016,10,7,14,15,581.5,174.5,0.75,26.5,518.5,450.63,333.97
2016,10,7,14,30,586.0,160.0,0.7,26.0,489.0,405.0,298.76
2016,10,7,14,45,699.0,121.0,0.7,26.0,484.0,373.35,270.63
2016,10,7,15,0,812.0,82.0,0.7,26.0,479.0,329.9,230.79
2016,10,7,15,15,786.0,78.5,0.75,25.5,432.0,267.32,178.73
2016,10,7,15,30,760.0,75.0,0.8,25.0,385.0,207.12,128.96
2016,10,7,15,45,722.5,70.5,0.85,24.5,334.5,147.32,83.17
2016,10,7,16,0,685.0,66.0,0.9,24.0,284.0,88.05,45.94
2016,10,7,16,15,629.0,60.0,0.85,23.0,233.0,44.85,33.25
2016,10,7,16,30,573.0,54.0,0.8,22.0,182.0,41.51,30.41
2016,10,7,16,45,482.5,45.0,0.8,21.5,133.5,35.42,24.88
2016,10,7,17,0,392.0,36.0,0.8,21.0,85.0,29.19,18.92
2016,10,7,17,15,237.0,23.0,0.85,20.0,48.5,18.9,6.51
2016,10,7,17,30,82.0,10.0,0.9,19.0,12.0,9.1,0.0
2016,10,7,17,45,41.0,5.0,0.95,18.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,105.0,11.5,1.05,15.5,18.5,60.36,0.0
2016,10,8,6,30,210.0,23.0,1.0,16.0,37.0,163.39,84.63
2016,10,8,6,45,335.5,35.0,1.0,17.0,80.5,270.79,212.65
2016,10,8,7,0,461.0,47.0,1.0,18.0,124.0,381.06,306.01
2016,10,8,7,15,536.0,55.0,1.15,18.5,174.5,463.78,374.4
2016,10,8,7,30,611.0,63.0,1.3,19.0,225.0,551.66,443.26
2016,10,8,7,45,659.0,69.0,1.45,20.0,276.0,620.76,493.33
2016,10,8,8,0,707.0,75.0,1.6,21.0,327.0,691.36,542.47
2016,10,8,8,15,740.0,79.0,1.75,21.5,376.5,742.67,577.21
2016,10,8,8,30,773.0,83.0,1.9,22.0,426.0,798.68,614.54
2016,10,8,8,45,796.0,86.5,2.05,23.0,471.0,843.89,642.35
2016,10,8,9,0,819.0,90.0,2.2,24.0,516.0,886.94,668.24
2016,10,8,9,15,836.5,93.0,2.3,24.5,556.0,921.74,689.06
2016,10,8,9,30,854.0,96.0,2.4,25.0,596.0,953.55,707.81
2016,10,8,9,45,898.0,84.5,2.5,26.0,636.5,979.8,721.43
2016,10,8,10,0,942.0,73.0,2.6,27.0,677.0,1013.02,739.52
2016,10,8,10,15,949.5,74.0,2.6,27.0,703.5,1022.74,744.28
2016,10,8,10,30,957.0,75.0,2.6,27.0,730.0,1028.43,746.82
2016,10,8,10,45,962.5,75.5,2.6,27.5,749.0,1027.45,743.82
2016,10,8,11,0,968.0,76.0,2.6,28.0,768.0,1022.32,738.42
2016,10,8,11,15,970.5,76.5,2.55,28.0,779.0,1010.18,729.71
2016,10,8,11,30,973.0,77.0,2.5,28.0,790.0,993.96,718.62
2016,10,8,11,45,973.5,77.0,2.45,28.5,792.0,971.34,702.17
2016,10,8,12,0,974.0,77.0,2.4,29.0,794.0,944.87,683.46
2016,10,8,12,15,973.0,77.0,2.3,29.0,788.0,913.38,662.53
2016,10,8,12,30,972.0,77.0,2.2,29.0,782.0,878.36,639.36
2016,10,8,12,45,965.5,78.0,2.1,29.0,767.5,836.78,611.86
2016,10,8,13,0,959.0,79.0,2.0,29.0,753.0,792.4,582.44
2016,10,8,13,15,953.0,78.0,1.9,29.0,730.5,743.7,549.95
2016,10,8,13,30,947.0,77.0,1.8,29.0,708.0,692.68,513.42
2016,10,8,13,45,938.0,76.0,1.75,29.0,677.5,637.78,473.33
2016,10,8,14,0,929.0,75.0,1.7,29.0,647.0,581.33,430.96
2016,10,8,14,15,916.5,73.5,1.65,28.5,610.5,521.41,385.52
2016,10,8,14,30,904.0,72.0,1.6,28.0,574.0,460.88,337.88
2016,10,8,14,45,886.0,70.0,1.6,28.0,531.0,397.51,286.01
2016,10,8,15,0,868.0,68.0,1.6,28.0,488.0,334.75,233.14
2016,10,8,15,15,844.5,65.0,1.6,27.5,440.5,270.61,179.02
2016,10,8,15,30,821.0,62.0,1.6,27.0,393.0,205.0,124.4
2016,10,8,15,45,785.5,59.0,1.6,26.5,342.0,143.13,76.93
2016,10,8,16,0,750.0,56.0,1.6,26.0,291.0,85.32,42.09
2016,10,8,16,15,697.0,51.0,1.4,25.0,238.5,41.68,30.24
2016,10,8,16,30,644.0,46.0,1.2,24.0,186.0,38.53,27.55
2016,10,8,16,45,555.0,38.5,1.05,23.0,136.0,32.94,22.54
2016,10,8,17,0,466.0,31.0,0.9,22.0,86.0,27.28,17.11
2016,10,8,17,15,233.0,15.5,0.9,21.0,43.0,12.23,1.2
2016,10,8,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
