Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,103.0,6.5,1.45,9.5,9.5,0.0,0.0
2016,10,19,6,30,206.0,13.0,1.6,10.0,19.0,119.0,0.0
2016,10,19,6,45,355.0,23.0,1.8,10.5,59.0,264.6,190.94
2016,10,19,7,0,504.0,33.0,2.0,11.0,99.0,381.01,311.79
2016,10,19,7,15,582.5,39.0,2.2,11.5,147.5,464.63,386.54
2016,10,19,7,30,661.0,45.0,2.4,12.0,196.0,553.12,459.95
2016,10,19,7,45,709.0,49.5,2.65,13.0,245.5,621.15,513.12
2016,10,19,8,0,757.0,54.0,2.9,14.0,295.0,690.41,564.87
2016,10,19,8,15,788.5,57.0,3.1,14.5,342.5,744.76,604.31
2016,10,19,8,30,820.0,60.0,3.3,15.0,390.0,789.79,635.83
2016,10,19,8,45,842.0,62.5,3.5,16.0,434.0,832.49,663.78
2016,10,19,9,0,864.0,65.0,3.7,17.0,478.0,873.05,689.59
2016,10,19,9,15,879.5,67.0,3.75,17.5,516.5,904.46,708.95
2016,10,19,9,30,895.0,69.0,3.8,18.0,555.0,932.81,726.05
2016,10,19,9,45,908.0,69.5,3.85,18.5,587.5,953.56,737.75
2016,10,19,10,0,921.0,70.0,3.9,19.0,620.0,970.77,747.08
2016,10,19,10,15,929.0,71.0,3.85,19.5,645.5,980.12,750.44
2016,10,19,10,30,937.0,72.0,3.8,20.0,671.0,985.55,751.31
2016,10,19,10,45,941.5,73.0,3.8,20.5,688.5,983.68,747.69
2016,10,19,11,0,946.0,74.0,3.8,21.0,706.0,977.79,741.58
2016,10,19,11,15,948.5,74.5,3.75,21.0,715.5,965.44,732.38
2016,10,19,11,30,951.0,75.0,3.7,21.0,725.0,949.15,720.69
2016,10,19,11,45,951.5,75.0,3.7,21.5,726.5,926.65,703.84
2016,10,19,12,0,952.0,75.0,3.7,22.0,728.0,900.44,684.61
2016,10,19,12,15,950.0,75.0,3.7,22.0,721.5,868.57,662.86
2016,10,19,12,30,948.0,75.0,3.7,22.0,715.0,833.38,638.78
2016,10,19,12,45,942.0,75.0,3.7,22.0,699.5,792.04,610.26
2016,10,19,13,0,936.0,75.0,3.7,22.0,684.0,748.02,579.66
2016,10,19,13,15,929.5,74.0,3.65,22.0,661.5,700.16,544.84
2016,10,19,13,30,923.0,73.0,3.6,22.0,639.0,650.13,506.37
2016,10,19,13,45,912.5,72.0,3.6,22.0,609.0,595.91,463.9
2016,10,19,14,0,902.0,71.0,3.6,22.0,579.0,540.42,419.23
2016,10,19,14,15,888.0,69.0,3.55,22.0,542.5,481.31,370.35
2016,10,19,14,30,874.0,67.0,3.5,22.0,506.0,421.87,319.74
2016,10,19,14,45,854.5,65.0,3.45,22.0,464.0,360.49,266.31
2016,10,19,15,0,835.0,63.0,3.4,22.0,422.0,299.96,212.56
2016,10,19,15,15,807.0,60.0,3.15,21.5,375.5,235.26,156.01
2016,10,19,15,30,779.0,57.0,2.9,21.0,329.0,175.18,105.02
2016,10,19,15,45,738.0,53.0,2.65,20.5,280.0,115.83,60.71
2016,10,19,16,0,697.0,49.0,2.4,20.0,231.0,61.31,31.99
2016,10,19,16,15,632.0,43.5,2.1,19.0,181.5,36.35,26.23
2016,10,19,16,30,567.0,38.0,1.8,18.0,132.0,32.58,22.73
2016,10,19,16,45,451.0,29.5,1.5,17.0,87.5,25.8,16.25
2016,10,19,17,0,335.0,21.0,1.2,16.0,43.0,18.9,5.22
2016,10,19,17,15,167.5,10.5,1.2,15.5,21.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,102.5,6.0,1.2,11.5,8.5,0.0,0.0
2016,10,20,6,30,205.0,12.0,1.2,12.0,17.0,117.4,0.0
2016,10,20,6,45,356.0,22.0,1.25,12.5,57.0,255.24,176.93
2016,10,20,7,0,507.0,32.0,1.3,13.0,97.0,381.27,307.41
2016,10,20,7,15,587.5,38.5,1.55,13.5,146.0,466.68,382.83
2016,10,20,7,30,668.0,45.0,1.8,14.0,195.0,557.27,457.11
2016,10,20,7,45,716.5,49.5,2.1,15.0,245.0,625.86,510.31
2016,10,20,8,0,765.0,54.0,2.4,16.0,295.0,695.67,562.12
2016,10,20,8,15,797.0,57.0,2.45,16.5,343.0,750.59,600.58
2016,10,20,8,30,829.0,60.0,2.5,17.0,391.0,796.21,631.11
2016,10,20,8,45,851.5,62.5,2.55,18.0,435.0,839.48,657.98
2016,10,20,9,0,874.0,65.0,2.6,19.0,479.0,880.59,682.66
2016,10,20,9,15,890.0,67.0,2.6,19.5,518.0,912.54,701.41
2016,10,20,9,30,906.0,69.0,2.6,20.0,557.0,941.43,717.92
2016,10,20,9,45,919.5,69.5,2.6,20.5,590.0,962.68,729.16
2016,10,20,10,0,933.0,70.0,2.6,21.0,623.0,980.35,738.06
2016,10,20,10,15,940.5,71.0,2.55,21.5,648.5,989.18,740.67
2016,10,20,10,30,948.0,72.0,2.5,22.0,674.0,994.05,740.87
2016,10,20,10,45,953.0,73.0,2.45,22.5,691.5,992.53,737.04
2016,10,20,11,0,958.0,74.0,2.4,23.0,709.0,986.94,730.79
2016,10,20,11,15,960.5,74.0,2.4,23.5,718.5,973.79,720.3
2016,10,20,11,30,963.0,74.0,2.4,24.0,728.0,956.67,707.46
2016,10,20,11,45,963.0,74.5,2.4,24.5,729.5,934.04,691.17
2016,10,20,12,0,963.0,75.0,2.4,25.0,731.0,907.66,672.56
2016,10,20,12,15,961.0,74.5,2.45,25.0,724.0,874.9,651.49
2016,10,20,12,30,959.0,74.0,2.5,25.0,717.0,838.79,628.08
2016,10,20,12,45,950.0,76.0,2.55,25.0,701.5,797.02,600.61
2016,10,20,13,0,941.0,78.0,2.6,25.0,686.0,752.72,571.12
2016,10,20,13,15,934.0,77.0,2.65,25.0,663.0,704.29,537.19
2016,10,20,13,30,927.0,76.0,2.7,25.0,640.0,653.73,499.73
2016,10,20,13,45,916.5,74.5,2.75,25.0,609.5,598.8,457.95
2016,10,20,14,0,906.0,73.0,2.8,25.0,579.0,542.59,413.88
2016,10,20,14,15,891.5,71.5,2.8,25.0,542.5,483.55,366.09
2016,10,20,14,30,877.0,70.0,2.8,25.0,506.0,424.21,316.53
2016,10,20,14,45,856.0,67.5,2.8,25.0,463.0,361.68,263.21
2016,10,20,15,0,835.0,65.0,2.8,25.0,420.0,298.24,208.15
2016,10,20,15,15,806.0,62.0,2.5,24.5,373.5,235.4,153.91
2016,10,20,15,30,777.0,59.0,2.2,24.0,327.0,175.29,103.75
2016,10,20,15,45,734.0,55.0,1.9,23.5,277.0,115.97,60.38
2016,10,20,16,0,691.0,51.0,1.6,23.0,227.0,61.75,32.68
2016,10,20,16,15,622.5,45.0,1.45,21.5,177.5,37.81,27.19
2016,10,20,16,30,554.0,39.0,1.3,20.0,128.0,33.66,23.4
2016,10,20,16,45,431.0,29.5,1.2,19.0,84.0,23.75,14.26
2016,10,20,17,0,308.0,20.0,1.1,18.0,40.0,16.48,2.12
2016,10,20,17,15,154.0,10.0,1.1,17.5,20.0,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,87.5,5.5,0.85,12.5,7.5,0.0,0.0
2016,10,21,6,30,175.0,11.0,0.8,13.0,15.0,100.75,0.0
2016,10,21,6,45,330.0,21.5,0.75,13.5,53.5,245.1,161.89
2016,10,21,7,0,485.0,32.0,0.7,14.0,92.0,366.93,292.34
2016,10,21,7,15,567.5,39.0,0.85,14.5,140.5,453.21,367.32
2016,10,21,7,30,650.0,46.0,1.0,15.0,189.0,544.89,441.19
2016,10,21,7,45,699.5,50.5,1.2,16.0,238.5,613.49,493.37
2016,10,21,8,0,749.0,55.0,1.4,17.0,288.0,683.36,544.16
2016,10,21,8,15,782.0,58.5,1.45,17.5,336.0,739.17,582.46
2016,10,21,8,30,815.0,62.0,1.5,18.0,384.0,794.13,618.94
2016,10,21,8,45,838.0,64.5,1.6,18.5,428.0,829.02,641.01
2016,10,21,9,0,861.0,67.0,1.7,19.0,472.0,870.13,667.19
2016,10,21,9,15,877.5,69.0,1.75,19.5,510.5,902.16,686.16
2016,10,21,9,30,894.0,71.0,1.8,20.0,549.0,931.2,703.03
2016,10,21,9,45,905.0,73.0,1.85,20.5,581.5,951.8,714.21
2016,10,21,10,0,916.0,75.0,1.9,21.0,614.0,968.79,723.12
2016,10,21,10,15,924.0,76.0,1.9,21.5,639.5,977.92,726.37
2016,10,21,10,30,932.0,77.0,1.9,22.0,665.0,983.16,727.29
2016,10,21,10,45,937.0,78.0,1.9,22.5,682.5,981.61,724.0
2016,10,21,11,0,942.0,79.0,1.9,23.0,700.0,976.07,718.37
2016,10,21,11,15,945.0,79.5,1.85,23.5,709.5,964.09,708.17
2016,10,21,11,30,948.0,80.0,1.8,24.0,719.0,948.19,695.68
2016,10,21,11,45,948.0,80.0,1.8,24.5,720.5,925.21,679.4
2016,10,21,12,0,948.0,80.0,1.8,25.0,722.0,898.57,660.91
2016,10,21,12,15,946.0,80.0,1.85,25.0,715.0,866.74,640.87
2016,10,21,12,30,944.0,80.0,1.9,25.0,708.0,831.63,618.54
2016,10,21,12,45,937.5,80.0,2.0,25.0,692.5,790.02,592.03
2016,10,21,13,0,931.0,80.0,2.1,25.0,677.0,745.8,563.35
2016,10,21,13,15,924.0,79.0,2.2,25.0,654.0,697.81,530.17
2016,10,21,13,30,917.0,78.0,2.3,25.0,631.0,647.73,493.6
2016,10,21,13,45,904.5,77.0,2.45,25.0,600.5,592.69,452.39
2016,10,21,14,0,892.0,76.0,2.6,25.0,570.0,536.61,408.88
2016,10,21,14,15,877.0,74.0,2.7,24.5,533.0,477.62,362.18
2016,10,21,14,30,862.0,72.0,2.8,24.0,496.0,418.44,313.48
2016,10,21,14,45,839.0,70.0,2.9,24.0,453.5,355.28,259.66
2016,10,21,15,0,816.0,68.0,3.0,24.0,411.0,294.22,206.38
2016,10,21,15,15,786.0,64.5,2.8,23.5,364.5,231.92,152.52
2016,10,21,15,30,756.0,61.0,2.6,23.0,318.0,172.5,102.91
2016,10,21,15,45,709.0,57.0,2.45,22.5,268.5,114.24,60.48
2016,10,21,16,0,662.0,53.0,2.3,22.0,219.0,61.63,33.89
2016,10,21,16,15,591.5,46.5,2.05,21.0,170.0,35.93,25.58
2016,10,21,16,30,521.0,40.0,1.8,20.0,121.0,31.76,21.71
2016,10,21,16,45,393.5,30.0,1.6,19.0,78.0,24.27,14.55
2016,10,21,17,0,266.0,20.0,1.4,18.0,35.0,16.58,0.0
2016,10,21,17,15,133.0,10.0,1.4,17.5,17.5,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,77.5,5.5,0.8,13.0,7.0,0.0,0.0
2016,10,22,6,30,155.0,11.0,0.8,13.0,14.0,90.24,0.0
2016,10,22,6,45,311.5,22.0,0.8,13.5,51.5,233.52,146.19
2016,10,22,7,0,468.0,33.0,0.8,14.0,89.0,364.77,289.93
2016,10,22,7,15,553.0,40.0,1.0,14.5,137.5,443.87,360.4
2016,10,22,7,30,638.0,47.0,1.2,15.0,186.0,536.7,436.18
2016,10,22,7,45,687.5,52.0,1.4,16.0,235.0,605.45,488.86
2016,10,22,8,0,737.0,57.0,1.6,17.0,284.0,675.48,540.11
2016,10,22,8,15,771.0,61.0,1.65,17.5,332.0,732.31,579.53
2016,10,22,8,30,805.0,65.0,1.7,18.0,380.0,788.36,617.11
2016,10,22,8,45,827.0,68.0,1.8,18.5,423.5,831.4,645.01
2016,10,22,9,0,849.0,71.0,1.9,19.0,467.0,872.19,670.95
2016,10,22,9,15,866.0,73.0,1.95,19.5,505.5,895.35,683.94
2016,10,22,9,30,883.0,75.0,2.0,20.0,544.0,924.52,701.12
2016,10,22,9,45,892.5,78.0,2.15,20.5,575.5,944.73,713.2
2016,10,22,10,0,902.0,81.0,2.3,21.0,607.0,961.32,722.97
2016,10,22,10,15,910.5,82.0,2.25,21.5,632.5,970.74,725.97
2016,10,22,10,30,919.0,83.0,2.2,22.0,658.0,976.34,726.63
2016,10,22,10,45,923.0,84.5,2.2,22.5,675.5,974.39,723.07
2016,10,22,11,0,927.0,86.0,2.2,23.0,693.0,968.52,717.19
2016,10,22,11,15,929.5,86.5,2.15,23.0,702.5,956.18,708.11
2016,10,22,11,30,932.0,87.0,2.1,23.0,712.0,939.98,696.72
2016,10,22,11,45,931.5,87.5,2.05,23.0,713.0,917.38,681.26
2016,10,22,12,0,931.0,88.0,2.0,23.0,714.0,891.2,663.58
2016,10,22,12,15,929.0,87.5,2.0,23.0,707.0,859.22,642.58
2016,10,22,12,30,927.0,87.0,2.0,23.0,700.0,824.03,619.38
2016,10,22,12,45,762.0,140.0,2.0,23.0,636.5,728.95,553.9
2016,10,22,13,0,597.0,193.0,2.0,23.0,573.0,626.97,479.26
2016,10,22,13,15,733.0,145.0,2.05,23.0,595.0,642.99,492.69
2016,10,22,13,30,869.0,97.0,2.1,23.0,617.0,638.59,489.65
2016,10,22,13,45,705.5,135.0,2.15,23.0,544.0,539.22,414.39
2016,10,22,14,0,542.0,173.0,2.2,23.0,471.0,447.68,344.38
2016,10,22,14,15,607.5,141.5,2.25,22.5,455.0,417.84,320.4
2016,10,22,14,30,673.0,110.0,2.3,22.0,439.0,376.23,285.18
2016,10,22,14,45,588.0,119.0,2.35,22.0,388.0,312.89,233.16
2016,10,22,15,0,503.0,128.0,2.4,22.0,337.0,255.46,186.09
2016,10,22,15,15,469.5,120.5,2.35,21.5,298.0,206.9,145.42
2016,10,22,15,30,436.0,113.0,2.3,21.0,259.0,162.01,108.96
2016,10,22,15,45,407.5,98.0,2.25,20.5,218.0,115.44,74.1
2016,10,22,16,0,379.0,83.0,2.2,20.0,177.0,72.55,48.6
2016,10,22,16,15,329.0,68.0,1.95,19.0,136.0,51.34,39.19
2016,10,22,16,30,279.0,53.0,1.7,18.0,95.0,40.71,29.58
2016,10,22,16,45,190.0,36.5,1.5,17.0,60.5,28.43,17.99
2016,10,22,17,0,101.0,20.0,1.3,16.0,26.0,15.77,0.0
2016,10,22,17,15,50.5,10.0,1.25,15.5,13.0,9.1,0.0
2016,10,22,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,205.5,17.5,1.25,11.5,42.0,165.74,96.82
2016,10,23,7,0,411.0,35.0,1.3,12.0,84.0,331.56,266.74
2016,10,23,7,15,500.0,43.5,1.65,12.5,131.0,419.36,345.5
2016,10,23,7,30,589.0,52.0,2.0,13.0,178.0,513.83,425.48
2016,10,23,7,45,643.5,57.5,2.35,14.0,227.0,584.25,481.48
2016,10,23,8,0,698.0,63.0,2.7,15.0,276.0,651.27,532.52
2016,10,23,8,15,733.5,67.5,2.9,15.5,323.0,708.77,574.83
2016,10,23,8,30,769.0,72.0,3.1,16.0,370.0,765.61,615.43
2016,10,23,8,45,791.0,76.0,3.3,16.5,412.5,808.98,645.2
2016,10,23,9,0,813.0,80.0,3.5,17.0,455.0,850.18,672.97
2016,10,23,9,15,749.0,100.0,3.65,17.5,468.0,835.75,660.06
2016,10,23,9,30,685.0,120.0,3.8,18.0,481.0,810.64,639.92
2016,10,23,9,45,782.5,102.5,4.0,18.5,538.0,880.0,688.38
2016,10,23,10,0,880.0,85.0,4.2,19.0,595.0,943.81,731.46
2016,10,23,10,15,887.5,86.0,4.3,19.0,619.5,952.12,736.17
2016,10,23,10,30,895.0,87.0,4.4,19.0,644.0,956.72,738.91
2016,10,23,10,45,895.0,90.0,4.5,19.5,659.5,952.88,734.75
2016,10,23,11,0,895.0,93.0,4.6,20.0,675.0,945.25,728.16
2016,10,23,11,15,897.5,93.5,4.65,20.0,684.0,933.25,719.71
2016,10,23,11,30,900.0,94.0,4.7,20.0,693.0,917.53,708.8
2016,10,23,11,45,893.5,97.0,4.8,20.5,692.5,893.14,690.85
2016,10,23,12,0,887.0,100.0,4.9,21.0,692.0,865.53,670.7
2016,10,23,12,15,884.5,99.5,4.9,21.0,685.0,834.31,648.69
2016,10,23,12,30,882.0,99.0,4.9,21.0,678.0,800.07,624.49
2016,10,23,12,45,711.5,154.5,4.9,21.0,615.0,705.21,554.08
2016,10,23,13,0,541.0,210.0,4.9,21.0,552.0,603.76,475.34
2016,10,23,13,15,703.0,150.0,4.9,20.5,578.0,626.94,495.68
2016,10,23,13,30,865.0,90.0,4.9,20.0,604.0,627.17,497.12
2016,10,23,13,45,855.5,87.5,4.9,20.0,575.0,574.0,454.16
2016,10,23,14,0,846.0,85.0,4.9,20.0,546.0,519.66,409.34
2016,10,23,14,15,829.5,82.5,4.85,20.0,509.5,461.27,360.02
2016,10,23,14,30,813.0,80.0,4.8,20.0,473.0,403.01,309.5
2016,10,23,14,45,790.0,77.0,4.8,20.0,431.5,342.51,256.19
2016,10,23,15,0,767.0,74.0,4.8,20.0,390.0,283.49,203.32
2016,10,23,15,15,734.5,70.0,4.6,19.5,344.5,223.31,150.33
2016,10,23,15,30,702.0,66.0,4.4,19.0,299.0,166.4,102.18
2016,10,23,15,45,650.0,61.5,4.2,18.5,250.5,107.68,58.86
2016,10,23,16,0,598.0,57.0,4.0,18.0,202.0,57.97,33.64
2016,10,23,16,15,522.0,49.5,3.6,17.0,155.0,38.53,28.27
2016,10,23,16,30,446.0,42.0,3.2,16.0,108.0,33.67,23.66
2016,10,23,16,45,311.5,30.5,2.8,15.5,68.0,24.91,14.95
2016,10,23,17,0,177.0,19.0,2.4,15.0,28.0,15.84,0.0
2016,10,23,17,15,88.5,9.5,2.3,14.5,14.0,8.64,0.0
2016,10,23,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,34.5,20.0,2.75,12.0,24.0,48.06,21.36
2016,10,24,7,0,69.0,40.0,3.0,12.0,48.0,101.9,79.48
2016,10,24,7,15,90.0,60.5,3.25,12.0,76.5,143.66,117.74
2016,10,24,7,30,111.0,81.0,3.5,12.0,105.0,185.78,155.35
2016,10,24,7,45,122.5,102.0,3.75,12.5,134.5,222.46,187.03
2016,10,24,8,0,134.0,123.0,4.0,13.0,164.0,259.23,217.92
2016,10,24,8,15,144.5,142.0,4.05,13.0,192.5,292.4,245.42
2016,10,24,8,30,155.0,161.0,4.1,13.0,221.0,325.67,272.46
2016,10,24,8,45,210.5,176.0,4.15,13.5,267.0,392.55,327.08
2016,10,24,9,0,266.0,191.0,4.2,14.0,313.0,478.71,395.27
2016,10,24,9,15,259.0,209.5,4.15,14.0,336.5,496.89,407.67
2016,10,24,9,30,252.0,228.0,4.1,14.0,360.0,513.48,418.99
2016,10,24,9,45,256.0,242.5,4.05,14.5,383.5,533.83,432.83
2016,10,24,10,0,260.0,257.0,4.0,15.0,407.0,552.92,445.54
2016,10,24,10,15,257.5,270.5,3.9,15.0,424.0,563.33,452.13
2016,10,24,10,30,255.0,284.0,3.8,15.0,441.0,572.34,457.72
2016,10,24,10,45,219.0,296.0,3.75,15.5,433.5,529.73,422.86
2016,10,24,11,0,183.0,308.0,3.7,16.0,426.0,504.26,401.07
2016,10,24,11,15,183.0,312.5,3.6,16.5,432.0,502.74,398.68
2016,10,24,11,30,183.0,317.0,3.5,17.0,438.0,500.44,395.64
2016,10,24,11,45,214.5,314.5,3.4,17.5,456.5,516.83,407.74
2016,10,24,12,0,246.0,312.0,3.3,18.0,475.0,530.97,417.89
2016,10,24,12,15,245.5,308.5,3.25,18.0,470.0,515.56,405.96
2016,10,24,12,30,245.0,305.0,3.2,18.0,465.0,499.4,393.58
2016,10,24,12,45,138.0,278.0,3.2,18.0,367.5,379.92,300.37
2016,10,24,13,0,31.0,251.0,3.2,18.0,270.0,259.99,204.98
2016,10,24,13,15,65.0,260.0,3.25,18.0,299.0,287.75,228.01
2016,10,24,13,30,99.0,269.0,3.3,18.0,328.0,311.85,247.42
2016,10,24,13,45,50.5,217.5,3.35,18.5,248.0,228.57,180.79
2016,10,24,14,0,2.0,166.0,3.4,19.0,168.0,148.89,116.57
2016,10,24,14,15,1.0,155.5,3.4,18.5,156.5,138.4,108.66
2016,10,24,14,30,0.0,145.0,3.4,18.0,145.0,128.1,100.74
2016,10,24,14,45,131.0,154.5,3.45,18.0,208.0,182.55,142.9
2016,10,24,15,0,262.0,164.0,3.5,18.0,271.0,216.95,165.88
2016,10,24,15,15,248.0,147.5,3.35,17.5,239.0,179.99,134.62
2016,10,24,15,30,234.0,131.0,3.2,17.0,207.0,144.78,105.54
2016,10,24,15,45,218.0,111.5,3.05,17.0,173.5,108.95,77.56
2016,10,24,16,0,202.0,92.0,2.9,17.0,140.0,75.47,55.01
2016,10,24,16,15,174.5,72.0,2.45,16.5,106.5,55.53,43.18
2016,10,24,16,30,147.0,52.0,2.0,16.0,73.0,40.9,29.86
2016,10,24,16,45,73.5,35.0,1.6,15.5,45.5,28.65,17.76
2016,10,24,17,0,0.0,18.0,1.2,15.0,18.0,15.46,0.0
2016,10,24,17,15,0.0,9.0,1.15,14.5,9.0,8.19,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,21.0,19.0,2.05,12.5,21.5,38.74,13.18
2016,10,25,7,0,42.0,38.0,2.3,13.0,43.0,82.39,62.47
2016,10,25,7,15,60.0,58.0,2.4,13.0,68.5,120.32,96.99
2016,10,25,7,30,78.0,78.0,2.5,13.0,94.0,158.42,130.81
2016,10,25,7,45,89.5,98.5,2.65,13.5,121.5,193.18,160.72
2016,10,25,8,0,101.0,119.0,2.8,14.0,149.0,228.15,190.02
2016,10,25,8,15,106.5,139.0,2.9,14.5,175.5,257.74,213.96
2016,10,25,8,30,112.0,159.0,3.0,15.0,202.0,287.13,237.19
2016,10,25,8,45,213.5,170.0,3.1,15.5,263.0,387.26,319.67
2016,10,25,9,0,315.0,181.0,3.2,16.0,324.0,509.23,415.95
2016,10,25,9,15,575.0,127.0,3.2,16.5,415.0,708.18,569.33
2016,10,25,9,30,835.0,73.0,3.2,17.0,506.0,872.62,685.25
2016,10,25,9,45,432.0,149.0,3.25,17.5,373.5,602.99,482.91
2016,10,25,10,0,29.0,225.0,3.3,18.0,241.0,261.75,207.22
2016,10,25,10,15,43.0,246.0,3.2,18.5,271.5,296.84,235.4
2016,10,25,10,30,57.0,267.0,3.1,19.0,302.0,331.54,261.85
2016,10,25,10,45,41.0,257.5,3.05,19.5,283.5,302.16,237.55
2016,10,25,11,0,25.0,248.0,3.0,20.0,265.0,258.0,202.01
2016,10,25,11,15,48.5,273.0,2.9,20.0,305.5,320.28,250.98
2016,10,25,11,30,72.0,298.0,2.8,20.0,346.0,365.56,285.88
2016,10,25,11,45,74.0,297.5,2.75,20.5,346.5,362.32,282.56
2016,10,25,12,0,76.0,297.0,2.7,21.0,347.0,358.84,279.3
2016,10,25,12,15,486.5,187.5,2.65,21.0,503.0,607.74,475.49
2016,10,25,12,30,897.0,78.0,2.6,21.0,659.0,785.06,604.35
2016,10,25,12,45,890.5,78.0,2.55,21.0,644.0,745.38,574.97
2016,10,25,13,0,884.0,78.0,2.5,21.0,629.0,703.26,545.49
2016,10,25,13,15,876.5,77.0,2.45,21.0,607.0,657.2,511.09
2016,10,25,13,30,869.0,76.0,2.4,21.0,585.0,609.26,474.17
2016,10,25,13,45,857.0,75.0,2.4,21.0,556.0,557.16,433.38
2016,10,25,14,0,845.0,74.0,2.4,21.0,527.0,504.09,390.64
2016,10,25,14,15,829.5,72.0,2.35,20.5,491.5,447.75,344.64
2016,10,25,14,30,814.0,70.0,2.3,20.0,456.0,390.74,296.57
2016,10,25,14,45,791.5,67.5,2.25,20.0,415.5,331.19,244.72
2016,10,25,15,0,769.0,65.0,2.2,20.0,375.0,273.04,193.16
2016,10,25,15,15,737.0,61.5,2.15,19.5,330.0,213.65,141.43
2016,10,25,15,30,705.0,58.0,2.1,19.0,285.0,157.44,94.34
2016,10,25,15,45,658.0,53.5,2.05,19.0,238.5,102.49,54.41
2016,10,25,16,0,611.0,49.0,2.0,19.0,192.0,53.18,30.34
2016,10,25,16,15,535.0,42.5,1.75,18.0,146.0,32.92,23.2
2016,10,25,16,30,459.0,36.0,1.5,17.0,100.0,28.66,19.14
2016,10,25,16,45,327.0,25.5,1.25,16.5,61.5,20.62,10.9
2016,10,25,17,0,195.0,15.0,1.0,16.0,23.0,13.64,0.0
2016,10,25,17,15,97.5,7.5,1.0,15.5,11.5,6.82,0.0
2016,10,25,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,233.0,14.0,0.8,12.5,39.0,168.64,60.28
2016,10,26,7,0,466.0,28.0,0.8,13.0,78.0,347.99,273.98
2016,10,26,7,15,554.5,34.5,0.95,13.5,125.0,435.6,353.41
2016,10,26,7,30,643.0,41.0,1.1,14.0,172.0,529.2,430.48
2016,10,26,7,45,694.0,46.0,1.25,14.5,220.5,598.42,484.86
2016,10,26,8,0,745.0,51.0,1.4,15.0,269.0,669.16,537.97
2016,10,26,8,15,779.0,54.0,1.55,15.5,316.0,724.33,577.59
2016,10,26,8,30,813.0,57.0,1.7,16.0,363.0,778.75,615.51
2016,10,26,8,45,835.5,60.0,1.9,17.0,406.0,813.44,637.74
2016,10,26,9,0,858.0,63.0,2.1,18.0,449.0,854.3,663.95
2016,10,26,9,15,875.0,65.0,2.3,18.5,487.5,886.36,684.8
2016,10,26,9,30,892.0,67.0,2.5,19.0,526.0,915.48,703.5
2016,10,26,9,45,898.0,71.0,2.7,19.5,557.0,933.75,714.68
2016,10,26,10,0,904.0,75.0,2.9,20.0,588.0,948.3,723.42
2016,10,26,10,15,913.5,76.5,2.95,20.0,613.5,959.18,729.94
2016,10,26,10,30,923.0,78.0,3.0,20.0,639.0,966.23,734.03
2016,10,26,10,45,927.5,79.0,3.15,20.5,656.5,964.08,731.45
2016,10,26,11,0,932.0,80.0,3.3,21.0,674.0,958.03,726.4
2016,10,26,11,15,935.5,80.5,3.4,21.0,684.0,946.54,718.83
2016,10,26,11,30,939.0,81.0,3.5,21.0,694.0,931.18,708.74
2016,10,26,11,45,939.5,81.5,3.6,21.5,695.5,909.38,692.97
2016,10,26,12,0,940.0,82.0,3.7,22.0,697.0,883.96,674.78
2016,10,26,12,15,938.0,81.5,3.7,22.0,690.0,851.86,652.74
2016,10,26,12,30,936.0,81.0,3.7,22.0,683.0,816.53,628.42
2016,10,26,12,45,933.0,80.0,3.75,22.0,668.0,776.85,601.13
2016,10,26,13,0,930.0,79.0,3.8,22.0,653.0,734.36,571.61
2016,10,26,13,15,922.5,77.5,3.75,22.0,630.5,685.79,535.08
2016,10,26,13,30,915.0,76.0,3.7,22.0,608.0,635.21,495.88
2016,10,26,13,45,903.0,75.0,3.7,22.0,577.5,580.9,452.96
2016,10,26,14,0,891.0,74.0,3.7,22.0,547.0,525.5,407.96
2016,10,26,14,15,875.5,72.0,3.65,21.5,510.5,466.73,359.66
2016,10,26,14,30,860.0,70.0,3.6,21.0,474.0,407.83,309.63
2016,10,26,14,45,838.0,67.5,3.55,21.0,432.0,345.26,254.88
2016,10,26,15,0,816.0,65.0,3.5,21.0,390.0,284.57,200.78
2016,10,26,15,15,784.5,61.5,3.2,20.5,344.0,222.52,146.45
2016,10,26,15,30,753.0,58.0,2.9,20.0,298.0,163.53,96.99
2016,10,26,15,45,707.0,53.0,2.6,20.0,249.0,105.31,54.84
2016,10,26,16,0,661.0,48.0,2.3,20.0,200.0,52.59,29.57
2016,10,26,16,15,583.0,41.5,2.05,19.0,152.0,35.3,25.13
2016,10,26,16,30,505.0,35.0,1.8,18.0,104.0,30.6,20.64
2016,10,26,16,45,362.5,25.0,1.6,17.0,63.5,20.35,10.32
2016,10,26,17,0,220.0,15.0,1.4,16.0,23.0,13.64,0.0
2016,10,26,17,15,110.0,7.5,1.4,15.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,17.0,1.1,13.5,17.5,16.28,0.0
2016,10,27,7,0,3.0,34.0,1.1,14.0,35.0,37.21,24.49
2016,10,27,7,15,16.0,53.0,1.45,14.5,56.5,73.42,56.28
2016,10,27,7,30,29.0,72.0,1.8,15.0,78.0,104.03,83.06
2016,10,27,7,45,35.5,91.5,2.2,16.0,100.5,131.04,106.07
2016,10,27,8,0,42.0,111.0,2.6,17.0,123.0,158.1,128.55
2016,10,27,8,15,46.0,129.5,2.7,17.0,145.0,181.84,148.16
2016,10,27,8,30,50.0,148.0,2.8,17.0,167.0,205.63,167.48
2016,10,27,8,45,190.0,161.5,2.9,17.5,244.5,355.85,292.12
2016,10,27,9,0,330.0,175.0,3.0,18.0,322.0,514.33,417.19
2016,10,27,9,15,206.0,199.0,2.9,18.0,293.5,417.84,337.45
2016,10,27,9,30,82.0,223.0,2.8,18.0,265.0,316.21,253.4
2016,10,27,9,45,61.5,227.5,2.7,18.5,260.0,299.22,238.54
2016,10,27,10,0,41.0,232.0,2.6,19.0,255.0,282.2,223.45
2016,10,27,10,15,111.0,257.5,2.7,19.0,324.0,375.06,297.8
2016,10,27,10,30,181.0,283.0,2.8,19.0,393.0,484.39,382.11
2016,10,27,10,45,96.0,247.0,2.9,19.0,306.0,341.6,270.25
2016,10,27,11,0,11.0,211.0,3.0,19.0,219.0,207.29,162.38
2016,10,27,11,15,12.0,216.0,3.2,19.0,224.5,212.19,166.55
2016,10,27,11,30,13.0,221.0,3.4,19.0,230.0,217.03,170.37
2016,10,27,11,45,13.0,220.5,3.6,19.0,230.0,215.44,169.11
2016,10,27,12,0,13.0,220.0,3.8,19.0,230.0,213.88,167.91
2016,10,27,12,15,10.0,208.0,3.9,18.5,215.5,198.7,156.13
2016,10,27,12,30,7.0,196.0,4.0,18.0,201.0,183.97,144.66
2016,10,27,12,45,16.0,216.5,4.1,18.0,226.5,209.4,165.39
2016,10,27,13,0,25.0,237.0,4.2,18.0,252.0,233.92,185.25
2016,10,27,13,15,12.5,142.0,4.0,17.5,149.5,135.12,105.94
2016,10,27,13,30,0.0,47.0,3.8,17.0,47.0,41.54,29.04
2016,10,27,13,45,0.0,62.0,3.65,16.5,62.0,54.83,40.3
2016,10,27,14,0,0.0,77.0,3.5,16.0,77.0,68.15,51.59
2016,10,27,14,15,0.0,55.0,3.1,16.0,55.0,48.59,35.34
2016,10,27,14,30,0.0,33.0,2.7,16.0,33.0,29.1,19.01
2016,10,27,14,45,0.0,24.0,2.3,16.0,24.0,21.14,12.33
2016,10,27,15,0,0.0,15.0,1.9,16.0,15.0,13.2,5.62
2016,10,27,15,15,0.0,13.0,1.7,16.0,13.0,11.43,4.13
2016,10,27,15,30,0.0,11.0,1.5,16.0,11.0,9.67,2.63
2016,10,27,15,45,0.0,9.0,1.35,16.0,9.0,7.9,1.12
2016,10,27,16,0,0.0,7.0,1.2,16.0,7.0,6.14,0.0
2016,10,27,16,15,0.0,5.5,1.05,15.5,5.5,4.82,0.0
2016,10,27,16,30,0.0,4.0,0.9,15.0,4.0,3.5,0.0
2016,10,27,16,45,0.0,2.0,0.8,15.0,2.0,1.75,0.0
2016,10,27,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,10.5,17.0,2.35,14.0,18.0,23.94,0.0
2016,10,28,7,0,21.0,34.0,2.6,14.0,36.0,54.55,38.44
2016,10,28,7,15,38.5,53.5,2.75,14.0,60.0,89.99,70.61
2016,10,28,7,30,56.0,73.0,2.9,14.0,84.0,125.33,101.98
2016,10,28,7,45,65.5,93.5,3.1,14.5,109.5,157.02,129.4
2016,10,28,8,0,75.0,114.0,3.3,15.0,135.0,188.8,156.25
2016,10,28,8,15,81.0,133.0,3.4,15.0,159.5,215.72,178.68
2016,10,28,8,30,87.0,152.0,3.5,15.0,184.0,242.72,200.76
2016,10,28,8,45,144.0,171.0,3.65,15.5,231.5,329.4,272.04
2016,10,28,9,0,201.0,190.0,3.8,16.0,279.0,402.98,331.05
2016,10,28,9,15,172.5,208.5,3.8,16.0,289.5,400.24,326.75
2016,10,28,9,30,144.0,227.0,3.8,16.0,300.0,395.73,321.32
2016,10,28,9,45,80.0,214.5,3.85,16.5,255.5,300.6,242.98
2016,10,28,10,0,16.0,202.0,3.9,17.0,211.0,208.19,165.92
2016,10,28,10,15,449.0,141.5,3.9,17.0,410.5,605.96,491.01
2016,10,28,10,30,882.0,81.0,3.9,17.0,610.0,927.92,725.16
2016,10,28,10,45,465.5,175.0,3.95,17.5,455.0,651.97,518.69
2016,10,28,11,0,49.0,269.0,4.0,18.0,300.0,320.52,253.23
2016,10,28,11,15,213.5,271.0,3.9,18.0,408.0,482.84,384.65
2016,10,28,11,30,378.0,273.0,3.8,18.0,516.0,637.9,503.73
2016,10,28,11,45,246.0,289.0,3.7,18.0,447.5,529.95,418.27
2016,10,28,12,0,114.0,305.0,3.6,18.0,379.0,399.89,315.89
2016,10,28,12,15,216.5,293.0,3.45,18.0,431.5,475.16,376.39
2016,10,28,12,30,319.0,281.0,3.3,18.0,484.0,541.88,428.1
2016,10,28,12,45,330.0,271.5,3.2,18.5,477.0,523.75,413.11
2016,10,28,13,0,341.0,262.0,3.1,19.0,470.0,503.92,397.17
2016,10,28,13,15,305.5,258.0,2.95,19.0,439.5,457.89,361.15
2016,10,28,13,30,270.0,254.0,2.8,19.0,409.0,414.19,326.79
2016,10,28,13,45,285.0,237.5,2.7,19.0,393.5,388.83,306.87
2016,10,28,14,0,300.0,221.0,2.6,19.0,378.0,361.68,284.94
2016,10,28,14,15,564.0,145.5,2.5,18.5,415.0,392.92,307.13
2016,10,28,14,30,828.0,70.0,2.4,18.0,452.0,392.14,299.83
2016,10,28,14,45,803.5,67.5,2.3,18.0,410.5,331.39,246.17
2016,10,28,15,0,779.0,65.0,2.2,18.0,369.0,272.27,193.34
2016,10,28,15,15,745.5,61.5,2.0,17.5,324.0,212.27,140.72
2016,10,28,15,30,712.0,58.0,1.8,17.0,279.0,155.62,93.21
2016,10,28,15,45,661.5,53.5,1.65,17.0,231.5,100.3,53.41
2016,10,28,16,0,611.0,49.0,1.5,17.0,184.0,51.09,30.45
2016,10,28,16,15,528.5,42.0,1.3,16.5,138.0,32.86,23.22
2016,10,28,16,30,446.0,35.0,1.1,16.0,92.0,28.15,18.62
2016,10,28,16,45,296.5,24.0,0.9,15.5,54.5,19.59,8.94
2016,10,28,17,0,147.0,13.0,0.7,15.0,17.0,11.82,0.0
2016,10,28,17,15,73.5,6.5,0.7,15.0,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
