Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,194.0,14.0,1.5,13.5,33.0,146.5,0.0
2016,10,29,7,0,388.0,28.0,1.7,14.0,66.0,307.03,237.24
2016,10,29,7,15,484.0,36.0,1.95,14.0,110.5,395.63,322.78
2016,10,29,7,30,580.0,44.0,2.2,14.0,155.0,485.78,401.03
2016,10,29,7,45,636.5,49.0,2.45,14.5,202.5,556.6,458.97
2016,10,29,8,0,693.0,54.0,2.7,15.0,250.0,629.23,515.82
2016,10,29,8,15,730.5,58.0,2.8,15.0,296.0,686.65,559.34
2016,10,29,8,30,768.0,62.0,2.9,15.0,342.0,743.64,601.29
2016,10,29,8,45,794.0,64.5,3.05,15.5,384.5,787.85,631.89
2016,10,29,9,0,820.0,67.0,3.2,16.0,427.0,830.15,660.57
2016,10,29,9,15,838.0,69.5,3.2,16.0,464.5,863.0,682.34
2016,10,29,9,30,856.0,72.0,3.2,16.0,502.0,883.86,695.43
2016,10,29,9,45,578.5,155.5,3.2,16.5,454.0,743.18,590.69
2016,10,29,10,0,301.0,239.0,3.2,17.0,406.0,568.32,452.9
2016,10,29,10,15,596.0,160.5,3.15,17.0,509.5,773.03,611.39
2016,10,29,10,30,891.0,82.0,3.1,17.0,613.0,935.64,724.4
2016,10,29,10,45,633.5,172.0,3.1,17.5,555.0,809.95,632.15
2016,10,29,11,0,376.0,262.0,3.1,18.0,497.0,643.52,504.92
2016,10,29,11,15,254.0,283.0,3.05,18.0,442.5,548.86,431.89
2016,10,29,11,30,132.0,304.0,3.0,18.0,388.0,441.32,347.39
2016,10,29,11,45,522.5,194.0,2.95,18.5,528.5,677.07,533.23
2016,10,29,12,0,913.0,84.0,2.9,19.0,669.0,858.02,662.05
2016,10,29,12,15,911.0,83.5,2.85,19.0,662.5,826.79,638.43
2016,10,29,12,30,909.0,83.0,2.8,19.0,656.0,792.45,614.4
2016,10,29,12,45,729.5,139.5,2.75,19.0,592.5,694.41,542.93
2016,10,29,13,0,550.0,196.0,2.7,19.0,529.0,590.22,463.22
2016,10,29,13,15,561.0,184.0,2.65,19.0,513.0,557.05,438.4
2016,10,29,13,30,572.0,172.0,2.6,19.0,497.0,521.52,410.75
2016,10,29,13,45,572.0,162.0,2.6,19.0,472.5,479.61,377.61
2016,10,29,14,0,572.0,152.0,2.6,19.0,448.0,436.51,342.67
2016,10,29,14,15,449.5,167.0,2.6,19.0,389.5,361.71,282.78
2016,10,29,14,30,327.0,182.0,2.6,19.0,331.0,294.87,229.39
2016,10,29,14,45,401.5,151.5,2.6,19.0,318.0,272.15,207.66
2016,10,29,15,0,476.0,121.0,2.6,19.0,305.0,237.17,174.25
2016,10,29,15,15,451.0,110.0,2.4,18.5,267.0,189.7,133.64
2016,10,29,15,30,426.0,99.0,2.2,18.0,229.0,145.01,96.77
2016,10,29,15,45,392.5,85.5,2.0,17.5,189.5,100.54,63.95
2016,10,29,16,0,359.0,72.0,1.8,17.0,150.0,60.3,41.36
2016,10,29,16,15,310.5,56.5,1.6,16.5,112.0,43.12,32.13
2016,10,29,16,30,262.0,41.0,1.4,16.0,74.0,31.8,21.65
2016,10,29,16,45,131.0,27.0,1.2,15.5,43.5,21.16,9.43
2016,10,29,17,0,0.0,13.0,1.0,15.0,13.0,11.82,0.0
2016,10,29,17,15,0.0,6.5,1.0,14.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,140.0,16.5,2.9,13.0,29.5,118.27,0.0
2016,10,30,7,0,280.0,33.0,3.1,13.0,59.0,245.65,189.03
2016,10,30,7,15,383.0,43.0,3.4,13.0,102.0,337.64,278.33
2016,10,30,7,30,486.0,53.0,3.7,13.0,145.0,437.57,366.16
2016,10,30,7,45,547.5,60.5,4.05,13.5,191.0,511.07,428.64
2016,10,30,8,0,609.0,68.0,4.4,14.0,237.0,587.2,490.43
2016,10,30,8,15,304.5,75.0,4.6,14.0,159.5,362.31,306.75
2016,10,30,8,30,0.0,82.0,4.8,14.0,82.0,74.27,57.72
2016,10,30,8,45,0.0,79.0,5.05,14.5,79.0,70.37,54.32
2016,10,30,9,0,0.0,76.0,5.3,15.0,76.0,67.23,51.42
2016,10,30,9,15,0.0,59.5,5.45,15.0,59.5,52.57,38.93
2016,10,30,9,30,0.0,43.0,5.6,15.0,43.0,37.96,26.5
2016,10,30,9,45,0.0,61.0,5.8,15.5,61.0,53.93,39.8
2016,10,30,10,0,0.0,79.0,6.0,16.0,79.0,69.94,52.98
2016,10,30,10,15,0.0,83.0,6.0,16.0,83.0,73.51,55.85
2016,10,30,10,30,0.0,87.0,6.0,16.0,87.0,77.09,58.73
2016,10,30,10,45,0.0,112.5,6.0,16.5,112.5,100.8,78.11
2016,10,30,11,0,0.0,138.0,6.0,17.0,138.0,125.03,97.73
2016,10,30,11,15,95.5,220.0,5.95,17.0,280.5,319.63,258.27
2016,10,30,11,30,191.0,302.0,5.9,17.0,423.0,490.79,394.34
2016,10,30,11,45,282.5,286.0,5.85,17.0,465.5,557.37,447.47
2016,10,30,12,0,374.0,270.0,5.8,17.0,508.0,603.65,484.72
2016,10,30,12,15,190.0,231.0,5.7,17.0,352.0,387.72,313.03
2016,10,30,12,30,6.0,192.0,5.6,17.0,196.0,179.62,141.96
2016,10,30,12,45,50.5,234.0,5.5,17.0,264.5,261.01,209.03
2016,10,30,13,0,95.0,276.0,5.4,17.0,333.0,330.36,264.99
2016,10,30,13,15,232.5,253.0,5.25,17.0,386.0,397.03,319.9
2016,10,30,13,30,370.0,230.0,5.1,17.0,439.0,449.5,361.81
2016,10,30,13,45,374.5,215.5,5.0,17.0,417.5,415.79,334.04
2016,10,30,14,0,379.0,201.0,4.9,17.0,396.0,381.07,305.17
2016,10,30,14,15,220.0,195.0,4.7,16.5,306.5,277.39,221.71
2016,10,30,14,30,61.0,189.0,4.5,16.0,217.0,192.77,154.13
2016,10,30,14,45,417.0,129.5,4.3,16.0,291.0,257.18,198.79
2016,10,30,15,0,773.0,70.0,4.1,16.0,365.0,273.34,196.9
2016,10,30,15,15,737.5,66.0,3.75,15.5,319.5,212.97,143.14
2016,10,30,15,30,702.0,62.0,3.4,15.0,274.0,156.22,95.17
2016,10,30,15,45,641.0,57.5,3.1,15.0,225.5,97.88,53.01
2016,10,30,16,0,580.0,53.0,2.8,15.0,177.0,49.48,30.61
2016,10,30,16,15,489.0,45.0,2.35,14.5,131.0,35.63,25.78
2016,10,30,16,30,398.0,37.0,1.9,14.0,85.0,30.19,20.36
2016,10,30,16,45,199.0,25.5,1.5,13.5,49.5,20.1,7.97
2016,10,30,17,0,0.0,14.0,1.1,13.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.05,12.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,174.5,14.5,0.9,10.5,30.0,109.92,0.0
2016,10,31,7,0,349.0,29.0,1.0,11.0,60.0,283.62,215.41
2016,10,31,7,15,453.5,37.5,1.05,11.0,105.0,376.57,307.45
2016,10,31,7,30,558.0,46.0,1.1,11.0,150.0,477.95,394.25
2016,10,31,7,45,618.5,52.0,1.15,11.5,197.0,550.93,452.9
2016,10,31,8,0,679.0,58.0,1.2,12.0,244.0,620.82,506.29
2016,10,31,8,15,718.5,62.0,1.2,12.0,290.5,679.42,549.38
2016,10,31,8,30,758.0,66.0,1.2,12.0,337.0,737.61,590.62
2016,10,31,8,45,789.0,68.5,1.25,12.5,380.0,785.77,622.85
2016,10,31,9,0,820.0,71.0,1.3,13.0,423.0,832.21,653.14
2016,10,31,9,15,839.0,73.0,1.2,13.5,461.0,865.16,671.32
2016,10,31,9,30,858.0,75.0,1.1,14.0,499.0,895.26,687.14
2016,10,31,9,45,871.5,77.0,1.05,14.5,531.0,907.98,691.76
2016,10,31,10,0,885.0,79.0,1.0,15.0,563.0,926.46,700.47
2016,10,31,10,15,894.5,80.5,0.9,15.5,587.5,937.03,702.88
2016,10,31,10,30,904.0,82.0,0.8,16.0,612.0,943.89,702.95
2016,10,31,10,45,913.5,81.5,0.75,16.5,630.5,944.47,700.09
2016,10,31,11,0,923.0,81.0,0.7,17.0,649.0,941.19,694.98
2016,10,31,11,15,925.5,81.5,0.8,17.0,658.0,928.92,688.63
2016,10,31,11,30,928.0,82.0,0.9,17.0,667.0,912.87,679.94
2016,10,31,11,45,717.5,153.0,1.0,17.0,606.0,803.26,608.41
2016,10,31,12,0,507.0,224.0,1.1,17.0,545.0,676.89,519.7
2016,10,31,12,15,506.0,221.5,1.3,17.0,538.5,653.89,506.28
2016,10,31,12,30,505.0,219.0,1.5,17.0,532.0,629.08,489.83
2016,10,31,12,45,489.5,220.0,1.75,17.5,518.0,595.62,465.65
2016,10,31,13,0,474.0,221.0,2.0,18.0,504.0,561.58,440.41
2016,10,31,13,15,465.5,215.5,2.2,17.5,485.0,525.37,414.46
2016,10,31,13,30,457.0,210.0,2.4,17.0,466.0,488.62,387.25
2016,10,31,13,45,331.0,219.5,2.6,17.0,400.0,395.66,314.57
2016,10,31,14,0,205.0,229.0,2.8,17.0,334.0,316.34,251.73
2016,10,31,14,15,203.0,213.0,2.85,17.0,310.5,286.26,227.38
2016,10,31,14,30,201.0,197.0,2.9,17.0,287.0,256.33,202.5
2016,10,31,14,45,204.5,176.0,3.0,17.0,260.5,224.02,175.17
2016,10,31,15,0,208.0,155.0,3.1,17.0,234.0,191.51,147.19
2016,10,31,15,15,196.5,137.5,3.0,16.5,204.5,158.62,119.49
2016,10,31,15,30,185.0,120.0,2.9,16.0,175.0,127.22,93.55
2016,10,31,15,45,390.0,85.0,2.85,15.5,175.0,99.17,63.66
2016,10,31,16,0,595.0,50.0,2.8,15.0,175.0,46.65,28.48
2016,10,31,16,15,505.5,42.5,2.45,14.0,129.0,33.62,24.03
2016,10,31,16,30,416.0,35.0,2.1,13.0,83.0,28.53,18.93
2016,10,31,16,45,251.5,23.0,1.8,12.5,47.5,19.0,6.3
2016,10,31,17,0,87.0,11.0,1.5,12.0,12.0,10.01,0.0
2016,10,31,17,15,43.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,154.0,14.5,1.55,10.5,28.0,98.33,0.0
2016,11,1,7,0,308.0,29.0,1.7,11.0,56.0,257.89,193.24
2016,11,1,7,15,417.0,38.5,1.8,11.0,99.5,353.48,290.24
2016,11,1,7,30,526.0,48.0,1.9,11.0,143.0,457.56,380.89
2016,11,1,7,45,595.0,53.5,2.0,11.5,191.0,534.86,444.9
2016,11,1,8,0,664.0,59.0,2.1,12.0,239.0,615.25,508.01
2016,11,1,8,15,705.5,63.0,2.1,12.0,285.0,668.88,548.52
2016,11,1,8,30,747.0,67.0,2.1,12.0,331.0,728.28,592.03
2016,11,1,8,45,483.5,123.5,2.15,12.5,302.5,591.17,485.41
2016,11,1,9,0,220.0,180.0,2.2,13.0,274.0,406.92,335.11
2016,11,1,9,15,537.5,127.5,2.2,13.5,384.0,659.24,536.15
2016,11,1,9,30,855.0,75.0,2.2,14.0,494.0,890.76,700.34
2016,11,1,9,45,872.0,75.5,2.25,14.5,526.0,904.7,705.37
2016,11,1,10,0,889.0,76.0,2.3,15.0,558.0,924.47,716.83
2016,11,1,10,15,898.5,77.5,2.3,15.0,583.0,935.07,722.78
2016,11,1,10,30,908.0,79.0,2.3,15.0,608.0,941.95,726.4
2016,11,1,10,45,915.0,79.5,2.35,15.5,625.5,941.47,724.31
2016,11,1,11,0,922.0,80.0,2.4,16.0,643.0,937.14,719.82
2016,11,1,11,15,925.5,80.0,2.45,16.0,652.5,925.2,711.64
2016,11,1,11,30,929.0,80.0,2.5,16.0,662.0,909.48,701.04
2016,11,1,11,45,710.0,154.0,2.6,16.5,599.5,796.58,621.2
2016,11,1,12,0,491.0,228.0,2.7,17.0,537.0,667.08,523.77
2016,11,1,12,15,709.0,154.0,2.75,17.0,594.0,748.56,588.51
2016,11,1,12,30,927.0,80.0,2.8,17.0,651.0,797.46,623.88
2016,11,1,12,45,593.0,174.0,2.9,17.0,536.5,627.43,496.44
2016,11,1,13,0,259.0,268.0,3.0,17.0,422.0,452.88,359.5
2016,11,1,13,15,575.5,174.0,3.0,17.0,498.0,553.65,441.54
2016,11,1,13,30,892.0,80.0,3.0,17.0,574.0,616.01,489.57
2016,11,1,13,45,880.0,78.0,3.05,17.0,544.5,562.17,445.74
2016,11,1,14,0,868.0,76.0,3.1,17.0,515.0,507.35,400.51
2016,11,1,14,15,851.0,74.0,3.05,16.5,479.0,449.88,352.28
2016,11,1,14,30,834.0,72.0,3.0,16.0,443.0,391.62,301.87
2016,11,1,14,45,809.0,69.5,3.0,16.0,401.5,330.72,247.68
2016,11,1,15,0,784.0,67.0,3.0,16.0,360.0,271.49,194.13
2016,11,1,15,15,748.5,63.0,2.8,15.5,314.0,210.71,140.42
2016,11,1,15,30,713.0,59.0,2.6,15.0,268.0,153.52,92.34
2016,11,1,15,45,655.5,54.0,2.45,15.0,220.5,97.62,52.53
2016,11,1,16,0,598.0,49.0,2.3,15.0,173.0,45.36,27.75
2016,11,1,16,15,505.5,41.5,2.0,14.0,126.5,32.87,23.35
2016,11,1,16,30,413.0,34.0,1.7,13.0,80.0,27.75,18.16
2016,11,1,16,45,206.5,17.0,1.4,12.5,40.0,13.53,2.0
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,45,172.0,13.5,1.05,8.5,27.5,107.12,0.0
2016,11,2,7,0,344.0,27.0,1.1,9.0,55.0,275.31,202.76
2016,11,2,7,15,452.5,35.5,1.35,9.5,99.5,372.14,305.18
2016,11,2,7,30,561.0,44.0,1.6,10.0,144.0,475.63,395.39
2016,11,2,7,45,624.0,50.0,1.9,11.0,192.0,543.89,452.04
2016,11,2,8,0,687.0,56.0,2.2,12.0,240.0,621.89,513.49
2016,11,2,8,15,728.0,60.5,2.2,12.5,286.5,682.3,558.26
2016,11,2,8,30,769.0,65.0,2.2,13.0,333.0,742.4,601.04
2016,11,2,8,45,797.0,68.0,2.25,13.5,376.0,788.75,632.65
2016,11,2,9,0,825.0,71.0,2.3,14.0,419.0,833.23,662.2
2016,11,2,9,15,844.0,73.0,2.35,14.5,457.0,866.15,682.93
2016,11,2,9,30,863.0,75.0,2.4,15.0,495.0,896.2,701.47
2016,11,2,9,45,884.0,74.5,2.5,16.0,528.0,912.55,709.41
2016,11,2,10,0,905.0,74.0,2.6,17.0,561.0,934.74,721.54
2016,11,2,10,15,914.0,75.0,2.55,17.0,586.0,944.29,726.26
2016,11,2,10,30,923.0,76.0,2.5,17.0,611.0,950.07,728.64
2016,11,2,10,45,929.0,77.0,2.45,17.5,628.0,949.24,725.32
2016,11,2,11,0,935.0,78.0,2.4,18.0,645.0,944.5,719.59
2016,11,2,11,15,938.0,78.5,2.3,18.0,654.5,932.57,710.05
2016,11,2,11,30,941.0,79.0,2.2,18.0,664.0,916.81,698.13
2016,11,2,11,45,941.0,79.0,2.1,18.5,665.0,894.14,680.39
2016,11,2,12,0,941.0,79.0,2.0,19.0,666.0,867.91,660.45
2016,11,2,12,15,939.0,78.5,1.85,19.0,659.0,836.07,637.57
2016,11,2,12,30,937.0,78.0,1.7,19.0,652.0,801.03,612.56
2016,11,2,12,45,934.5,76.5,1.6,19.5,637.5,761.49,583.81
2016,11,2,13,0,932.0,75.0,1.5,20.0,623.0,719.13,552.94
2016,11,2,13,15,924.5,73.5,1.4,20.0,600.0,670.96,516.71
2016,11,2,13,30,917.0,72.0,1.3,20.0,577.0,620.81,478.26
2016,11,2,13,45,905.0,71.0,1.2,20.0,547.0,567.01,436.15
2016,11,2,14,0,893.0,70.0,1.1,20.0,517.0,512.13,392.06
2016,11,2,14,15,876.5,68.0,1.1,20.0,481.0,453.48,344.4
2016,11,2,14,30,860.0,66.0,1.1,20.0,445.0,394.81,295.11
2016,11,2,14,45,835.0,63.5,1.15,20.0,403.0,332.19,241.61
2016,11,2,15,0,810.0,61.0,1.2,20.0,361.0,271.63,188.7
2016,11,2,15,15,775.5,57.5,1.15,19.5,315.0,210.15,135.8
2016,11,2,15,30,741.0,54.0,1.1,19.0,269.0,152.09,88.13
2016,11,2,15,45,686.0,49.5,1.1,18.5,221.0,95.25,48.73
2016,11,2,16,0,631.0,45.0,1.1,18.0,173.0,45.02,27.21
2016,11,2,16,15,541.5,37.5,1.1,17.0,126.5,32.31,22.52
2016,11,2,16,30,452.0,30.0,1.1,16.0,80.0,26.53,16.78
2016,11,2,16,45,226.0,15.0,1.15,15.0,40.0,11.86,0.04
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,189.5,12.5,1.0,10.5,27.5,115.56,0.0
2016,11,3,7,0,379.0,25.0,1.0,11.0,55.0,291.85,207.22
2016,11,3,7,15,487.0,33.0,1.2,11.5,100.0,382.55,310.21
2016,11,3,7,30,595.0,41.0,1.4,12.0,145.0,487.2,400.34
2016,11,3,7,45,657.0,46.5,1.65,13.0,193.0,562.52,461.62
2016,11,3,8,0,719.0,52.0,1.9,14.0,241.0,639.98,521.63
2016,11,3,8,15,758.5,55.5,1.9,14.5,288.0,698.66,564.31
2016,11,3,8,30,798.0,59.0,1.9,15.0,335.0,756.89,604.93
2016,11,3,8,45,824.0,62.0,1.95,15.5,378.0,802.1,635.16
2016,11,3,9,0,850.0,65.0,2.0,16.0,421.0,845.31,663.29
2016,11,3,9,15,869.0,67.5,2.0,16.5,459.0,870.42,677.68
2016,11,3,9,30,888.0,70.0,2.0,17.0,497.0,901.31,696.05
2016,11,3,9,45,902.0,71.5,2.05,18.0,529.5,923.19,707.19
2016,11,3,10,0,916.0,73.0,2.1,19.0,562.0,941.63,716.01
2016,11,3,10,15,925.0,74.0,2.1,19.5,587.0,951.19,719.71
2016,11,3,10,30,934.0,75.0,2.1,20.0,612.0,956.95,721.09
2016,11,3,10,45,939.0,76.0,2.1,21.0,629.0,955.15,716.24
2016,11,3,11,0,944.0,77.0,2.1,22.0,646.0,949.43,709.07
2016,11,3,11,15,946.5,77.5,2.05,22.0,655.0,936.96,699.81
2016,11,3,11,30,949.0,78.0,2.0,22.0,664.0,920.65,688.23
2016,11,3,11,45,948.5,78.5,1.95,22.5,665.0,898.01,671.31
2016,11,3,12,0,948.0,79.0,1.9,23.0,666.0,871.8,652.2
2016,11,3,12,15,945.5,78.5,1.8,23.0,659.0,839.4,629.81
2016,11,3,12,30,943.0,78.0,1.7,23.0,652.0,803.82,605.33
2016,11,3,12,45,936.0,78.5,1.6,23.0,636.5,763.11,577.31
2016,11,3,13,0,929.0,79.0,1.5,23.0,621.0,719.86,547.05
2016,11,3,13,15,920.5,78.0,1.4,23.0,598.0,671.74,511.26
2016,11,3,13,30,912.0,77.0,1.3,23.0,575.0,621.72,473.33
2016,11,3,13,45,898.5,75.5,1.2,23.0,544.5,566.83,430.94
2016,11,3,14,0,885.0,74.0,1.1,23.0,514.0,511.04,386.74
2016,11,3,14,15,867.5,72.0,1.0,22.5,477.5,452.67,340.0
2016,11,3,14,30,850.0,70.0,0.9,22.0,441.0,393.52,291.14
2016,11,3,14,45,743.5,76.0,0.85,22.0,378.0,314.24,227.21
2016,11,3,15,0,637.0,82.0,0.8,22.0,315.0,243.85,170.36
2016,11,3,15,15,682.0,69.5,0.75,21.5,290.0,199.79,129.82
2016,11,3,15,30,727.0,57.0,0.7,21.0,265.0,152.28,88.02
2016,11,3,15,45,671.0,52.0,0.65,20.5,217.0,95.88,49.46
2016,11,3,16,0,615.0,47.0,0.6,20.0,169.0,46.26,28.46
2016,11,3,16,15,521.5,39.0,0.7,19.0,123.0,30.97,21.14
2016,11,3,16,30,428.0,31.0,0.8,18.0,77.0,25.28,15.46
2016,11,3,16,45,214.0,15.5,0.9,17.0,38.5,12.36,0.0
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,13.0,1.1,12.5,23.0,81.45,0.0
2016,11,4,7,0,254.0,26.0,1.1,13.0,46.0,215.89,146.54
2016,11,4,7,15,345.0,38.5,1.05,13.5,86.0,305.04,245.45
2016,11,4,7,30,436.0,51.0,1.0,14.0,126.0,396.52,324.07
2016,11,4,7,45,497.5,59.5,1.0,14.5,169.5,468.71,383.65
2016,11,4,8,0,559.0,68.0,1.0,15.0,213.0,543.62,441.63
2016,11,4,8,15,615.5,68.0,1.15,15.5,255.5,605.88,488.47
2016,11,4,8,30,672.0,68.0,1.3,16.0,298.0,668.65,534.15
2016,11,4,8,45,742.0,71.0,1.45,16.5,354.0,742.78,586.65
2016,11,4,9,0,812.0,74.0,1.6,17.0,410.0,822.38,641.43
2016,11,4,9,15,831.5,76.5,1.5,17.5,448.0,856.09,660.11
2016,11,4,9,30,851.0,79.0,1.4,18.0,486.0,886.97,676.79
2016,11,4,9,45,864.5,81.0,1.3,18.5,517.5,908.66,686.9
2016,11,4,10,0,878.0,83.0,1.2,19.0,549.0,926.92,694.62
2016,11,4,10,15,887.5,84.5,1.2,19.5,573.5,928.14,692.72
2016,11,4,10,30,897.0,86.0,1.2,20.0,598.0,934.88,694.84
2016,11,4,10,45,749.5,131.0,1.3,20.5,567.5,861.22,645.39
2016,11,4,11,0,602.0,176.0,1.4,21.0,537.0,768.29,582.56
2016,11,4,11,15,469.5,221.0,1.3,21.0,505.0,683.21,519.92
2016,11,4,11,30,337.0,266.0,1.2,21.0,473.0,591.31,451.52
2016,11,4,11,45,399.5,250.0,1.2,21.0,496.0,614.48,470.04
2016,11,4,12,0,462.0,234.0,1.2,21.0,519.0,647.27,493.69
2016,11,4,12,15,557.5,198.0,1.15,21.0,538.0,666.3,508.09
2016,11,4,12,30,653.0,162.0,1.1,21.0,557.0,683.43,520.7
2016,11,4,12,45,613.0,169.5,1.1,21.0,533.5,634.27,484.76
2016,11,4,13,0,573.0,177.0,1.1,21.0,510.0,581.35,446.39
2016,11,4,13,15,581.0,167.0,1.1,20.5,493.0,547.58,422.59
2016,11,4,13,30,589.0,157.0,1.1,20.0,476.0,515.99,399.36
2016,11,4,13,45,693.5,119.0,1.15,20.0,475.0,502.11,388.5
2016,11,4,14,0,798.0,81.0,1.2,20.0,474.0,475.89,366.63
2016,11,4,14,15,706.0,95.0,1.2,19.5,424.5,404.28,309.96
2016,11,4,14,30,614.0,109.0,1.2,19.0,375.0,340.75,258.87
2016,11,4,14,45,402.0,129.0,1.2,19.0,296.5,249.94,188.38
2016,11,4,15,0,190.0,149.0,1.2,19.0,218.0,181.09,137.32
2016,11,4,15,15,177.5,131.5,1.1,18.5,189.5,149.24,111.14
2016,11,4,15,30,165.0,114.0,1.0,18.0,161.0,119.01,86.64
2016,11,4,15,45,149.0,95.0,0.95,17.5,131.5,89.11,63.77
2016,11,4,16,0,133.0,76.0,0.9,17.0,102.0,61.52,48.34
2016,11,4,16,15,109.0,56.0,0.9,16.5,73.5,44.93,33.41
2016,11,4,16,30,85.0,36.0,0.9,16.0,45.0,28.75,18.37
2016,11,4,16,45,42.5,18.0,0.95,15.5,22.5,14.77,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,168.5,12.0,0.7,10.5,24.5,103.03,0.0
2016,11,5,7,0,337.0,24.0,0.7,11.0,49.0,261.16,169.97
2016,11,5,7,15,449.5,33.0,0.85,11.5,92.5,365.08,293.3
2016,11,5,7,30,562.0,42.0,1.0,12.0,136.0,470.9,384.7
2016,11,5,7,45,626.5,47.5,1.15,13.0,183.0,539.05,440.29
2016,11,5,8,0,691.0,53.0,1.3,14.0,230.0,617.17,500.37
2016,11,5,8,15,731.5,57.5,1.35,14.5,276.0,676.91,544.07
2016,11,5,8,30,772.0,62.0,1.4,15.0,322.0,736.33,585.85
2016,11,5,8,45,799.5,65.0,1.45,15.5,364.5,782.06,616.39
2016,11,5,9,0,827.0,68.0,1.5,16.0,407.0,825.9,644.91
2016,11,5,9,15,846.0,70.5,1.65,16.5,444.5,859.35,666.78
2016,11,5,9,30,865.0,73.0,1.8,17.0,482.0,889.93,686.53
2016,11,5,9,45,880.0,73.5,1.95,18.0,513.5,902.1,692.2
2016,11,5,10,0,895.0,74.0,2.1,19.0,545.0,919.93,701.92
2016,11,5,10,15,904.0,75.5,2.15,19.0,569.5,930.04,707.97
2016,11,5,10,30,913.0,77.0,2.2,19.0,594.0,936.43,711.72
2016,11,5,10,45,918.5,77.5,2.25,19.5,610.5,934.58,708.73
2016,11,5,11,0,924.0,78.0,2.3,20.0,627.0,928.91,703.42
2016,11,5,11,15,926.5,78.5,2.35,20.0,636.0,916.76,695.23
2016,11,5,11,30,929.0,79.0,2.4,20.0,645.0,900.86,684.67
2016,11,5,11,45,930.0,78.5,2.5,20.0,646.0,878.83,670.43
2016,11,5,12,0,931.0,78.0,2.6,20.0,647.0,853.26,653.75
2016,11,5,12,15,928.0,77.5,2.7,20.0,639.5,821.1,632.41
2016,11,5,12,30,925.0,77.0,2.8,20.0,632.0,785.87,608.76
2016,11,5,12,45,911.0,79.5,2.9,20.5,615.5,743.21,578.45
2016,11,5,13,0,897.0,82.0,3.0,21.0,599.0,698.56,545.68
2016,11,5,13,15,888.0,81.0,3.05,20.5,576.0,651.62,511.12
2016,11,5,13,30,879.0,80.0,3.1,20.0,553.0,602.92,474.16
2016,11,5,13,45,866.0,78.0,3.15,20.0,523.5,551.22,432.83
2016,11,5,14,0,853.0,76.0,3.2,20.0,494.0,496.27,387.82
2016,11,5,14,15,835.0,74.0,3.15,19.5,458.0,438.63,339.84
2016,11,5,14,30,817.0,72.0,3.1,19.0,422.0,381.25,290.54
2016,11,5,14,45,791.0,69.0,3.1,19.0,381.0,320.93,237.35
2016,11,5,15,0,765.0,66.0,3.1,19.0,340.0,262.42,185.02
2016,11,5,15,15,727.5,62.0,2.9,18.5,295.0,202.83,133.07
2016,11,5,15,30,690.0,58.0,2.7,18.0,250.0,147.08,87.01
2016,11,5,15,45,631.5,52.5,2.5,17.5,203.5,89.77,46.84
2016,11,5,16,0,573.0,47.0,2.3,17.0,157.0,41.84,31.14
2016,11,5,16,15,476.0,39.0,2.0,16.0,112.5,31.09,21.42
2016,11,5,16,30,379.0,31.0,1.7,15.0,68.0,25.44,15.52
2016,11,5,16,45,189.5,15.5,1.4,14.5,34.0,12.48,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,84.5,12.0,0.7,11.5,18.0,56.98,0.0
2016,11,6,7,0,169.0,24.0,0.7,12.0,36.0,158.41,95.12
2016,11,6,7,15,237.5,38.5,0.7,12.0,69.5,234.67,188.29
2016,11,6,7,30,306.0,53.0,0.7,12.0,103.0,307.56,253.27
2016,11,6,7,45,343.0,67.0,0.75,12.5,140.0,362.16,299.91
2016,11,6,8,0,380.0,81.0,0.8,13.0,177.0,418.55,345.97
2016,11,6,8,15,404.0,94.0,0.85,13.0,213.5,464.58,382.64
2016,11,6,8,30,428.0,107.0,0.9,13.0,250.0,510.59,418.12
2016,11,6,8,45,350.5,135.5,1.0,13.5,262.5,473.29,386.86
2016,11,6,9,0,273.0,164.0,1.1,14.0,275.0,448.22,364.76
2016,11,6,9,15,299.0,176.5,1.15,14.5,308.5,488.3,394.87
2016,11,6,9,30,325.0,189.0,1.2,15.0,342.0,527.98,423.55
2016,11,6,9,45,389.5,189.0,1.3,16.0,384.0,585.89,465.87
2016,11,6,10,0,454.0,189.0,1.4,17.0,426.0,661.89,519.61
2016,11,6,10,15,380.5,216.0,1.25,17.5,421.0,607.28,474.71
2016,11,6,10,30,307.0,243.0,1.1,18.0,416.0,568.7,442.33
2016,11,6,10,45,358.5,239.5,1.0,18.5,447.0,605.3,468.04
2016,11,6,11,0,410.0,236.0,0.9,19.0,478.0,639.78,490.84
2016,11,6,11,15,428.5,235.0,0.75,19.0,491.5,660.76,503.01
2016,11,6,11,30,447.0,234.0,0.6,19.0,505.0,663.75,502.87
2016,11,6,11,45,433.0,238.5,0.5,19.5,501.0,642.66,485.3
2016,11,6,12,0,419.0,243.0,0.4,20.0,497.0,607.4,458.58
2016,11,6,12,15,650.5,161.0,0.5,20.0,551.0,703.94,531.09
2016,11,6,12,30,882.0,79.0,0.6,20.0,605.0,754.43,567.02
2016,11,6,12,45,870.5,81.0,0.75,20.5,589.5,714.62,540.78
2016,11,6,13,0,859.0,83.0,0.9,21.0,574.0,672.79,512.7
2016,11,6,13,15,850.5,81.5,1.0,21.0,552.0,627.33,480.58
2016,11,6,13,30,842.0,80.0,1.1,21.0,530.0,582.62,447.75
2016,11,6,13,45,460.0,145.0,1.2,21.0,389.0,397.34,308.48
2016,11,6,14,0,78.0,210.0,1.3,21.0,248.0,231.56,180.41
2016,11,6,14,15,77.0,194.5,1.35,20.5,230.0,210.5,164.74
2016,11,6,14,30,76.0,179.0,1.4,20.0,212.0,189.7,148.38
2016,11,6,14,45,38.0,138.0,1.5,20.0,154.5,135.06,105.02
2016,11,6,15,0,0.0,97.0,1.6,20.0,97.0,85.32,65.52
2016,11,6,15,15,0.0,84.0,1.4,19.5,84.0,73.68,56.16
2016,11,6,15,30,0.0,71.0,1.2,19.0,71.0,62.16,46.68
2016,11,6,15,45,0.0,57.5,1.0,18.5,57.5,50.34,36.78
2016,11,6,16,0,0.0,44.0,0.8,18.0,44.0,38.68,28.28
2016,11,6,16,15,0.0,31.5,0.8,17.5,31.5,27.78,18.41
2016,11,6,16,30,0.0,19.0,0.8,17.0,19.0,16.73,8.08
2016,11,6,16,45,0.0,9.5,0.8,16.5,9.5,8.35,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,155.5,10.5,0.55,12.5,21.0,94.06,0.0
2016,11,7,7,0,311.0,21.0,0.5,13.0,42.0,238.29,131.26
2016,11,7,7,15,423.0,29.0,0.6,13.5,82.5,341.7,270.17
2016,11,7,7,30,535.0,37.0,0.7,14.0,123.0,437.44,353.91
2016,11,7,7,45,598.5,42.5,0.85,14.5,168.0,510.62,413.95
2016,11,7,8,0,662.0,48.0,1.0,15.0,213.0,586.36,473.11
2016,11,7,8,15,520.0,80.5,0.9,15.5,225.5,542.67,438.49
2016,11,7,8,30,378.0,113.0,0.8,16.0,238.0,477.03,385.59
2016,11,7,8,45,590.0,87.0,0.75,16.5,311.0,636.79,505.33
2016,11,7,9,0,802.0,61.0,0.7,17.0,384.0,791.53,609.98
2016,11,7,9,15,655.0,105.5,0.6,17.5,385.0,737.77,566.6
2016,11,7,9,30,508.0,150.0,0.5,18.0,386.0,660.39,509.19
2016,11,7,9,45,669.0,115.5,0.4,19.0,448.5,775.1,585.06
2016,11,7,10,0,830.0,81.0,0.3,20.0,511.0,875.27,644.19
2016,11,7,10,15,709.5,122.5,0.35,20.5,502.0,821.53,606.28
2016,11,7,10,30,589.0,164.0,0.4,21.0,493.0,755.28,562.15
2016,11,7,10,45,729.0,124.0,0.45,21.5,543.5,829.95,611.57
2016,11,7,11,0,869.0,84.0,0.5,22.0,594.0,883.59,644.35
2016,11,7,11,15,873.0,84.5,0.55,22.0,603.0,873.51,637.59
2016,11,7,11,30,877.0,85.0,0.6,22.0,612.0,859.86,629.6
2016,11,7,11,45,879.0,84.5,0.65,22.5,613.5,839.83,616.38
2016,11,7,12,0,881.0,84.0,0.7,23.0,615.0,816.4,601.05
2016,11,7,12,15,878.5,83.5,0.75,23.0,608.5,786.15,582.36
2016,11,7,12,30,876.0,83.0,0.8,23.0,602.0,752.98,561.61
2016,11,7,12,45,698.5,137.0,0.9,23.0,544.5,658.85,497.28
2016,11,7,13,0,521.0,191.0,1.0,23.0,487.0,558.53,425.19
2016,11,7,13,15,520.0,183.0,1.05,23.0,469.0,523.29,400.4
2016,11,7,13,30,519.0,175.0,1.1,23.0,451.0,486.8,373.39
2016,11,7,13,45,668.0,126.5,1.15,23.0,461.0,493.49,377.93
2016,11,7,14,0,817.0,78.0,1.2,23.0,471.0,479.03,364.72
2016,11,7,14,15,714.0,92.0,1.2,22.5,417.5,402.47,304.92
2016,11,7,14,30,611.0,106.0,1.2,22.0,364.0,335.08,251.57
2016,11,7,14,45,575.0,101.0,1.2,22.0,325.0,280.71,206.12
2016,11,7,15,0,539.0,96.0,1.2,22.0,286.0,229.72,162.9
2016,11,7,15,15,505.5,88.0,1.05,21.5,247.0,180.19,121.38
2016,11,7,15,30,472.0,80.0,0.9,21.0,208.0,134.39,84.71
2016,11,7,15,45,427.5,68.5,0.8,20.5,168.5,86.76,51.11
2016,11,7,16,0,383.0,57.0,0.7,20.0,129.0,46.65,34.83
2016,11,7,16,15,311.0,44.0,0.7,19.0,91.0,34.01,23.56
2016,11,7,16,30,239.0,31.0,0.7,18.0,53.0,24.29,14.0
2016,11,7,16,45,119.5,15.5,0.75,17.5,26.5,12.23,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
