Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,136.0,10.5,0.5,13.5,19.0,83.25,0.0
2016,11,8,7,0,272.0,21.0,0.5,14.0,38.0,213.24,102.33
2016,11,8,7,15,387.5,30.5,0.55,14.0,78.5,320.72,252.12
2016,11,8,7,30,503.0,40.0,0.6,14.0,119.0,425.59,343.36
2016,11,8,7,45,568.0,46.5,0.65,14.5,163.5,498.86,403.34
2016,11,8,8,0,633.0,53.0,0.7,15.0,208.0,575.3,462.12
2016,11,8,8,15,676.0,57.5,0.65,15.5,252.0,628.95,500.19
2016,11,8,8,30,719.0,62.0,0.6,16.0,296.0,688.52,540.68
2016,11,8,8,45,747.5,65.5,0.55,17.0,337.0,734.2,568.45
2016,11,8,9,0,776.0,69.0,0.5,18.0,378.0,778.24,594.02
2016,11,8,9,15,796.0,71.5,0.55,18.5,414.5,811.53,614.34
2016,11,8,9,30,816.0,74.0,0.6,19.0,451.0,842.19,632.76
2016,11,8,9,45,830.5,75.5,0.7,19.5,481.5,863.7,645.9
2016,11,8,10,0,845.0,77.0,0.8,20.0,512.0,881.98,657.02
2016,11,8,10,15,855.0,78.5,0.75,20.5,535.5,883.83,654.72
2016,11,8,10,30,865.0,80.0,0.7,21.0,559.0,891.18,656.37
2016,11,8,10,45,868.5,82.0,0.7,21.5,575.0,889.68,653.27
2016,11,8,11,0,872.0,84.0,0.7,22.0,591.0,884.57,648.14
2016,11,8,11,15,875.0,84.5,0.75,22.0,600.0,873.6,641.59
2016,11,8,11,30,878.0,85.0,0.8,22.0,609.0,859.1,632.89
2016,11,8,11,45,877.0,85.5,0.85,22.5,609.5,837.74,618.6
2016,11,8,12,0,876.0,86.0,0.9,23.0,610.0,813.13,602.27
2016,11,8,12,15,873.5,85.5,0.85,23.0,603.5,783.06,582.01
2016,11,8,12,30,871.0,85.0,0.8,23.0,597.0,750.09,559.87
2016,11,8,12,45,862.0,85.5,0.8,23.5,582.0,710.85,533.07
2016,11,8,13,0,853.0,86.0,0.8,24.0,567.0,673.45,506.11
2016,11,8,13,15,844.0,84.5,0.75,24.0,545.0,627.33,472.48
2016,11,8,13,30,835.0,83.0,0.7,24.0,523.0,579.59,436.98
2016,11,8,13,45,820.5,81.5,0.65,24.0,494.5,527.55,397.46
2016,11,8,14,0,806.0,80.0,0.6,24.0,466.0,474.93,356.38
2016,11,8,14,15,787.0,77.5,0.55,23.5,431.0,419.07,312.33
2016,11,8,14,30,768.0,75.0,0.5,23.0,396.0,363.7,267.17
2016,11,8,14,45,741.0,71.5,0.45,23.0,356.5,305.62,218.39
2016,11,8,15,0,714.0,68.0,0.4,23.0,317.0,249.56,170.53
2016,11,8,15,15,675.0,63.5,0.3,22.5,274.0,190.47,121.35
2016,11,8,15,30,636.0,59.0,0.2,22.0,231.0,137.16,79.07
2016,11,8,15,45,576.0,53.0,0.15,21.5,186.0,85.32,44.37
2016,11,8,16,0,516.0,47.0,0.1,21.0,141.0,40.66,29.5
2016,11,8,16,15,418.0,38.0,0.15,20.5,99.0,30.4,20.34
2016,11,8,16,30,320.0,29.0,0.2,20.0,57.0,23.84,13.31
2016,11,8,16,45,160.0,14.5,0.3,19.5,28.5,11.76,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,126.0,10.5,0.6,11.5,18.0,77.63,0.0
2016,11,9,7,0,252.0,21.0,0.6,12.0,36.0,199.42,78.89
2016,11,9,7,15,370.5,31.0,0.8,12.5,76.0,310.01,244.61
2016,11,9,7,30,489.0,41.0,1.0,13.0,116.0,416.55,339.1
2016,11,9,7,45,561.0,47.5,1.2,14.0,161.0,494.23,403.95
2016,11,9,8,0,633.0,54.0,1.4,15.0,206.0,575.52,467.74
2016,11,9,8,15,677.5,58.5,1.45,15.5,250.5,629.89,508.37
2016,11,9,8,30,722.0,63.0,1.5,16.0,295.0,690.67,552.13
2016,11,9,8,45,753.5,66.0,1.55,16.5,337.0,738.27,584.72
2016,11,9,9,0,785.0,69.0,1.6,17.0,379.0,784.31,615.36
2016,11,9,9,15,806.0,71.5,1.65,18.0,415.5,818.59,635.85
2016,11,9,9,30,827.0,74.0,1.7,19.0,452.0,850.24,654.19
2016,11,9,9,45,847.0,74.0,1.8,20.0,484.0,874.81,667.96
2016,11,9,10,0,867.0,74.0,1.9,21.0,516.0,887.25,673.44
2016,11,9,10,15,876.5,75.5,1.95,21.5,540.5,897.74,678.53
2016,11,9,10,30,886.0,77.0,2.0,22.0,565.0,904.64,681.34
2016,11,9,10,45,892.0,78.0,2.1,22.5,581.5,904.09,679.81
2016,11,9,11,0,898.0,79.0,2.2,23.0,598.0,899.83,675.98
2016,11,9,11,15,901.0,79.5,2.2,23.0,607.0,888.6,667.98
2016,11,9,11,30,904.0,80.0,2.2,23.0,616.0,873.74,657.74
2016,11,9,11,45,904.0,80.0,2.25,23.5,617.0,852.19,642.29
2016,11,9,12,0,904.0,80.0,2.3,24.0,618.0,827.25,624.65
2016,11,9,12,15,901.0,80.0,2.25,24.0,611.0,796.69,603.65
2016,11,9,12,30,898.0,80.0,2.2,24.0,604.0,763.15,580.62
2016,11,9,12,45,892.5,79.0,2.2,24.0,589.5,723.9,553.87
2016,11,9,13,0,887.0,78.0,2.2,24.0,575.0,682.21,524.23
2016,11,9,13,15,878.0,77.0,2.1,24.0,553.0,636.1,489.27
2016,11,9,13,30,869.0,76.0,2.0,24.0,531.0,588.26,452.3
2016,11,9,13,45,855.0,74.5,1.9,24.0,501.5,537.47,412.22
2016,11,9,14,0,841.0,73.0,1.8,24.0,472.0,483.57,368.79
2016,11,9,14,15,822.0,71.0,1.6,23.5,437.0,426.59,322.21
2016,11,9,14,30,803.0,69.0,1.4,23.0,402.0,370.0,274.61
2016,11,9,14,45,775.0,66.0,1.25,23.0,361.5,310.31,223.34
2016,11,9,15,0,747.0,63.0,1.1,23.0,321.0,252.66,173.21
2016,11,9,15,15,708.5,59.0,0.9,22.5,277.0,194.4,123.87
2016,11,9,15,30,670.0,55.0,0.7,22.0,233.0,140.08,80.34
2016,11,9,15,45,609.0,49.5,0.55,21.5,188.0,84.42,42.64
2016,11,9,16,0,548.0,44.0,0.4,21.0,143.0,38.25,27.41
2016,11,9,16,15,449.5,35.5,0.45,20.0,100.5,28.35,18.57
2016,11,9,16,30,351.0,27.0,0.5,19.0,58.0,22.13,11.77
2016,11,9,16,45,175.5,13.5,0.6,18.5,29.0,12.28,0.0
2016,11,9,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,120.0,10.0,0.75,15.0,16.5,73.73,0.0
2016,11,10,7,0,240.0,20.0,0.8,15.0,33.0,189.44,52.3
2016,11,10,7,15,359.0,30.0,0.9,15.5,72.0,301.02,233.68
2016,11,10,7,30,478.0,40.0,1.0,16.0,111.0,407.03,327.47
2016,11,10,7,45,548.5,46.5,1.1,17.0,155.5,482.98,390.12
2016,11,10,8,0,619.0,53.0,1.2,18.0,200.0,562.51,451.42
2016,11,10,8,15,664.5,58.0,1.45,18.5,244.5,617.72,493.76
2016,11,10,8,30,710.0,63.0,1.7,19.0,289.0,679.44,539.49
2016,11,10,8,45,740.5,66.5,2.0,19.5,330.5,726.49,573.53
2016,11,10,9,0,771.0,70.0,2.3,20.0,372.0,771.98,605.76
2016,11,10,9,15,792.5,73.0,2.5,20.5,408.5,807.07,629.3
2016,11,10,9,30,814.0,76.0,2.7,21.0,445.0,839.59,650.79
2016,11,10,9,45,838.0,75.0,2.9,21.5,477.5,866.31,668.04
2016,11,10,10,0,862.0,74.0,3.1,22.0,510.0,880.99,676.86
2016,11,10,10,15,872.0,75.5,3.25,22.5,534.5,891.92,682.88
2016,11,10,10,30,882.0,77.0,3.4,23.0,559.0,899.29,686.55
2016,11,10,10,45,887.0,78.5,3.55,23.5,575.5,898.51,684.72
2016,11,10,11,0,892.0,80.0,3.7,24.0,592.0,894.05,680.53
2016,11,10,11,15,895.5,80.5,3.65,24.0,601.0,883.37,672.42
2016,11,10,11,30,899.0,81.0,3.6,24.0,610.0,869.06,662.0
2016,11,10,11,45,898.0,81.5,3.55,24.5,611.0,847.42,645.38
2016,11,10,12,0,897.0,82.0,3.5,25.0,612.0,822.44,626.64
2016,11,10,12,15,709.5,139.5,3.35,24.5,556.0,722.67,556.75
2016,11,10,12,30,522.0,197.0,3.2,24.0,500.0,611.57,473.58
2016,11,10,12,45,499.0,199.5,3.05,24.0,483.5,574.8,445.92
2016,11,10,13,0,476.0,202.0,2.9,24.0,467.0,537.94,417.52
2016,11,10,13,15,665.0,141.0,2.7,24.0,495.0,574.24,445.34
2016,11,10,13,30,854.0,80.0,2.5,24.0,523.0,585.34,452.56
2016,11,10,13,45,574.0,137.5,2.3,24.0,428.5,452.61,349.83
2016,11,10,14,0,294.0,195.0,2.1,24.0,334.0,331.46,256.1
2016,11,10,14,15,403.0,160.5,1.85,23.5,335.0,330.89,254.11
2016,11,10,14,30,512.0,126.0,1.6,23.0,336.0,312.8,236.1
2016,11,10,14,45,490.5,117.0,1.4,23.0,302.0,265.14,195.51
2016,11,10,15,0,469.0,108.0,1.2,23.0,268.0,219.35,156.33
2016,11,10,15,15,447.5,95.0,1.05,22.0,231.0,172.16,117.0
2016,11,10,15,30,426.0,82.0,0.9,21.0,194.0,127.37,81.01
2016,11,10,15,45,481.0,63.0,0.8,20.5,166.5,87.22,49.73
2016,11,10,16,0,536.0,44.0,0.7,20.0,139.0,38.07,27.35
2016,11,10,16,15,434.0,35.5,0.75,19.5,97.0,28.41,18.61
2016,11,10,16,30,332.0,27.0,0.8,19.0,55.0,22.2,11.54
2016,11,10,16,45,166.0,13.5,0.85,18.5,27.5,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,119.5,9.5,1.3,13.0,16.0,72.82,0.0
2016,11,11,7,0,239.0,19.0,1.3,13.0,32.0,185.98,24.51
2016,11,11,7,15,364.0,29.5,1.35,14.0,71.5,302.99,235.48
2016,11,11,7,30,489.0,40.0,1.4,15.0,111.0,413.46,334.54
2016,11,11,7,45,561.5,46.5,1.45,16.0,156.0,491.16,399.21
2016,11,11,8,0,634.0,53.0,1.5,17.0,201.0,572.47,462.28
2016,11,11,8,15,679.5,57.5,1.75,17.5,245.5,627.3,504.61
2016,11,11,8,30,725.0,62.0,2.0,18.0,290.0,688.75,550.39
2016,11,11,8,45,755.5,65.5,2.25,18.5,332.0,736.09,584.44
2016,11,11,9,0,786.0,69.0,2.5,19.0,374.0,781.84,616.6
2016,11,11,9,15,807.5,72.0,2.65,19.5,411.0,817.15,640.02
2016,11,11,9,30,829.0,75.0,2.8,20.0,448.0,849.84,661.33
2016,11,11,9,45,845.5,76.5,2.95,20.5,479.0,873.22,675.91
2016,11,11,10,0,862.0,78.0,3.1,21.0,510.0,893.35,688.25
2016,11,11,10,15,763.5,106.5,3.25,21.5,503.0,844.83,652.59
2016,11,11,10,30,665.0,135.0,3.4,22.0,496.0,786.75,610.42
2016,11,11,10,45,613.5,157.0,3.55,22.5,497.5,758.79,589.61
2016,11,11,11,0,562.0,179.0,3.7,23.0,499.0,722.35,561.72
2016,11,11,11,15,553.5,185.0,3.75,23.0,504.5,710.61,552.74
2016,11,11,11,30,545.0,191.0,3.8,23.0,510.0,696.67,542.04
2016,11,11,11,45,509.5,204.5,3.85,23.0,503.0,666.48,518.93
2016,11,11,12,0,474.0,218.0,3.9,23.0,496.0,635.36,495.14
2016,11,11,12,15,447.0,222.5,3.85,23.0,482.5,601.03,468.97
2016,11,11,12,30,420.0,227.0,3.8,23.0,469.0,566.48,442.51
2016,11,11,12,45,331.5,238.0,3.8,23.0,426.0,485.77,380.54
2016,11,11,13,0,243.0,249.0,3.8,23.0,383.0,411.91,323.09
2016,11,11,13,15,309.0,227.0,3.6,22.5,390.5,425.72,334.82
2016,11,11,13,30,375.0,205.0,3.4,22.0,398.0,423.71,333.61
2016,11,11,13,45,379.5,191.5,3.25,22.0,378.0,391.23,307.39
2016,11,11,14,0,384.0,178.0,3.1,22.0,358.0,357.72,279.93
2016,11,11,14,15,218.5,172.5,2.75,21.5,273.0,259.08,202.33
2016,11,11,14,30,53.0,167.0,2.4,21.0,188.0,170.67,133.39
2016,11,11,14,45,48.0,151.0,2.1,20.5,169.0,149.9,116.88
2016,11,11,15,0,43.0,135.0,1.8,20.0,150.0,129.91,100.73
2016,11,11,15,15,37.5,117.0,1.6,19.5,128.5,108.92,83.69
2016,11,11,15,30,32.0,99.0,1.4,19.0,107.0,88.89,67.4
2016,11,11,15,45,23.5,80.5,1.25,18.5,85.5,69.26,51.58
2016,11,11,16,0,15.0,62.0,1.1,18.0,64.0,52.1,39.74
2016,11,11,16,15,7.5,43.5,1.1,17.5,44.5,36.9,25.97
2016,11,11,16,30,0.0,25.0,1.1,17.0,25.0,21.71,10.97
2016,11,11,16,45,0.0,12.5,1.1,17.0,12.5,11.37,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.0,0.9,11.5,14.0,12.73,0.0
2016,11,12,7,0,0.0,28.0,0.9,12.0,28.0,38.76,0.0
2016,11,12,7,15,225.0,34.5,1.1,12.5,66.5,221.95,171.74
2016,11,12,7,30,450.0,41.0,1.3,13.0,105.0,387.67,316.17
2016,11,12,7,45,525.5,48.0,1.5,13.5,149.5,466.67,383.92
2016,11,12,8,0,601.0,55.0,1.7,14.0,194.0,549.51,450.96
2016,11,12,8,15,648.5,60.5,1.75,14.5,238.0,611.8,498.7
2016,11,12,8,30,696.0,66.0,1.8,15.0,282.0,674.67,544.93
2016,11,12,8,45,727.5,70.0,1.85,15.5,323.5,716.87,574.26
2016,11,12,9,0,759.0,74.0,1.9,16.0,365.0,763.51,606.11
2016,11,12,9,15,781.5,76.5,1.8,16.5,401.5,798.62,627.52
2016,11,12,9,30,804.0,79.0,1.7,17.0,438.0,831.19,646.6
2016,11,12,9,45,833.5,77.0,1.65,18.0,471.0,861.45,662.94
2016,11,12,10,0,863.0,75.0,1.6,19.0,504.0,888.62,676.82
2016,11,12,10,15,873.0,76.0,1.45,19.5,528.5,890.02,673.13
2016,11,12,10,30,883.0,77.0,1.3,20.0,553.0,896.77,673.31
2016,11,12,10,45,889.5,78.0,1.15,20.5,569.5,896.75,668.89
2016,11,12,11,0,896.0,79.0,1.0,21.0,586.0,893.05,662.15
2016,11,12,11,15,899.5,79.5,1.05,21.5,595.5,882.41,654.31
2016,11,12,11,30,903.0,80.0,1.1,22.0,605.0,868.14,644.29
2016,11,12,11,45,903.5,80.0,1.2,22.5,606.0,847.2,630.67
2016,11,12,12,0,904.0,80.0,1.3,23.0,607.0,822.86,614.79
2016,11,12,12,15,901.5,79.5,1.3,23.0,600.5,792.33,594.67
2016,11,12,12,30,899.0,79.0,1.3,23.0,594.0,758.8,572.5
2016,11,12,12,45,892.5,78.5,1.35,23.0,579.0,719.64,546.81
2016,11,12,13,0,886.0,78.0,1.4,23.0,564.0,678.09,517.99
2016,11,12,13,15,742.5,110.5,1.35,22.5,507.0,589.27,452.63
2016,11,12,13,30,599.0,143.0,1.3,22.0,450.0,502.85,388.18
2016,11,12,13,45,514.0,155.0,1.3,22.0,408.0,433.2,335.08
2016,11,12,14,0,429.0,167.0,1.3,22.0,366.0,374.47,289.26
2016,11,12,14,15,545.0,128.0,1.3,21.5,361.5,359.68,275.86
2016,11,12,14,30,661.0,89.0,1.3,21.0,357.0,335.03,252.18
2016,11,12,14,45,627.0,87.0,1.3,21.0,320.5,282.03,206.77
2016,11,12,15,0,593.0,85.0,1.3,21.0,284.0,231.93,163.48
2016,11,12,15,15,632.0,69.0,1.15,20.5,255.0,186.22,121.55
2016,11,12,15,30,671.0,53.0,1.0,20.0,226.0,137.73,79.19
2016,11,12,15,45,609.5,47.5,0.85,19.5,181.0,84.85,43.51
2016,11,12,16,0,548.0,42.0,0.7,19.0,136.0,36.41,25.98
2016,11,12,16,15,443.5,33.5,0.75,18.0,94.0,26.84,17.31
2016,11,12,16,30,339.0,25.0,0.8,17.0,52.0,20.53,9.77
2016,11,12,16,45,169.5,12.5,0.85,16.5,26.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,121.5,8.5,0.6,12.5,14.0,72.6,0.0
2016,11,13,7,0,243.0,17.0,0.6,13.0,28.0,182.62,0.0
2016,11,13,7,15,373.0,26.5,0.7,13.5,67.0,303.94,230.39
2016,11,13,7,30,503.0,36.0,0.8,14.0,106.0,415.9,334.14
2016,11,13,7,45,579.0,42.0,0.95,14.5,151.0,488.65,396.13
2016,11,13,8,0,655.0,48.0,1.1,15.0,196.0,572.85,463.0
2016,11,13,8,15,700.0,52.5,1.1,15.5,241.0,634.05,508.41
2016,11,13,8,30,745.0,57.0,1.1,16.0,286.0,695.32,551.83
2016,11,13,8,45,776.5,60.0,1.15,16.5,327.5,743.1,584.37
2016,11,13,9,0,808.0,63.0,1.2,17.0,369.0,789.31,614.93
2016,11,13,9,15,829.0,65.0,1.2,17.5,406.0,823.15,635.49
2016,11,13,9,30,850.0,67.0,1.2,18.0,443.0,854.33,653.93
2016,11,13,9,45,865.5,68.5,1.3,19.0,474.5,868.21,660.57
2016,11,13,10,0,881.0,70.0,1.4,20.0,506.0,887.61,671.12
2016,11,13,10,15,891.0,71.5,1.4,20.0,530.5,898.66,677.18
2016,11,13,10,30,901.0,73.0,1.4,20.0,555.0,906.1,681.05
2016,11,13,10,45,907.0,74.0,1.45,20.5,572.0,905.63,679.23
2016,11,13,11,0,913.0,75.0,1.5,21.0,589.0,901.41,675.17
2016,11,13,11,15,916.5,75.5,1.5,21.0,598.0,890.65,667.57
2016,11,13,11,30,920.0,76.0,1.5,21.0,607.0,876.19,657.72
2016,11,13,11,45,919.0,76.5,1.55,21.5,608.0,854.36,642.44
2016,11,13,12,0,918.0,77.0,1.6,22.0,609.0,829.14,624.99
2016,11,13,12,15,915.5,76.5,1.65,21.5,602.5,798.32,606.08
2016,11,13,12,30,913.0,76.0,1.7,21.0,596.0,764.46,584.89
2016,11,13,12,45,906.5,75.5,1.75,21.0,581.0,724.92,558.37
2016,11,13,13,0,900.0,75.0,1.8,21.0,566.0,682.97,528.72
2016,11,13,13,15,891.0,74.0,1.8,21.0,544.0,636.71,494.0
2016,11,13,13,30,882.0,73.0,1.8,21.0,522.0,588.69,457.08
2016,11,13,13,45,869.5,71.0,1.85,21.0,493.0,536.26,416.04
2016,11,13,14,0,857.0,69.0,1.9,21.0,464.0,482.92,372.95
2016,11,13,14,15,838.5,67.0,1.85,20.5,429.0,426.86,326.71
2016,11,13,14,30,820.0,65.0,1.8,20.0,394.0,370.02,278.38
2016,11,13,14,45,795.0,61.5,1.75,20.0,354.0,310.26,226.14
2016,11,13,15,0,770.0,58.0,1.7,20.0,314.0,252.18,174.66
2016,11,13,15,15,731.0,54.5,1.5,19.5,270.0,193.37,123.94
2016,11,13,15,30,692.0,51.0,1.3,19.0,226.0,138.5,79.29
2016,11,13,15,45,633.0,45.5,1.1,18.5,181.0,84.6,42.69
2016,11,13,16,0,574.0,40.0,0.9,18.0,136.0,37.73,27.22
2016,11,13,16,15,469.0,32.0,0.9,17.0,93.5,27.98,18.32
2016,11,13,16,30,364.0,24.0,0.9,16.0,51.0,19.72,8.86
2016,11,13,16,45,182.0,12.0,0.95,15.5,25.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,133.5,8.0,0.6,11.5,13.5,78.34,0.0
2016,11,14,7,0,267.0,16.0,0.6,12.0,27.0,168.06,0.0
2016,11,14,7,15,399.0,25.0,0.6,12.5,66.5,308.78,231.64
2016,11,14,7,30,531.0,34.0,0.6,13.0,106.0,423.18,339.51
2016,11,14,7,45,603.0,39.5,0.65,13.5,151.0,501.37,404.71
2016,11,14,8,0,675.0,45.0,0.7,14.0,196.0,582.5,468.1
2016,11,14,8,15,720.0,49.0,0.7,14.0,241.0,643.41,513.76
2016,11,14,8,30,765.0,53.0,0.7,14.0,286.0,704.42,557.53
2016,11,14,8,45,795.5,56.0,0.7,14.5,328.0,751.72,588.78
2016,11,14,9,0,826.0,59.0,0.7,15.0,370.0,797.41,617.93
2016,11,14,9,15,846.5,61.0,0.75,15.5,407.0,822.55,633.01
2016,11,14,9,30,867.0,63.0,0.8,16.0,444.0,853.38,652.01
2016,11,14,9,45,884.0,64.0,0.9,17.0,475.5,876.86,665.39
2016,11,14,10,0,901.0,65.0,1.0,18.0,507.0,897.12,676.58
2016,11,14,10,15,911.0,66.0,1.0,18.5,531.5,907.66,680.91
2016,11,14,10,30,921.0,67.0,1.0,19.0,556.0,914.54,683.04
2016,11,14,10,45,927.5,67.5,1.05,19.5,573.0,913.89,681.28
2016,11,14,11,0,934.0,68.0,1.1,20.0,590.0,909.43,677.26
2016,11,14,11,15,937.5,68.5,1.1,20.0,599.5,898.54,669.67
2016,11,14,11,30,941.0,69.0,1.1,20.0,609.0,883.88,659.82
2016,11,14,11,45,941.5,69.0,1.15,20.5,610.5,862.41,645.12
2016,11,14,12,0,942.0,69.0,1.2,21.0,612.0,837.42,628.18
2016,11,14,12,15,940.0,68.5,1.2,21.0,605.5,806.48,607.79
2016,11,14,12,30,938.0,68.0,1.2,21.0,599.0,772.4,585.25
2016,11,14,12,45,927.0,70.0,1.2,21.0,583.5,731.89,558.15
2016,11,14,13,0,916.0,72.0,1.2,21.0,568.0,689.15,528.24
2016,11,14,13,15,907.5,71.0,1.2,21.0,546.0,642.66,493.97
2016,11,14,13,30,899.0,70.0,1.2,21.0,524.0,594.33,457.42
2016,11,14,13,45,886.5,68.5,1.2,21.0,495.0,541.77,416.65
2016,11,14,14,0,874.0,67.0,1.2,21.0,466.0,488.23,373.83
2016,11,14,14,15,855.5,64.5,1.2,20.5,431.0,430.45,327.04
2016,11,14,14,30,837.0,62.0,1.2,20.0,396.0,372.76,278.65
2016,11,14,14,45,810.5,59.5,1.2,20.0,355.5,312.73,226.68
2016,11,14,15,0,784.0,57.0,1.2,20.0,315.0,254.47,175.42
2016,11,14,15,15,745.0,53.5,1.05,19.5,271.0,194.95,124.31
2016,11,14,15,30,706.0,50.0,0.9,19.0,227.0,139.32,79.22
2016,11,14,15,45,644.5,44.5,0.8,18.5,181.5,84.47,42.16
2016,11,14,16,0,583.0,39.0,0.7,18.0,136.0,36.94,26.51
2016,11,14,16,15,475.0,31.0,0.75,17.0,93.0,27.1,17.52
2016,11,14,16,30,367.0,23.0,0.8,16.0,50.0,20.61,9.1
2016,11,14,16,45,183.5,11.5,0.85,15.5,25.0,10.46,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,127.0,7.5,0.95,9.5,12.5,6.82,0.0
2016,11,15,7,0,254.0,15.0,1.0,10.0,25.0,159.19,0.0
2016,11,15,7,15,392.0,24.5,1.05,10.0,64.5,302.3,225.96
2016,11,15,7,30,530.0,34.0,1.1,10.0,104.0,421.17,343.4
2016,11,15,7,45,606.0,40.0,1.2,10.5,149.5,502.68,413.51
2016,11,15,8,0,682.0,46.0,1.3,11.0,195.0,587.41,481.85
2016,11,15,8,15,726.5,50.0,1.4,11.5,240.0,648.18,528.85
2016,11,15,8,30,771.0,54.0,1.5,12.0,285.0,708.93,573.9
2016,11,15,8,45,803.5,56.5,1.65,13.0,327.5,757.32,607.6
2016,11,15,9,0,836.0,59.0,1.8,14.0,370.0,804.13,639.15
2016,11,15,9,15,855.0,61.0,1.9,14.5,406.5,828.16,654.37
2016,11,15,9,30,874.0,63.0,2.0,15.0,443.0,857.77,673.53
2016,11,15,9,45,886.0,65.0,2.1,15.5,473.5,878.23,686.0
2016,11,15,10,0,898.0,67.0,2.2,16.0,504.0,895.36,696.19
2016,11,15,10,15,907.0,68.0,2.25,16.5,528.0,904.98,700.74
2016,11,15,10,30,916.0,69.0,2.3,17.0,552.0,910.96,702.95
2016,11,15,10,45,921.5,69.5,2.35,17.5,568.5,909.46,700.17
2016,11,15,11,0,927.0,70.0,2.4,18.0,585.0,904.2,695.04
2016,11,15,11,15,929.0,70.5,2.45,18.0,593.5,892.15,686.7
2016,11,15,11,30,931.0,71.0,2.5,18.0,602.0,876.4,675.98
2016,11,15,11,45,930.0,70.5,2.6,18.5,602.5,853.36,659.41
2016,11,15,12,0,929.0,70.0,2.7,19.0,603.0,826.92,640.53
2016,11,15,12,15,925.0,70.0,2.75,19.0,595.5,795.49,618.97
2016,11,15,12,30,921.0,70.0,2.8,19.0,588.0,761.08,595.2
2016,11,15,12,45,912.0,70.0,2.9,19.0,572.0,720.36,566.95
2016,11,15,13,0,903.0,70.0,3.0,19.0,556.0,677.39,535.64
2016,11,15,13,15,892.5,69.0,3.05,19.0,533.5,630.36,499.35
2016,11,15,13,30,882.0,68.0,3.1,19.0,511.0,581.7,460.87
2016,11,15,13,45,866.5,67.0,3.15,19.0,481.5,529.05,418.25
2016,11,15,14,0,851.0,66.0,3.2,19.0,452.0,475.76,373.86
2016,11,15,14,15,831.0,64.0,3.2,18.5,417.0,419.65,326.52
2016,11,15,14,30,811.0,62.0,3.2,18.0,382.0,362.92,277.24
2016,11,15,14,45,782.0,59.5,3.25,18.0,342.0,303.69,224.51
2016,11,15,15,0,753.0,57.0,3.3,18.0,302.0,246.55,173.03
2016,11,15,15,15,712.5,53.0,3.25,17.5,259.0,188.18,122.01
2016,11,15,15,30,672.0,49.0,3.2,17.0,216.0,133.93,77.31
2016,11,15,15,45,603.0,44.5,3.15,16.5,171.5,81.65,41.73
2016,11,15,16,0,534.0,40.0,3.1,16.0,127.0,34.81,24.84
2016,11,15,16,15,426.0,31.5,3.0,15.5,86.5,25.25,15.98
2016,11,15,16,30,318.0,23.0,2.9,15.0,46.0,18.88,7.46
2016,11,15,16,45,159.0,11.5,2.8,14.5,23.0,10.46,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,6,45,107.5,8.0,2.2,9.0,11.5,0.0,0.0
2016,11,16,7,0,215.0,16.0,2.4,9.0,23.0,137.34,0.0
2016,11,16,7,15,362.5,26.0,2.7,9.0,62.0,292.33,215.94
2016,11,16,7,30,510.0,36.0,3.0,9.0,101.0,417.66,345.22
2016,11,16,7,45,596.5,41.0,3.4,9.5,147.5,495.72,416.33
2016,11,16,8,0,683.0,46.0,3.8,10.0,194.0,586.64,493.14
2016,11,16,8,15,729.5,50.5,3.95,10.5,239.5,649.56,544.06
2016,11,16,8,30,776.0,55.0,4.1,11.0,285.0,712.58,592.98
2016,11,16,8,45,809.5,57.0,4.35,11.5,327.5,761.23,630.01
2016,11,16,9,0,843.0,59.0,4.6,12.0,370.0,808.29,664.98
2016,11,16,9,15,863.5,61.0,4.7,12.0,407.0,833.75,683.32
2016,11,16,9,30,884.0,63.0,4.8,12.0,444.0,864.76,705.77
2016,11,16,9,45,896.0,65.5,4.9,12.5,475.0,886.0,719.38
2016,11,16,10,0,908.0,68.0,5.0,13.0,506.0,903.84,730.49
2016,11,16,10,15,756.0,107.5,5.05,13.0,484.5,832.2,675.98
2016,11,16,10,30,604.0,147.0,5.1,13.0,463.0,739.66,605.41
2016,11,16,10,45,769.5,110.0,5.2,13.0,525.5,836.65,679.34
2016,11,16,11,0,935.0,73.0,5.3,13.0,588.0,913.36,736.0
2016,11,16,11,15,937.5,73.5,5.35,13.0,597.0,901.63,726.64
2016,11,16,11,30,940.0,74.0,5.4,13.0,606.0,886.17,715.18
2016,11,16,11,45,938.5,74.5,5.45,13.5,607.0,863.76,697.33
2016,11,16,12,0,937.0,75.0,5.5,14.0,608.0,837.9,677.06
2016,11,16,12,15,934.0,74.5,5.55,13.5,601.0,806.43,655.15
2016,11,16,12,30,931.0,74.0,5.6,13.0,594.0,771.89,630.78
2016,11,16,12,45,924.0,74.0,5.65,13.0,579.0,732.23,601.11
2016,11,16,13,0,917.0,74.0,5.7,13.0,564.0,690.12,568.03
2016,11,16,13,15,908.0,73.0,5.65,13.0,542.0,643.46,529.54
2016,11,16,13,30,899.0,72.0,5.6,13.0,520.0,594.98,488.8
2016,11,16,13,45,883.5,71.0,5.6,13.0,490.5,541.55,443.25
2016,11,16,14,0,868.0,70.0,5.6,13.0,461.0,488.58,396.88
2016,11,16,14,15,849.0,67.5,5.5,12.5,426.0,430.42,345.67
2016,11,16,14,30,830.0,65.0,5.4,12.0,391.0,372.59,293.34
2016,11,16,14,45,802.0,62.5,5.35,12.0,350.5,312.62,237.89
2016,11,16,15,0,774.0,60.0,5.3,12.0,310.0,254.6,183.78
2016,11,16,15,15,733.0,56.0,5.1,11.5,266.0,194.93,130.04
2016,11,16,15,30,692.0,52.0,4.9,11.0,222.0,139.42,83.04
2016,11,16,15,45,619.5,47.0,4.7,11.0,176.0,85.27,45.17
2016,11,16,16,0,547.0,42.0,4.5,11.0,130.0,36.84,27.17
2016,11,16,16,15,430.5,33.5,4.1,10.5,88.0,27.14,17.95
2016,11,16,16,30,314.0,25.0,3.7,10.0,46.0,20.85,8.58
2016,11,16,16,45,157.0,12.5,3.3,9.5,23.0,11.37,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,112.0,7.0,0.85,5.0,10.5,0.0,0.0
2016,11,17,7,0,224.0,14.0,0.9,5.0,21.0,140.23,0.0
2016,11,17,7,15,365.0,24.0,0.95,5.5,59.0,289.26,208.67
2016,11,17,7,30,506.0,34.0,1.0,6.0,97.0,402.57,331.43
2016,11,17,7,45,587.0,39.5,1.1,7.0,142.0,486.18,404.52
2016,11,17,8,0,668.0,45.0,1.2,8.0,187.0,573.01,474.92
2016,11,17,8,15,715.0,49.0,1.35,8.5,231.5,635.05,524.15
2016,11,17,8,30,762.0,53.0,1.5,9.0,276.0,697.25,571.57
2016,11,17,8,45,795.0,55.5,1.7,9.5,318.5,745.7,607.52
2016,11,17,9,0,828.0,58.0,1.9,10.0,361.0,792.63,641.47
2016,11,17,9,15,849.0,60.5,1.95,10.5,398.0,818.94,658.27
2016,11,17,9,30,870.0,63.0,2.0,11.0,435.0,850.86,679.01
2016,11,17,9,45,887.0,64.0,2.15,12.0,466.5,874.33,693.09
2016,11,17,10,0,904.0,65.0,2.3,13.0,498.0,894.6,704.84
2016,11,17,10,15,914.0,66.0,2.3,13.0,522.5,905.2,710.96
2016,11,17,10,30,924.0,67.0,2.3,13.0,547.0,912.16,714.73
2016,11,17,10,45,931.0,67.5,2.35,13.5,564.5,912.05,712.9
2016,11,17,11,0,938.0,68.0,2.4,14.0,582.0,908.14,708.63
2016,11,17,11,15,941.0,68.5,2.35,14.0,591.5,896.95,699.85
2016,11,17,11,30,944.0,69.0,2.3,14.0,601.0,882.0,688.68
2016,11,17,11,45,945.5,68.5,2.3,14.5,602.5,860.9,672.54
2016,11,17,12,0,947.0,68.0,2.3,15.0,604.0,836.24,654.08
2016,11,17,12,15,944.5,68.0,2.3,15.0,597.5,805.65,632.69
2016,11,17,12,30,942.0,68.0,2.3,15.0,591.0,771.91,609.05
2016,11,17,12,45,937.0,67.5,2.3,15.5,576.5,732.88,580.39
2016,11,17,13,0,932.0,67.0,2.3,16.0,562.0,691.22,548.67
2016,11,17,13,15,923.0,66.0,2.3,15.5,540.0,644.15,513.18
2016,11,17,13,30,914.0,65.0,2.3,15.0,518.0,595.22,475.22
2016,11,17,13,45,901.5,63.5,2.35,15.0,489.0,542.33,432.32
2016,11,17,14,0,889.0,62.0,2.4,15.0,460.0,488.43,387.26
2016,11,17,14,15,870.5,60.0,2.35,15.0,425.0,430.77,337.58
2016,11,17,14,30,852.0,58.0,2.3,15.0,390.0,373.29,286.65
2016,11,17,14,45,825.0,55.5,2.3,15.0,349.5,313.16,232.7
2016,11,17,15,0,798.0,53.0,2.3,15.0,309.0,253.68,178.71
2016,11,17,15,15,759.0,49.5,2.0,14.5,265.5,193.66,125.62
2016,11,17,15,30,720.0,46.0,1.7,14.0,222.0,137.49,78.85
2016,11,17,15,45,658.0,41.0,1.4,13.5,176.5,82.46,40.85
2016,11,17,16,0,596.0,36.0,1.1,13.0,131.0,34.72,25.07
2016,11,17,16,15,488.0,28.5,1.1,12.0,89.0,24.9,15.88
2016,11,17,16,30,380.0,21.0,1.1,11.0,47.0,18.8,6.65
2016,11,17,16,45,190.0,10.5,1.1,10.5,23.5,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
