Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,102.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,11,18,7,0,205.0,13.0,1.6,6.0,19.0,128.11,0.0
2016,11,18,7,15,352.5,23.0,1.95,7.0,56.5,278.08,193.47
2016,11,18,7,30,500.0,33.0,2.3,8.0,94.0,396.52,326.78
2016,11,18,7,45,579.5,39.5,2.7,9.0,139.0,479.6,401.81
2016,11,18,8,0,659.0,46.0,3.1,10.0,184.0,566.15,474.52
2016,11,18,8,15,708.0,50.5,3.3,10.5,229.0,630.1,526.59
2016,11,18,8,30,757.0,55.0,3.5,11.0,274.0,694.31,576.77
2016,11,18,8,45,788.5,58.5,3.75,12.0,316.0,742.77,612.18
2016,11,18,9,0,820.0,62.0,4.0,13.0,358.0,789.66,645.32
2016,11,18,9,15,841.5,64.5,4.25,13.5,395.5,824.71,670.11
2016,11,18,9,30,863.0,67.0,4.5,14.0,433.0,857.09,693.1
2016,11,18,9,45,877.5,69.0,4.8,15.0,464.0,871.03,701.24
2016,11,18,10,0,892.0,71.0,5.1,16.0,495.0,890.26,713.3
2016,11,18,10,15,902.0,72.5,5.15,16.0,520.0,901.41,720.53
2016,11,18,10,30,912.0,74.0,5.2,16.0,545.0,908.95,725.28
2016,11,18,10,45,916.5,75.5,5.3,16.5,561.5,907.91,722.85
2016,11,18,11,0,921.0,77.0,5.4,17.0,578.0,903.14,717.9
2016,11,18,11,15,924.0,77.5,5.4,17.0,587.5,892.09,709.33
2016,11,18,11,30,927.0,78.0,5.4,17.0,597.0,877.37,698.25
2016,11,18,11,45,925.5,78.5,5.45,17.5,597.5,855.32,680.9
2016,11,18,12,0,924.0,79.0,5.5,18.0,598.0,829.9,661.21
2016,11,18,12,15,920.5,78.5,5.45,18.0,591.0,798.54,637.97
2016,11,18,12,30,917.0,78.0,5.4,18.0,584.0,764.2,612.55
2016,11,18,12,45,913.5,76.0,5.4,18.0,570.0,725.34,583.9
2016,11,18,13,0,910.0,74.0,5.4,18.0,556.0,683.87,551.69
2016,11,18,13,15,900.5,73.0,5.3,18.0,533.5,637.39,514.01
2016,11,18,13,30,891.0,72.0,5.2,18.0,511.0,589.17,474.21
2016,11,18,13,45,877.5,70.5,5.1,18.0,482.5,536.83,430.3
2016,11,18,14,0,864.0,69.0,5.0,18.0,454.0,484.83,385.56
2016,11,18,14,15,844.5,66.5,4.7,17.5,419.0,426.89,335.39
2016,11,18,14,30,825.0,64.0,4.4,17.0,384.0,369.33,284.31
2016,11,18,14,45,797.5,61.0,4.1,17.0,344.0,309.51,230.14
2016,11,18,15,0,770.0,58.0,3.8,17.0,304.0,251.58,177.37
2016,11,18,15,15,728.5,54.0,3.25,16.0,260.0,192.24,125.38
2016,11,18,15,30,687.0,50.0,2.7,15.0,216.0,137.1,79.82
2016,11,18,15,45,621.0,44.5,2.15,14.5,171.0,83.36,42.74
2016,11,18,16,0,555.0,39.0,1.6,14.0,126.0,37.48,27.34
2016,11,18,16,15,440.5,30.5,1.5,13.0,84.5,24.59,15.48
2016,11,18,16,30,326.0,22.0,1.4,12.0,43.0,18.16,5.63
2016,11,18,16,45,163.0,11.0,1.35,11.5,21.5,10.01,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,68.0,6.5,3.8,9.5,8.0,0.0,0.0
2016,11,19,7,0,136.0,13.0,3.9,10.0,16.0,88.69,0.0
2016,11,19,7,15,282.0,23.0,4.15,10.0,50.0,232.81,153.1
2016,11,19,7,30,428.0,33.0,4.4,10.0,84.0,357.73,294.33
2016,11,19,7,45,512.0,39.5,4.65,10.5,126.5,439.06,369.98
2016,11,19,8,0,596.0,46.0,4.9,11.0,169.0,519.01,439.41
2016,11,19,8,15,645.5,50.5,5.05,11.5,211.5,581.26,491.46
2016,11,19,8,30,695.0,55.0,5.2,12.0,254.0,643.98,541.87
2016,11,19,8,45,729.5,58.0,5.35,12.5,294.0,692.61,579.47
2016,11,19,9,0,764.0,61.0,5.5,13.0,334.0,740.0,615.1
2016,11,19,9,15,474.0,121.0,5.55,13.0,296.5,579.47,486.56
2016,11,19,9,30,184.0,181.0,5.6,13.0,259.0,375.64,314.15
2016,11,19,9,45,130.0,192.5,5.7,13.5,250.0,340.74,283.25
2016,11,19,10,0,76.0,204.0,5.8,14.0,241.0,288.2,237.56
2016,11,19,10,15,137.0,218.0,5.8,14.0,287.0,372.45,307.66
2016,11,19,10,30,198.0,232.0,5.8,14.0,333.0,439.69,362.8
2016,11,19,10,45,169.5,240.5,5.85,14.5,329.5,420.25,345.0
2016,11,19,11,0,141.0,249.0,5.9,15.0,326.0,400.58,327.33
2016,11,19,11,15,126.5,252.5,5.9,15.0,322.5,386.91,315.63
2016,11,19,11,30,112.0,256.0,5.9,15.0,319.0,358.72,292.46
2016,11,19,11,45,112.0,257.0,5.9,15.0,319.5,354.86,289.2
2016,11,19,12,0,112.0,258.0,5.9,15.0,320.0,350.76,285.74
2016,11,19,12,15,58.5,217.0,5.85,15.0,249.5,259.26,210.47
2016,11,19,12,30,5.0,176.0,5.8,15.0,179.0,165.24,132.21
2016,11,19,12,45,2.5,107.5,5.8,15.0,109.0,97.66,76.4
2016,11,19,13,0,0.0,39.0,5.8,15.0,39.0,34.43,23.45
2016,11,19,13,15,384.0,68.0,5.7,15.0,256.5,318.92,265.68
2016,11,19,13,30,768.0,97.0,5.6,15.0,474.0,548.04,448.7
2016,11,19,13,45,395.5,133.0,5.6,15.0,326.5,348.27,284.61
2016,11,19,14,0,23.0,169.0,5.6,15.0,179.0,163.34,131.51
2016,11,19,14,15,11.5,110.0,5.45,14.5,115.0,102.67,81.37
2016,11,19,14,30,0.0,51.0,5.3,14.0,51.0,45.01,32.89
2016,11,19,14,45,0.0,45.5,5.15,14.0,45.5,40.13,28.8
2016,11,19,15,0,0.0,40.0,5.0,14.0,40.0,35.26,24.67
2016,11,19,15,15,297.0,48.5,4.7,13.5,119.5,103.41,70.4
2016,11,19,15,30,594.0,57.0,4.4,13.0,199.0,129.59,78.45
2016,11,19,15,45,533.5,49.5,4.1,13.0,157.0,79.67,43.01
2016,11,19,16,0,473.0,42.0,3.8,13.0,115.0,36.93,26.94
2016,11,19,16,15,356.0,32.5,3.55,12.5,76.5,26.31,16.9
2016,11,19,16,30,239.0,23.0,3.3,12.0,38.0,19.07,5.57
2016,11,19,16,45,119.5,11.5,3.1,12.0,19.0,10.46,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,11.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,11.0,11.0,10.01,0.0
2016,11,20,7,15,102.5,25.0,0.95,11.5,37.0,111.4,65.63
2016,11,20,7,30,205.0,39.0,1.1,12.0,63.0,218.85,175.78
2016,11,20,7,45,239.5,55.0,1.25,12.5,95.0,269.11,222.04
2016,11,20,8,0,274.0,71.0,1.4,13.0,127.0,321.24,267.39
2016,11,20,8,15,296.5,86.5,1.4,13.0,159.5,364.98,304.37
2016,11,20,8,30,319.0,102.0,1.4,13.0,192.0,408.92,340.19
2016,11,20,8,45,333.5,115.5,1.45,13.5,222.5,443.72,367.1
2016,11,20,9,0,348.0,129.0,1.5,14.0,253.0,460.94,379.96
2016,11,20,9,15,174.0,118.0,1.5,14.0,180.0,300.96,249.06
2016,11,20,9,30,0.0,107.0,1.5,14.0,107.0,98.75,77.8
2016,11,20,9,45,111.5,156.0,1.5,14.0,208.0,277.25,228.64
2016,11,20,10,0,223.0,205.0,1.5,14.0,309.0,435.52,354.79
2016,11,20,10,15,272.5,209.0,1.45,14.0,343.0,497.57,401.37
2016,11,20,10,30,322.0,213.0,1.4,14.0,377.0,541.95,434.6
2016,11,20,10,45,340.0,217.5,1.4,14.5,395.5,557.78,444.94
2016,11,20,11,0,358.0,222.0,1.4,15.0,414.0,571.95,454.22
2016,11,20,11,15,284.5,238.0,1.5,14.5,392.5,519.9,414.22
2016,11,20,11,30,211.0,254.0,1.6,14.0,371.0,453.7,363.44
2016,11,20,11,45,164.5,255.5,1.75,14.0,347.0,409.89,329.22
2016,11,20,12,0,118.0,257.0,1.9,14.0,323.0,367.71,295.6
2016,11,20,12,15,140.0,255.0,2.0,14.0,332.0,375.65,302.69
2016,11,20,12,30,162.0,253.0,2.1,14.0,341.0,381.88,308.1
2016,11,20,12,45,108.0,238.0,2.25,14.0,296.5,309.16,249.9
2016,11,20,13,0,54.0,223.0,2.4,14.0,252.0,252.15,203.61
2016,11,20,13,15,27.0,168.0,2.4,13.5,182.5,175.67,141.68
2016,11,20,13,30,0.0,113.0,2.4,13.0,113.0,100.92,79.79
2016,11,20,13,45,2.0,131.0,2.4,13.0,132.0,118.53,94.8
2016,11,20,14,0,4.0,149.0,2.4,13.0,151.0,135.85,109.41
2016,11,20,14,15,2.0,95.0,2.35,12.5,96.0,85.16,67.14
2016,11,20,14,30,0.0,41.0,2.3,12.0,41.0,36.15,25.58
2016,11,20,14,45,0.0,36.5,2.25,12.0,36.5,32.17,22.22
2016,11,20,15,0,0.0,32.0,2.2,12.0,32.0,28.18,18.81
2016,11,20,15,15,0.0,27.5,2.0,12.0,27.5,24.2,15.37
2016,11,20,15,30,0.0,23.0,1.8,12.0,23.0,20.23,11.89
2016,11,20,15,45,0.0,18.0,1.6,12.0,18.0,15.82,7.99
2016,11,20,16,0,0.0,13.0,1.4,12.0,13.0,11.41,4.5
2016,11,20,16,15,0.0,8.5,1.3,11.5,8.5,7.46,0.77
2016,11,20,16,30,0.0,4.0,1.2,11.0,4.0,3.5,0.0
2016,11,20,16,45,0.0,2.0,1.1,11.0,2.0,1.82,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,46.0,5.5,1.25,9.0,6.5,0.0,0.0
2016,11,21,7,0,92.0,11.0,1.3,9.0,13.0,61.65,0.0
2016,11,21,7,15,242.5,23.0,1.6,9.5,46.0,204.42,114.9
2016,11,21,7,30,393.0,35.0,1.9,10.0,79.0,335.45,271.39
2016,11,21,7,45,483.0,42.5,2.2,10.5,121.5,421.11,350.07
2016,11,21,8,0,573.0,50.0,2.5,11.0,164.0,511.89,427.56
2016,11,21,8,15,627.0,55.5,2.6,11.0,207.5,577.19,481.59
2016,11,21,8,30,681.0,61.0,2.7,11.0,251.0,643.58,534.45
2016,11,21,8,45,725.0,63.0,2.8,11.0,292.5,692.31,571.98
2016,11,21,9,0,769.0,65.0,2.9,11.0,334.0,746.28,612.57
2016,11,21,9,15,792.5,67.5,3.0,11.5,370.5,782.14,637.47
2016,11,21,9,30,816.0,70.0,3.1,12.0,407.0,815.56,660.23
2016,11,21,9,45,841.5,69.0,3.25,12.5,439.5,843.39,678.87
2016,11,21,10,0,867.0,68.0,3.4,13.0,472.0,859.57,688.9
2016,11,21,10,15,514.5,149.0,3.45,13.0,392.0,654.64,534.26
2016,11,21,10,30,162.0,230.0,3.5,13.0,312.0,405.8,331.83
2016,11,21,10,45,225.5,231.5,3.6,13.5,349.5,458.31,375.19
2016,11,21,11,0,289.0,233.0,3.7,14.0,387.0,525.32,427.53
2016,11,21,11,15,599.5,153.5,3.75,14.0,480.5,712.84,577.56
2016,11,21,11,30,910.0,74.0,3.8,14.0,574.0,854.63,681.54
2016,11,21,11,45,909.0,74.5,3.85,14.0,575.5,833.69,665.25
2016,11,21,12,0,908.0,75.0,3.9,14.0,577.0,809.42,647.8
2016,11,21,12,15,906.0,74.5,3.9,14.0,571.0,780.0,626.36
2016,11,21,12,30,904.0,74.0,3.9,14.0,565.0,747.56,602.67
2016,11,21,12,45,898.0,74.0,3.95,14.0,551.0,710.06,575.29
2016,11,21,13,0,892.0,74.0,4.0,14.0,537.0,670.12,544.26
2016,11,21,13,15,883.5,72.5,3.95,14.0,516.5,624.77,507.65
2016,11,21,13,30,875.0,71.0,3.9,14.0,496.0,577.64,468.85
2016,11,21,13,45,862.0,69.5,3.9,14.0,468.0,526.64,426.12
2016,11,21,14,0,849.0,68.0,3.9,14.0,440.0,476.01,382.48
2016,11,21,14,15,830.0,66.0,3.85,13.5,406.0,419.89,333.85
2016,11,21,14,30,811.0,64.0,3.8,13.0,372.0,364.09,284.06
2016,11,21,14,45,782.0,61.0,3.75,13.0,332.5,304.85,230.07
2016,11,21,15,0,753.0,58.0,3.7,13.0,293.0,247.69,177.45
2016,11,21,15,15,711.0,54.0,3.35,12.5,250.0,189.46,125.52
2016,11,21,15,30,669.0,50.0,3.0,12.0,207.0,135.48,80.17
2016,11,21,15,45,597.0,45.0,2.7,12.0,163.0,83.01,43.55
2016,11,21,16,0,525.0,40.0,2.4,12.0,119.0,36.31,26.47
2016,11,21,16,15,405.0,31.0,2.1,11.5,79.0,25.16,15.9
2016,11,21,16,30,285.0,22.0,1.8,11.0,39.0,18.3,3.88
2016,11,21,16,45,142.5,11.0,1.5,10.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,7,15,213.0,16.0,0.35,7.5,39.0,175.9,87.74
2016,11,22,7,30,426.0,32.0,0.3,8.0,78.0,352.76,281.64
2016,11,22,7,45,513.5,39.5,0.3,8.5,121.0,437.19,356.65
2016,11,22,8,0,601.0,47.0,0.3,9.0,164.0,526.89,429.08
2016,11,22,8,15,654.0,52.0,0.3,9.5,208.0,585.16,473.71
2016,11,22,8,30,707.0,57.0,0.3,10.0,252.0,651.4,522.05
2016,11,22,8,45,741.5,60.5,0.3,10.5,293.0,700.99,556.05
2016,11,22,9,0,776.0,64.0,0.3,11.0,334.0,749.26,587.94
2016,11,22,9,15,799.5,67.0,0.4,11.5,370.5,785.88,612.44
2016,11,22,9,30,823.0,70.0,0.5,12.0,407.0,820.04,635.04
2016,11,22,9,45,842.0,71.0,0.65,12.5,438.5,844.94,652.02
2016,11,22,10,0,861.0,72.0,0.8,13.0,470.0,866.72,666.89
2016,11,22,10,15,872.0,73.5,0.85,13.0,494.5,870.2,668.74
2016,11,22,10,30,883.0,75.0,0.9,13.0,519.0,878.81,674.48
2016,11,22,10,45,889.5,76.0,1.0,13.5,536.0,879.28,674.35
2016,11,22,11,0,896.0,77.0,1.1,14.0,553.0,876.11,671.93
2016,11,22,11,15,900.0,78.0,1.1,14.0,563.0,867.16,665.38
2016,11,22,11,30,904.0,79.0,1.1,14.0,573.0,854.6,656.58
2016,11,22,11,45,905.5,78.5,1.1,14.5,575.0,834.62,641.68
2016,11,22,12,0,907.0,78.0,1.1,15.0,577.0,811.24,624.65
2016,11,22,12,15,757.5,115.5,1.1,15.0,529.0,722.49,562.93
2016,11,22,12,30,608.0,153.0,1.1,15.0,481.0,627.01,492.81
2016,11,22,12,45,511.5,175.5,1.1,15.0,447.0,553.84,437.99
2016,11,22,13,0,415.0,198.0,1.1,15.0,413.0,490.46,389.17
2016,11,22,13,15,411.5,189.5,1.1,14.5,395.5,458.3,365.39
2016,11,22,13,30,408.0,181.0,1.1,14.0,378.0,425.41,340.18
2016,11,22,13,45,628.0,125.5,1.1,14.0,408.5,465.4,370.46
2016,11,22,14,0,848.0,70.0,1.1,14.0,439.0,477.54,376.06
2016,11,22,14,15,692.0,89.0,1.1,14.0,375.0,385.48,301.65
2016,11,22,14,30,536.0,108.0,1.1,14.0,311.0,306.93,238.17
2016,11,22,14,45,512.0,100.5,1.1,14.0,278.0,256.27,194.37
2016,11,22,15,0,488.0,93.0,1.1,14.0,245.0,210.91,154.27
2016,11,22,15,15,462.0,82.0,1.0,13.5,209.0,164.28,113.76
2016,11,22,15,30,436.0,71.0,0.9,13.0,173.0,120.44,77.25
2016,11,22,15,45,388.0,59.5,0.8,12.5,136.0,77.54,46.26
2016,11,22,16,0,340.0,48.0,0.7,12.0,99.0,40.36,30.04
2016,11,22,16,15,261.0,34.5,0.75,11.5,65.5,26.93,17.4
2016,11,22,16,30,182.0,21.0,0.8,11.0,32.0,17.28,2.72
2016,11,22,16,45,91.0,10.5,0.85,10.5,16.0,9.55,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,202.0,17.0,1.6,7.5,38.5,169.45,70.85
2016,11,23,7,30,404.0,34.0,1.8,8.0,77.0,339.63,273.85
2016,11,23,7,45,498.0,42.0,2.0,8.5,120.0,428.66,357.17
2016,11,23,8,0,592.0,50.0,2.2,9.0,163.0,523.14,438.0
2016,11,23,8,15,647.0,55.5,2.35,9.0,207.0,589.67,493.55
2016,11,23,8,30,702.0,61.0,2.5,9.0,251.0,650.6,542.7
2016,11,23,8,45,735.5,65.0,2.7,9.5,292.5,700.11,580.63
2016,11,23,9,0,769.0,69.0,2.9,10.0,334.0,748.16,616.34
2016,11,23,9,15,793.5,72.0,3.0,10.5,371.0,785.6,642.64
2016,11,23,9,30,818.0,75.0,3.1,11.0,408.0,820.58,666.66
2016,11,23,9,45,827.0,79.5,3.25,11.5,437.5,841.23,680.06
2016,11,23,10,0,836.0,84.0,3.4,12.0,467.0,858.58,691.08
2016,11,23,10,15,847.5,85.5,3.35,12.0,491.5,871.04,698.62
2016,11,23,10,30,859.0,87.0,3.3,12.0,516.0,880.0,703.72
2016,11,23,10,45,867.5,88.0,3.3,12.5,533.5,882.12,703.03
2016,11,23,11,0,876.0,89.0,3.3,13.0,551.0,880.56,699.9
2016,11,23,11,15,879.5,89.5,3.3,13.0,560.5,870.45,692.09
2016,11,23,11,30,883.0,90.0,3.3,13.0,570.0,856.75,681.9
2016,11,23,11,45,883.0,90.0,3.3,13.5,571.5,836.08,665.57
2016,11,23,12,0,883.0,90.0,3.3,14.0,573.0,812.09,647.01
2016,11,23,12,15,880.5,90.0,3.35,14.0,567.0,782.98,626.25
2016,11,23,12,30,878.0,90.0,3.4,14.0,561.0,750.9,603.27
2016,11,23,12,45,867.5,90.5,3.5,14.0,546.5,711.07,574.07
2016,11,23,13,0,857.0,91.0,3.6,14.0,532.0,669.16,541.54
2016,11,23,13,15,847.0,89.5,3.6,14.0,511.0,623.59,505.19
2016,11,23,13,30,837.0,88.0,3.6,14.0,490.0,576.46,466.79
2016,11,23,13,45,822.0,86.0,3.65,14.0,461.5,524.91,424.05
2016,11,23,14,0,807.0,84.0,3.7,14.0,433.0,472.79,379.68
2016,11,23,14,15,785.5,81.0,3.7,13.5,399.0,416.67,331.48
2016,11,23,14,30,764.0,78.0,3.7,13.0,365.0,361.24,282.47
2016,11,23,14,45,731.0,74.5,3.7,13.0,325.5,301.8,228.88
2016,11,23,15,0,698.0,71.0,3.7,13.0,286.0,245.63,177.68
2016,11,23,15,15,650.5,66.0,3.35,12.5,243.0,188.19,127.01
2016,11,23,15,30,603.0,61.0,3.0,12.0,200.0,135.71,83.27
2016,11,23,15,45,529.0,53.5,2.65,11.5,156.5,84.36,47.06
2016,11,23,16,0,455.0,46.0,2.3,11.0,113.0,41.84,31.42
2016,11,23,16,15,329.5,34.5,2.05,10.5,74.0,28.41,18.64
2016,11,23,16,30,204.0,23.0,1.8,10.0,35.0,19.29,2.98
2016,11,23,16,45,102.0,11.5,1.55,9.5,17.5,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,181.5,18.0,0.85,4.5,36.5,156.97,49.96
2016,11,24,7,30,363.0,36.0,0.9,5.0,73.0,313.68,252.66
2016,11,24,7,45,456.0,45.5,0.95,6.0,116.0,402.7,335.28
2016,11,24,8,0,549.0,55.0,1.0,7.0,159.0,496.98,414.66
2016,11,24,8,15,609.0,61.5,1.05,7.5,203.5,567.57,471.44
2016,11,24,8,30,669.0,68.0,1.1,8.0,248.0,639.38,526.64
2016,11,24,8,45,701.5,74.5,1.2,8.5,289.5,689.88,564.1
2016,11,24,9,0,734.0,81.0,1.3,9.0,331.0,739.17,599.62
2016,11,24,9,15,729.0,78.5,1.35,9.5,349.5,743.61,600.83
2016,11,24,9,30,724.0,76.0,1.4,10.0,368.0,739.92,596.42
2016,11,24,9,45,678.5,95.0,1.45,11.0,385.0,736.09,590.9
2016,11,24,10,0,633.0,114.0,1.5,12.0,402.0,722.4,578.23
2016,11,24,10,15,742.5,106.0,1.5,12.5,461.5,808.29,638.31
2016,11,24,10,30,852.0,98.0,1.5,13.0,521.0,885.65,689.52
2016,11,24,10,45,866.5,97.5,1.5,13.5,540.0,891.32,690.37
2016,11,24,11,0,881.0,97.0,1.5,14.0,559.0,893.19,689.64
2016,11,24,11,15,885.5,97.5,1.45,14.0,569.5,883.88,682.02
2016,11,24,11,30,890.0,98.0,1.4,14.0,580.0,870.91,672.19
2016,11,24,11,45,896.5,96.5,1.35,14.5,583.0,853.63,658.36
2016,11,24,12,0,903.0,95.0,1.3,15.0,586.0,832.69,642.24
2016,11,24,12,15,901.0,94.5,1.15,15.0,580.0,802.85,619.96
2016,11,24,12,30,899.0,94.0,1.0,15.0,574.0,769.95,595.7
2016,11,24,12,45,896.0,92.0,0.9,15.5,560.5,731.82,566.95
2016,11,24,13,0,893.0,90.0,0.8,16.0,547.0,691.05,535.0
2016,11,24,13,15,883.0,88.5,0.8,16.0,525.0,644.12,500.26
2016,11,24,13,30,873.0,87.0,0.8,16.0,503.0,595.51,463.38
2016,11,24,13,45,858.5,84.5,0.8,16.0,474.5,542.13,421.88
2016,11,24,14,0,844.0,82.0,0.8,16.0,446.0,488.05,378.51
2016,11,24,14,15,822.5,79.5,0.8,15.5,410.5,430.64,331.83
2016,11,24,14,30,801.0,77.0,0.8,15.0,375.0,373.83,283.97
2016,11,24,14,45,769.5,73.0,0.8,15.0,335.0,313.41,231.62
2016,11,24,15,0,738.0,69.0,0.8,15.0,295.0,254.05,179.43
2016,11,24,15,15,691.5,64.0,0.8,14.0,251.0,194.56,128.66
2016,11,24,15,30,645.0,59.0,0.8,13.0,207.0,139.86,84.05
2016,11,24,15,45,571.0,51.5,0.8,12.5,162.0,86.01,46.52
2016,11,24,16,0,497.0,44.0,0.8,12.0,117.0,40.93,25.38
2016,11,24,16,15,367.5,33.5,0.85,11.5,76.5,27.59,17.84
2016,11,24,16,30,238.0,23.0,0.9,11.0,36.0,19.39,2.24
2016,11,24,16,45,119.0,11.5,0.95,10.5,18.0,10.46,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,7,15,195.5,16.5,0.85,5.5,35.5,161.82,30.52
2016,11,25,7,30,391.0,33.0,0.8,6.0,71.0,328.4,261.16
2016,11,25,7,45,482.0,42.0,0.8,6.5,114.0,415.65,343.78
2016,11,25,8,0,573.0,51.0,0.8,7.0,157.0,508.34,421.69
2016,11,25,8,15,631.0,56.5,1.05,7.5,201.0,576.5,478.03
2016,11,25,8,30,689.0,62.0,1.3,8.0,245.0,645.81,533.18
2016,11,25,8,45,729.5,66.0,1.55,8.5,287.5,693.41,570.0
2016,11,25,9,0,770.0,70.0,1.8,9.0,330.0,747.11,610.43
2016,11,25,9,15,795.0,73.0,1.8,9.5,367.0,785.06,635.92
2016,11,25,9,30,820.0,76.0,1.8,10.0,404.0,820.54,659.1
2016,11,25,9,45,837.0,78.5,1.85,11.0,435.5,845.73,673.75
2016,11,25,10,0,854.0,81.0,1.9,12.0,467.0,867.77,686.04
2016,11,25,10,15,865.5,83.0,2.0,12.5,492.0,881.0,693.84
2016,11,25,10,30,877.0,85.0,2.1,13.0,517.0,890.68,699.28
2016,11,25,10,45,764.0,109.0,2.25,13.5,495.0,820.23,648.37
2016,11,25,11,0,651.0,133.0,2.4,14.0,473.0,742.12,591.68
2016,11,25,11,15,673.0,129.5,2.45,14.0,486.5,745.54,594.76
2016,11,25,11,30,695.0,126.0,2.5,14.0,500.0,745.53,594.73
2016,11,25,11,45,797.5,107.0,2.55,14.5,537.5,784.78,622.43
2016,11,25,12,0,900.0,88.0,2.6,15.0,575.0,821.51,647.76
2016,11,25,12,15,897.0,87.5,2.6,15.0,569.0,791.2,625.73
2016,11,25,12,30,894.0,87.0,2.6,15.0,563.0,757.93,602.09
2016,11,25,12,45,760.5,111.5,2.6,15.0,509.0,662.02,530.06
2016,11,25,13,0,627.0,136.0,2.6,15.0,455.0,569.14,458.04
2016,11,25,13,15,640.5,126.0,2.55,14.5,440.5,537.72,434.22
2016,11,25,13,30,654.0,116.0,2.5,14.0,426.0,503.43,407.0
2016,11,25,13,45,531.5,135.5,2.45,14.0,378.5,421.26,340.3
2016,11,25,14,0,409.0,155.0,2.4,14.0,331.0,353.44,284.65
2016,11,25,14,15,338.5,151.5,2.1,13.5,289.5,290.35,232.78
2016,11,25,14,30,268.0,148.0,1.8,13.0,248.0,240.48,191.44
2016,11,25,14,45,249.5,136.0,1.55,13.0,221.0,205.74,161.32
2016,11,25,15,0,231.0,124.0,1.3,13.0,194.0,172.88,132.68
2016,11,25,15,15,216.0,107.0,1.15,12.5,165.0,138.29,103.0
2016,11,25,15,30,201.0,90.0,1.0,12.0,136.0,105.61,75.59
2016,11,25,15,45,175.5,72.0,0.9,11.5,106.0,73.37,50.55
2016,11,25,16,0,150.0,54.0,0.8,11.0,76.0,44.57,30.97
2016,11,25,16,15,99.0,37.0,0.85,10.5,49.5,29.51,19.49
2016,11,25,16,30,48.0,20.0,0.9,10.0,23.0,16.32,0.39
2016,11,25,16,45,24.0,10.0,0.95,9.5,11.5,9.1,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,9.0,0.5,0.44,0.0
2016,11,26,7,30,0.0,1.0,2.8,9.0,1.0,0.88,0.0
2016,11,26,7,45,0.0,1.5,2.75,9.0,1.5,1.31,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.75,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.63,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.51,0.0
2016,11,26,8,45,0.0,4.5,2.9,9.5,4.5,3.95,0.0
2016,11,26,9,0,0.0,5.0,3.0,10.0,5.0,4.39,0.0
2016,11,26,9,15,0.0,49.0,3.1,9.5,49.0,43.24,32.07
2016,11,26,9,30,0.0,93.0,3.2,9.0,93.0,84.69,67.87
2016,11,26,9,45,0.0,78.5,3.35,9.0,78.5,69.52,54.66
2016,11,26,10,0,0.0,64.0,3.5,9.0,64.0,56.56,43.4
2016,11,26,10,15,0.0,104.5,3.5,9.0,104.5,94.59,75.94
2016,11,26,10,30,0.0,145.0,3.5,9.0,145.0,135.53,110.52
2016,11,26,10,45,2.5,158.5,3.55,9.0,160.0,150.95,123.42
2016,11,26,11,0,5.0,172.0,3.6,9.0,175.0,166.32,136.27
2016,11,26,11,15,5.5,174.5,3.5,9.0,178.0,168.38,137.85
2016,11,26,11,30,6.0,177.0,3.4,9.0,181.0,170.5,139.54
2016,11,26,11,45,25.0,201.5,3.35,9.0,215.5,210.35,173.32
2016,11,26,12,0,44.0,226.0,3.3,9.0,250.0,262.79,216.97
2016,11,26,12,15,61.5,231.0,3.15,8.5,264.0,278.51,230.5
2016,11,26,12,30,79.0,236.0,3.0,8.0,278.0,292.94,243.01
2016,11,26,12,45,276.5,208.0,2.9,8.0,349.5,415.05,346.21
2016,11,26,13,0,474.0,180.0,2.8,8.0,421.0,510.31,423.69
2016,11,26,13,15,245.5,178.0,2.85,8.0,302.5,336.52,280.45
2016,11,26,13,30,17.0,176.0,2.9,8.0,184.0,170.38,140.21
2016,11,26,13,45,90.0,181.0,2.95,8.5,220.0,217.61,180.57
2016,11,26,14,0,163.0,186.0,3.0,9.0,256.0,256.74,212.34
2016,11,26,14,15,353.0,145.0,3.0,9.0,280.5,290.29,237.75
2016,11,26,14,30,543.0,104.0,3.0,9.0,305.0,306.58,245.45
2016,11,26,14,45,486.0,105.5,3.0,9.0,270.5,254.06,198.75
2016,11,26,15,0,429.0,107.0,3.0,9.0,236.0,210.1,159.76
2016,11,26,15,15,450.0,90.5,2.8,8.5,208.5,170.89,122.72
2016,11,26,15,30,471.0,74.0,2.6,8.0,181.0,131.45,86.79
2016,11,26,15,45,385.0,64.5,2.45,8.0,139.5,82.9,51.54
2016,11,26,16,0,299.0,55.0,2.3,8.0,98.0,46.7,31.76
2016,11,26,16,15,190.5,39.5,2.15,8.0,63.0,30.83,20.74
2016,11,26,16,30,82.0,24.0,2.0,8.0,28.0,19.34,0.83
2016,11,26,16,45,41.0,12.0,1.95,8.0,14.0,10.91,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,10.0,4.5,9.0,10.0,8.79,0.0
2016,11,27,7,30,0.0,20.0,4.6,9.0,20.0,17.62,8.39
2016,11,27,7,45,0.0,34.0,4.75,9.0,34.0,30.73,20.48
2016,11,27,8,0,0.0,48.0,4.9,9.0,48.0,45.06,33.28
2016,11,27,8,15,0.0,63.0,5.0,9.0,63.0,60.31,46.82
2016,11,27,8,30,0.0,78.0,5.1,9.0,78.0,75.34,60.04
2016,11,27,8,45,0.0,93.0,5.2,9.5,93.0,90.25,72.85
2016,11,27,9,0,0.0,108.0,5.3,10.0,108.0,105.1,85.41
2016,11,27,9,15,342.0,104.5,5.3,10.0,239.0,441.82,379.55
2016,11,27,9,30,684.0,101.0,5.3,10.0,370.0,738.99,620.39
2016,11,27,9,45,547.5,132.5,5.35,10.5,358.5,658.49,553.25
2016,11,27,10,0,411.0,164.0,5.4,11.0,347.0,579.77,486.17
2016,11,27,10,15,267.0,191.5,5.3,11.0,313.0,469.94,393.67
2016,11,27,10,30,123.0,219.0,5.2,11.0,279.0,359.1,298.78
2016,11,27,10,45,93.0,221.0,5.15,11.5,267.5,315.5,261.57
2016,11,27,11,0,63.0,223.0,5.1,12.0,256.0,288.34,237.55
2016,11,27,11,15,80.0,232.0,5.0,12.0,274.5,309.91,255.45
2016,11,27,11,30,97.0,241.0,4.9,12.0,293.0,330.68,272.47
2016,11,27,11,45,327.5,204.5,4.8,12.0,380.0,497.43,412.38
2016,11,27,12,0,558.0,168.0,4.7,12.0,467.0,639.99,527.59
2016,11,27,12,15,721.5,125.5,4.6,12.0,508.0,704.12,578.37
2016,11,27,12,30,885.0,83.0,4.5,12.0,549.0,745.96,610.06
2016,11,27,12,45,593.0,149.0,4.45,12.5,458.0,586.22,481.33
2016,11,27,13,0,301.0,215.0,4.4,13.0,367.0,424.76,348.45
2016,11,27,13,15,392.5,187.5,4.3,12.5,377.5,435.76,359.01
2016,11,27,13,30,484.0,160.0,4.2,12.0,388.0,447.74,368.69
2016,11,27,13,45,375.0,168.0,4.15,12.0,338.5,365.49,300.36
2016,11,27,14,0,266.0,176.0,4.1,12.0,289.0,301.27,246.66
2016,11,27,14,15,337.0,151.5,3.9,12.0,283.0,290.2,235.63
2016,11,27,14,30,408.0,127.0,3.7,12.0,277.0,276.51,220.81
2016,11,27,14,45,380.5,118.5,3.55,12.0,246.5,234.01,183.01
2016,11,27,15,0,353.0,110.0,3.4,12.0,216.0,194.1,147.45
2016,11,27,15,15,480.0,83.0,2.95,11.5,204.5,170.42,119.8
2016,11,27,15,30,607.0,56.0,2.5,11.0,193.0,133.62,81.54
2016,11,27,15,45,531.0,49.0,2.1,10.5,150.0,82.39,45.03
2016,11,27,16,0,455.0,42.0,1.7,10.0,107.0,40.1,24.3
2016,11,27,16,15,329.0,31.5,1.55,9.5,69.5,25.78,16.28
2016,11,27,16,30,203.0,21.0,1.4,9.0,32.0,17.53,0.0
2016,11,27,16,45,101.5,10.5,1.25,8.5,16.0,9.55,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,2.65,10.0,10.5,9.23,0.0
2016,11,28,7,30,0.0,21.0,2.9,10.0,21.0,18.51,8.88
2016,11,28,7,45,0.0,34.5,3.2,10.0,34.5,31.7,21.18
2016,11,28,8,0,0.0,48.0,3.5,10.0,48.0,45.36,33.38
2016,11,28,8,15,0.0,63.0,3.7,10.0,63.0,60.62,46.88
