Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,30,0.0,78.0,3.9,10.0,78.0,75.64,60.05
2016,11,28,8,45,0.0,92.0,4.1,10.0,92.0,89.32,71.89
2016,11,28,9,0,0.0,106.0,4.3,10.0,106.0,102.98,83.57
2016,11,28,9,15,0.0,119.0,4.4,10.0,119.5,115.45,94.1
2016,11,28,9,30,0.0,132.0,4.5,10.0,133.0,127.96,104.58
2016,11,28,9,45,15.5,153.5,4.65,10.5,161.0,163.67,135.05
2016,11,28,10,0,31.0,175.0,4.8,11.0,189.0,214.72,177.88
2016,11,28,10,15,97.0,196.5,4.95,11.0,243.0,296.0,247.36
2016,11,28,10,30,163.0,218.0,5.1,11.0,297.0,392.77,327.93
2016,11,28,10,45,166.5,226.0,5.25,11.5,309.0,401.16,333.59
2016,11,28,11,0,170.0,234.0,5.4,12.0,321.0,408.9,338.95
2016,11,28,11,15,130.0,236.0,5.45,12.0,303.5,372.04,307.57
2016,11,28,11,30,90.0,238.0,5.5,12.0,286.0,321.6,265.26
2016,11,28,11,45,245.5,224.5,5.55,12.0,355.5,454.59,377.15
2016,11,28,12,0,401.0,211.0,5.6,12.0,425.0,551.0,457.01
2016,11,28,12,15,384.5,212.0,5.6,12.0,415.5,525.39,435.51
2016,11,28,12,30,368.0,213.0,5.6,12.0,406.0,499.38,414.02
2016,11,28,12,45,223.5,217.5,5.6,12.0,334.0,378.27,313.57
2016,11,28,13,0,79.0,222.0,5.6,12.0,262.0,269.07,221.46
2016,11,28,13,15,39.5,165.5,5.55,12.0,185.5,181.68,148.67
2016,11,28,13,30,0.0,109.0,5.5,12.0,109.0,97.39,77.41
2016,11,28,13,45,0.0,95.5,5.45,12.0,95.5,84.93,67.02
2016,11,28,14,0,0.0,82.0,5.4,12.0,82.0,72.63,56.68
2016,11,28,14,15,0.0,61.0,5.3,12.0,61.0,53.89,40.76
2016,11,28,14,30,0.0,40.0,5.2,12.0,40.0,35.27,24.83
2016,11,28,14,45,0.0,35.5,5.15,12.0,35.5,31.28,21.43
2016,11,28,15,0,0.0,31.0,5.1,12.0,31.0,27.3,18.01
2016,11,28,15,15,0.0,26.0,4.8,11.5,26.0,22.88,14.21
2016,11,28,15,30,0.0,21.0,4.5,11.0,21.0,18.46,10.37
2016,11,28,15,45,0.0,16.5,4.2,11.0,16.5,14.5,6.83
2016,11,28,16,0,0.0,12.0,3.9,11.0,12.0,10.53,3.28
2016,11,28,16,15,0.0,7.5,3.55,10.5,7.5,6.58,0.0
2016,11,28,16,30,0.0,3.0,3.2,10.0,3.0,2.63,0.0
2016,11,28,16,45,0.0,1.5,2.85,9.5,1.5,1.36,0.0
2016,11,28,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,229.0,12.5,1.3,4.5,32.5,145.69,0.0
2016,11,29,7,30,458.0,25.0,1.5,5.0,65.0,349.33,267.81
2016,11,29,7,45,556.5,31.5,1.7,5.5,108.0,441.29,366.99
2016,11,29,8,0,655.0,38.0,1.9,6.0,151.0,538.25,451.27
2016,11,29,8,15,709.0,42.0,2.05,6.5,195.0,603.92,506.49
2016,11,29,8,30,763.0,46.0,2.2,7.0,239.0,670.3,559.74
2016,11,29,8,45,800.5,48.5,2.35,8.0,281.0,721.77,598.29
2016,11,29,9,0,838.0,51.0,2.5,9.0,323.0,764.16,628.52
2016,11,29,9,15,861.0,53.0,2.6,9.5,360.5,799.78,653.58
2016,11,29,9,30,884.0,55.0,2.7,10.0,398.0,833.02,676.34
2016,11,29,9,45,900.5,56.0,2.85,10.5,429.5,856.55,691.98
2016,11,29,10,0,917.0,57.0,3.0,11.0,461.0,876.94,705.27
2016,11,29,10,15,927.5,58.5,3.0,11.0,486.0,889.4,713.01
2016,11,29,10,30,938.0,60.0,3.0,11.0,511.0,898.24,718.27
2016,11,29,10,45,944.0,60.5,3.0,11.5,528.5,898.11,715.9
2016,11,29,11,0,950.0,61.0,3.0,12.0,546.0,894.22,711.07
2016,11,29,11,15,953.0,61.5,2.95,12.0,556.0,883.99,702.83
2016,11,29,11,30,956.0,62.0,2.9,12.0,566.0,870.03,692.11
2016,11,29,11,45,955.5,62.5,2.9,12.5,567.5,849.54,675.97
2016,11,29,12,0,955.0,63.0,2.9,13.0,569.0,825.55,657.49
2016,11,29,12,15,952.0,62.5,2.9,13.0,563.5,795.08,635.58
2016,11,29,12,30,949.0,62.0,2.9,13.0,558.0,761.5,611.39
2016,11,29,12,45,938.5,63.5,2.9,13.0,544.0,722.19,582.85
2016,11,29,13,0,928.0,65.0,2.9,13.0,530.0,680.58,551.0
2016,11,29,13,15,918.5,64.0,2.85,13.0,508.5,634.68,514.25
2016,11,29,13,30,909.0,63.0,2.8,13.0,487.0,586.98,475.26
2016,11,29,13,45,893.0,62.5,2.8,13.0,459.0,534.88,431.98
2016,11,29,14,0,877.0,62.0,2.8,13.0,431.0,482.06,386.9
2016,11,29,14,15,857.5,60.0,2.75,13.0,397.0,425.74,337.68
2016,11,29,14,30,838.0,58.0,2.7,13.0,363.0,369.89,287.52
2016,11,29,14,45,808.0,55.5,2.7,13.0,324.0,310.09,233.37
2016,11,29,15,0,778.0,53.0,2.7,13.0,285.0,252.34,180.4
2016,11,29,15,15,736.0,49.5,2.3,12.0,242.5,193.65,128.19
2016,11,29,15,30,694.0,46.0,1.9,11.0,200.0,139.07,82.09
2016,11,29,15,45,624.5,40.5,1.55,10.5,156.5,84.93,43.37
2016,11,29,16,0,555.0,35.0,1.2,10.0,113.0,38.87,21.53
2016,11,29,16,15,432.5,26.5,1.2,9.5,73.5,23.38,14.17
2016,11,29,16,30,310.0,18.0,1.2,9.0,34.0,16.18,0.0
2016,11,29,16,45,155.0,9.0,1.2,8.5,17.0,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,13.0,0.3,6.0,28.5,121.43,0.0
2016,11,30,7,30,375.0,26.0,0.3,6.0,57.0,305.53,226.88
2016,11,30,7,45,475.5,33.5,0.3,6.5,98.0,396.35,322.76
2016,11,30,8,0,576.0,41.0,0.3,7.0,139.0,484.72,397.62
2016,11,30,8,15,633.5,46.0,0.45,7.5,181.5,552.08,452.86
2016,11,30,8,30,691.0,51.0,0.6,8.0,224.0,620.42,506.62
2016,11,30,8,45,727.5,55.0,0.8,9.0,264.5,671.48,545.1
2016,11,30,9,0,764.0,59.0,1.0,10.0,305.0,721.49,581.57
2016,11,30,9,15,789.5,61.5,1.2,10.5,341.0,758.93,608.91
2016,11,30,9,30,815.0,64.0,1.4,11.0,377.0,794.11,634.15
2016,11,30,9,45,837.5,64.5,1.6,11.5,409.0,821.46,653.39
2016,11,30,10,0,860.0,65.0,1.8,12.0,441.0,837.43,664.33
2016,11,30,10,15,552.0,136.5,1.9,12.0,383.0,665.86,538.43
2016,11,30,10,30,244.0,208.0,2.0,12.0,325.0,466.72,380.53
2016,11,30,10,45,233.5,217.5,2.15,12.5,333.0,448.45,366.64
2016,11,30,11,0,223.0,227.0,2.3,13.0,341.0,445.71,363.42
2016,11,30,11,15,223.5,232.0,2.35,13.0,347.5,446.01,363.3
2016,11,30,11,30,224.0,237.0,2.4,13.0,354.0,445.48,362.56
2016,11,30,11,45,224.5,238.0,2.45,13.5,356.0,439.4,356.94
2016,11,30,12,0,225.0,239.0,2.5,14.0,358.0,432.58,350.8
2016,11,30,12,15,225.0,236.5,2.55,14.0,354.5,420.65,341.38
2016,11,30,12,30,225.0,234.0,2.6,14.0,351.0,408.11,331.45
2016,11,30,12,45,557.0,153.0,2.65,14.0,433.0,560.4,455.37
2016,11,30,13,0,889.0,72.0,2.7,14.0,515.0,663.27,535.95
2016,11,30,13,15,879.5,71.0,2.7,14.0,494.5,618.95,499.72
2016,11,30,13,30,870.0,70.0,2.7,14.0,474.0,572.92,462.38
2016,11,30,13,45,849.5,70.0,2.75,14.0,446.0,522.88,421.02
2016,11,30,14,0,829.0,70.0,2.8,14.0,418.0,469.91,376.25
2016,11,30,14,15,808.5,67.5,2.75,13.5,384.5,414.42,328.67
2016,11,30,14,30,788.0,65.0,2.7,13.0,351.0,359.43,280.09
2016,11,30,14,45,751.0,63.0,2.7,13.0,312.0,300.61,227.21
2016,11,30,15,0,714.0,61.0,2.7,13.0,273.0,244.68,176.36
2016,11,30,15,15,668.5,56.5,2.35,12.5,232.0,187.93,126.06
2016,11,30,15,30,623.0,52.0,2.0,12.0,191.0,134.01,80.7
2016,11,30,15,45,540.0,46.5,1.7,11.5,148.0,82.65,44.31
2016,11,30,16,0,457.0,41.0,1.4,11.0,105.0,40.96,23.83
2016,11,30,16,15,331.5,30.5,1.3,10.5,68.0,24.95,15.38
2016,11,30,16,30,206.0,20.0,1.2,10.0,31.0,16.64,0.0
2016,11,30,16,45,103.0,10.0,1.1,9.5,15.5,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,13.5,1.55,6.5,27.0,110.73,0.0
2016,12,1,7,30,338.0,27.0,1.7,7.0,54.0,280.98,205.9
2016,12,1,7,45,456.0,34.5,1.9,7.5,96.0,383.86,317.16
2016,12,1,8,0,574.0,42.0,2.1,8.0,138.0,482.95,404.61
2016,12,1,8,15,634.0,47.0,2.2,8.0,181.0,552.28,463.82
2016,12,1,8,30,694.0,52.0,2.3,8.0,224.0,622.59,521.42
2016,12,1,8,45,740.5,54.5,2.45,8.5,266.0,679.76,565.93
2016,12,1,9,0,787.0,57.0,2.6,9.0,308.0,736.18,608.39
2016,12,1,9,15,813.0,59.5,2.7,9.5,345.5,774.45,635.67
2016,12,1,9,30,839.0,62.0,2.8,10.0,383.0,810.42,660.71
2016,12,1,9,45,858.5,63.5,2.9,10.5,415.0,828.5,672.1
2016,12,1,10,0,878.0,65.0,3.0,11.0,447.0,851.79,687.37
2016,12,1,10,15,890.5,66.5,3.05,11.0,472.0,865.83,696.68
2016,12,1,10,30,903.0,68.0,3.1,11.0,497.0,876.41,703.62
2016,12,1,10,45,911.0,69.0,3.15,11.5,515.5,878.85,703.48
2016,12,1,11,0,919.0,70.0,3.2,12.0,534.0,877.62,700.9
2016,12,1,11,15,923.5,70.5,3.25,12.0,544.5,869.08,694.49
2016,12,1,11,30,928.0,71.0,3.3,12.0,555.0,856.88,685.62
2016,12,1,11,45,928.5,71.0,3.4,12.5,557.5,837.21,670.48
2016,12,1,12,0,929.0,71.0,3.5,13.0,560.0,814.11,652.95
2016,12,1,12,15,927.5,71.0,3.5,13.0,555.0,786.17,632.59
2016,12,1,12,30,926.0,71.0,3.5,13.0,550.0,755.11,609.94
2016,12,1,12,45,919.5,71.0,3.55,13.0,537.0,717.63,582.61
2016,12,1,13,0,913.0,71.0,3.6,13.0,524.0,677.68,551.55
2016,12,1,13,15,904.5,70.0,3.55,13.0,504.0,633.11,515.51
2016,12,1,13,30,896.0,69.0,3.5,13.0,484.0,586.68,477.21
2016,12,1,13,45,884.0,67.0,3.45,13.0,456.5,535.7,434.4
2016,12,1,14,0,872.0,65.0,3.4,13.0,429.0,483.68,389.59
2016,12,1,14,15,853.0,63.0,3.35,12.5,395.5,428.79,341.9
2016,12,1,14,30,834.0,61.0,3.3,12.0,362.0,372.68,291.8
2016,12,1,14,45,805.0,58.0,3.25,12.0,323.0,312.96,237.29
2016,12,1,15,0,776.0,55.0,3.2,12.0,284.0,255.19,183.93
2016,12,1,15,15,733.0,51.0,2.8,11.5,241.5,195.96,130.77
2016,12,1,15,30,690.0,47.0,2.4,11.0,199.0,140.97,83.92
2016,12,1,15,45,621.0,41.5,2.0,10.5,155.5,87.07,45.01
2016,12,1,16,0,552.0,36.0,1.6,10.0,112.0,41.2,22.6
2016,12,1,16,15,427.0,27.0,1.5,9.0,72.5,23.91,14.58
2016,12,1,16,30,302.0,18.0,1.4,8.0,33.0,16.21,0.0
2016,12,1,16,45,151.0,9.0,1.3,7.5,16.5,8.19,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,7,15,223.0,11.5,1.5,2.5,29.0,139.95,0.0
2016,12,2,7,30,446.0,23.0,1.7,3.0,58.0,333.33,241.48
2016,12,2,7,45,547.0,29.5,1.95,4.0,100.5,429.35,357.58
2016,12,2,8,0,648.0,36.0,2.2,5.0,143.0,527.04,443.97
2016,12,2,8,15,704.0,40.5,2.3,5.5,187.0,594.28,501.25
2016,12,2,8,30,760.0,45.0,2.4,6.0,231.0,662.5,556.53
2016,12,2,8,45,796.5,48.0,2.55,6.5,272.5,713.75,596.57
2016,12,2,9,0,833.0,51.0,2.7,7.0,314.0,756.06,628.38
2016,12,2,9,15,856.5,53.0,2.9,7.5,351.5,792.03,654.78
2016,12,2,9,30,880.0,55.0,3.1,8.0,389.0,825.69,678.88
2016,12,2,9,45,893.0,57.5,3.3,9.0,420.5,848.42,693.19
2016,12,2,10,0,906.0,60.0,3.5,10.0,452.0,867.94,704.97
2016,12,2,10,15,916.5,61.5,3.55,10.0,477.0,880.52,713.26
2016,12,2,10,30,927.0,63.0,3.6,10.0,502.0,889.53,719.07
2016,12,2,10,45,933.0,64.0,3.7,10.5,520.0,890.33,717.98
2016,12,2,11,0,939.0,65.0,3.8,11.0,538.0,887.39,714.36
2016,12,2,11,15,942.5,65.5,3.8,11.0,548.0,877.96,706.89
2016,12,2,11,30,946.0,66.0,3.8,11.0,558.0,864.82,696.91
2016,12,2,11,45,946.5,66.5,3.85,11.5,560.5,845.6,681.62
2016,12,2,12,0,947.0,67.0,3.9,12.0,563.0,822.87,663.89
2016,12,2,12,15,944.5,66.5,3.9,12.0,557.5,793.27,642.13
2016,12,2,12,30,942.0,66.0,3.9,12.0,552.0,760.56,618.06
2016,12,2,12,45,937.0,65.5,3.9,12.0,539.0,723.18,590.39
2016,12,2,13,0,932.0,65.0,3.9,12.0,526.0,683.18,559.15
2016,12,2,13,15,923.0,64.0,3.9,12.0,505.5,637.75,522.33
2016,12,2,13,30,914.0,63.0,3.9,12.0,485.0,590.44,483.17
2016,12,2,13,45,899.0,62.0,3.9,12.0,457.0,538.39,439.24
2016,12,2,14,0,884.0,61.0,3.9,12.0,429.0,485.49,393.43
2016,12,2,14,15,864.0,59.0,3.8,12.0,395.5,428.89,343.27
2016,12,2,14,30,844.0,57.0,3.7,12.0,362.0,372.54,292.08
2016,12,2,14,45,813.0,55.0,3.65,12.0,322.5,313.11,237.63
2016,12,2,15,0,782.0,53.0,3.6,12.0,283.0,255.5,184.28
2016,12,2,15,15,739.0,49.0,3.1,11.0,241.0,195.99,130.94
2016,12,2,15,30,696.0,45.0,2.6,10.0,199.0,140.69,83.76
2016,12,2,15,45,623.5,40.0,2.1,9.5,155.0,86.62,44.55
2016,12,2,16,0,551.0,35.0,1.6,9.0,111.0,40.96,22.0
2016,12,2,16,15,425.0,26.5,1.5,8.5,72.0,23.42,14.18
2016,12,2,16,30,299.0,18.0,1.4,8.0,33.0,16.22,0.0
2016,12,2,16,45,149.5,9.0,1.35,7.5,16.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,194.0,11.5,0.95,6.5,26.0,122.72,0.0
2016,12,3,7,30,388.0,23.0,0.9,7.0,52.0,294.88,203.03
2016,12,3,7,45,491.0,30.5,0.9,8.0,93.0,392.16,318.97
2016,12,3,8,0,594.0,38.0,0.9,9.0,134.0,490.43,402.78
2016,12,3,8,15,653.0,42.5,1.05,9.5,176.5,558.39,459.21
2016,12,3,8,30,712.0,47.0,1.2,10.0,219.0,627.46,514.03
2016,12,3,8,45,750.5,50.5,1.4,10.5,260.0,679.8,554.51
2016,12,3,9,0,789.0,54.0,1.6,11.0,301.0,731.19,593.0
2016,12,3,9,15,814.0,56.5,1.75,11.5,338.0,768.69,619.75
2016,12,3,9,30,839.0,59.0,1.9,12.0,375.0,803.9,644.33
2016,12,3,9,45,854.0,61.0,2.1,13.0,406.0,818.93,653.19
2016,12,3,10,0,869.0,63.0,2.3,14.0,437.0,839.17,665.79
2016,12,3,10,15,881.0,64.5,2.4,14.0,462.0,852.93,675.22
2016,12,3,10,30,893.0,66.0,2.5,14.0,487.0,863.28,682.34
2016,12,3,10,45,901.5,67.0,2.6,14.5,505.0,866.4,683.17
2016,12,3,11,0,910.0,68.0,2.7,15.0,523.0,865.9,681.59
2016,12,3,11,15,914.0,68.5,2.75,15.0,533.5,857.29,675.28
2016,12,3,11,30,918.0,69.0,2.8,15.0,544.0,845.08,666.6
2016,12,3,11,45,919.5,69.0,2.9,15.5,547.0,826.66,652.7
2016,12,3,12,0,921.0,69.0,3.0,16.0,550.0,804.8,636.44
2016,12,3,12,15,919.0,68.5,3.1,16.0,544.5,776.37,616.6
2016,12,3,12,30,917.0,68.0,3.2,16.0,539.0,744.89,594.46
2016,12,3,12,45,910.5,68.0,3.3,16.0,526.0,707.99,568.15
2016,12,3,13,0,904.0,68.0,3.4,16.0,513.0,668.65,538.2
2016,12,3,13,15,895.5,66.5,3.4,16.0,493.0,624.14,502.81
2016,12,3,13,30,887.0,65.0,3.4,16.0,473.0,577.81,465.17
2016,12,3,13,45,874.0,63.5,3.4,16.0,446.5,527.53,423.48
2016,12,3,14,0,861.0,62.0,3.4,16.0,420.0,476.31,379.86
2016,12,3,14,15,842.5,60.0,3.2,15.5,387.0,421.55,332.58
2016,12,3,14,30,824.0,58.0,3.0,15.0,354.0,367.26,284.36
2016,12,3,14,45,798.0,55.0,2.8,15.0,316.5,309.2,231.7
2016,12,3,15,0,772.0,52.0,2.6,15.0,279.0,252.76,179.94
2016,12,3,15,15,730.5,48.5,2.2,14.0,237.5,194.65,128.51
2016,12,3,15,30,689.0,45.0,1.8,13.0,196.0,140.56,82.87
2016,12,3,15,45,623.0,39.5,1.45,12.5,153.0,86.92,44.08
2016,12,3,16,0,557.0,34.0,1.1,12.0,110.0,40.88,21.09
2016,12,3,16,15,434.5,26.0,1.1,11.5,71.5,22.95,13.56
2016,12,3,16,30,312.0,18.0,1.1,11.0,33.0,16.24,0.0
2016,12,3,16,45,156.0,9.0,1.15,10.5,16.5,8.19,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,169.5,12.0,0.3,8.0,24.0,108.68,0.0
2016,12,4,7,30,339.0,24.0,0.3,8.0,48.0,272.26,178.24
2016,12,4,7,45,446.0,32.0,0.35,8.5,87.5,371.75,298.64
2016,12,4,8,0,553.0,40.0,0.4,9.0,127.0,462.69,377.53
2016,12,4,8,15,615.5,45.0,0.5,9.5,169.5,532.86,434.96
2016,12,4,8,30,678.0,50.0,0.6,10.0,212.0,604.27,490.75
2016,12,4,8,45,718.0,54.0,0.7,10.5,252.5,657.71,530.87
2016,12,4,9,0,758.0,58.0,0.8,11.0,293.0,710.32,569.07
2016,12,4,9,15,785.0,60.5,1.0,11.5,330.0,749.0,597.43
2016,12,4,9,30,812.0,63.0,1.2,12.0,367.0,785.51,623.75
2016,12,4,9,45,798.5,73.5,1.4,13.0,393.0,795.43,629.48
2016,12,4,10,0,785.0,84.0,1.6,14.0,419.0,801.33,632.41
2016,12,4,10,15,799.5,86.0,1.75,14.0,444.0,817.59,644.48
2016,12,4,10,30,814.0,88.0,1.9,14.0,469.0,830.58,654.11
2016,12,4,10,45,823.5,89.5,2.1,14.5,487.5,835.27,657.16
2016,12,4,11,0,833.0,91.0,2.3,15.0,506.0,836.47,657.81
2016,12,4,11,15,719.0,118.5,2.4,15.0,482.0,766.35,607.57
2016,12,4,11,30,605.0,146.0,2.5,15.0,458.0,689.43,551.63
2016,12,4,11,45,489.5,178.0,2.6,15.5,431.5,611.79,490.86
2016,12,4,12,0,374.0,210.0,2.7,16.0,405.0,529.06,425.4
2016,12,4,12,15,606.0,151.0,2.7,16.0,463.0,643.39,516.17
2016,12,4,12,30,838.0,92.0,2.7,16.0,521.0,721.18,575.54
2016,12,4,12,45,583.0,147.5,2.7,16.0,443.0,577.92,463.92
2016,12,4,13,0,328.0,203.0,2.7,16.0,365.0,430.85,347.4
2016,12,4,13,15,419.5,176.0,2.7,15.5,374.5,451.22,365.12
2016,12,4,13,30,511.0,149.0,2.7,15.0,384.0,453.58,367.26
2016,12,4,13,45,476.5,146.0,2.7,15.0,355.0,405.8,327.89
2016,12,4,14,0,442.0,143.0,2.7,15.0,326.0,360.05,289.79
2016,12,4,14,15,459.0,127.5,2.45,14.5,304.5,326.21,260.56
2016,12,4,14,30,476.0,112.0,2.2,14.0,283.0,290.01,228.32
2016,12,4,14,45,414.5,113.0,1.95,14.0,250.0,242.52,187.27
2016,12,4,15,0,353.0,114.0,1.7,14.0,217.0,200.77,151.5
2016,12,4,15,15,314.0,100.5,1.5,13.5,182.5,154.88,112.61
2016,12,4,15,30,275.0,87.0,1.3,13.0,148.0,116.19,80.81
2016,12,4,15,45,220.0,71.5,1.15,12.5,113.5,79.04,52.92
2016,12,4,16,0,165.0,56.0,1.0,12.0,79.0,48.5,32.73
2016,12,4,16,15,82.5,38.0,1.0,11.5,49.5,30.13,19.54
2016,12,4,16,30,0.0,20.0,1.0,11.0,20.0,17.16,0.0
2016,12,4,16,45,0.0,10.0,1.0,10.5,10.0,9.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,78.5,13.0,1.4,8.0,18.5,56.95,0.0
2016,12,5,7,30,157.0,26.0,1.6,8.0,37.0,160.68,99.73
2016,12,5,7,45,224.0,40.5,1.8,8.5,68.5,236.01,192.41
2016,12,5,8,0,291.0,55.0,2.0,9.0,100.0,306.53,257.06
2016,12,5,8,15,333.0,68.0,2.0,9.0,134.5,360.92,305.53
2016,12,5,8,30,375.0,81.0,2.0,9.0,169.0,417.04,353.71
2016,12,5,8,45,410.0,91.0,2.0,9.5,203.5,464.74,392.76
2016,12,5,9,0,445.0,101.0,2.0,10.0,238.0,512.75,430.67
2016,12,5,9,15,471.0,107.5,2.0,10.0,268.5,548.57,458.67
2016,12,5,9,30,497.0,114.0,2.0,10.0,299.0,583.51,485.36
2016,12,5,9,45,672.0,92.5,2.05,10.5,364.5,716.61,585.39
2016,12,5,10,0,847.0,71.0,2.1,11.0,430.0,837.35,671.39
2016,12,5,10,15,860.0,72.5,2.1,11.5,455.5,851.96,678.33
2016,12,5,10,30,873.0,74.0,2.1,12.0,481.0,863.15,683.96
2016,12,5,10,45,884.5,74.0,2.15,12.5,499.5,859.43,679.56
2016,12,5,11,0,896.0,74.0,2.2,13.0,518.0,860.41,678.81
2016,12,5,11,15,900.5,74.5,2.2,13.0,529.0,852.49,672.62
2016,12,5,11,30,905.0,75.0,2.2,13.0,540.0,841.01,664.13
2016,12,5,11,45,907.5,74.5,2.25,13.0,543.0,823.16,651.66
2016,12,5,12,0,910.0,74.0,2.3,13.0,546.0,801.9,636.85
2016,12,5,12,15,908.0,74.0,2.35,13.0,541.0,774.5,617.62
2016,12,5,12,30,906.0,74.0,2.4,13.0,536.0,744.07,596.14
2016,12,5,12,45,896.0,74.5,2.45,13.5,523.0,705.84,567.72
2016,12,5,13,0,886.0,75.0,2.5,14.0,510.0,665.42,535.73
2016,12,5,13,15,877.0,74.0,2.45,13.5,490.0,625.46,504.63
2016,12,5,13,30,868.0,73.0,2.4,13.0,470.0,579.62,468.26
2016,12,5,13,45,851.5,72.0,2.4,13.0,443.0,528.34,426.01
2016,12,5,14,0,835.0,71.0,2.4,13.0,416.0,476.46,382.13
2016,12,5,14,15,814.5,68.5,2.3,13.0,383.0,421.03,333.99
2016,12,5,14,30,794.0,66.0,2.2,13.0,350.0,366.04,285.02
2016,12,5,14,45,760.5,63.5,2.1,13.0,311.5,307.7,232.62
2016,12,5,15,0,727.0,61.0,2.0,13.0,273.0,251.81,181.82
2016,12,5,15,15,681.0,56.5,1.7,12.5,231.5,194.3,130.91
2016,12,5,15,30,635.0,52.0,1.4,12.0,190.0,139.71,84.78
2016,12,5,15,45,558.0,46.0,1.1,11.5,147.5,87.43,46.86
2016,12,5,16,0,481.0,40.0,0.8,11.0,105.0,44.03,24.08
2016,12,5,16,15,240.5,35.0,0.75,10.5,67.5,27.42,17.37
2016,12,5,16,30,0.0,30.0,0.7,10.0,30.0,24.1,0.0
2016,12,5,16,45,0.0,15.0,0.7,9.5,15.0,13.64,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,116.5,11.5,1.4,4.5,19.5,77.23,0.0
2016,12,6,7,30,233.0,23.0,1.7,5.0,39.0,202.23,120.69
2016,12,6,7,45,313.0,35.5,2.05,6.0,73.5,287.04,236.05
2016,12,6,8,0,393.0,48.0,2.4,7.0,108.0,367.6,310.51
2016,12,6,8,15,446.5,56.5,2.55,7.0,144.5,429.71,366.55
2016,12,6,8,30,500.0,65.0,2.7,7.0,181.0,493.4,421.6
2016,12,6,8,45,534.5,72.0,2.9,7.5,217.0,541.59,461.18
2016,12,6,9,0,569.0,79.0,3.1,8.0,253.0,589.31,499.13
2016,12,6,9,15,590.0,85.5,3.2,8.5,285.0,624.47,525.76
2016,12,6,9,30,611.0,92.0,3.3,9.0,317.0,657.91,550.47
2016,12,6,9,45,546.0,115.5,3.4,9.5,329.5,629.72,526.59
2016,12,6,10,0,481.0,139.0,3.5,10.0,342.0,605.58,505.41
2016,12,6,10,15,546.5,132.0,3.5,10.0,375.0,652.45,542.33
2016,12,6,10,30,612.0,125.0,3.5,10.0,408.0,705.41,582.21
2016,12,6,10,45,549.5,148.0,3.55,10.5,410.0,667.13,550.51
2016,12,6,11,0,487.0,171.0,3.6,11.0,412.0,634.17,522.08
2016,12,6,11,15,708.0,119.0,3.65,11.0,477.5,757.08,618.31
2016,12,6,11,30,929.0,67.0,3.7,11.0,543.0,850.37,687.06
2016,12,6,11,45,930.5,67.5,3.75,11.0,546.0,832.71,673.29
2016,12,6,12,0,932.0,68.0,3.8,11.0,549.0,811.57,657.88
2016,12,6,12,15,930.0,67.5,3.8,11.0,544.5,783.19,636.88
2016,12,6,12,30,928.0,67.0,3.8,11.0,540.0,751.73,613.6
2016,12,6,12,45,720.5,115.0,3.8,11.0,477.0,638.38,524.95
2016,12,6,13,0,513.0,163.0,3.8,11.0,414.0,519.52,428.72
2016,12,6,13,15,565.0,141.5,3.8,11.0,408.0,504.63,417.18
2016,12,6,13,30,617.0,120.0,3.8,11.0,402.0,489.31,403.96
2016,12,6,13,45,603.0,116.0,3.8,11.0,378.5,446.5,367.57
2016,12,6,14,0,589.0,112.0,3.8,11.0,355.0,403.54,330.38
2016,12,6,14,15,475.0,121.0,3.7,10.5,307.0,327.64,266.73
2016,12,6,14,30,361.0,130.0,3.6,10.0,259.0,265.95,214.79
2016,12,6,14,45,347.0,118.0,3.5,10.0,231.0,227.08,179.91
2016,12,6,15,0,333.0,106.0,3.4,10.0,203.0,189.45,145.76
2016,12,6,15,15,314.5,91.5,3.0,9.5,172.5,150.03,110.66
2016,12,6,15,30,296.0,77.0,2.6,9.0,142.0,112.7,78.3
2016,12,6,15,45,262.0,62.5,2.25,8.5,110.5,76.27,49.63
2016,12,6,16,0,228.0,48.0,1.9,8.0,79.0,43.98,28.11
2016,12,6,16,15,114.0,35.5,1.7,7.5,51.0,28.37,18.39
2016,12,6,16,30,0.0,23.0,1.5,7.0,23.0,19.36,0.0
2016,12,6,16,45,0.0,11.5,1.35,7.0,11.5,10.46,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,1.0,11.0,0.45,3.0,11.0,10.58,0.0
2016,12,7,7,30,2.0,22.0,0.4,3.0,22.0,23.47,8.04
2016,12,7,7,45,27.0,38.5,0.4,3.5,42.5,66.71,51.4
2016,12,7,8,0,52.0,55.0,0.4,4.0,63.0,115.04,95.18
2016,12,7,8,15,61.0,72.5,0.5,4.0,84.5,131.33,110.67
2016,12,7,8,30,70.0,90.0,0.6,4.0,106.0,159.02,135.49
2016,12,7,8,45,74.0,106.5,0.75,4.5,126.5,181.28,154.76
2016,12,7,9,0,78.0,123.0,0.9,5.0,147.0,203.47,173.54
2016,12,7,9,15,80.5,138.0,1.05,5.0,165.5,222.12,189.26
2016,12,7,9,30,83.0,153.0,1.2,5.0,184.0,240.68,204.7
2016,12,7,9,45,78.0,165.5,1.35,5.5,196.5,249.27,211.03
2016,12,7,10,0,73.0,178.0,1.5,6.0,209.0,257.65,217.14
2016,12,7,10,15,36.5,155.5,1.6,6.5,171.0,194.1,162.27
2016,12,7,10,30,0.0,133.0,1.7,7.0,133.0,124.07,101.42
2016,12,7,10,45,46.5,176.0,1.85,7.5,199.0,222.55,185.83
2016,12,7,11,0,93.0,219.0,2.0,8.0,265.0,311.61,259.53
2016,12,7,11,15,193.5,219.0,1.95,8.0,317.0,406.15,337.86
2016,12,7,11,30,294.0,219.0,1.9,8.0,369.0,497.12,410.88
2016,12,7,11,45,279.0,223.0,1.85,8.5,366.0,480.67,395.63
2016,12,7,12,0,264.0,227.0,1.8,9.0,363.0,463.74,380.86
2016,12,7,12,15,261.5,225.5,1.6,8.5,359.0,449.63,369.52
2016,12,7,12,30,259.0,224.0,1.4,8.0,355.0,434.81,357.52
2016,12,7,12,45,185.5,221.5,1.25,8.0,314.5,358.55,295.27
2016,12,7,13,0,112.0,219.0,1.1,8.0,274.0,289.15,238.15
2016,12,7,13,15,208.5,203.5,1.25,8.0,300.5,334.15,276.55
2016,12,7,13,30,305.0,188.0,1.4,8.0,327.0,369.66,305.52
2016,12,7,13,45,152.5,147.5,1.55,8.0,217.0,224.96,186.35
2016,12,7,14,0,0.0,107.0,1.7,8.0,107.0,95.64,77.13
2016,12,7,14,15,0.0,106.0,1.8,8.0,106.0,94.65,76.65
2016,12,7,14,30,0.0,105.0,1.9,8.0,105.0,93.63,75.91
2016,12,7,14,45,0.0,93.5,2.0,8.0,93.5,83.03,66.87
2016,12,7,15,0,0.0,82.0,2.1,8.0,82.0,72.53,57.83
2016,12,7,15,15,0.0,69.5,1.9,7.5,69.5,61.27,48.1
2016,12,7,15,30,0.0,57.0,1.7,7.0,57.0,50.13,38.32
2016,12,7,15,45,0.0,44.5,1.5,7.0,44.5,39.12,28.46
2016,12,7,16,0,0.0,32.0,1.3,7.0,32.0,28.23,18.61
2016,12,7,16,15,0.0,20.5,1.25,7.0,20.5,18.06,9.71
2016,12,7,16,30,0.0,9.0,1.2,7.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,1.2,7.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,123.0,11.0,3.75,11.0,18.5,80.05,0.0
2016,12,8,7,30,246.0,22.0,3.8,11.0,37.0,205.76,100.86
2016,12,8,7,45,362.5,31.0,3.9,11.0,74.0,313.35,252.64
2016,12,8,8,0,479.0,40.0,4.0,11.0,111.0,416.28,347.5
2016,12,8,8,15,545.5,45.5,4.0,11.0,151.0,485.82,409.11
2016,12,8,8,30,612.0,51.0,4.0,11.0,191.0,557.76,469.69
2016,12,8,8,45,654.5,55.5,4.0,11.5,230.0,605.79,508.08
2016,12,8,9,0,697.0,60.0,4.0,12.0,269.0,659.69,549.59
2016,12,8,9,15,726.0,63.0,4.0,12.0,305.0,699.72,580.02
2016,12,8,9,30,755.0,66.0,4.0,12.0,341.0,737.85,608.35
2016,12,8,9,45,377.5,81.0,4.0,12.5,218.5,440.23,370.99
2016,12,8,10,0,0.0,96.0,4.0,13.0,96.0,87.15,68.49
2016,12,8,10,15,153.5,143.0,3.95,13.0,213.5,294.03,246.44
2016,12,8,10,30,307.0,190.0,3.9,13.0,331.0,498.2,412.63
2016,12,8,10,45,285.5,201.5,3.9,13.0,337.0,489.53,403.51
2016,12,8,11,0,264.0,213.0,3.9,13.0,343.0,479.75,394.55
2016,12,8,11,15,237.0,221.0,3.85,13.0,339.5,444.98,366.03
2016,12,8,11,30,210.0,229.0,3.8,13.0,336.0,425.75,349.64
2016,12,8,11,45,208.5,231.0,3.75,13.5,338.0,419.79,343.89
2016,12,8,12,0,207.0,233.0,3.7,14.0,340.0,413.22,337.65
2016,12,8,12,15,159.5,231.0,3.6,14.0,313.5,367.04,299.54
2016,12,8,12,30,112.0,229.0,3.5,14.0,287.0,311.59,254.05
2016,12,8,12,45,56.5,193.0,3.45,14.0,222.5,228.54,185.8
2016,12,8,13,0,1.0,157.0,3.4,14.0,158.0,144.42,115.65
2016,12,8,13,15,0.5,131.0,3.3,14.0,131.5,118.73,94.54
2016,12,8,13,30,0.0,105.0,3.2,14.0,105.0,93.84,73.87
2016,12,8,13,45,47.0,141.0,3.15,14.0,160.5,157.04,127.21
2016,12,8,14,0,94.0,177.0,3.1,14.0,216.0,212.17,172.55
2016,12,8,14,15,47.0,131.5,2.95,13.5,151.0,141.83,114.3
2016,12,8,14,30,0.0,86.0,2.8,13.0,86.0,76.34,59.79
2016,12,8,14,45,0.0,76.5,2.65,13.0,76.5,67.74,52.61
2016,12,8,15,0,0.0,67.0,2.5,13.0,67.0,59.22,45.36
2016,12,8,15,15,0.0,57.0,2.25,13.0,57.0,50.33,37.71
2016,12,8,15,30,0.0,47.0,2.0,13.0,47.0,41.49,30.02
2016,12,8,15,45,0.0,36.5,1.8,13.0,36.5,32.19,21.84
2016,12,8,16,0,0.0,26.0,1.6,13.0,26.0,22.9,13.62
2016,12,8,16,15,0.0,16.5,1.55,12.5,16.5,14.51,6.46
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
