Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,3.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,29.5,10.5,0.85,11.0,12.5,26.3,0.0
2016,12,9,7,30,59.0,21.0,0.8,11.0,25.0,76.63,29.54
2016,12,9,7,45,102.0,37.0,0.75,11.5,49.5,136.98,106.96
2016,12,9,8,0,145.0,53.0,0.7,12.0,74.0,188.81,154.48
2016,12,9,8,15,162.5,70.0,0.9,12.5,101.0,226.27,187.63
2016,12,9,8,30,180.0,87.0,1.1,13.0,128.0,263.91,219.94
2016,12,9,8,45,192.5,103.0,1.3,13.5,154.0,296.28,246.95
2016,12,9,9,0,205.0,119.0,1.5,14.0,180.0,328.45,273.06
2016,12,9,9,15,209.5,134.0,1.55,14.0,203.5,352.31,291.95
2016,12,9,9,30,214.0,149.0,1.6,14.0,227.0,375.42,309.9
2016,12,9,9,45,373.0,137.5,1.7,14.5,287.0,510.09,417.89
2016,12,9,10,0,532.0,126.0,1.8,15.0,347.0,631.67,510.93
2016,12,9,10,15,299.5,161.0,1.8,15.0,287.0,458.18,372.74
2016,12,9,10,30,67.0,196.0,1.8,15.0,227.0,268.65,217.42
2016,12,9,10,45,330.5,167.5,1.85,15.5,328.0,485.65,395.34
2016,12,9,11,0,594.0,139.0,1.9,16.0,429.0,693.24,552.68
2016,12,9,11,15,453.0,177.0,1.9,16.0,401.0,603.7,481.3
2016,12,9,11,30,312.0,215.0,1.9,16.0,373.0,507.34,405.92
2016,12,9,11,45,366.5,205.5,1.95,16.5,392.0,530.36,424.3
2016,12,9,12,0,421.0,196.0,2.0,17.0,411.0,563.82,449.08
2016,12,9,12,15,390.5,200.5,1.85,17.0,399.0,518.31,413.26
2016,12,9,12,30,360.0,205.0,1.7,17.0,387.0,486.7,388.06
2016,12,9,12,45,351.5,201.5,1.6,17.0,375.5,461.93,368.55
2016,12,9,13,0,343.0,198.0,1.5,17.0,364.0,436.72,348.5
2016,12,9,13,15,329.0,191.5,1.3,16.5,346.0,404.66,323.27
2016,12,9,13,30,315.0,185.0,1.1,16.0,328.0,372.95,298.03
2016,12,9,13,45,280.5,178.0,0.9,16.0,300.0,330.57,263.57
2016,12,9,14,0,246.0,171.0,0.7,16.0,272.0,290.82,231.05
2016,12,9,14,15,242.5,157.5,0.6,16.0,250.5,260.71,206.11
2016,12,9,14,30,239.0,144.0,0.5,16.0,229.0,230.78,180.82
2016,12,9,14,45,233.5,128.5,0.45,16.0,204.0,198.56,153.41
2016,12,9,15,0,228.0,113.0,0.4,16.0,179.0,166.94,126.14
2016,12,9,15,15,214.5,97.0,0.4,15.5,152.0,133.9,98.15
2016,12,9,15,30,201.0,81.0,0.4,15.0,125.0,102.53,71.91
2016,12,9,15,45,180.5,64.5,0.4,15.0,97.5,71.91,47.68
2016,12,9,16,0,160.0,48.0,0.4,15.0,70.0,44.04,28.05
2016,12,9,16,15,80.0,34.5,0.45,14.5,45.5,27.58,17.23
2016,12,9,16,30,0.0,21.0,0.5,14.0,21.0,17.93,0.0
2016,12,9,16,45,0.0,10.5,0.55,14.0,10.5,9.55,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,138.0,9.5,1.4,12.0,17.5,86.76,0.0
2016,12,10,7,30,276.0,19.0,1.6,12.0,35.0,217.91,78.39
2016,12,10,7,45,393.5,27.0,1.85,12.5,72.0,327.21,258.12
2016,12,10,8,0,511.0,35.0,2.1,13.0,109.0,422.65,346.68
2016,12,10,8,15,576.5,40.5,2.35,13.0,149.0,493.29,408.08
2016,12,10,8,30,642.0,46.0,2.6,13.0,189.0,565.89,468.61
2016,12,10,8,45,321.0,71.5,2.85,13.5,143.0,366.58,308.34
2016,12,10,9,0,0.0,97.0,3.1,14.0,97.0,95.04,75.29
2016,12,10,9,15,0.0,109.5,3.25,14.0,109.5,106.93,85.58
2016,12,10,9,30,0.0,122.0,3.4,14.0,122.0,118.89,95.51
2016,12,10,9,45,397.5,95.0,3.6,14.5,259.5,475.69,399.0
2016,12,10,10,0,795.0,68.0,3.8,15.0,397.0,785.16,636.14
2016,12,10,10,15,523.0,132.0,3.85,15.0,353.5,630.93,516.23
2016,12,10,10,30,251.0,196.0,3.9,15.0,310.0,457.97,375.06
2016,12,10,10,45,320.0,192.5,4.0,15.0,344.5,507.78,416.28
2016,12,10,11,0,389.0,189.0,4.1,15.0,379.0,555.96,454.77
2016,12,10,11,15,271.0,210.0,4.05,15.0,343.5,475.57,388.2
2016,12,10,11,30,153.0,231.0,4.0,15.0,308.0,382.01,311.09
2016,12,10,11,45,123.0,230.0,3.95,15.0,292.5,350.82,285.48
2016,12,10,12,0,93.0,229.0,3.9,15.0,277.0,307.51,249.98
2016,12,10,12,15,125.5,229.5,3.85,15.0,293.5,340.34,276.97
2016,12,10,12,30,158.0,230.0,3.8,15.0,310.0,357.81,291.35
2016,12,10,12,45,230.5,217.0,3.8,15.0,330.5,385.18,314.43
2016,12,10,13,0,303.0,204.0,3.8,15.0,351.0,417.61,340.77
2016,12,10,13,15,290.5,197.5,3.75,15.0,334.0,387.95,316.36
2016,12,10,13,30,278.0,191.0,3.7,15.0,317.0,358.64,292.24
2016,12,10,13,45,162.0,179.0,3.7,15.0,251.5,262.72,213.63
2016,12,10,14,0,46.0,167.0,3.7,15.0,186.0,179.73,145.15
2016,12,10,14,15,23.0,140.0,3.55,14.5,149.5,136.16,109.4
2016,12,10,14,30,0.0,113.0,3.4,14.0,113.0,101.03,80.44
2016,12,10,14,45,0.0,100.5,3.3,14.0,100.5,89.4,70.75
2016,12,10,15,0,0.0,88.0,3.2,14.0,88.0,77.92,61.06
2016,12,10,15,15,0.0,74.5,3.0,14.0,74.5,65.67,50.61
2016,12,10,15,30,0.0,61.0,2.8,14.0,61.0,53.58,40.16
2016,12,10,15,45,0.0,47.5,2.65,14.0,47.5,41.66,29.74
2016,12,10,16,0,0.0,34.0,2.5,14.0,34.0,29.93,19.41
2016,12,10,16,15,0.0,22.0,2.35,13.5,22.0,19.39,10.48
2016,12,10,16,30,0.0,10.0,2.2,13.0,10.0,8.79,0.0
2016,12,10,16,45,0.0,5.0,2.1,13.0,5.0,4.55,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,163.0,9.0,0.55,7.5,18.0,100.21,0.0
2016,12,11,7,30,326.0,18.0,0.6,8.0,36.0,239.27,68.9
2016,12,11,7,45,444.5,25.5,0.7,8.5,74.5,349.72,275.65
2016,12,11,8,0,563.0,33.0,0.8,9.0,113.0,455.06,371.86
2016,12,11,8,15,627.0,38.0,0.85,9.0,154.5,525.4,431.55
2016,12,11,8,30,691.0,43.0,0.9,9.0,196.0,597.57,489.81
2016,12,11,8,45,734.0,45.5,1.0,9.5,236.5,651.37,531.29
2016,12,11,9,0,777.0,48.0,1.1,10.0,277.0,704.6,570.79
2016,12,11,9,15,803.0,50.5,1.15,10.5,313.5,735.0,591.7
2016,12,11,9,30,829.0,53.0,1.2,11.0,350.0,771.06,616.29
2016,12,11,9,45,842.5,56.0,1.3,12.0,381.0,794.97,631.03
2016,12,11,10,0,856.0,59.0,1.4,13.0,412.0,815.92,643.51
2016,12,11,10,15,868.0,60.5,1.4,13.0,437.0,830.37,652.45
2016,12,11,10,30,880.0,62.0,1.4,13.0,462.0,841.5,659.15
2016,12,11,10,45,888.0,63.0,1.45,13.5,480.5,845.11,660.12
2016,12,11,11,0,896.0,64.0,1.5,14.0,499.0,845.17,658.83
2016,12,11,11,15,900.5,64.5,1.6,14.0,510.0,838.08,654.49
2016,12,11,11,30,905.0,65.0,1.7,14.0,521.0,827.43,647.79
2016,12,11,11,45,906.0,65.5,1.85,14.5,524.5,810.45,635.98
2016,12,11,12,0,907.0,66.0,2.0,15.0,528.0,790.09,621.75
2016,12,11,12,15,905.0,65.5,2.0,15.0,524.0,762.97,602.53
2016,12,11,12,30,903.0,65.0,2.0,15.0,520.0,732.85,581.18
2016,12,11,12,45,897.0,65.0,2.0,15.0,508.0,697.69,556.09
2016,12,11,13,0,891.0,65.0,2.0,15.0,496.0,660.06,527.78
2016,12,11,13,15,473.5,128.0,2.0,15.0,356.0,436.84,353.27
2016,12,11,13,30,56.0,191.0,2.0,15.0,216.0,216.49,174.14
2016,12,11,13,45,55.5,180.5,2.0,15.0,204.0,201.74,162.83
2016,12,11,14,0,55.0,170.0,2.0,15.0,192.0,187.16,150.9
2016,12,11,14,15,128.5,158.5,2.0,14.5,205.5,208.46,168.17
2016,12,11,14,30,202.0,147.0,2.0,14.0,219.0,216.11,172.91
2016,12,11,14,45,196.5,132.0,2.05,14.0,195.5,187.23,147.72
2016,12,11,15,0,191.0,117.0,2.1,14.0,172.0,161.71,125.14
2016,12,11,15,15,181.0,100.0,1.8,13.0,146.5,130.47,98.22
2016,12,11,15,30,171.0,83.0,1.5,12.0,121.0,100.58,72.72
2016,12,11,15,45,152.5,66.0,1.25,11.5,94.5,71.36,49.01
2016,12,11,16,0,134.0,49.0,1.0,11.0,68.0,44.7,29.35
2016,12,11,16,15,67.0,34.5,0.95,10.5,44.0,28.4,18.29
2016,12,11,16,30,0.0,20.0,0.9,10.0,20.0,17.21,0.0
2016,12,11,16,45,0.0,10.0,0.9,10.0,10.0,9.1,0.0
2016,12,11,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,8.0,9.5,8.64,0.0
2016,12,12,7,30,0.0,19.0,0.5,8.0,19.0,18.93,0.0
2016,12,12,7,45,41.5,34.5,0.5,8.5,40.5,82.21,61.83
2016,12,12,8,0,83.0,50.0,0.5,9.0,62.0,129.49,105.61
2016,12,12,8,15,95.0,67.5,0.65,9.5,85.5,161.46,134.21
2016,12,12,8,30,107.0,85.0,0.8,10.0,109.0,193.26,161.96
2016,12,12,8,45,114.5,102.0,0.95,10.5,132.0,220.78,185.34
2016,12,12,9,0,122.0,119.0,1.1,11.0,155.0,248.11,207.97
2016,12,12,9,15,125.5,134.5,1.05,11.0,176.0,269.72,225.4
2016,12,12,9,30,129.0,150.0,1.0,11.0,197.0,290.98,242.17
2016,12,12,9,45,64.5,143.5,1.0,11.5,167.0,209.37,172.94
2016,12,12,10,0,0.0,137.0,1.0,12.0,137.0,131.8,106.12
2016,12,12,10,15,71.0,169.0,0.95,12.0,201.5,241.5,199.02
2016,12,12,10,30,142.0,201.0,0.9,12.0,266.0,355.48,290.79
2016,12,12,10,45,247.0,198.0,0.85,12.5,316.0,452.7,366.72
2016,12,12,11,0,352.0,195.0,0.8,13.0,366.0,532.24,426.71
2016,12,12,11,15,315.5,206.5,0.75,13.0,362.0,508.63,406.28
2016,12,12,11,30,279.0,218.0,0.7,13.0,358.0,484.46,386.57
2016,12,12,11,45,231.5,225.0,0.7,13.5,341.5,431.84,345.14
2016,12,12,12,0,184.0,232.0,0.7,14.0,325.0,395.15,315.58
2016,12,12,12,15,123.0,224.5,0.65,13.5,286.5,333.17,266.9
2016,12,12,12,30,62.0,217.0,0.6,13.0,248.0,262.88,211.07
2016,12,12,12,45,58.5,211.0,0.55,13.0,240.0,250.21,201.29
2016,12,12,13,0,55.0,205.0,0.5,13.0,232.0,237.88,191.38
2016,12,12,13,15,97.5,203.0,0.5,13.0,248.0,258.26,208.4
2016,12,12,13,30,140.0,201.0,0.5,13.0,264.0,283.0,228.14
2016,12,12,13,45,162.5,188.5,0.5,13.0,258.0,273.32,220.14
2016,12,12,14,0,185.0,176.0,0.5,13.0,252.0,261.51,210.29
2016,12,12,14,15,198.5,161.0,0.5,13.0,237.0,241.09,193.09
2016,12,12,14,30,212.0,146.0,0.5,13.0,222.0,223.88,177.95
2016,12,12,14,45,203.5,131.5,0.55,13.0,198.0,193.07,151.72
2016,12,12,15,0,195.0,117.0,0.6,13.0,174.0,163.17,125.94
2016,12,12,15,15,182.0,100.5,0.6,12.5,147.5,131.52,98.88
2016,12,12,15,30,169.0,84.0,0.6,12.0,121.0,101.53,73.45
2016,12,12,15,45,148.0,67.0,0.6,12.0,94.0,72.12,49.67
2016,12,12,16,0,127.0,50.0,0.6,12.0,67.0,45.56,30.0
2016,12,12,16,15,63.5,35.0,0.6,11.5,43.5,28.77,18.57
2016,12,12,16,30,0.0,20.0,0.6,11.0,20.0,17.23,0.0
2016,12,12,16,45,0.0,10.0,0.65,11.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.0,1.0,9.0,9.0,8.19,0.0
2016,12,13,7,30,0.0,18.0,1.1,9.0,18.0,17.55,0.0
2016,12,13,7,45,46.5,34.0,1.25,9.5,40.5,85.03,63.5
2016,12,13,8,0,93.0,50.0,1.4,10.0,63.0,136.76,111.6
2016,12,13,8,15,110.5,67.5,1.5,10.5,88.0,172.87,143.99
2016,12,13,8,30,128.0,85.0,1.6,11.0,113.0,209.14,175.7
2016,12,13,8,45,139.0,101.5,1.7,11.5,137.5,239.07,201.17
2016,12,13,9,0,150.0,118.0,1.8,12.0,162.0,268.97,225.95
2016,12,13,9,15,157.0,133.5,1.8,12.0,184.5,294.01,246.39
2016,12,13,9,30,164.0,149.0,1.8,12.0,207.0,318.69,266.15
2016,12,13,9,45,86.5,147.5,1.8,12.5,178.5,233.37,193.48
2016,12,13,10,0,9.0,146.0,1.8,13.0,150.0,149.91,121.38
2016,12,13,10,15,111.0,171.5,1.8,13.0,221.5,294.56,243.41
2016,12,13,10,30,213.0,197.0,1.8,13.0,293.0,411.01,337.68
2016,12,13,10,45,212.5,206.5,1.85,13.5,305.5,418.24,341.48
2016,12,13,11,0,212.0,216.0,1.9,14.0,318.0,424.65,345.3
2016,12,13,11,15,162.0,221.5,1.9,14.0,300.5,384.1,311.77
2016,12,13,11,30,112.0,227.0,1.9,14.0,283.0,329.91,267.65
2016,12,13,11,45,473.0,154.0,1.9,14.5,393.5,572.21,463.4
2016,12,13,12,0,834.0,81.0,1.9,15.0,504.0,758.71,600.82
2016,12,13,12,15,832.5,80.5,1.85,15.0,500.5,733.35,580.28
2016,12,13,12,30,831.0,80.0,1.8,15.0,497.0,705.15,559.82
2016,12,13,12,45,830.5,78.0,1.8,15.0,487.0,673.2,536.8
2016,12,13,13,0,830.0,76.0,1.8,15.0,477.0,638.63,510.25
2016,12,13,13,15,821.0,75.0,1.75,15.0,458.5,597.5,477.86
2016,12,13,13,30,812.0,74.0,1.7,15.0,440.0,554.72,443.56
2016,12,13,13,45,798.0,72.0,1.7,15.0,415.5,506.79,404.72
2016,12,13,14,0,784.0,70.0,1.7,15.0,391.0,458.15,364.26
2016,12,13,14,15,763.5,68.0,1.6,15.0,360.0,406.27,319.84
2016,12,13,14,30,743.0,66.0,1.5,15.0,329.0,354.85,274.7
2016,12,13,14,45,713.5,62.5,1.45,15.0,293.5,299.75,225.98
2016,12,13,15,0,684.0,59.0,1.4,15.0,258.0,246.71,178.33
2016,12,13,15,15,639.5,54.5,1.2,14.5,219.0,191.89,130.16
2016,12,13,15,30,595.0,50.0,1.0,14.0,180.0,139.96,86.13
2016,12,13,15,45,526.5,44.0,0.85,13.5,140.5,90.24,48.92
2016,12,13,16,0,458.0,38.0,0.7,13.0,101.0,48.28,24.6
2016,12,13,16,15,341.0,28.5,0.7,12.5,65.5,23.06,13.74
2016,12,13,16,30,224.0,19.0,0.7,12.0,30.0,15.63,0.0
2016,12,13,16,45,112.0,9.5,0.75,12.0,15.0,8.64,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,14.5,1.35,9.5,14.5,13.19,0.0
2016,12,14,7,30,0.0,29.0,1.6,10.0,29.0,41.71,0.0
2016,12,14,7,45,236.0,33.0,1.85,10.5,65.0,231.76,179.93
2016,12,14,8,0,472.0,37.0,2.1,11.0,101.0,403.45,332.31
2016,12,14,8,15,543.0,43.5,2.15,11.0,141.5,476.77,396.61
2016,12,14,8,30,614.0,50.0,2.2,11.0,182.0,553.03,460.07
2016,12,14,8,45,661.5,54.0,2.3,11.5,222.5,604.01,500.68
2016,12,14,9,0,709.0,58.0,2.4,12.0,263.0,661.54,544.76
2016,12,14,9,15,739.5,61.0,2.5,12.0,299.5,703.29,576.44
2016,12,14,9,30,770.0,64.0,2.6,12.0,336.0,743.21,606.11
2016,12,14,9,45,568.0,108.5,2.75,12.5,319.0,642.41,528.07
2016,12,14,10,0,366.0,153.0,2.9,13.0,302.0,506.04,418.66
2016,12,14,10,15,381.0,161.5,2.95,13.0,325.0,528.17,436.38
2016,12,14,10,30,396.0,170.0,3.0,13.0,348.0,565.35,464.33
2016,12,14,10,45,414.5,174.0,3.1,13.5,367.0,581.78,475.82
2016,12,14,11,0,433.0,178.0,3.2,14.0,386.0,596.19,485.82
2016,12,14,11,15,392.0,191.5,3.25,14.0,383.5,554.39,452.4
2016,12,14,11,30,351.0,205.0,3.3,14.0,381.0,528.14,430.8
2016,12,14,11,45,386.5,199.0,3.35,14.0,394.0,539.72,440.4
2016,12,14,12,0,422.0,193.0,3.4,14.0,407.0,562.54,458.07
2016,12,14,12,15,432.5,189.5,3.4,14.0,407.5,552.1,449.64
2016,12,14,12,30,443.0,186.0,3.4,14.0,408.0,539.53,439.67
2016,12,14,12,45,640.0,134.0,3.4,14.5,446.5,606.98,493.49
2016,12,14,13,0,837.0,82.0,3.4,15.0,485.0,650.74,527.17
2016,12,14,13,15,658.5,117.5,3.35,14.5,427.5,546.47,444.19
2016,12,14,13,30,480.0,153.0,3.3,14.0,370.0,445.32,363.13
2016,12,14,13,45,527.5,134.0,3.3,14.0,360.0,426.06,347.04
2016,12,14,14,0,575.0,115.0,3.3,14.0,350.0,405.64,328.56
2016,12,14,14,15,528.5,112.5,3.1,14.0,316.0,347.54,279.11
2016,12,14,14,30,482.0,110.0,2.9,14.0,282.0,297.17,235.51
2016,12,14,14,45,462.0,101.5,2.7,14.0,252.0,253.59,196.65
2016,12,14,15,0,442.0,93.0,2.5,14.0,222.0,211.57,158.78
2016,12,14,15,15,413.0,82.5,2.15,13.5,189.0,167.55,120.0
2016,12,14,15,30,384.0,72.0,1.8,13.0,156.0,126.54,84.85
2016,12,14,15,45,349.5,58.5,1.45,12.5,122.5,85.58,52.49
2016,12,14,16,0,315.0,45.0,1.1,12.0,89.0,48.74,28.04
2016,12,14,16,15,157.5,36.0,1.1,11.5,58.0,28.01,18.0
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,22.34,1.95
2016,12,14,16,45,0.0,13.5,1.1,11.0,13.5,12.28,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,2.55,11.0,3.0,2.73,0.0
2016,12,15,7,30,0.0,6.0,2.6,11.0,6.0,5.26,0.0
2016,12,15,7,45,0.0,13.5,2.7,11.5,13.5,11.86,3.7
2016,12,15,8,0,0.0,21.0,2.8,12.0,21.0,18.48,9.9
2016,12,15,8,15,0.0,29.5,2.9,12.0,29.5,25.98,16.59
2016,12,15,8,30,0.0,38.0,3.0,12.0,38.0,33.5,23.25
2016,12,15,8,45,0.0,46.5,3.2,12.0,46.5,41.03,29.85
2016,12,15,9,0,0.0,55.0,3.4,12.0,55.0,48.57,36.39
2016,12,15,9,15,0.0,63.0,3.55,12.0,63.0,55.67,42.48
2016,12,15,9,30,0.0,71.0,3.7,12.0,71.0,63.07,48.78
2016,12,15,9,45,1.0,104.5,3.9,12.5,105.0,98.37,78.69
2016,12,15,10,0,2.0,138.0,4.1,13.0,139.0,134.99,109.26
2016,12,15,10,15,1.0,113.5,4.1,13.0,114.0,105.8,84.47
2016,12,15,10,30,0.0,89.0,4.1,13.0,89.0,79.51,62.14
2016,12,15,10,45,0.0,118.0,4.2,13.0,118.0,108.19,86.24
2016,12,15,11,0,0.0,147.0,4.3,13.0,147.0,137.6,110.72
2016,12,15,11,15,0.0,147.0,4.4,13.0,147.0,136.82,109.95
2016,12,15,11,30,0.0,147.0,4.5,13.0,147.0,136.21,109.37
2016,12,15,11,45,0.0,148.0,4.6,13.5,148.0,136.72,109.56
2016,12,15,12,0,0.0,149.0,4.7,14.0,149.0,137.31,109.83
2016,12,15,12,15,0.0,153.5,4.7,14.0,153.5,141.45,113.28
2016,12,15,12,30,0.0,158.0,4.7,14.0,158.0,145.61,116.76
2016,12,15,12,45,0.0,156.0,4.75,14.0,156.5,143.31,114.93
2016,12,15,13,0,0.0,154.0,4.8,14.0,155.0,141.08,113.18
2016,12,15,13,15,0.0,114.5,4.7,13.5,115.0,102.85,81.54
2016,12,15,13,30,0.0,75.0,4.6,13.0,75.0,66.34,50.97
2016,12,15,13,45,0.0,81.5,4.55,13.0,81.5,72.19,56.04
2016,12,15,14,0,0.0,88.0,4.5,13.0,88.0,78.18,61.22
2016,12,15,14,15,0.0,91.5,4.35,13.0,91.5,81.41,64.07
2016,12,15,14,30,0.0,95.0,4.2,13.0,95.0,84.59,66.88
2016,12,15,14,45,0.0,84.5,4.1,13.0,84.5,74.99,58.78
2016,12,15,15,0,0.0,74.0,4.0,13.0,74.0,65.48,50.7
2016,12,15,15,15,0.0,63.0,4.0,13.0,63.0,55.62,42.23
2016,12,15,15,30,0.0,52.0,4.0,13.0,52.0,45.86,33.74
2016,12,15,15,45,0.0,40.5,4.05,13.0,40.5,35.74,24.86
2016,12,15,16,0,0.0,29.0,4.1,13.0,29.0,25.56,15.86
2016,12,15,16,15,0.0,19.0,4.1,13.0,19.0,16.72,8.41
2016,12,15,16,30,0.0,9.0,4.1,13.0,9.0,7.9,0.0
2016,12,15,16,45,0.0,4.5,4.2,13.0,4.5,4.09,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,1.5,3.4,7.0,1.5,1.36,0.0
2016,12,16,7,30,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,12,16,7,45,0.0,7.0,3.65,7.0,7.0,6.14,0.0
2016,12,16,8,0,0.0,11.0,3.8,7.0,11.0,9.65,2.61
2016,12,16,8,15,0.0,16.0,3.95,7.0,16.0,14.06,6.59
2016,12,16,8,30,0.0,21.0,4.1,7.0,21.0,18.46,10.57
2016,12,16,8,45,0.0,26.0,4.3,7.5,26.0,22.88,14.49
2016,12,16,9,0,0.0,31.0,4.5,8.0,31.0,27.3,18.36
2016,12,16,9,15,0.0,35.5,4.6,8.0,35.5,31.28,21.84
2016,12,16,9,30,0.0,40.0,4.7,8.0,40.0,35.26,25.29
2016,12,16,9,45,0.0,44.0,4.85,8.5,44.0,38.81,28.28
2016,12,16,10,0,0.0,48.0,5.0,9.0,48.0,42.36,31.25
2016,12,16,10,15,187.5,113.0,5.0,9.0,197.0,301.19,258.45
2016,12,16,10,30,375.0,178.0,5.0,9.0,346.0,541.2,458.01
2016,12,16,10,45,387.0,181.0,5.05,9.5,361.0,550.75,463.57
2016,12,16,11,0,399.0,184.0,5.1,10.0,376.0,574.55,481.02
2016,12,16,11,15,207.5,184.0,5.1,10.0,284.5,392.24,329.15
2016,12,16,11,30,16.0,184.0,5.1,10.0,193.0,188.18,154.63
2016,12,16,11,45,16.0,186.0,5.15,10.0,194.5,189.02,155.53
2016,12,16,12,0,16.0,188.0,5.2,10.0,196.0,189.92,156.23
2016,12,16,12,15,8.0,170.5,5.25,9.5,174.5,164.71,135.09
2016,12,16,12,30,0.0,153.0,5.3,9.0,153.0,140.65,114.83
2016,12,16,12,45,167.0,175.5,5.35,9.0,256.0,297.51,250.8
2016,12,16,13,0,334.0,198.0,5.4,9.0,359.0,433.73,364.92
2016,12,16,13,15,588.5,139.5,5.35,9.0,410.5,527.32,443.07
2016,12,16,13,30,843.0,81.0,5.3,9.0,462.0,583.08,488.06
2016,12,16,13,45,526.5,128.0,5.3,9.0,361.5,420.93,352.22
2016,12,16,14,0,210.0,175.0,5.3,9.0,261.0,273.9,228.19
2016,12,16,14,15,488.5,124.5,5.2,8.5,304.0,343.89,284.64
2016,12,16,14,30,767.0,74.0,5.1,8.0,347.0,375.61,304.06
2016,12,16,14,45,737.0,70.0,5.05,8.0,310.0,318.47,250.78
2016,12,16,15,0,707.0,66.0,5.0,8.0,273.0,262.53,198.24
2016,12,16,15,15,661.0,61.5,4.8,7.5,232.5,205.57,146.05
2016,12,16,15,30,615.0,57.0,4.6,7.0,192.0,153.1,99.57
2016,12,16,15,45,536.5,50.5,4.4,7.0,150.0,100.34,58.26
2016,12,16,16,0,458.0,44.0,4.2,7.0,108.0,56.59,31.15
2016,12,16,16,15,333.0,33.5,4.1,7.0,71.0,27.59,18.08
2016,12,16,16,30,208.0,23.0,4.0,7.0,34.0,19.34,2.5
2016,12,16,16,45,104.0,11.5,3.9,7.0,17.0,10.46,0.0
2016,12,16,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,154.5,8.5,1.15,1.5,15.0,93.6,0.0
2016,12,17,7,30,309.0,17.0,1.2,2.0,30.0,219.83,0.0
2016,12,17,7,45,440.5,26.0,1.25,3.0,69.5,342.24,265.53
2016,12,17,8,0,572.0,35.0,1.3,4.0,109.0,457.23,380.3
2016,12,17,8,15,643.0,40.5,1.45,4.5,153.0,534.18,447.97
2016,12,17,8,30,714.0,46.0,1.6,5.0,197.0,612.91,513.44
2016,12,17,8,45,758.5,50.0,1.8,5.5,239.5,670.98,560.44
2016,12,17,9,0,803.0,54.0,2.0,6.0,282.0,728.42,605.2
2016,12,17,9,15,831.5,57.0,2.1,6.0,320.5,770.53,637.25
2016,12,17,9,30,860.0,60.0,2.2,6.0,359.0,810.48,666.99
2016,12,17,9,45,880.5,61.5,2.3,6.5,392.5,831.17,680.67
2016,12,17,10,0,901.0,63.0,2.4,7.0,426.0,856.71,697.88
2016,12,17,10,15,914.0,65.0,2.45,7.0,453.0,873.4,709.21
2016,12,17,10,30,927.0,67.0,2.5,7.0,480.0,886.62,718.11
2016,12,17,10,45,935.0,67.5,2.6,7.5,499.5,889.99,719.08
2016,12,17,11,0,943.0,68.0,2.7,8.0,519.0,889.68,717.58
2016,12,17,11,15,947.5,69.0,2.75,8.0,531.5,883.33,712.73
2016,12,17,11,30,952.0,70.0,2.8,8.0,544.0,873.24,705.34
2016,12,17,11,45,953.0,70.0,2.85,8.5,548.0,855.38,691.16
2016,12,17,12,0,954.0,70.0,2.9,9.0,552.0,833.98,674.57
2016,12,17,12,15,952.0,70.0,2.9,9.0,548.5,806.86,654.72
2016,12,17,12,30,950.0,70.0,2.9,9.0,545.0,776.53,632.54
2016,12,17,12,45,944.0,70.0,2.9,9.0,533.0,740.37,605.92
2016,12,17,13,0,938.0,70.0,2.9,9.0,521.0,701.56,576.08
2016,12,17,13,15,929.5,68.5,2.85,9.0,502.0,657.04,540.11
2016,12,17,13,30,921.0,67.0,2.8,9.0,483.0,610.53,501.81
2016,12,17,13,45,908.0,65.5,2.8,9.0,457.0,559.85,459.43
2016,12,17,14,0,895.0,64.0,2.8,9.0,431.0,508.04,414.96
2016,12,17,14,15,876.5,62.0,2.65,8.5,398.5,452.44,366.5
2016,12,17,14,30,858.0,60.0,2.5,8.0,366.0,397.43,317.09
2016,12,17,14,45,832.0,57.0,2.4,8.0,328.5,338.02,262.52
2016,12,17,15,0,806.0,54.0,2.3,8.0,291.0,280.03,208.35
2016,12,17,15,15,765.5,50.5,2.0,7.5,249.0,220.13,153.41
2016,12,17,15,30,725.0,47.0,1.7,7.0,207.0,163.94,103.44
2016,12,17,15,45,660.0,41.5,1.4,6.5,163.5,107.38,58.8
2016,12,17,16,0,595.0,36.0,1.1,6.0,120.0,58.12,28.56
2016,12,17,16,15,476.5,28.0,1.1,5.5,79.5,24.78,15.88
2016,12,17,16,30,358.0,20.0,1.1,5.0,39.0,18.09,2.75
2016,12,17,16,45,179.0,10.0,1.15,4.5,19.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,160.5,8.0,1.15,0.5,14.5,96.27,0.0
2016,12,18,7,30,321.0,16.0,1.3,1.0,29.0,225.57,0.0
2016,12,18,7,45,453.0,24.5,1.5,1.5,68.0,348.22,269.66
2016,12,18,8,0,585.0,33.0,1.7,2.0,107.0,463.5,389.08
2016,12,18,8,15,655.0,38.0,1.8,2.5,150.5,539.11,456.58
2016,12,18,8,30,725.0,43.0,1.9,3.0,194.0,616.59,521.68
2016,12,18,8,45,768.0,46.5,2.05,4.0,236.5,672.98,566.6
2016,12,18,9,0,811.0,50.0,2.2,5.0,279.0,728.73,609.03
2016,12,18,9,15,839.0,53.0,2.3,5.5,317.5,763.0,634.23
2016,12,18,9,30,867.0,56.0,2.4,6.0,356.0,802.39,662.65
2016,12,18,9,45,885.0,58.0,2.55,6.5,389.5,829.64,681.69
2016,12,18,10,0,903.0,60.0,2.7,7.0,423.0,853.97,698.37
2016,12,18,10,15,916.5,61.5,2.7,7.0,450.0,870.6,709.32
2016,12,18,10,30,930.0,63.0,2.7,7.0,477.0,883.77,717.8
2016,12,18,10,45,939.0,64.0,2.7,7.5,497.0,888.83,719.15
2016,12,18,11,0,948.0,65.0,2.7,8.0,517.0,890.17,717.98
2016,12,18,11,15,953.0,65.5,2.7,8.0,529.5,883.72,712.63
2016,12,18,11,30,958.0,66.0,2.7,8.0,542.0,873.52,704.78
2016,12,18,11,45,959.5,66.5,2.7,8.5,547.0,856.76,691.07
2016,12,18,12,0,961.0,67.0,2.7,9.0,552.0,836.4,674.93
2016,12,18,12,15,959.5,66.5,2.65,9.0,548.5,809.03,654.64
2016,12,18,12,30,958.0,66.0,2.6,9.0,545.0,778.42,632.03
2016,12,18,12,45,953.5,65.5,2.6,9.5,534.0,742.62,604.76
2016,12,18,13,0,949.0,65.0,2.6,10.0,523.0,704.05,574.58
2016,12,18,13,15,940.5,64.5,2.55,10.0,504.0,660.43,539.54
2016,12,18,13,30,932.0,64.0,2.5,10.0,485.0,614.73,502.14
2016,12,18,13,45,919.0,62.5,2.5,10.0,459.0,563.69,459.85
2016,12,18,14,0,906.0,61.0,2.5,10.0,433.0,511.48,415.43
2016,12,18,14,15,887.5,59.5,2.4,9.5,400.5,455.98,367.49
2016,12,18,14,30,869.0,58.0,2.3,9.0,368.0,400.39,318.0
2016,12,18,14,45,841.0,55.5,2.2,9.0,330.0,340.93,263.69
2016,12,18,15,0,813.0,53.0,2.1,9.0,292.0,282.45,209.4
2016,12,18,15,15,772.5,49.5,1.85,8.0,250.0,222.14,154.63
2016,12,18,15,30,732.0,46.0,1.6,7.0,208.0,165.53,104.52
2016,12,18,15,45,666.0,41.0,1.35,6.5,164.5,108.84,59.65
2016,12,18,16,0,600.0,36.0,1.1,6.0,121.0,59.55,29.16
2016,12,18,16,15,481.5,28.0,1.1,5.5,80.5,24.75,15.9
2016,12,18,16,30,363.0,20.0,1.1,5.0,40.0,18.05,3.4
2016,12,18,16,45,181.5,10.0,1.15,4.5,20.0,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
