Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,19,7,15,149.5,8.0,0.55,3.5,13.5,89.97,0.0
2016,12,19,7,30,299.0,16.0,0.5,4.0,27.0,191.4,0.0
2016,12,19,7,45,434.0,24.5,0.5,4.5,65.5,334.69,251.83
2016,12,19,8,0,569.0,33.0,0.5,5.0,104.0,451.95,369.54
2016,12,19,8,15,640.5,38.5,0.55,5.5,147.5,528.7,435.12
2016,12,19,8,30,712.0,44.0,0.6,6.0,191.0,607.53,498.39
2016,12,19,8,45,755.0,47.5,0.7,6.5,233.0,663.71,542.2
2016,12,19,9,0,798.0,51.0,0.8,7.0,275.0,719.25,583.82
2016,12,19,9,15,826.5,54.0,0.85,7.5,313.5,761.35,613.41
2016,12,19,9,30,855.0,57.0,0.9,8.0,352.0,793.52,635.06
2016,12,19,9,45,874.0,59.0,1.0,8.5,385.0,821.52,654.1
2016,12,19,10,0,893.0,61.0,1.1,9.0,418.0,846.67,670.86
2016,12,19,10,15,906.0,62.5,1.1,9.5,445.0,862.91,679.65
2016,12,19,10,30,919.0,64.0,1.1,10.0,472.0,875.73,686.14
2016,12,19,10,45,928.0,64.5,1.15,10.5,492.0,880.26,687.76
2016,12,19,11,0,937.0,65.0,1.2,11.0,512.0,881.13,687.07
2016,12,19,11,15,941.5,66.0,1.2,11.0,524.5,875.14,682.3
2016,12,19,11,30,946.0,67.0,1.2,11.0,537.0,865.44,675.19
2016,12,19,11,45,947.0,67.0,1.2,11.5,541.5,847.98,661.65
2016,12,19,12,0,948.0,67.0,1.2,12.0,546.0,826.99,645.9
2016,12,19,12,15,946.5,67.0,1.1,12.0,542.5,800.68,626.34
2016,12,19,12,30,945.0,67.0,1.0,12.0,539.0,771.14,604.64
2016,12,19,12,45,941.5,66.0,0.9,12.5,528.0,735.94,577.92
2016,12,19,13,0,938.0,65.0,0.8,13.0,517.0,697.96,548.59
2016,12,19,13,15,929.5,64.0,0.95,13.0,498.0,654.27,517.49
2016,12,19,13,30,921.0,63.0,1.1,13.0,479.0,608.56,483.55
2016,12,19,13,45,907.0,62.0,1.25,13.0,453.5,558.1,444.53
2016,12,19,14,0,893.0,61.0,1.4,13.0,428.0,506.59,403.03
2016,12,19,14,15,874.5,59.0,1.3,12.5,396.0,451.23,356.47
2016,12,19,14,30,856.0,57.0,1.2,12.0,364.0,395.82,308.43
2016,12,19,14,45,827.0,55.0,1.2,12.0,326.0,337.29,256.51
2016,12,19,15,0,798.0,53.0,1.2,12.0,288.0,279.81,204.48
2016,12,19,15,15,757.5,49.5,1.15,11.0,247.0,220.31,151.61
2016,12,19,15,30,717.0,46.0,1.1,10.0,206.0,164.51,103.04
2016,12,19,15,45,652.0,41.0,1.05,9.5,163.0,108.7,59.28
2016,12,19,16,0,587.0,36.0,1.0,9.0,120.0,60.17,29.19
2016,12,19,16,15,471.0,28.0,1.0,8.5,80.0,24.68,15.67
2016,12,19,16,30,355.0,20.0,1.0,8.0,40.0,17.99,3.9
2016,12,19,16,45,177.5,10.0,1.05,8.0,20.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,150.5,7.5,0.95,3.5,13.0,89.88,0.0
2016,12,20,7,30,301.0,15.0,0.9,4.0,26.0,191.28,0.0
2016,12,20,7,45,433.5,23.0,0.85,5.0,64.0,332.2,248.22
2016,12,20,8,0,566.0,31.0,0.8,6.0,102.0,447.44,366.31
2016,12,20,8,15,638.0,36.5,0.95,6.5,145.0,523.95,433.13
2016,12,20,8,30,710.0,42.0,1.1,7.0,188.0,602.89,498.08
2016,12,20,8,45,753.0,45.5,1.3,7.5,230.0,658.92,543.18
2016,12,20,9,0,796.0,49.0,1.5,8.0,272.0,714.4,586.21
2016,12,20,9,15,825.0,52.0,1.5,8.5,310.5,749.28,610.49
2016,12,20,9,30,854.0,55.0,1.5,9.0,349.0,789.45,637.92
2016,12,20,9,45,870.0,58.0,1.5,9.5,382.0,816.49,655.0
2016,12,20,10,0,886.0,61.0,1.5,10.0,415.0,840.59,669.74
2016,12,20,10,15,900.0,62.5,1.45,10.5,442.0,857.74,678.72
2016,12,20,10,30,914.0,64.0,1.4,11.0,469.0,871.53,685.3
2016,12,20,10,45,922.5,65.0,1.4,12.0,489.0,876.42,685.14
2016,12,20,11,0,931.0,66.0,1.4,13.0,509.0,877.67,682.67
2016,12,20,11,15,936.0,66.5,1.3,13.0,522.0,871.62,676.44
2016,12,20,11,30,941.0,67.0,1.2,13.0,535.0,861.89,667.88
2016,12,20,11,45,943.0,67.5,1.1,13.5,539.5,846.05,654.08
2016,12,20,12,0,945.0,68.0,1.0,14.0,544.0,826.65,638.06
2016,12,20,12,15,943.5,67.5,0.8,14.0,541.0,799.9,616.74
2016,12,20,12,30,942.0,67.0,0.6,14.0,538.0,769.95,593.3
2016,12,20,12,45,939.0,66.0,0.45,14.0,527.5,735.3,567.52
2016,12,20,13,0,936.0,65.0,0.3,14.0,517.0,697.83,539.26
2016,12,20,13,15,928.0,64.0,0.3,14.0,498.5,654.61,507.56
2016,12,20,13,30,920.0,63.0,0.3,14.0,480.0,609.32,473.57
2016,12,20,13,45,907.5,61.5,0.35,14.0,454.5,559.22,435.61
2016,12,20,14,0,895.0,60.0,0.4,14.0,429.0,507.92,395.39
2016,12,20,14,15,876.5,58.5,0.45,13.5,397.0,453.06,351.57
2016,12,20,14,30,858.0,57.0,0.5,13.0,365.0,398.13,305.87
2016,12,20,14,45,831.5,54.5,0.6,13.0,327.5,339.82,255.65
2016,12,20,15,0,805.0,52.0,0.7,13.0,290.0,282.29,204.64
2016,12,20,15,15,765.0,48.5,0.75,12.5,248.5,222.49,151.94
2016,12,20,15,30,725.0,45.0,0.8,12.0,207.0,166.32,103.31
2016,12,20,15,45,661.5,40.0,0.9,11.5,164.0,110.11,59.44
2016,12,20,16,0,598.0,35.0,1.0,11.0,121.0,60.96,28.83
2016,12,20,16,15,483.5,27.5,1.05,10.5,81.5,24.16,15.12
2016,12,20,16,30,369.0,20.0,1.1,10.0,42.0,17.95,4.42
2016,12,20,16,45,184.5,10.0,1.15,9.5,21.0,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,119.0,7.5,1.0,7.5,11.5,6.82,0.0
2016,12,21,7,30,238.0,15.0,0.9,8.0,23.0,153.79,0.0
2016,12,21,7,45,372.5,24.0,0.85,8.5,59.0,302.12,220.81
2016,12,21,8,0,507.0,33.0,0.8,9.0,95.0,409.09,332.37
2016,12,21,8,15,582.0,39.0,0.7,9.5,137.0,486.83,398.37
2016,12,21,8,30,657.0,45.0,0.6,10.0,179.0,567.1,461.34
2016,12,21,8,45,531.0,68.5,0.55,10.5,192.0,524.96,429.19
2016,12,21,9,0,405.0,92.0,0.5,11.0,205.0,463.35,380.73
2016,12,21,9,15,423.5,102.0,0.5,11.0,234.5,497.27,407.82
2016,12,21,9,30,442.0,112.0,0.5,11.0,264.0,530.24,432.33
2016,12,21,9,45,446.0,124.0,0.5,11.5,290.0,552.37,447.03
2016,12,21,10,0,450.0,136.0,0.5,12.0,316.0,572.57,460.06
2016,12,21,10,15,667.5,100.5,0.4,12.5,386.0,721.81,566.39
2016,12,21,10,30,885.0,65.0,0.3,13.0,456.0,848.28,647.63
2016,12,21,10,45,893.5,66.0,0.2,13.5,476.0,853.34,644.97
2016,12,21,11,0,902.0,67.0,0.1,14.0,496.0,854.87,642.41
2016,12,21,11,15,907.0,67.5,0.15,14.5,508.5,849.21,637.6
2016,12,21,11,30,912.0,68.0,0.2,15.0,521.0,839.99,630.78
2016,12,21,11,45,913.5,68.5,0.3,15.5,525.5,824.36,620.87
2016,12,21,12,0,915.0,69.0,0.4,16.0,530.0,805.3,608.9
2016,12,21,12,15,913.5,69.0,0.35,16.0,527.0,780.0,591.23
2016,12,21,12,30,912.0,69.0,0.3,16.0,524.0,751.58,571.6
2016,12,21,12,45,907.0,68.5,0.3,16.0,513.5,717.16,548.67
2016,12,21,13,0,902.0,68.0,0.3,16.0,503.0,680.13,523.07
2016,12,21,13,15,893.5,67.0,0.3,16.0,485.0,637.93,492.22
2016,12,21,13,30,885.0,66.0,0.3,16.0,467.0,593.8,459.22
2016,12,21,13,45,872.0,64.5,0.3,16.0,442.0,544.97,421.84
2016,12,21,14,0,859.0,63.0,0.3,16.0,417.0,495.09,382.5
2016,12,21,14,15,840.0,61.0,0.3,16.0,386.0,442.46,339.8
2016,12,21,14,30,821.0,59.0,0.3,16.0,355.0,388.08,294.39
2016,12,21,14,45,794.0,56.5,0.35,16.0,318.5,330.86,245.81
2016,12,21,15,0,767.0,54.0,0.4,16.0,282.0,275.19,197.23
2016,12,21,15,15,727.0,50.5,0.5,15.0,242.0,217.44,147.65
2016,12,21,15,30,687.0,47.0,0.6,14.0,202.0,163.36,101.68
2016,12,21,15,45,623.0,41.5,0.7,13.5,160.0,108.7,59.29
2016,12,21,16,0,559.0,36.0,0.8,13.0,118.0,61.2,29.47
2016,12,21,16,15,446.5,28.0,0.9,12.5,79.5,24.53,15.34
2016,12,21,16,30,334.0,20.0,1.0,12.0,41.0,17.85,4.86
2016,12,21,16,45,167.0,10.0,1.1,11.5,20.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,7,15,126.0,7.0,0.25,8.5,11.5,6.37,0.0
2016,12,22,7,30,252.0,14.0,0.2,9.0,23.0,160.82,0.0
2016,12,22,7,45,388.5,23.0,0.15,9.5,59.5,301.43,215.44
2016,12,22,8,0,525.0,32.0,0.1,10.0,96.0,419.62,334.73
2016,12,22,8,15,600.0,37.5,0.15,10.0,138.5,497.21,400.54
2016,12,22,8,30,675.0,43.0,0.2,10.0,181.0,577.31,464.3
2016,12,22,8,45,720.5,47.5,0.3,10.5,222.5,635.78,508.94
2016,12,22,9,0,766.0,52.0,0.4,11.0,264.0,693.96,551.73
2016,12,22,9,15,796.5,55.0,0.35,11.5,302.5,737.29,579.98
2016,12,22,9,30,827.0,58.0,0.3,12.0,341.0,778.72,605.87
2016,12,22,9,45,846.0,60.5,0.3,12.5,374.0,807.62,623.15
2016,12,22,10,0,865.0,63.0,0.3,13.0,407.0,825.44,632.7
2016,12,22,10,15,879.0,64.5,0.35,13.5,434.0,842.66,642.82
2016,12,22,10,30,893.0,66.0,0.4,14.0,461.0,856.6,650.75
2016,12,22,10,45,901.5,67.5,0.45,14.5,481.0,862.4,653.33
2016,12,22,11,0,910.0,69.0,0.5,15.0,501.0,864.61,653.77
2016,12,22,11,15,914.5,69.5,0.65,15.0,513.5,858.54,651.99
2016,12,22,11,30,919.0,70.0,0.8,15.0,526.0,848.88,647.85
2016,12,22,11,45,919.0,71.0,0.95,15.0,530.5,832.63,639.12
2016,12,22,12,0,919.0,72.0,1.1,15.0,535.0,812.96,627.89
2016,12,22,12,15,917.0,71.5,1.25,15.0,532.0,786.63,611.77
2016,12,22,12,30,915.0,71.0,1.4,15.0,529.0,757.22,593.18
2016,12,22,12,45,911.0,70.0,1.6,15.0,518.5,722.86,571.1
2016,12,22,13,0,907.0,69.0,1.8,15.0,508.0,685.84,545.75
2016,12,22,13,15,899.0,68.5,1.85,15.0,490.0,644.39,514.08
2016,12,22,13,30,891.0,68.0,1.9,15.0,472.0,600.92,480.04
2016,12,22,13,45,878.5,66.5,1.95,15.0,447.0,552.12,440.97
2016,12,22,14,0,866.0,65.0,2.0,15.0,422.0,502.19,399.82
2016,12,22,14,15,847.5,63.0,1.75,14.5,391.0,449.46,354.92
2016,12,22,14,30,829.0,61.0,1.5,14.0,360.0,394.87,307.35
2016,12,22,14,45,803.5,58.0,1.3,14.0,323.5,337.17,255.94
2016,12,22,15,0,778.0,55.0,1.1,14.0,287.0,280.86,204.91
2016,12,22,15,15,737.5,51.0,0.95,13.0,246.5,221.82,152.83
2016,12,22,15,30,697.0,47.0,0.8,12.0,206.0,166.5,104.89
2016,12,22,15,45,632.5,42.0,0.7,11.5,163.5,111.57,61.67
2016,12,22,16,0,568.0,37.0,0.6,11.0,121.0,63.84,31.24
2016,12,22,16,15,456.0,29.0,0.55,10.5,81.5,25.48,16.38
2016,12,22,16,30,344.0,21.0,0.5,10.0,42.0,18.83,6.12
2016,12,22,16,45,172.0,10.5,0.5,10.0,21.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,8.0,10.0,9.1,0.0
2016,12,23,7,30,0.0,20.0,3.9,8.0,20.0,18.19,0.0
2016,12,23,7,45,216.0,27.0,4.1,8.5,53.0,204.12,147.13
2016,12,23,8,0,432.0,34.0,4.3,9.0,86.0,368.23,305.59
2016,12,23,8,15,510.0,40.5,4.35,9.0,126.0,444.57,376.37
2016,12,23,8,30,588.0,47.0,4.4,9.0,166.0,524.67,445.97
2016,12,23,8,45,294.0,65.5,4.5,9.0,125.0,334.74,288.2
2016,12,23,9,0,0.0,84.0,4.6,9.0,84.0,80.94,64.74
2016,12,23,9,15,0.0,97.0,4.6,9.0,97.0,93.6,75.85
2016,12,23,9,30,0.0,110.0,4.6,9.0,110.0,106.26,86.66
2016,12,23,9,45,0.5,122.5,4.65,9.5,123.0,118.77,97.09
2016,12,23,10,0,1.0,135.0,4.7,10.0,136.0,131.33,107.44
2016,12,23,10,15,0.5,79.0,4.65,10.0,79.5,70.44,55.24
2016,12,23,10,30,0.0,23.0,4.6,10.0,23.0,20.26,11.92
2016,12,23,10,45,0.0,42.5,4.55,10.0,42.5,37.5,26.79
2016,12,23,11,0,0.0,62.0,4.5,10.0,62.0,54.8,41.62
2016,12,23,11,15,83.5,144.0,4.35,10.0,185.5,226.95,190.23
2016,12,23,11,30,167.0,226.0,4.2,10.0,309.0,389.98,325.21
2016,12,23,11,45,118.0,223.5,4.05,10.5,282.5,341.54,282.93
2016,12,23,12,0,69.0,221.0,3.9,11.0,256.0,281.47,231.96
2016,12,23,12,15,458.5,151.0,3.75,11.0,380.5,533.69,444.08
2016,12,23,12,30,848.0,81.0,3.6,11.0,505.0,726.9,595.97
2016,12,23,12,45,425.5,120.5,3.45,11.0,333.0,442.99,368.45
2016,12,23,13,0,3.0,160.0,3.3,11.0,161.0,149.08,120.56
2016,12,23,13,15,71.0,181.5,3.35,11.0,214.0,220.7,182.14
2016,12,23,13,30,139.0,203.0,3.4,11.0,267.0,287.53,237.71
2016,12,23,13,45,75.0,176.5,3.5,11.0,211.0,209.66,172.55
2016,12,23,14,0,11.0,150.0,3.6,11.0,155.0,141.83,115.52
2016,12,23,14,15,5.5,86.0,3.7,10.5,88.5,78.82,62.38
2016,12,23,14,30,0.0,22.0,3.8,10.0,22.0,19.36,11.23
2016,12,23,14,45,0.0,19.5,3.9,10.0,19.5,17.15,9.33
2016,12,23,15,0,0.0,17.0,4.0,10.0,17.0,14.95,7.41
2016,12,23,15,15,0.0,14.5,3.85,9.5,14.5,12.74,5.5
2016,12,23,15,30,0.0,12.0,3.7,9.0,12.0,10.54,3.57
2016,12,23,15,45,0.0,9.5,3.55,8.5,9.5,8.34,1.61
2016,12,23,16,0,0.0,7.0,3.4,8.0,7.0,6.14,0.0
2016,12,23,16,15,0.0,4.5,3.3,7.5,4.5,3.94,0.0
2016,12,23,16,30,0.0,2.0,3.2,7.0,2.0,1.75,0.0
2016,12,23,16,45,0.0,1.0,3.15,7.0,1.0,0.91,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.0,2.9,4.0,8.0,0.0,0.0
2016,12,24,7,30,0.0,16.0,3.0,4.0,16.0,14.55,0.0
2016,12,24,7,45,139.0,29.0,3.15,4.5,45.5,159.21,113.81
2016,12,24,8,0,278.0,42.0,3.3,5.0,75.0,274.91,230.37
2016,12,24,8,15,333.0,55.0,3.5,5.0,110.5,337.12,289.13
2016,12,24,8,30,388.0,68.0,3.7,5.0,146.0,402.37,348.13
2016,12,24,8,45,432.0,77.0,3.9,5.5,181.5,455.78,394.87
2016,12,24,9,0,476.0,86.0,4.1,6.0,217.0,510.25,441.12
2016,12,24,9,15,516.5,89.0,4.2,6.0,249.5,560.03,482.27
2016,12,24,9,30,557.0,92.0,4.3,6.0,282.0,605.39,518.94
2016,12,24,9,45,695.0,80.0,4.4,6.5,340.5,711.93,602.78
2016,12,24,10,0,833.0,68.0,4.5,7.0,399.0,813.29,679.8
2016,12,24,10,15,848.0,70.0,4.5,7.0,426.0,832.12,692.53
2016,12,24,10,30,863.0,72.0,4.5,7.0,453.0,847.66,703.25
2016,12,24,10,45,875.5,72.5,4.55,7.5,474.0,855.69,707.36
2016,12,24,11,0,888.0,73.0,4.6,8.0,495.0,852.17,702.86
2016,12,24,11,15,481.5,146.0,4.55,8.0,375.5,594.27,499.52
2016,12,24,11,30,75.0,219.0,4.5,8.0,256.0,291.47,243.23
2016,12,24,11,45,490.5,146.5,4.5,8.0,394.0,581.69,490.99
2016,12,24,12,0,906.0,74.0,4.5,8.0,532.0,807.12,668.05
2016,12,24,12,15,905.5,74.0,4.5,8.0,529.5,783.03,648.13
2016,12,24,12,30,905.0,74.0,4.5,8.0,527.0,755.78,627.44
2016,12,24,12,45,894.5,75.5,4.5,8.0,516.0,720.24,600.31
2016,12,24,13,0,884.0,77.0,4.5,8.0,505.0,686.89,573.68
2016,12,24,13,15,670.0,119.0,4.45,8.0,437.0,564.79,472.96
2016,12,24,13,30,456.0,161.0,4.4,8.0,369.0,447.3,374.92
2016,12,24,13,45,652.0,115.5,4.4,8.0,395.5,488.03,408.14
2016,12,24,14,0,848.0,70.0,4.4,8.0,422.0,503.76,418.14
2016,12,24,14,15,639.0,96.5,4.25,7.5,350.5,394.56,326.04
2016,12,24,14,30,430.0,123.0,4.1,7.0,279.0,298.54,245.28
2016,12,24,14,45,412.5,113.5,4.0,7.0,251.0,257.31,207.85
2016,12,24,15,0,395.0,104.0,3.9,7.0,223.0,217.44,171.05
2016,12,24,15,15,535.5,77.5,3.45,6.5,215.0,202.48,149.78
2016,12,24,15,30,676.0,51.0,3.0,6.0,207.0,169.7,111.98
2016,12,24,15,45,613.5,45.5,2.6,6.0,165.0,115.47,67.29
2016,12,24,16,0,551.0,40.0,2.2,6.0,123.0,66.19,33.66
2016,12,24,16,15,436.0,31.5,1.95,5.5,83.5,25.45,16.81
2016,12,24,16,30,321.0,23.0,1.7,5.0,44.0,18.97,7.46
2016,12,24,16,45,160.5,11.5,1.5,4.5,22.0,10.46,0.0
2016,12,24,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,4.0,9.5,0.0,0.0
2016,12,25,7,30,0.0,19.0,1.0,4.0,19.0,17.28,0.0
2016,12,25,7,45,224.0,27.0,1.15,4.5,53.5,208.13,148.28
2016,12,25,8,0,448.0,35.0,1.3,5.0,88.0,379.22,314.06
2016,12,25,8,15,529.0,42.0,1.4,5.0,129.5,459.04,386.52
2016,12,25,8,30,610.0,49.0,1.5,5.0,171.0,542.69,457.57
2016,12,25,8,45,667.0,52.5,1.6,5.5,213.0,600.08,504.25
2016,12,25,9,0,724.0,56.0,1.7,6.0,255.0,665.14,555.04
2016,12,25,9,15,509.0,93.5,1.75,6.0,243.0,554.14,467.92
2016,12,25,9,30,294.0,131.0,1.8,6.0,231.0,416.81,354.6
2016,12,25,9,45,561.0,99.5,1.85,6.5,313.5,624.28,523.9
2016,12,25,10,0,828.0,68.0,1.9,7.0,396.0,809.18,660.74
2016,12,25,10,15,842.5,69.5,1.9,7.0,422.5,827.02,670.72
2016,12,25,10,30,857.0,71.0,1.9,7.0,449.0,841.59,680.16
2016,12,25,10,45,669.0,118.0,1.95,7.5,421.0,741.03,604.18
2016,12,25,11,0,481.0,165.0,2.0,8.0,393.0,624.05,513.21
2016,12,25,11,15,454.5,176.0,1.95,8.0,396.5,607.12,499.56
2016,12,25,11,30,428.0,187.0,1.9,8.0,400.0,588.56,483.84
2016,12,25,11,45,660.0,130.5,1.9,8.5,462.5,707.83,577.39
2016,12,25,12,0,892.0,74.0,1.9,9.0,525.0,797.17,641.07
2016,12,25,12,15,705.5,121.0,1.9,9.0,477.0,696.09,565.4
2016,12,25,12,30,519.0,168.0,1.9,9.0,429.0,581.95,476.03
2016,12,25,12,45,498.5,169.0,1.9,9.0,415.5,548.87,450.55
2016,12,25,13,0,478.0,170.0,1.9,9.0,402.0,515.38,423.79
2016,12,25,13,15,415.5,176.0,1.9,9.0,372.5,460.5,379.4
2016,12,25,13,30,353.0,182.0,1.9,9.0,343.0,400.21,330.44
2016,12,25,13,45,446.5,153.5,1.95,9.0,346.5,411.82,339.77
2016,12,25,14,0,540.0,125.0,2.0,9.0,350.0,405.35,333.11
2016,12,25,14,15,475.0,125.5,1.95,9.0,313.0,347.27,283.79
2016,12,25,14,30,410.0,126.0,1.9,9.0,276.0,294.42,238.63
2016,12,25,14,45,396.0,115.5,1.9,9.0,248.5,254.45,203.1
2016,12,25,15,0,382.0,105.0,1.9,9.0,221.0,215.5,167.85
2016,12,25,15,15,364.0,92.0,1.65,8.5,190.0,174.51,130.99
2016,12,25,15,30,346.0,79.0,1.4,8.0,159.0,135.38,96.19
2016,12,25,15,45,451.5,58.0,1.2,7.5,140.5,107.62,67.25
2016,12,25,16,0,557.0,37.0,1.0,7.0,122.0,66.91,33.56
2016,12,25,16,15,449.5,29.5,1.0,6.5,83.5,25.77,17.08
2016,12,25,16,30,342.0,22.0,1.0,6.0,45.0,18.0,7.19
2016,12,25,16,45,171.0,11.0,1.05,5.5,22.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,7,15,110.5,6.5,1.0,2.5,9.5,0.0,0.0
2016,12,26,7,30,221.0,13.0,1.1,3.0,19.0,140.77,0.0
2016,12,26,7,45,359.0,21.5,1.2,3.5,54.0,278.37,197.42
2016,12,26,8,0,497.0,30.0,1.3,4.0,89.0,397.22,329.46
2016,12,26,8,15,573.0,36.0,1.5,4.5,130.0,474.73,399.95
2016,12,26,8,30,649.0,42.0,1.7,5.0,171.0,555.3,468.43
2016,12,26,8,45,696.5,46.0,1.9,5.5,212.5,614.09,516.93
2016,12,26,9,0,744.0,50.0,2.1,6.0,254.0,672.82,563.56
2016,12,26,9,15,775.0,53.0,2.2,6.5,291.5,716.39,596.31
2016,12,26,9,30,806.0,56.0,2.3,7.0,329.0,758.24,626.85
2016,12,26,9,45,827.0,58.0,2.45,8.0,362.5,788.25,646.97
2016,12,26,10,0,848.0,60.0,2.6,9.0,396.0,807.28,658.59
2016,12,26,10,15,862.5,61.5,2.5,9.0,423.0,825.34,669.99
2016,12,26,10,30,877.0,63.0,2.4,9.0,450.0,840.21,678.92
2016,12,26,10,45,886.5,64.0,2.35,9.5,470.5,846.76,680.97
2016,12,26,11,0,896.0,65.0,2.3,10.0,491.0,849.8,680.65
2016,12,26,11,15,901.5,66.0,2.15,10.0,504.0,845.88,675.78
2016,12,26,11,30,907.0,67.0,2.0,10.0,517.0,838.38,668.5
2016,12,26,11,45,909.0,67.5,1.95,10.5,522.5,823.82,656.07
2016,12,26,12,0,911.0,68.0,1.9,11.0,528.0,805.8,641.42
2016,12,26,12,15,910.0,67.5,1.8,11.0,526.0,780.9,622.64
2016,12,26,12,30,909.0,67.0,1.7,11.0,524.0,752.86,601.73
2016,12,26,12,45,904.5,67.0,1.65,11.0,514.0,719.94,577.76
2016,12,26,13,0,900.0,67.0,1.6,11.0,504.0,684.35,551.41
2016,12,26,13,15,892.0,66.0,1.5,11.0,487.0,642.91,518.42
2016,12,26,13,30,884.0,65.0,1.4,11.0,470.0,599.46,483.32
2016,12,26,13,45,871.0,64.0,1.3,11.0,445.5,551.5,443.99
2016,12,26,14,0,858.0,63.0,1.2,11.0,421.0,502.42,402.85
2016,12,26,14,15,840.0,61.0,1.1,11.0,390.5,449.15,357.4
2016,12,26,14,30,822.0,59.0,1.0,11.0,360.0,396.58,311.29
2016,12,26,14,45,794.5,56.5,0.95,11.0,324.0,339.08,260.45
2016,12,26,15,0,767.0,54.0,0.9,11.0,288.0,283.15,209.91
2016,12,26,15,15,728.0,50.5,0.85,10.5,248.0,225.37,158.23
2016,12,26,15,30,689.0,47.0,0.8,10.0,208.0,171.09,110.34
2016,12,26,15,45,627.0,42.0,0.8,9.5,166.5,116.43,66.24
2016,12,26,16,0,565.0,37.0,0.8,9.0,125.0,68.63,34.09
2016,12,26,16,15,459.5,29.5,0.85,8.5,85.5,25.72,16.93
2016,12,26,16,30,354.0,22.0,0.9,8.0,46.0,19.59,8.65
2016,12,26,16,45,177.0,11.0,0.95,7.5,23.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,3.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,4.0,19.0,17.28,0.0
2016,12,27,7,45,247.5,25.5,0.65,5.0,54.0,220.15,153.17
2016,12,27,8,0,495.0,32.0,0.6,6.0,89.0,397.02,324.34
2016,12,27,8,15,573.0,38.0,0.65,6.5,131.0,476.49,393.59
2016,12,27,8,30,651.0,44.0,0.7,7.0,173.0,558.79,460.65
2016,12,27,8,45,697.5,48.5,0.75,7.5,214.5,617.75,506.74
2016,12,27,9,0,744.0,53.0,0.8,8.0,256.0,676.56,550.77
2016,12,27,9,15,775.5,56.0,0.75,8.5,294.5,720.72,580.89
2016,12,27,9,30,807.0,59.0,0.7,9.0,333.0,763.11,608.58
2016,12,27,9,45,827.0,61.5,0.65,9.5,366.5,793.11,626.49
2016,12,27,10,0,847.0,64.0,0.6,10.0,400.0,820.34,642.08
2016,12,27,10,15,862.0,66.0,0.8,10.5,427.5,839.62,656.46
2016,12,27,10,30,877.0,68.0,1.0,11.0,455.0,847.34,662.72
2016,12,27,10,45,887.5,68.5,1.25,11.5,475.5,854.11,669.02
2016,12,27,11,0,898.0,69.0,1.5,12.0,496.0,857.38,672.58
2016,12,27,11,15,904.0,70.0,1.55,12.0,509.5,853.9,670.08
2016,12,27,11,30,910.0,71.0,1.6,12.0,523.0,846.82,665.24
2016,12,27,11,45,912.5,71.0,1.7,12.5,528.5,832.02,654.46
2016,12,27,12,0,915.0,71.0,1.8,13.0,534.0,813.76,641.34
2016,12,27,12,15,913.5,71.0,1.85,13.0,532.0,789.03,624.29
2016,12,27,12,30,912.0,71.0,1.9,13.0,530.0,761.16,605.0
2016,12,27,12,45,908.0,70.0,2.0,13.0,520.0,727.33,581.66
2016,12,27,13,0,904.0,69.0,2.1,13.0,510.0,690.82,555.73
2016,12,27,13,15,896.0,68.5,2.1,13.0,492.5,649.83,523.74
2016,12,27,13,30,888.0,68.0,2.1,13.0,475.0,606.8,489.47
2016,12,27,13,45,876.0,66.5,2.1,13.0,450.5,558.64,450.41
2016,12,27,14,0,864.0,65.0,2.1,13.0,426.0,509.27,409.3
2016,12,27,14,15,845.5,63.0,1.95,12.5,395.5,456.84,364.81
2016,12,27,14,30,827.0,61.0,1.8,12.0,365.0,402.4,317.45
2016,12,27,14,45,801.5,58.0,1.65,12.0,329.0,344.76,265.87
2016,12,27,15,0,776.0,55.0,1.5,12.0,293.0,288.46,214.51
2016,12,27,15,15,737.0,51.5,1.35,11.0,252.5,230.09,162.3
2016,12,27,15,30,698.0,48.0,1.2,10.0,212.0,175.21,113.79
2016,12,27,15,45,638.0,43.0,1.1,9.5,170.0,120.13,68.9
2016,12,27,16,0,578.0,38.0,1.0,9.0,128.0,71.67,35.87
2016,12,27,16,15,473.5,30.5,1.0,8.5,88.5,27.58,18.6
2016,12,27,16,30,369.0,23.0,1.0,8.0,49.0,20.56,9.76
2016,12,27,16,45,184.5,11.5,1.05,7.5,24.5,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,9.5,1.1,4.0,9.5,0.0,0.0
2016,12,28,7,30,0.0,19.0,1.1,5.0,19.0,17.28,0.0
2016,12,28,7,45,273.5,24.0,1.1,6.0,56.0,234.31,161.39
2016,12,28,8,0,547.0,29.0,1.1,7.0,93.0,428.46,349.81
2016,12,28,8,15,622.5,34.5,1.3,7.5,135.5,506.62,419.37
2016,12,28,8,30,698.0,40.0,1.5,8.0,178.0,587.74,487.16
2016,12,28,8,45,743.5,44.0,1.7,8.5,220.5,646.42,534.75
2016,12,28,9,0,789.0,48.0,1.9,9.0,263.0,704.89,580.31
2016,12,28,9,15,818.5,50.5,1.9,9.5,302.0,740.01,605.19
2016,12,28,9,30,848.0,53.0,1.9,10.0,341.0,780.56,633.3
2016,12,28,9,45,868.5,54.5,1.95,10.5,374.5,810.05,652.9
2016,12,28,10,0,889.0,56.0,2.0,11.0,408.0,836.83,670.26
2016,12,28,10,15,903.0,57.5,2.05,11.5,436.0,855.05,681.26
2016,12,28,10,30,917.0,59.0,2.1,12.0,464.0,869.92,689.9
2016,12,28,10,45,926.0,60.0,2.15,12.5,485.0,876.3,692.56
2016,12,28,11,0,935.0,61.0,2.2,13.0,506.0,879.03,692.81
2016,12,28,11,15,940.5,61.5,2.2,13.0,519.5,874.41,688.84
2016,12,28,11,30,946.0,62.0,2.2,13.0,533.0,866.07,682.46
2016,12,28,11,45,948.5,62.5,2.2,13.5,539.0,851.56,670.64
2016,12,28,12,0,951.0,63.0,2.2,14.0,545.0,833.43,656.46
2016,12,28,12,15,950.5,62.5,2.2,14.0,543.0,808.2,638.56
2016,12,28,12,30,950.0,62.0,2.2,14.0,541.0,779.67,618.36
2016,12,28,12,45,945.5,62.0,2.25,14.5,531.5,745.72,593.46
2016,12,28,13,0,941.0,62.0,2.3,15.0,522.0,708.95,566.44
2016,12,28,13,15,934.5,61.5,2.3,15.0,504.5,667.71,534.56
2016,12,28,13,30,928.0,61.0,2.3,15.0,487.0,624.18,500.12
2016,12,28,13,45,916.5,59.5,2.3,15.0,463.0,574.72,460.27
2016,12,28,14,0,905.0,58.0,2.3,15.0,439.0,523.89,418.25
2016,12,28,14,15,888.5,56.5,2.1,14.5,408.0,469.69,372.44
2016,12,28,14,30,872.0,55.0,1.9,14.0,377.0,415.12,325.01
2016,12,28,14,45,847.5,53.0,1.75,14.0,340.5,357.14,273.27
2016,12,28,15,0,823.0,51.0,1.6,14.0,304.0,300.22,221.45
2016,12,28,15,15,787.0,48.0,1.45,13.0,263.5,240.22,167.89
2016,12,28,15,30,751.0,45.0,1.3,12.0,223.0,183.52,117.76
2016,12,28,15,45,693.0,40.5,1.15,11.5,179.5,125.99,70.82
2016,12,28,16,0,635.0,36.0,1.0,11.0,136.0,74.77,35.86
2016,12,28,16,15,534.5,29.0,1.0,10.5,95.0,27.52,18.43
2016,12,28,16,30,434.0,22.0,1.0,10.0,54.0,19.55,9.25
2016,12,28,16,45,217.0,11.0,1.05,9.5,27.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,106.0,6.5,1.3,6.5,9.0,0.0,0.0
2016,12,29,7,30,212.0,13.0,1.2,7.0,18.0,134.95,0.0
2016,12,29,7,45,360.0,22.5,1.15,8.0,54.0,277.36,187.91
2016,12,29,8,0,508.0,32.0,1.1,9.0,90.0,404.76,328.09
2016,12,29,8,15,587.5,38.0,1.25,9.5,133.0,485.86,400.09
2016,12,29,8,30,667.0,44.0,1.4,10.0,176.0,569.82,469.4
2016,12,29,8,45,713.5,48.5,1.55,11.0,218.0,629.41,516.12
2016,12,29,9,0,760.0,53.0,1.7,12.0,260.0,688.79,560.62
2016,12,29,9,15,791.5,56.5,1.7,12.5,299.5,734.15,592.78
2016,12,29,9,30,823.0,60.0,1.7,13.0,339.0,777.72,622.55
2016,12,29,9,45,834.5,64.5,1.7,13.5,371.5,803.72,638.81
2016,12,29,10,0,846.0,69.0,1.7,14.0,404.0,826.67,652.7
2016,12,29,10,15,861.0,71.0,1.7,14.5,432.0,846.17,663.96
2016,12,29,10,30,876.0,73.0,1.7,15.0,460.0,862.34,672.83
2016,12,29,10,45,884.5,74.5,1.7,15.5,480.5,868.81,674.97
2016,12,29,11,0,893.0,76.0,1.7,16.0,501.0,871.68,674.83
2016,12,29,11,15,899.0,77.0,1.7,16.0,514.5,860.34,666.26
2016,12,29,11,30,905.0,78.0,1.7,16.0,528.0,853.41,661.08
2016,12,29,11,45,905.0,78.5,1.75,16.5,533.5,837.39,648.98
2016,12,29,12,0,905.0,79.0,1.8,17.0,539.0,818.0,634.71
2016,12,29,12,15,903.5,79.0,1.75,17.0,537.0,793.56,617.22
2016,12,29,12,30,902.0,79.0,1.7,17.0,535.0,766.01,597.64
2016,12,29,12,45,755.0,107.5,1.65,17.5,484.5,672.71,528.8
2016,12,29,13,0,608.0,136.0,1.6,18.0,434.0,575.48,454.34
2016,12,29,13,15,749.5,103.5,1.5,18.0,458.5,604.67,476.59
2016,12,29,13,30,891.0,71.0,1.4,18.0,483.0,615.25,482.95
2016,12,29,13,45,694.5,103.5,1.3,18.0,415.0,505.53,397.59
2016,12,29,14,0,498.0,136.0,1.2,18.0,347.0,399.78,315.15
2016,12,29,14,15,307.5,147.0,1.0,17.5,274.5,289.49,228.67
2016,12,29,14,30,117.0,158.0,0.8,17.0,202.0,199.78,157.96
2016,12,29,14,45,110.0,143.5,0.65,16.5,181.5,175.1,137.96
2016,12,29,15,0,103.0,129.0,0.5,16.0,161.0,151.29,118.14
2016,12,29,15,15,96.5,112.5,0.5,15.5,139.0,126.69,97.58
2016,12,29,15,30,90.0,96.0,0.5,15.0,117.0,103.05,77.69
2016,12,29,15,45,77.5,78.0,0.55,15.0,94.0,78.4,57.24
2016,12,29,16,0,65.0,60.0,0.6,15.0,71.0,55.64,38.87
2016,12,29,16,15,42.0,43.0,0.7,14.5,49.5,35.58,25.08
2016,12,29,16,30,19.0,26.0,0.8,14.0,28.0,22.31,11.44
2016,12,29,16,45,9.5,13.0,0.9,13.5,14.0,11.82,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,8.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,8.0,1.0,0.91,0.0
2016,12,30,7,45,0.0,4.5,1.2,8.5,4.5,3.94,0.0
2016,12,30,8,0,0.0,8.0,1.2,9.0,8.0,7.02,0.25
2016,12,30,8,15,0.0,12.5,1.2,9.0,12.5,10.97,3.82
2016,12,30,8,30,0.0,17.0,1.2,9.0,17.0,14.94,7.39
2016,12,30,8,45,0.0,21.5,1.25,9.5,21.5,18.91,10.91
2016,12,30,9,0,0.0,26.0,1.3,10.0,26.0,22.88,14.38
2016,12,30,9,15,0.0,30.0,1.4,10.0,30.0,26.42,17.47
2016,12,30,9,30,0.0,34.0,1.5,10.0,34.0,29.95,20.53
2016,12,30,9,45,0.0,37.5,1.6,10.5,37.5,33.05,23.13
2016,12,30,10,0,0.0,41.0,1.7,11.0,41.0,36.16,25.7
2016,12,30,10,15,0.0,66.0,1.75,11.0,66.0,58.33,44.71
2016,12,30,10,30,0.0,91.0,1.8,11.0,91.0,81.56,64.41
2016,12,30,10,45,0.0,95.5,1.85,11.5,95.5,85.71,67.67
2016,12,30,11,0,0.0,100.0,1.9,12.0,100.0,89.88,70.96
2016,12,30,11,15,0.0,103.0,1.9,12.0,103.0,92.59,73.16
2016,12,30,11,30,0.0,106.0,1.9,12.0,106.0,95.33,75.4
2016,12,30,11,45,0.0,121.0,1.9,12.0,121.0,109.79,87.46
2016,12,30,12,0,0.0,136.0,1.9,12.0,136.0,124.34,99.56
2016,12,30,12,15,0.0,135.5,1.9,12.0,135.5,123.57,98.88
2016,12,30,12,30,0.0,135.0,1.9,12.0,135.0,122.86,98.31
2016,12,30,12,45,2.5,150.0,1.9,12.0,151.5,139.13,111.98
2016,12,30,13,0,5.0,165.0,1.9,12.0,168.0,155.29,125.48
2016,12,30,13,15,49.0,185.0,1.85,12.0,208.0,211.13,172.45
2016,12,30,13,30,93.0,205.0,1.8,12.0,248.0,255.44,208.96
2016,12,30,13,45,87.5,193.5,1.8,12.0,232.5,235.03,192.01
2016,12,30,14,0,82.0,182.0,1.8,12.0,217.0,215.21,175.67
2016,12,30,14,15,54.5,163.0,1.65,12.0,186.0,178.45,145.15
2016,12,30,14,30,27.0,144.0,1.5,12.0,155.0,144.88,117.34
2016,12,30,14,45,23.5,131.0,1.4,12.0,140.0,125.83,101.44
2016,12,30,15,0,20.0,118.0,1.3,12.0,125.0,111.12,89.06
2016,12,30,15,15,15.0,103.0,1.2,11.5,107.5,94.75,75.37
2016,12,30,15,30,10.0,88.0,1.1,11.0,90.0,79.08,62.18
2016,12,30,15,45,5.0,71.5,1.05,10.5,72.5,62.88,48.39
2016,12,30,16,0,0.0,55.0,1.0,10.0,55.0,47.53,35.15
2016,12,30,16,15,0.0,38.0,1.05,9.5,38.0,32.78,23.24
2016,12,30,16,30,0.0,21.0,1.1,9.0,21.0,18.51,9.06
2016,12,30,16,45,0.0,10.5,1.15,9.0,10.5,9.55,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
